Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,38.3154370244,5.7429695807,2.0060406301,0.0,12.925468867,10.100111941,26.5631434579,26.5431434579,0.0,0.02
 01/01  02:00:00,38.1403674773,5.71790489464,1.85724365518,0.0,12.925468867,10.100111941,29.4997454058,23.7393312611,0.0,5.76041414471
 01/01  03:00:00,33.270660425,5.68187648489,1.6426012668,0.0,8.34152022915,10.0650221343,25.8150705391,20.0547651797,0.0,5.7603053594
 01/01  04:00:00,33.1647285099,5.66600521466,1.55254319461,0.0,8.34152022915,10.0650221343,18.0175427005,17.9975427005,0.0,0.02
 01/01  05:00:00,34.6932992778,5.65446266499,1.48594636844,0.0,8.34152022915,11.6705166398,22.5951789075,16.8282638271,0.0,5.76691508038
 01/01  06:00:00,38.7685404096,5.6427851751,1.41446392236,0.0,8.80141237637,15.3678112995,21.630850458,15.8573159894,0.0,5.77353446857
 01/01  07:00:00,59.452736483,5.73120857535,2.03344742876,0.0,18.5082010057,25.6353820695,26.672879727,15.1206816054,0.0,11.5521981216
 01/01  08:00:00,75.8334295067,5.94152845413,3.63257735971,0.0,19.4926561212,41.1001056674,24.8265089689,13.2074361332,0.0,11.6190728357
 01/01  09:00:00,97.9959842077,6.28315412173,7.34776867635,0.0,26.3286599382,57.9988325916,49.2687269813,7.76657284494,0.0,41.5021541363
 01/01  10:00:00,83.6584955248,6.12176710125,8.44554889927,0.0,26.2443270014,42.8153538416,53.3385703183,5.84233137551,18.025,29.4712389428
 01/01  11:00:00,57.8832273033,5.86178949297,6.80515303684,0.0,21.7447113004,23.4437158914,52.2906700609,4.88932133641,18.025,29.3763487245
 01/01  12:00:00,56.2807840444,5.96895112792,7.49777076594,0.0,19.3449162599,23.4437158914,44.1870632973,2.71338777136,18.025,23.4486755259
 01/01  13:00:00,56.8871392252,6.0588823813,7.87221543342,0.0,19.190480192,23.7425572507,44.8916185506,3.47996786533,18.025,23.3866506852
 01/01  14:00:00,57.247155205,6.13158021257,8.1334099437,0.0,19.260583323,23.698576057,42.0706111072,0.661643449551,18.025,23.3839676576
 01/01  15:00:00,57.6335661719,6.17526668028,8.476136399,0.0,19.260583323,23.698576057,35.6927490558,0.117086852511,18.025,17.5506622033
 01/01  16:00:00,57.4140352488,6.17543983689,8.54638498574,0.0,19.260583323,23.4086260847,42.452361805,1.03137970866,18.025,23.3959820964
 01/01  17:00:00,60.4397030787,6.09216311808,7.20399740316,0.0,19.260583323,27.8781056672,25.6396471825,1.84796603443,18.025,5.76668114809
 01/01  18:00:00,74.1454848557,6.06053746156,4.78283362891,0.0,18.1807569449,37.5792895564,12.4897279054,6.71737092362,0.0,5.77235698183
 01/01  19:00:00,88.912478618,6.20846802855,5.50822190483,0.0,32.6059821062,37.0465235296,25.2474076831,13.7448888799,0.0,11.5025188032
 01/01  20:00:00,89.7435119764,6.30778130194,6.00866585607,0.0,36.8143715336,33.066984531,22.5998080233,16.7704985224,0.0,5.82930950085
 01/01  21:00:00,95.8159931878,6.42334242035,6.6060807491,0.0,36.43363367,38.8072253906,32.6391595997,21.0742333323,0.0,11.5649262674
 01/01  22:00:00,93.3141942614,6.40874330419,6.4755944365,0.0,36.0963922311,36.7877557581,33.3127898122,21.7475774884,0.0,11.5652123238
 01/01  23:00:00,69.4838995579,6.07235509836,4.30142647724,0.0,30.9507766546,20.6087787026,34.577799582,22.9585247271,0.0,11.6192748549
 01/01  24:00:00,45.0440147023,5.81555939476,2.55326680463,0.0,17.4250845679,11.7056064465,36.6241894211,25.0711124872,0.0,11.5530769339
 01/02  01:00:00,37.0562863324,5.74905331022,2.06011552566,0.0,11.6412384099,10.0650221343,24.6967168556,24.6767168556,0.0,0.02
 01/02  02:00:00,35.3714752675,5.72756081521,1.95759460577,0.0,10.0992000411,10.047477231,25.3012394562,19.5407634216,0.0,5.76047603466
 01/02  03:00:00,33.4690417063,5.71593602615,1.92634076346,0.0,8.25718729233,10.0299323277,20.4403526505,14.6798489482,0.0,5.76050370236
 01/02  04:00:00,33.2576495589,5.68917298045,1.74171401811,0.0,8.25718729233,10.0299323277,20.9038393404,15.1440951621,0.0,5.75974417831
 01/02  05:00:00,34.7662452039,5.6760459045,1.65672823707,0.0,8.25718729233,11.6354268332,14.6705108246,14.6505108246,0.0,0.02
 01/02  06:00:00,42.4922259302,5.69353534421,1.78524594604,0.0,12.1011305571,15.3678112995,24.9243571089,13.3712634782,0.0,11.5530936307
 01/02  07:00:00,74.3626201473,5.9918851811,3.82850335722,0.0,19.7275818095,37.2640762949,25.0188985259,13.4007067248,0.0,11.6181918011
 01/02  08:00:00,93.0248484152,6.22283274659,5.53925414742,0.0,24.3117294858,51.2795993405,35.7096682866,12.3842354632,0.0,23.3254328234
 01/02  09:00:00,75.0979423709,5.91571513754,4.84705265366,0.0,23.6694662846,40.6342015617,36.2422610438,6.76303985972,0.0,29.4792211841
 01/02  10:00:00,72.110056597,5.89789832296,6.88460936315,0.0,23.6694662846,35.6302164847,51.6839695309,4.28699966362,18.025,29.3719698672
 01/02  11:00:00,53.9061613639,5.80090582201,6.37460394781,0.0,18.7433767983,22.9618409725,44.6582350764,3.18030036895,18.025,23.4529347075
 01/02  12:00:00,53.8164585482,5.78554726426,6.3026872675,0.0,18.7433767983,22.9618409725,43.4247935932,2.00251664527,18.025,23.3972769479
 01/02  13:00:00,54.716429231,5.87935823348,7.06539906987,0.0,18.5889407304,23.1597249699,42.746292418,1.32820634096,18.025,23.3930860771
 01/02  14:00:00,56.0649750781,6.01308995744,8.03370926489,0.0,18.7433767983,23.2517909448,41.4117197766,0.0,18.025,23.3867197766
 01/02  15:00:00,56.0690257497,6.01237811465,8.03847118549,0.0,18.7433767983,23.2517909448,35.5669476459,0.0,18.025,17.5419476459
 01/02  16:00:00,56.0358704446,6.03745119571,8.27019702313,0.0,18.7433767983,22.9618409725,41.4231866218,0.0,18.025,23.3981866218
 01/02  17:00:00,58.9579891734,5.96786230414,6.81057527725,0.0,18.7433767983,27.431320555,24.6785978763,0.886960093162,18.025,5.76663778317
 01/02  18:00:00,77.5613996161,6.10675084829,5.55066239998,0.0,17.6635504202,40.6971502883,14.5760785376,3.0363919647,0.0,11.5396865729
 01/02  19:00:00,84.7398930902,6.22564782939,6.10497907609,0.0,27.5259009287,37.3340067412,19.0245627152,7.41953499115,0.0,11.605027724
 01/02  20:00:00,87.6672930221,6.31600929979,6.6169910219,0.0,33.8341110165,33.3544677425,21.8463030902,10.2827432628,0.0,11.5635598275
 01/02  21:00:00,97.1097600044,6.50672944887,7.71457882833,0.0,36.5179666069,38.8247702939,18.50695818,12.7142176938,0.0,5.7927404862
 01/02  22:00:00,91.738318489,6.54223418454,7.82223288909,0.0,32.965339924,36.8579353714,31.3532042405,13.9346252806,0.0,17.4185789599
 01/02  23:00:00,64.8028871525,6.11837294795,4.85814453385,0.0,25.6355707503,20.6438685092,28.5517632793,16.9727414349,0.0,11.5790218444
 01/02  24:00:00,43.197821773,5.8578519622,3.06700154715,0.0,15.0252895274,11.7056064465,20.9325138601,15.1590291534,0.0,5.77348470668
 01/03  01:00:00,37.578881983,5.79499764302,2.5367629001,0.0,11.6412384099,10.0650221343,19.548828318,13.781863441,0.0,5.76696487698
 01/03  02:00:00,35.4063315633,5.73042262438,1.98958796697,0.0,10.0992000411,10.047477231,16.7419926627,16.7219926627,0.0,0.02
 01/03  03:00:00,33.0174491638,5.66661331252,1.52406922589,0.0,8.25718729233,10.0299323277,26.4630831275,20.7027378345,0.0,5.76034529299
 01/03  04:00:00,32.6780726997,5.62545197385,1.22585457465,0.0,8.25718729233,10.0299323277,29.4535430083,23.6931692483,0.0,5.76037376004
 01/03  05:00:00,34.0481184659,5.593918163,1.02072578918,0.0,8.25718729233,11.6354268332,31.6456799292,25.8795535141,0.0,5.76612641505
 01/03  06:00:00,41.6311437579,5.59315360644,1.02454149169,0.0,12.1011305571,15.3678112995,32.3525825854,26.5657387168,0.0,5.78684386855
 01/03  07:00:00,73.1221166235,5.84940121405,2.73047279854,0.0,19.7275818095,37.2640762949,44.1556689932,26.7361619703,0.0,17.4195070229
 01/03  08:00:00,91.2036435017,6.02726900554,3.91360240651,0.0,24.3117294858,51.2795993405,43.9328776814,26.4327069396,0.0,17.5001707418
 01/03  09:00:00,72.7181557753,5.73418087361,2.64879206313,0.0,23.6694662846,40.6342015617,50.7395568168,21.2586508445,0.0,29.4809059723
 01/03  10:00:00,69.1271625224,5.67401172211,4.1255972914,0.0,23.6694662846,35.6302164847,68.9536236904,21.5544307798,18.025,29.3741929106
 01/03  11:00:00,50.6586071419,5.54311182842,3.25852312072,0.126314814914,18.7433767983,22.9618409725,64.2747212483,22.7964573139,18.025,23.4532639345
 01/03  12:00:00,50.6318402416,5.53298500687,3.07420438632,0.296423068254,18.7433767983,22.9618409725,64.844375073,23.4238204124,18.025,23.3955546606
 01/03  13:00:00,50.5835569057,5.52949710743,2.82957743139,0.452809039719,18.5889407304,23.1597249699,63.9245105168,22.5053894482,18.025,23.3941210687
 01/03  14:00:00,50.8473677829,5.52474511804,2.74489446746,0.559550770143,18.7433767983,23.2517909448,62.9329265635,21.5184532228,18.025,23.3894733406
 01/03  15:00:00,50.9020582347,5.52315858766,2.70734159398,0.653379583594,18.7433767983,23.2517909448,62.6847035658,21.274141036,18.025,23.3855625298
 01/03  16:00:00,50.7629411074,5.52741576431,2.67606100966,0.83123494663,18.7433767983,22.9618409725,64.4763000425,23.0680499303,18.025,23.3832501123
 01/03  17:00:00,54.6106958089,5.54265198403,1.9205547976,0.967936125768,18.7433767983,27.431320555,41.3723734979,23.3273734979,18.025,0.02
 01/03  18:00:00,71.3907877289,5.6360260775,1.17365254029,0.561118061884,17.6635504202,40.6971502883,35.6597888484,24.120938269,0.0,11.5388505793
 01/03  19:00:00,80.2783506149,5.70278387429,1.79688330379,0.369411409581,27.5259009287,37.3340067412,39.707930238,28.1019493955,0.0,11.6059808425
 01/03  20:00:00,83.0170740396,5.7576410245,2.23652698789,0.288606318934,33.8341110165,33.3544677425,41.7080709733,30.1424657794,0.0,11.5656051939
 01/03  21:00:00,91.9712797154,5.87544779428,3.01389935651,0.193472551725,36.5179666069,38.8247702939,39.0294125648,33.2376314149,0.0,5.79178114983
 01/03  22:00:00,86.6584819616,5.91141942263,3.18158481524,0.191620183259,32.965339924,36.8579353714,51.5114166647,34.092919267,0.0,17.4184973977
 01/03  23:00:00,61.7018954088,5.70214981692,1.62624543685,0.547122658841,25.6355707503,20.6438685092,47.3244698067,35.7450556189,0.0,11.5794141878
 01/03  24:00:00,41.7066311128,5.57874504398,0.516432867017,1.33848130754,15.0252895274,11.7056064465,43.0033996964,37.229759076,0.0,5.77364062037
 01/04  01:00:00,38.1231937832,5.62326028361,0.194854228159,3.05795393669,11.6412384099,10.0650221343,44.6096090724,38.8425528007,0.0,5.76705627161
 01/04  02:00:00,38.0575944158,5.69207628148,0.110180201581,4.56901327756,10.0992000411,10.047477231,46.1035533924,40.3433411312,0.0,5.76021226126
 01/04  03:00:00,37.2429100112,5.74241837736,0.0792905719847,5.59443450827,8.25718729233,10.0299323277,41.0645774472,41.0445774472,0.0,0.02
 01/04  04:00:00,38.0894086231,5.78246911544,0.0554628871762,6.4247071776,8.25718729233,10.0299323277,48.0291920286,42.2689327563,0.0,5.76025927226
 01/04  05:00:00,40.5384507103,5.82263451387,0.0408192201075,7.24151814175,8.25718729233,11.6354268332,49.6670494362,43.9003497049,0.0,5.76669973124
 01/04  06:00:00,48.2585736371,5.82802832633,0.039225734076,7.37786741254,12.1011305571,15.3678112995,49.345937304,43.5590262446,0.0,5.78691105934
 01/04  07:00:00,74.9441554729,5.74197020401,0.864876702555,3.79505517044,19.7275818095,37.2640762949,61.1442022028,43.7272008091,0.0,17.4170013937
 01/04  08:00:00,90.8638419466,5.80478351835,2.23434212993,1.56193383312,24.3117294858,51.2795993405,59.4606640058,41.9594532835,0.0,17.5012107223
 01/04  09:00:00,75.8961417896,5.74128179897,0.463318277084,5.35634916928,23.6694662846,40.6342015617,64.2613527171,34.7776254709,0.0,29.4837272461
 01/04  10:00:00,73.7732447846,5.78473548121,2.18561781566,6.47533451404,23.6694662846,35.6302164847,81.4591876769,34.0596310898,18.025,29.3745565871
 01/04  11:00:00,58.7176059496,5.89900694065,2.27653688298,8.81139891217,18.7433767983,22.9618409725,76.338297385,34.8596337917,18.025,23.4536635932
 01/04  12:00:00,59.6061868054,5.94391986449,2.25657973059,9.67745738915,18.7433767983,22.9618409725,77.7639926874,36.3405127897,18.025,23.3984798977
 01/04  13:00:00,59.7671825996,5.9597540045,2.05529183717,9.98045938745,18.5889407304,23.1597249699,76.8403376668,35.4193494746,18.025,23.3959881922
 01/04  14:00:00,59.7789419682,5.94789548588,2.06734515468,9.7455220935,18.7433767983,23.2517909448,75.2290593384,33.8103142316,18.025,23.3937451068
 01/04  15:00:00,59.0153514475,5.90665289602,2.11416486621,8.97635380008,18.7433767983,23.2517909448,73.5594551843,32.1429221322,18.025,23.3915330522
 01/04  16:00:00,58.6276916899,5.90125753466,2.13994347942,8.85826008532,18.7433767983,22.9618409725,74.4644226691,33.0500998321,18.025,23.389322837
 01/04  17:00:00,62.1272471654,5.89551192699,1.31442139379,8.73774836962,18.7433767983,27.431320555,56.9236894226,33.1318435087,18.025,5.76684591397
 01/04  18:00:00,77.0563940916,5.8137270514,0.144969791346,7.07769875029,17.6635504202,40.6971502883,41.5970721188,35.8169644869,0.0,5.78010763181
 01/04  19:00:00,84.416299523,5.77381826165,0.320091847845,5.91310434214,27.5259009287,37.3340067412,52.9552607785,41.3494483979,0.0,11.6058123806
 01/04  20:00:00,85.8666728728,5.74546286544,0.575554967714,4.81134621709,33.8341110165,33.3544677425,53.856838405,42.2903014747,0.0,11.5665369303
 01/04  21:00:00,92.7617554473,5.7425671742,1.41975288222,2.7109709685,36.5179666069,38.8247702939,55.4342272531,43.8683824854,0.0,11.5658447676
 01/04  22:00:00,87.0715495376,5.75365824138,1.67735725997,2.26666774525,32.965339924,36.8579353714,56.7596398015,45.139938346,0.0,11.6197014555
 01/04  23:00:00,66.3305026052,5.79076627519,0.311191488254,6.40216110709,25.6355707503,20.6438685092,59.4611477051,47.881846711,0.0,11.5793009941
 01/04  24:00:00,50.475928434,5.95794025392,0.0532683305862,10.1917441121,15.0252895274,11.7056064465,56.5834893092,50.8108347872,0.0,5.77265452198
 01/05  01:00:00,47.5458271054,6.0613986303,0.0406554186163,12.196645296,11.6412384099,10.0650221343,58.8121788371,53.0450592438,0.0,5.7671195933
 01/05  02:00:00,47.6899021918,6.14514927887,0.0323045057952,13.8261191922,10.0992000411,10.047477231,60.8178188315,55.0572726416,0.0,5.76054618991
 01/05  03:00:00,47.809207059,6.24156845344,0.0233320367142,15.7175374477,8.25718729233,10.0299323277,57.649487896,57.629487896,0.0,0.02
 01/05  04:00:00,49.3761852909,6.31438545265,0.0161528183981,17.2188780511,8.25718729233,10.0299323277,65.5867867299,59.8261849079,0.0,5.76060182207
 01/05  05:00:00,52.7267510319,6.39540862039,0.00905033176178,18.8888107657,8.25718729233,11.6354268332,68.2649821119,62.4983022693,0.0,5.76667984259
 01/05  06:00:00,61.4364045876,6.44341502873,0.00564426720134,19.9738852088,12.1011305571,15.3678112995,75.7609203895,64.208669611,0.0,11.5522507785
 01/05  07:00:00,86.0725621226,6.18085355876,0.0349737267183,15.3144780512,19.7275818095,37.2640762949,75.9843786144,64.3652554556,0.0,11.6191231588
 01/05  08:00:00,99.7375615469,6.02382937028,0.182066274481,12.2688667029,24.3117294858,51.2795993405,80.3491719999,62.8479149269,0.0,17.501257073
 01/05  09:00:00,88.4794126302,6.3002266097,0.0776849667856,17.7663010633,23.6694662846,40.6342015617,89.2815180495,53.9025273538,0.0,35.3789906957
 01/05  10:00:00,84.7457334418,6.2890008441,1.55367577374,17.5754910496,23.6694662846,35.6302164847,92.7074900029,51.1757052845,18.025,23.5067847184
 01/05  11:00:00,66.8345523512,6.26613817914,1.78842055515,17.0493274268,18.7433767983,22.9618409725,94.9586325047,47.620666523,18.025,29.3129659817
 01/05  12:00:00,64.7857131572,6.16237662806,1.8675040539,15.0276001082,18.7433767983,22.9618409725,86.4439166502,45.0210219791,18.025,23.3978946711
 01/05  13:00:00,63.4799225886,6.10785560683,1.75061224977,13.8497709377,18.5889407304,23.1597249699,83.6583314499,42.2468216857,18.025,23.3865097642
 01/05  14:00:00,63.9082865127,6.12249069109,1.76764387298,13.9999688636,18.7433767983,23.2517909448,77.6534457795,42.0742381191,18.025,17.5542076604
 01/05  15:00:00,61.9495921523,6.02505142007,1.81036932329,12.095990567,18.7433767983,23.2517909448,82.1977860061,40.7734172085,18.025,23.3993687976
 01/05  16:00:00,61.8360020655,6.03638576554,1.78237104883,12.2890139699,18.7433767983,22.9618409725,84.7782829844,43.3560285213,18.025,23.3972544632
 01/05  17:00:00,66.1870155245,6.07743508288,0.883950885712,13.0460636014,18.7433767983,27.431320555,69.0959056947,45.304087863,18.025,5.76681783172
 01/05  18:00:00,81.99787442,6.01338659066,0.0317202733481,11.9327657939,17.6635504202,40.6971502883,54.7135255511,48.9347257386,0.0,5.77879981257
 01/05  19:00:00,89.709634039,5.97644111597,0.13027183812,11.1936269029,27.5259009287,37.3340067412,72.671389975,55.2725142129,0.0,17.3988757621
 01/05  20:00:00,91.8150649344,5.96284680521,0.233804742605,10.8841012787,33.8341110165,33.3544677425,63.3198819621,57.5280559125,0.0,5.79182604964
 01/05  21:00:00,99.0550305675,5.93170447966,0.597339317571,9.63751703889,36.5179666069,38.8247702939,72.348152708,60.7824945347,0.0,11.5656581733
 01/05  22:00:00,94.0760631699,5.95992931094,0.746553674437,9.99570198262,32.965339924,36.8579353714,80.4041415876,62.9843163364,0.0,17.4198252512
 01/05  23:00:00,75.5288720446,6.15357071975,0.0474692835004,15.5014420836,25.6355707503,20.6438685092,77.5288568279,65.9488030043,0.0,11.5800538236
 01/05  24:00:00,61.6326467486,6.43662220213,0.0198662341735,20.9031777544,15.0252895274,11.7056064465,74.0877020258,68.3140955303,0.0,5.7736064955
 01/06  01:00:00,59.6521951956,6.58737683291,0.00961053704518,23.8080778245,11.6412384099,10.0650221343,75.4895869272,69.7224906973,0.0,5.76709622998
 01/06  02:00:00,60.1898216898,6.68956807728,0.00192407533233,25.8120011969,10.0992000411,10.047477231,70.7699113621,70.7499113621,0.0,0.02
 01/06  03:00:00,60.5192113012,6.79689220128,0.0,27.8955453822,8.25718729233,10.0299323277,78.0566989768,72.2961876879,0.0,5.7605112888
 01/06  04:00:00,62.0422236881,6.8707126848,0.0,29.3447389764,8.25718729233,10.0299323277,79.3646601713,73.604488762,0.0,5.76017140925
 01/06  05:00:00,64.3928943695,6.90838459503,0.0,30.0510264964,8.25718729233,11.6354268332,73.4838677117,73.4638677117,0.0,0.02
 01/06  06:00:00,71.8181702873,6.89702430472,0.0,29.9076811547,12.1011305571,15.3678112995,83.7509605727,72.1985810471,0.0,11.5523795256
 01/06  07:00:00,94.5545597471,6.53118162317,0.00802599596922,23.4730829566,19.7275818095,37.2640762949,84.0147682209,70.7585953973,0.0,13.2561728237
 01/06  08:00:00,106.232781772,6.27426946062,0.0400729854809,18.6556317807,24.3117294858,51.2795993405,88.132949789,66.4502955026,0.0,21.6826542864
 01/06  09:00:00,93.9552121373,6.52405507284,0.0586157868757,23.0373343799,23.6694662846,40.6342015617,83.4585877858,53.9740342814,0.0,29.4845535044
 01/06  10:00:00,89.3224463717,6.47657801556,1.59651418424,21.9217834848,23.6694662846,35.6302164847,96.9620530565,49.5588112927,18.025,29.3782417638
 01/06  11:00:00,69.8849867174,6.38779390619,1.89266004495,19.8738623903,18.7433767983,22.9618409725,85.4751924356,43.9939498263,18.025,23.4562426093
 01/06  12:00:00,65.4181834963,6.17558925474,2.04973242436,15.4646258564,18.7433767983,22.9618409725,78.8816013357,37.4580842504,18.025,23.3985170853
 01/06  13:00:00,61.639446347,6.00943891319,2.04672733086,11.8115984197,18.5889407304,23.1597249699,73.0677438843,31.6492798868,18.025,23.3934639975
 01/06  14:00:00,59.0458966071,5.8879208994,2.2877194839,8.85207059186,18.7433767983,23.2517909448,69.3627742751,27.9463073358,18.025,23.3914669394
 01/06  15:00:00,57.1036307631,5.81034088153,2.4672724648,6.80783098012,18.7433767983,23.2517909448,66.4664135801,25.0519470544,18.025,23.3894665257
 01/06  16:00:00,55.4534854017,5.75495667087,2.57595380493,5.39433789773,18.7433767983,22.9618409725,65.4442498572,24.0317875829,18.025,23.3874622743
 01/06  17:00:00,58.2269714937,5.70733165467,1.63361132774,4.7064618804,18.7433767983,27.431320555,48.655006107,24.8631260947,18.025,5.76688001234
 01/06  18:00:00,74.0865644747,5.67882888468,0.392129463536,3.99560001681,17.6635504202,40.6971502883,37.3309616812,31.5517910489,0.0,5.77917063228
 01/06  19:00:00,82.5829140998,5.68718549095,0.492419981717,3.99401031377,27.5259009287,37.3340067412,52.7368007573,41.1302827799,0.0,11.6065179774
 01/06  20:00:00,84.9878297214,5.69848585582,0.692069590806,3.8629539216,33.8341110165,33.3544677425,55.1799055738,43.6127815008,0.0,11.5671240729
 01/06  21:00:00,93.1686733528,5.72912112739,1.15261351655,3.39846329961,36.5179666069,38.8247702939,58.7470635972,47.1821170821,0.0,11.5649465151
 01/06  22:00:00,87.7835909546,5.74564804408,1.30552879491,3.35852912809,32.965339924,36.8579353714,59.1614439596,47.5428697926,0.0,11.618574167
 01/06  23:00:00,65.6018297015,5.73879848272,0.360175849613,5.6764586819,25.6355707503,20.6438685092,58.5442843855,46.963490794,0.0,11.5807935916
 01/06  24:00:00,50.3732388921,5.93034669087,0.0302605243907,10.139649034,15.0252895274,11.7056064465,54.5153461995,48.7414857202,0.0,5.77386047929
 01/07  01:00:00,48.4124190819,6.02293254186,0.0210912070138,11.9213641453,12.8411359301,10.0650221343,55.4915018809,49.7243010746,0.0,5.76720080623
 01/07  02:00:00,49.0701719017,6.05685201851,0.01669440755,12.5508115663,12.8411359301,10.0650221343,55.2443651664,49.4838696835,0.0,5.76049548284
 01/07  03:00:00,45.4256154203,6.10833388101,0.00896431898409,13.481545029,8.25718729233,10.0299323277,48.9632210652,48.9432210652,0.0,0.02
 01/07  04:00:00,45.900621001,6.13441760735,0.00398297344387,13.9354458619,8.25718729233,10.0299323277,54.1076883791,48.3471215102,0.0,5.76056686885
 01/07  05:00:00,48.0882436035,6.16300078431,0.000239013441006,14.4915160845,8.25718729233,11.6354268332,54.7508999647,48.9846085221,0.0,5.76629144262
 01/07  06:00:00,52.7575910844,6.18846163834,0.0,14.977238147,8.71707943955,15.3327214929,54.5682541555,48.7943208981,0.0,5.77393325738
 01/07  07:00:00,70.8500570105,6.08232268781,0.00321911694474,13.0764044021,18.5082010057,25.6353820695,59.1877712159,47.6338933123,0.0,11.5538779036
 01/07  08:00:00,81.4419823424,5.88557366129,0.0407226814019,9.37572975223,19.4083231844,41.0650158608,56.3829314495,44.7623016284,0.0,11.6206298211
 01/07  09:00:00,95.9231884172,5.74874847143,1.08321246605,4.72609641006,26.3286599382,57.9988325916,71.1265154843,35.5372192247,0.0,35.5892962596
 01/07  10:00:00,83.7109113775,5.76787772051,2.30683502039,6.42554646871,26.3286599382,42.8504436482,86.5376221916,33.1339583627,18.025,35.3786638288
 01/07  11:00:00,62.6508953066,5.89927157267,2.26402170811,9.27128217588,21.7447113004,23.4437158914,74.0399953872,32.5042700658,18.025,23.5107253213
 01/07  12:00:00,59.4372958081,5.86257158141,2.3213031217,8.49904375312,19.3027497915,23.426170988,78.0335954311,30.6975603061,18.025,29.311035125
 01/07  13:00:00,58.9196807606,5.84279265854,2.20820799278,7.972332552,19.1483137236,23.7250123474,70.3986427911,28.9834866315,18.025,23.3901561596
 01/07  14:00:00,57.3629420187,5.75823695842,2.30963118982,6.25318063705,19.3027497915,23.7161209604,65.6299736075,24.2192826405,18.025,23.385690967
 01/07  15:00:00,56.6137435707,5.72300344716,2.38724835425,5.46159964801,19.3027497915,23.7161209604,57.5606297788,21.9832839804,18.025,17.5523457984
 01/07  16:00:00,54.6158785756,5.64693320878,2.62415017794,3.59285570748,19.3027497915,23.426170988,61.2498507534,19.8234683549,18.025,23.4013823985
 01/07  17:00:00,58.0059347485,5.63110135544,1.78363657793,3.38792729708,19.3027497915,27.8956505705,43.5582027589,19.7664324508,18.025,5.76677030803
 01/07  18:00:00,69.8918613952,5.5992717567,0.241653639047,2.57308950283,18.2229234133,37.5968344597,28.0573670548,22.2836458926,0.0,5.77372116219
 01/07  19:00:00,85.1316693043,5.60208552662,0.67849957664,1.53584571599,32.690315043,37.0816133363,40.0352378747,28.4948608886,0.0,11.540376986
 01/07  20:00:00,85.1264938103,5.63586848849,1.18687655278,0.876648857014,36.8143715336,33.066984531,35.3054415262,29.5117348303,0.0,5.7937066959
 01/07  21:00:00,90.741741309,5.7085579979,1.82769843028,0.538304304278,36.3493007332,38.7721355839,40.4759277762,28.910548824,0.0,11.5653789522
 01/07  22:00:00,88.676966729,5.72218179784,1.9129608906,0.492506430789,36.1807251679,36.8228455648,40.0646227029,28.497709482,0.0,11.5669132209
 01/07  23:00:00,66.6906498934,5.60060565796,0.824271903761,1.03617800146,31.0351095914,20.6438685092,41.6388473255,30.0181776201,0.0,11.6206697054
 01/07  24:00:00,45.309278825,5.59759996977,0.121488630213,2.91496999278,17.4250845679,11.7056064465,44.8817193702,33.3275492392,0.0,11.5541701311
 01/08  01:00:00,41.2912383989,5.69492984217,0.0544621126403,4.97538991437,12.925468867,10.100111941,42.8913406087,37.1240294004,0.0,5.7673112083
 01/08  02:00:00,42.6218347905,5.75951754053,0.041519281603,6.25556256409,12.925468867,10.100111941,39.2408832925,39.2208832925,0.0,0.02
 01/08  03:00:00,39.4807676074,5.83242921373,0.0321843563249,7.66995485899,8.34152022915,10.0650221343,46.4823311548,40.7217117091,0.0,5.76061944566
 01/08  04:00:00,40.6878077422,5.89044341328,0.0254263508599,8.82573775775,8.34152022915,10.0650221343,48.2230785164,42.4627843692,0.0,5.76029414716
 01/08  05:00:00,43.2918066327,5.93849286832,0.02031352358,9.78008835757,8.34152022915,11.6705166398,49.7587093975,43.9917802,0.0,5.76692919757
 01/08  06:00:00,48.6937114748,5.99739055937,0.0152604502447,10.9697422284,8.80141237637,15.3678112995,51.1659945746,45.3922058513,0.0,5.77378872336
 01/08  07:00:00,68.1189051766,5.96191964596,0.0221062182745,10.446765859,18.5082010057,25.6353820695,52.5275099987,46.7402294973,0.0,5.7872805015
 01/08  08:00:00,80.0230636477,5.82753891258,0.109059846281,7.82707453787,19.4926561212,41.1001056674,62.2177948503,44.7962596813,0.0,17.421535169
 01/08  09:00:00,95.3034263909,5.76517426771,1.67047787992,3.50263211254,26.3286599382,57.9988325916,69.0904484187,33.499594876,0.0,35.5908535427
 01/08  10:00:00,82.0560350652,5.77669612988,3.54329511295,3.64480794755,26.2443270014,42.8153538416,74.4393808437,26.9260104576,18.025,29.4883703861
 01/08  11:00:00,58.6513059961,5.75883997243,3.32623938557,4.34990183858,21.7447113004,23.4437158914,69.9514294724,22.5411613303,18.025,29.3852681421
 01/08  12:00:00,55.6910458585,5.77223156158,3.96646372709,3.13825733782,19.3449162599,23.4437158914,57.309066193,15.8282911783,18.025,23.4557750147
 01/08  13:00:00,54.7548307574,5.75892174957,4.34116192717,1.69868508134,19.190480192,23.7425572507,50.973684374,9.54594999323,18.025,23.4027343807
 01/08  14:00:00,54.1735596098,5.74576644472,4.82103572635,0.624576197948,19.260583323,23.698576057,43.8055939015,2.37997628631,18.025,23.4006176152
 01/08  15:00:00,53.9546527724,5.73895127145,4.99123067097,0.242289526379,19.260583323,23.698576057,42.6410871019,1.21731008552,18.025,23.3987770164
 01/08  16:00:00,53.4810563485,5.72496654374,4.8937820682,0.17007596763,19.260583323,23.4086260847,44.627855478,3.20589657797,18.025,23.3969589
 01/08  17:00:00,56.5286605931,5.66531897289,3.53169984339,0.188073245889,19.260583323,27.8781056672,31.5862718053,7.79429185977,18.025,5.76697994557
 01/08  18:00:00,68.6812079199,5.6443475565,1.4231574693,0.1955603426,18.1807569449,37.5792895564,22.4129807555,16.6395198025,0.0,5.77346095303
 01/08  19:00:00,84.8857838283,5.69962246229,1.82796786045,0.162373854668,32.6059821062,37.0465235296,31.7973074188,26.0168008891,0.0,5.78050652978
 01/08  20:00:00,85.5534242256,5.75526955007,2.22544816935,0.145597549609,36.8143715336,33.066984531,41.0341933105,29.4667149635,0.0,11.567478347
 01/08  21:00:00,91.7139226865,5.85931259009,2.9072630955,0.160736209654,36.43363367,38.8072253906,43.9433466255,32.3781277854,0.0,11.5652188401
 01/08  22:00:00,89.4003868187,5.8635016546,2.83825507318,0.268732160262,36.0963922311,36.7877557581,45.6573277782,34.0905529813,0.0,11.5667747969
 01/08  23:00:00,66.8444685257,5.67485191986,1.42416423873,0.635271884236,30.9507766546,20.6087787026,48.6215927846,37.0007953351,0.0,11.6207974495
 01/08  24:00:00,44.7588991784,5.61230901951,0.601408231663,1.86995735475,17.4250845679,11.7056064465,50.9510374547,39.396699047,0.0,11.5543384077
 01/09  01:00:00,38.6786544125,5.65234641437,0.332732210657,3.4464380977,11.6412384099,10.0650221343,43.0192380473,42.9992380473,0.0,0.02
 01/09  02:00:00,38.0551063879,5.67925657005,0.134292999098,4.55522158234,10.0992000411,10.047477231,50.5615526472,44.8009103853,0.0,5.7606422619
 01/09  03:00:00,37.5192270815,5.73739573959,0.0465870171184,5.90846437788,8.25718729233,10.0299323277,51.7208876752,45.9601620991,0.0,5.76072557613
 01/09  04:00:00,38.7932147517,5.80016524247,0.0314261929385,7.1348456537,8.25718729233,10.0299323277,51.7276687074,45.9676561982,0.0,5.76001250918
 01/09  05:00:00,41.1759739532,5.83839090821,0.0269143488861,7.87717736843,8.25718729233,11.6354268332,45.3100804381,45.2900804381,0.0,0.02
 01/09  06:00:00,48.9004508692,5.84394484958,0.0261536007998,8.01687288759,12.1011305571,15.3678112995,55.5805887732,44.0261949733,0.0,11.5543937999
 01/09  07:00:00,75.1560318597,5.73650435426,0.843923965034,4.03331071217,19.7275818095,37.2640762949,54.3889470233,42.7672287536,0.0,11.6217182697
 01/09  08:00:00,91.302919975,5.79145273474,1.92338839577,2.32523815263,24.3117294858,51.2795993405,63.4226741605,40.0917119413,0.0,23.3309622192
 01/09  09:00:00,75.7585596603,5.73107547072,0.647943946568,5.04431133247,23.6694662846,40.6342015617,62.4279618451,32.9404255939,0.0,29.4875362512
 01/09  10:00:00,73.181141983,5.75277988135,2.41961434407,5.68116141312,23.6694662846,35.6302164847,78.7617363685,31.3544307575,18.025,29.382305611
 01/09  11:00:00,57.5755649825,5.82677354072,2.34639365758,7.67171538706,18.7433767983,22.9618409725,73.0079592427,31.5254255891,18.025,23.4575336535
 01/09  12:00:00,56.3540891267,5.77697105355,2.5742479734,6.27462663362,18.7433767983,22.9618409725,70.8876598183,29.4627504356,18.025,23.3999093826
 01/09  13:00:00,55.1916389246,5.78797125582,3.21730999921,4.41466790324,18.5889407304,23.1597249699,66.2983126487,24.8750189405,18.025,23.3982937083
 01/09  14:00:00,54.6883373963,5.78397532301,3.58724978742,3.29891899529,18.7433767983,23.2517909448,61.1178280788,19.6978260253,18.025,23.3950020535
 01/09  15:00:00,53.8194699277,5.74569800041,3.635820247,2.41975817286,18.7433767983,23.2517909448,59.1516935527,17.733425476,18.025,23.3932680766
 01/09  16:00:00,52.6816194842,5.70476132601,3.63936377146,1.60925027591,18.7433767983,22.9618409725,59.1515957667,17.7350422089,18.025,23.3915535579
 01/09  17:00:00,55.6049420022,5.65607687333,2.67726533558,1.09202133747,18.7433767983,27.431320555,41.6625071209,17.8706121336,18.025,5.76689498727
 01/09  18:00:00,71.416962488,5.64891760233,1.30970338682,0.438322500153,17.6635504202,40.6971502883,27.3722535749,21.591715235,0.0,5.78053833993
 01/09  19:00:00,80.1012296695,5.67496643781,1.55920031427,0.457739881393,27.5259009287,37.3340067412,41.2192560799,29.6122965389,0.0,11.606959541
 01/09  20:00:00,82.7987557008,5.71522662101,1.86939523707,0.47979729352,33.8341110165,33.3544677425,43.7287148691,32.1612287434,0.0,11.5674861256
 01/09  21:00:00,91.7448704405,5.81876514982,2.57277885553,0.464833870305,36.5179666069,38.8247702939,46.9658764753,35.3989213076,0.0,11.5669551677
 01/09  22:00:00,86.4853240601,5.8465904387,2.69480141698,0.570023866411,32.965339924,36.8579353714,49.22078032,37.6005868522,0.0,11.6201934678
 01/09  23:00:00,62.1016107701,5.66883997931,1.21138633794,1.39496972489,25.6355707503,20.6438685092,52.9674648873,41.3862687795,0.0,11.5811961079
 01/09  24:00:00,44.4035895149,5.69024157433,0.410359956798,4.02999451464,15.0252895274,11.7056064465,50.3815968463,44.607651145,0.0,5.77394570126
 01/10  01:00:00,41.0180665094,5.74617517988,0.156744232417,5.86800599855,11.6412384099,10.0650221343,52.3738208075,46.6064050715,0.0,5.767415736
 01/10  02:00:00,41.4927160959,5.83866179854,0.0563442005576,7.91137093088,10.0992000411,10.047477231,53.1821188785,47.4214090523,0.0,5.76070982624
 01/10  03:00:00,41.3527551051,5.92135067947,0.032473291565,9.57215059826,8.25718729233,10.0299323277,54.2451149728,48.4857024136,0.0,5.7594125592
 01/10  04:00:00,43.1004786773,6.00557670168,0.0252078105331,11.2429159543,8.25718729233,10.0299323277,51.0163267082,50.9963267082,0.0,0.02
 01/10  05:00:00,45.5105241933,6.04457260451,0.0202075961543,12.0122489866,8.25718729233,11.6354268332,56.7086760672,50.9413055604,0.0,5.7673705068
 01/10  06:00:00,53.3042613153,6.05221881618,0.0190398967578,12.2195175018,12.1011305571,15.3678112995,61.650964919,50.0961929831,0.0,11.5547719359
 01/10  07:00:00,78.9362714105,5.88439363477,0.48683794126,8.02274319923,19.7275818095,37.2640762949,60.1764436142,48.5565420311,0.0,11.6199015831
 01/10  08:00:00,93.5281568658,5.85377848084,1.52681316589,4.88471112347,24.3117294858,51.2795993405,68.1322514019,44.8009310577,0.0,23.3313203442
 01/10  09:00:00,78.2176105611,5.85239238621,0.749405694521,7.28057552815,23.6694662846,40.6342015617,61.7174628863,32.2282183683,0.0,29.489244518
 01/10  10:00:00,73.5400011097,5.82172451396,3.3744997064,5.01618408332,23.6694662846,35.6302164847,71.015676357,23.6074143003,18.025,29.3832620567
 01/10  11:00:00,55.7229379322,5.80565752868,3.75197955055,4.43461631446,18.7433767983,22.9618409725,58.7204350625,17.2358240989,18.025,23.4596109636
 01/10  12:00:00,54.9905914582,5.80657036499,4.29500059293,3.1607744727,18.7433767983,22.9618409725,53.3172715401,11.8890424766,18.025,23.4032290636
 01/10  13:00:00,54.1744941058,5.79233164673,4.74515412626,1.8653162178,18.5889407304,23.1597249699,48.9339955545,7.51329794568,18.025,23.3956976088
 01/10  14:00:00,53.7664186791,5.78644436952,5.05536945332,0.906408400165,18.7433767983,23.2517909448,43.7253394918,2.30544236256,18.025,23.3948971292
 01/10  15:00:00,53.3950780458,5.7714261142,5.28052473338,0.324930382845,18.7433767983,23.2517909448,42.4465101272,1.03142950544,18.025,23.3900806218
 01/10  16:00:00,53.035356997,5.76452214499,5.35608099866,0.186506531789,18.7433767983,22.9618409725,43.525556423,2.11209639825,18.025,23.3884600247
 01/10  17:00:00,56.3649362726,5.72666694863,4.34247189525,0.116223273524,18.7433767983,27.431320555,21.0383855562,2.99338555616,18.025,0.02
 01/10  18:00:00,72.2816920006,5.74562807341,2.49625019115,0.0197928592313,17.6635504202,40.6971502883,19.0649004051,7.52419888994,0.0,11.5407015152
 01/10  19:00:00,80.995056803,5.79464822066,2.79108216203,0.0,27.5259009287,37.3340067412,25.5167212506,13.9096796069,0.0,11.6070416437
 01/10  20:00:00,84.0171179979,5.87921740818,3.40355975146,0.0,33.8341110165,33.3544677425,26.0678821113,14.5000997614,0.0,11.5677823499
 01/10  21:00:00,93.3371346399,6.04308705995,4.40555034932,0.0,36.5179666069,38.8247702939,28.3067629504,16.7413258612,0.0,11.5654370891
 01/10  22:00:00,87.949594117,6.0718093074,4.50386780496,0.0,32.965339924,36.8579353714,30.1752621452,18.5544817648,0.0,11.6207803803
 01/10  23:00:00,62.1973609294,5.79534937601,2.57559090814,0.0,25.6355707503,20.6438685092,31.7621169982,20.180476699,0.0,11.5816402992
 01/10  24:00:00,41.3374227798,5.63398350389,1.29582574053,0.134617547473,15.0252895274,11.7056064465,27.5966715012,21.8227817972,0.0,5.77388970397
 01/11  01:00:00,36.1204450998,5.60090980535,0.976767478432,0.295623788823,11.6412384099,10.0650221343,27.9447011962,22.1785654166,0.0,5.76613577961
 01/11  02:00:00,34.4679353539,5.5799425509,0.804572441784,0.397079403459,10.0992000411,10.047477231,28.7125530575,22.9518086462,0.0,5.76074441132
 01/11  03:00:00,32.6069838816,5.56228985247,0.622706038022,0.595207826634,8.25718729233,10.0299323277,24.469544961,24.449544961,0.0,0.02
 01/11  04:00:00,32.9475610597,5.56903639938,0.514423966361,1.03731871766,8.25718729233,10.0299323277,31.0121140431,25.2516641592,0.0,5.76044988389
 01/11  05:00:00,35.1961690808,5.58478207484,0.348291758387,1.82959762796,8.25718729233,11.6354268332,36.0438859141,30.2772494685,0.0,5.76663644564
 01/11  06:00:00,42.9387052441,5.59414536561,0.365190211873,1.96588179393,12.1011305571,15.3678112995,41.9353693214,30.3813277105,0.0,11.554041611
 01/11  07:00:00,72.5537163559,5.70636111351,1.68977112005,0.615279465232,19.7275818095,37.2640762949,41.8009781447,30.1805124937,0.0,11.6204656509
 01/11  08:00:00,90.5336069432,5.88150740563,3.06324560128,0.325990686803,24.3117294858,51.2795993405,45.4289320605,27.9244134631,0.0,17.5045185974
 01/11  09:00:00,72.779113715,5.67671103587,2.14436328524,0.622795884514,23.6694662846,40.6342015617,54.7401155951,19.3511642783,0.0,35.3889513168
 01/11  10:00:00,70.3741786203,5.74227828938,4.78659264381,0.517709703678,23.6694662846,35.6302164847,61.4798686324,14.0681028823,18.025,29.3867657501
 01/11  11:00:00,53.0500677251,5.73387331733,4.96859639625,0.616909680567,18.7433767983,22.9618409725,50.339095807,8.85412239378,18.025,23.4599734132
 01/11  12:00:00,53.44357556,5.79096366886,5.59792092305,0.326443250016,18.7433767983,22.9618409725,45.7965337346,4.36880641201,18.025,23.4027273226
 01/11  13:00:00,53.99741745,5.85811747494,6.17314103184,0.194462649449,18.5889407304,23.1597249699,45.4810465707,4.06239866968,18.025,23.393647901
 01/11  14:00:00,54.7077859027,5.94220472917,6.67929588268,0.0680859932582,18.7433767983,23.2517909448,41.8049335717,0.387038483342,18.025,23.3928950884
 01/11  15:00:00,55.1205523115,5.98956594359,7.11049404482,0.00229254470518,18.7433767983,23.2517909448,41.4131462309,0.0,18.025,23.3881462309
 01/11  16:00:00,55.057862427,6.00997049038,7.31964251298,0.0,18.7433767983,22.9618409725,36.4967212569,0.921715168597,18.025,17.5500060883
 01/11  17:00:00,58.2248995697,5.95672904821,6.08859837252,0.0,18.7433767983,27.431320555,26.2144822851,2.42246845787,18.025,5.76701382718
 01/11  18:00:00,74.3012435086,5.99820964,4.2830118331,0.0,17.6635504202,40.6971502883,17.6764650749,6.13685316015,0.0,11.5396119148
 01/11  19:00:00,82.9013380083,6.04517455213,4.44683223079,0.0,27.5259009287,37.3340067412,25.3940122262,13.7858538109,0.0,11.6081584153
 01/11  20:00:00,85.5358869655,6.09656226846,4.70498113112,0.0,33.8341110165,33.3544677425,28.6543902506,17.0871704995,0.0,11.5672197511
 01/11  21:00:00,94.5770166104,6.22537506533,5.4631374306,0.0,36.5179666069,38.8247702939,26.3713346222,20.5786679174,0.0,5.79266670472
 01/11  22:00:00,88.9326087529,6.22087552497,5.33781010611,0.0,32.965339924,36.8579353714,41.0566402859,23.6338768287,0.0,17.4227634572
 01/11  23:00:00,62.7560705466,5.8816809472,3.04796259263,0.0,25.6355707503,20.6438685092,38.959757642,27.3780499443,0.0,11.5817076977
 01/11  24:00:00,41.5751288394,5.67993028643,1.60696157617,0.0152379187796,15.0252895274,11.7056064465,35.7142637377,29.940241835,0.0,5.7740219027
 01/12  01:00:00,36.2600589465,5.63231022781,1.20517122831,0.175430989807,11.6412384099,10.0650221343,35.3852632049,29.6181806571,0.0,5.76708254779
 01/12  02:00:00,34.6358756178,5.60078772479,0.918385245765,0.430360404732,10.0992000411,10.047477231,37.3108376753,31.5500860068,0.0,5.76075166847
 01/12  03:00:00,32.8864044251,5.58253148942,0.69077724391,0.786314091898,8.25718729233,10.0299323277,33.9348424109,33.9148424109,0.0,0.02
 01/12  04:00:00,33.6007999806,5.60284526329,0.533965185841,1.63720487226,8.25718729233,10.0299323277,41.2512188695,35.4906227941,0.0,5.76059607535
 01/12  05:00:00,35.9098313603,5.62403014184,0.399703896614,2.45259702814,8.25718729233,11.6354268332,43.1221195931,37.3547947545,0.0,5.76732483856
 01/12  06:00:00,44.0618902382,5.64500121387,0.371573210583,3.03182484573,12.1011305571,15.3678112995,45.0409951427,39.2537940007,0.0,5.78720114199
 01/12  07:00:00,73.2513584528,5.74289926995,1.76370391298,1.20244186459,19.7275818095,37.2640762949,56.175610878,38.7546440983,0.0,17.4209667797
 01/12  08:00:00,90.897204209,5.89727685379,3.03301883024,0.704037468289,24.3117294858,51.2795993405,52.5205936897,35.015189468,0.0,17.5054042217
 01/12  09:00:00,73.6522673635,5.72970990119,1.9309270409,1.65638054738,23.6694662846,40.6342015617,61.5440046441,26.1560882251,0.0,35.3879164189
 01/12  10:00:00,71.3087318328,5.80257348214,4.62278645518,1.55576970694,23.6694662846,35.6302164847,61.136744441,19.5990540368,18.025,23.5126904042
 01/12  11:00:00,54.0372169291,5.79278017174,4.79900119463,1.71474299144,18.7433767983,22.9618409725,61.2097415159,13.864834474,18.025,29.3199070419
 01/12  12:00:00,53.9813936439,5.82887100176,5.2745199896,1.14975286283,18.7433767983,22.9618409725,51.0126119482,9.58478727291,18.025,23.4028246753
 01/12  13:00:00,53.8851096487,5.86256896527,5.84744157386,0.403399833429,18.5889407304,23.1597249699,47.9019947191,6.48382484566,18.025,23.3931698735
 01/12  14:00:00,54.376143206,5.92028414755,6.28552033639,0.152136948209,18.7433767983,23.2517909448,43.3628512835,1.94532695465,18.025,23.3925243289
 01/12  15:00:00,54.7105451997,5.96366662159,6.69942221072,0.0292541894178,18.7433767983,23.2517909448,40.8389102968,1.18628637949,18.025,21.6276239173
 01/12  16:00:00,54.6204996666,5.98317598409,6.9090735792,0.0,18.7433767983,22.9618409725,39.6599810019,2.31500417862,18.025,19.3199768232
 01/12  17:00:00,57.9908933145,5.94449153633,5.86682597902,0.0,18.7433767983,27.431320555,26.9925949707,3.20133900552,18.025,5.76625596519
 01/12  18:00:00,74.2595989236,5.99832657102,4.24124606316,0.0,17.6635504202,40.6971502883,18.3052168282,6.76417055687,0.0,11.5410462713
 01/12  19:00:00,82.7542062498,6.03527778927,4.30958997605,0.0,27.5259009287,37.3340067412,26.7191994806,15.1111307812,0.0,11.6080686994
 01/12  20:00:00,85.4053387231,6.08412495386,4.58686588397,0.0,33.8341110165,33.3544677425,30.2294596045,18.6623732044,0.0,11.5670864001
 01/12  21:00:00,94.2541815992,6.1894348952,5.17623754348,0.0,36.5179666069,38.8247702939,30.2094583005,24.4168436307,0.0,5.79261466974
 01/12  22:00:00,88.4886414234,6.17129219466,4.94341885233,0.0,32.965339924,36.8579353714,46.3328721563,28.9101042246,0.0,17.4227679317
 01/12  23:00:00,62.6090629866,5.86686965561,2.91576097157,0.0,25.6355707503,20.6438685092,41.6200326846,30.0380577507,0.0,11.5819749339
 01/12  24:00:00,41.610548948,5.67688479374,1.53236398889,0.128298017318,15.0252895274,11.7056064465,38.1843961319,32.4110584854,0.0,5.77333764654
 01/13  01:00:00,36.3920502773,5.62294604772,1.0644495352,0.457505781678,11.6412384099,10.0650221343,40.2032887986,34.4371840988,0.0,5.76610469981
 01/13  02:00:00,35.0339733264,5.60757474672,0.81044621821,0.92960859284,10.0992000411,10.047477231,42.172744618,36.4120439344,0.0,5.76070068363
 01/13  03:00:00,34.0003052621,5.62964950408,0.614486170165,1.92938625228,8.25718729233,10.0299323277,37.2251492671,37.2051492671,0.0,0.02
 01/13  04:00:00,34.8913194149,5.65331256636,0.434120252515,2.9771001537,8.25718729233,10.0299323277,45.5251870014,39.7643729614,0.0,5.76081403999
 01/13  05:00:00,37.1847976518,5.67025841815,0.28461440024,3.79642224248,8.25718729233,11.6354268332,47.4735347398,41.7062380432,0.0,5.76729669657
 01/13  06:00:00,44.9353996765,5.67965080696,0.310415944852,3.93183805,12.1011305571,15.3678112995,45.4257421256,39.6385322229,0.0,5.78720990273
 01/13  07:00:00,73.9333710775,5.76960366147,1.72294949202,1.8984973956,19.7275818095,37.2640762949,55.8348153688,38.4151193323,0.0,17.4196960365
 01/13  08:00:00,91.06986186,5.88961857741,2.91895463085,0.998408591952,24.3117294858,51.2795993405,54.4371198025,36.9313134453,0.0,17.5058063572
 01/13  09:00:00,74.3084746652,5.76122362276,1.94233006238,2.26966488634,23.6694662846,40.6342015617,61.899720601,26.5105458558,0.0,35.3891747452
 01/13  10:00:00,71.6606099715,5.81831512073,4.63033840031,1.88434962429,23.6694662846,35.6302164847,60.9494298113,19.4108913557,18.025,23.5135384556
 01/13  11:00:00,54.2607706991,5.80074687637,4.70953373358,2.01979437444,18.7433767983,22.9618409725,61.9195931067,14.5736187031,18.025,29.3209744036
 01/13  12:00:00,54.1186074389,5.83125897151,5.17984688454,1.37924955783,18.7433767983,22.9618409725,51.4740814224,10.0453904691,18.025,23.4036909533
 01/13  13:00:00,53.8547411008,5.8563069052,5.62863355992,0.598099470944,18.5889407304,23.1597249699,48.550907883,7.13179974313,18.025,23.3941081399
 01/13  14:00:00,54.0556599088,5.88939651195,5.93639133766,0.211668269484,18.7433767983,23.2517909448,44.0247186164,2.60697828689,18.025,23.3927403295
 01/13  15:00:00,54.4112190628,5.92986106272,6.38670505093,0.076448771287,18.7433767983,23.2517909448,42.9801152616,1.56615903381,18.025,23.3889562278
 01/13  16:00:00,54.3653692279,5.95350470089,6.68000564335,0.00360534814886,18.7433767983,22.9618409725,38.0144864766,2.43765465067,18.025,17.551831826
 01/13  17:00:00,58.0324274458,5.93596289953,5.91688765452,0.0,18.7433767983,27.431320555,26.3127304322,2.52065451573,18.025,5.76707591651
 01/13  18:00:00,74.2404202817,5.986228742,4.23416247671,0.0,17.6635504202,40.6971502883,17.5356373633,5.99543780356,0.0,11.5401995598
 01/13  19:00:00,82.7608186734,6.02822324113,4.32325134383,0.0,27.5259009287,37.3340067412,25.6940248236,14.0853584923,0.0,11.6086663313
 01/13  20:00:00,85.3517974722,6.07444126935,4.54300308227,0.0,33.8341110165,33.3544677425,29.5809446642,18.0132867756,0.0,11.5676578886
 01/13  21:00:00,94.3177533845,6.19344620207,5.2357937181,0.0,36.5179666069,38.8247702939,28.3200375847,22.5271369479,0.0,5.79290063685
 01/13  22:00:00,88.5993277589,6.1808942895,5.04449634653,0.0,32.965339924,36.8579353714,44.0132886165,26.5894722527,0.0,17.4238163638
 01/13  23:00:00,62.5837383152,5.86233568151,2.89496537938,0.0,25.6355707503,20.6438685092,40.9163034733,29.334386707,0.0,11.5819167663
 01/13  24:00:00,41.6101200631,5.68065439039,1.57758854861,0.0788722260323,15.0252895274,11.7056064465,35.7577394262,29.9845990451,0.0,5.77314038116
 01/14  01:00:00,37.6113414358,5.64010147031,1.22244295837,0.301748637769,12.8411359301,10.0650221343,35.4229591357,29.6556260852,0.0,5.76733305054
 01/14  02:00:00,37.549542956,5.62030685915,1.05496289631,0.428446484137,12.8411359301,10.0650221343,35.0620551677,29.3014559573,0.0,5.76059921035
 01/14  03:00:00,32.9709751861,5.59400047467,0.765378684132,0.784810941752,8.25718729233,10.0299323277,30.2680506415,30.2480506415,0.0,0.02
 01/14  04:00:00,33.2105511009,5.59810266452,0.682105858125,1.10355501321,8.25718729233,10.0299323277,33.6522886122,27.8915697697,0.0,5.76071884249
 01/14  05:00:00,34.9826951922,5.60047943901,0.62184696064,1.32686383244,8.25718729233,11.6354268332,32.1062901496,26.3403317969,0.0,5.76595835279
 01/14  06:00:00,39.4682476623,5.6057438907,0.514503049334,1.75608794354,8.71707943955,15.3327214929,32.9207744937,27.1473015915,0.0,5.77347290221
 01/14  07:00:00,59.4743799517,5.62741090378,0.84159527227,1.31723230503,18.5082010057,25.6353820695,39.509262796,27.9541406953,0.0,11.5551221006
 01/14  08:00:00,74.4471524094,5.75679500892,2.08519607171,0.465153925009,19.4083231844,41.0650158608,37.7858173399,26.1634606911,0.0,11.6223566488
 01/14  09:00:00,95.5579513233,6.04861043972,4.99281382921,0.15132613233,26.3286599382,57.9988325916,58.8267302853,17.8209133433,0.0,41.0058169421
 01/14  10:00:00,82.1817319099,5.99949473285,6.85794919557,0.113590400608,26.3286599382,42.8504436482,58.4535632149,10.4173048974,18.025,30.0112583175
 01/14  11:00:00,57.5349605127,5.86920200156,6.30198205714,0.147422924657,21.7447113004,23.4437158914,52.2884319828,4.87276248206,18.025,29.3906695008
 01/14  12:00:00,55.8312864801,5.94551113058,7.06180837457,0.0695642867713,19.3027497915,23.426170988,43.220912355,1.73467119919,18.025,23.4612411558
 01/14  13:00:00,56.7458457621,6.05357325437,7.79046793549,0.00544322249895,19.1483137236,23.7250123474,42.7651022159,1.34102277884,18.025,23.3990794371
 01/14  14:00:00,57.4684458222,6.13159163202,8.29494617762,0.0,19.3027497915,23.7161209604,41.4231493092,0.0,18.025,23.3981493092
 01/14  15:00:00,57.8417733875,6.17039359828,8.62947153854,0.0,19.3027497915,23.7161209604,41.41894451,0.0,18.025,23.39394451
 01/14  16:00:00,57.4743088847,6.16203898246,8.56031122259,0.0,19.3027497915,23.426170988,41.4208687632,0.0,18.025,23.3958687632
 01/14  17:00:00,60.3453220086,6.06847152476,7.07355972296,0.0,19.3027497915,27.8956505705,24.3773526855,0.585265040384,18.025,5.76708764508
 01/14  18:00:00,72.2859155674,6.03633750329,4.77170694791,0.0,18.2229234133,37.5968344597,9.46679960256,3.69273474176,0.0,5.7740648608
