Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  19:00:00,89.2110555398,6.19362733717,5.7021659412,0.0,32.690315043,37.0816133363,13.4734573896,7.69275952197,0.0,5.78069786759
 01/14  20:00:00,90.0691815076,6.30215309461,6.33989334741,0.0,36.8143715336,33.066984531,21.4448134118,9.87732114531,0.0,11.5674922665
 01/14  21:00:00,96.0797280321,6.43288200982,6.97962827222,0.0,36.3493007332,38.7721355839,19.9062429997,14.1134014481,0.0,5.79284155165
 01/14  22:00:00,93.4547510424,6.39316366554,6.51223767633,0.0,36.1807251679,36.8228455648,29.1099383584,17.5413270719,0.0,11.5686112865
 01/14  23:00:00,69.5174245055,6.05472719318,4.23304742587,0.0,31.0351095914,20.6438685092,38.561860176,21.1377921126,0.0,17.4240680634
 01/14  24:00:00,44.8651443048,5.79077614329,2.39912207983,0.0,17.4250845679,11.7056064465,29.5245659828,23.7369713252,0.0,5.78759465767
 01/15  01:00:00,38.0512536129,5.70767163012,1.77710898021,0.0,12.925468867,10.100111941,34.1486158062,28.3809982255,0.0,5.76761758077
 01/15  02:00:00,37.6607079285,5.6568840439,1.42723186085,0.0113406912981,12.925468867,10.100111941,36.772452967,31.0117101907,0.0,5.76074277628
 01/15  03:00:00,32.7058034368,5.59594669545,0.93943032566,0.224214820595,8.34152022915,10.0650221343,40.8637040658,35.1028353627,0.0,5.76086870311
 01/15  04:00:00,32.7052283481,5.57249168878,0.715050660881,0.471476259161,8.34152022915,10.0650221343,36.980903176,36.960903176,0.0,0.02
 01/15  05:00:00,34.7925921306,5.57915914836,0.561946476725,1.09855732981,8.34152022915,11.6705166398,44.7955268251,39.0280102496,0.0,5.76751657546
 01/15  06:00:00,39.9224063533,5.61199932621,0.411120557109,2.18794769466,8.80141237637,15.3678112995,46.6009847984,40.8266477858,0.0,5.77433701258
 01/15  07:00:00,60.0443767102,5.64559792297,0.737519456394,1.97311258963,18.5082010057,25.6353820695,51.2752268368,39.7208274748,0.0,11.554399362
 01/15  08:00:00,74.805646419,5.74467133955,1.81276972564,0.988769537,19.4926561212,41.1001056674,49.7716724784,38.1497656288,0.0,11.6219068496
 01/15  09:00:00,94.9446998804,5.99788380465,4.12089130678,0.460717349301,26.3286599382,57.9988325916,70.1656679165,28.6337910727,0.0,41.5318768438
 01/15  10:00:00,81.3483345664,5.93731791221,5.90886488633,0.410871979974,26.2443270014,42.8153538416,68.221680662,20.7039180417,18.025,29.4927626203
 01/15  11:00:00,56.7612663777,5.79750873076,5.29895163249,0.44844608132,21.7447113004,23.4437158914,61.6933337537,14.2771482954,18.025,29.3911854582
 01/15  12:00:00,54.779978069,5.85661069351,5.82269627165,0.286554301221,19.3449162599,23.4437158914,50.1740882166,8.69124762671,18.025,23.4578405899
 01/15  13:00:00,55.3018873292,5.91319818195,6.30706493533,0.12554925692,19.190480192,23.7425572507,46.8731168608,5.44641918078,18.025,23.40169768
 01/15  14:00:00,55.5065833753,5.9500810723,6.54964487917,0.0246594866386,19.260583323,23.698576057,43.1304600002,1.70518579927,18.025,23.4002742009
 01/15  15:00:00,55.6738520144,5.96639601023,6.72525774706,0.0,19.260583323,23.698576057,42.8215913341,1.39755200481,18.025,23.3990393293
 01/15  16:00:00,54.9505493912,5.90399480676,6.35430608848,0.0,19.260583323,23.4086260847,44.1093868415,2.68657074828,18.025,23.3978160932
 01/15  17:00:00,58.3969118836,5.87326958973,5.38005619623,0.0,19.260583323,27.8781056672,27.3944792938,3.60240158992,18.025,5.76707770387
 01/15  18:00:00,71.0827461302,5.91051781905,3.75406429136,0.0,18.1807569449,37.5792895564,12.6005462103,6.82635436933,0.0,5.77419184095
 01/15  19:00:00,87.9118107603,6.06191271499,4.65405413355,0.0,32.6059821062,37.0465235296,18.157259726,12.3763875496,0.0,5.78087217633
 01/15  20:00:00,88.804817372,6.16316394851,5.21450997269,0.0,36.8143715336,33.066984531,26.5239434133,14.9557482587,0.0,11.5681951546
 01/15  21:00:00,95.3258556518,6.32132751449,6.21788599077,0.0,36.43363367,38.8072253906,27.4833044737,15.9157509501,0.0,11.5675535236
 01/15  22:00:00,93.1240253327,6.34548603051,6.3486077664,0.0,36.0963922311,36.7877557581,21.0536005809,15.2596541564,0.0,5.79394642457
 01/15  23:00:00,69.5837581745,6.06136092401,4.41216554789,0.0,30.9507766546,20.6087787026,32.7452250567,15.3215882956,0.0,17.4236367611
 01/15  24:00:00,45.3335026106,5.82780014537,2.83044924301,0.0,17.4250845679,11.7056064465,25.3333159918,13.7778519649,0.0,11.5554640269
 01/16  01:00:00,38.772100363,5.7812129371,2.42441333644,0.0,12.925468867,10.100111941,12.7798846141,12.7598846141,0.0,0.02
 01/16  02:00:00,38.4530592694,5.74834399034,2.13946424616,0.0,12.925468867,10.100111941,18.7576910703,12.9969117324,0.0,5.76077933786
 01/16  03:00:00,33.4334876068,5.69858222577,1.78869071582,0.0,8.34152022915,10.0650221343,18.9637361774,13.202828658,0.0,5.76090751943
 01/16  04:00:00,33.2531778778,5.67580287492,1.63116250248,0.0,8.34152022915,10.0650221343,19.1516482119,13.3914162013,0.0,5.76023201058
 01/16  05:00:00,34.7831767703,5.66518753821,1.56505902369,0.0,8.34152022915,11.6705166398,12.973290751,12.953290751,0.0,0.02
 01/16  06:00:00,38.9118683241,5.65959173767,1.54093448614,0.0,8.80141237637,15.3678112995,23.5859399013,12.0577343608,0.0,11.5282055405
 01/16  07:00:00,59.532819478,5.73807086619,2.10660138389,0.0,18.5082010057,25.6353820695,18.8156521454,13.0279794201,0.0,5.78767272532
 01/16  08:00:00,75.8412597823,5.93838443742,3.64342986814,0.0,19.4926561212,41.1001056674,30.184554203,12.7596733161,0.0,17.4248808869
 01/16  09:00:00,98.0261624948,6.27544684034,7.38549956585,0.0,26.3286599382,57.9988325916,43.6385944603,8.03209610334,0.0,35.6064983569
 01/16  10:00:00,83.1642562009,6.05327306242,8.01969771443,0.0,26.2443270014,42.8153538416,54.5012669827,6.98007936363,18.025,29.496187619
 01/16  11:00:00,57.2186854035,5.77796303999,6.22436026429,0.0,21.7447113004,23.4437158914,54.2998159336,6.88268688275,18.025,29.3921290509
 01/16  12:00:00,54.5777197515,5.75033324001,6.01326584109,0.0,19.3449162599,23.4437158914,48.1707968905,6.15296362965,18.025,23.9928332609
 01/16  13:00:00,54.4685518364,5.73685993716,5.77561141934,0.0,19.190480192,23.7425572507,47.738942472,6.83654113515,18.025,22.8774013369
 01/16  14:00:00,54.3465012862,5.73763744181,5.62666399785,0.0,19.260583323,23.698576057,46.1797437613,4.74787005755,18.025,23.4068737038
 01/16  15:00:00,54.273645456,5.73059139327,5.56085476913,0.0,19.260583323,23.698576057,46.1029376445,4.67225850972,18.025,23.4056791347
 01/16  16:00:00,54.0426968312,5.73257998976,5.6178673794,0.0,19.260583323,23.4086260847,46.9446460973,5.51513083272,18.025,23.4045152646
 01/16  17:00:00,57.5489161072,5.71711822003,4.68821456439,0.0,19.260583323,27.8781056672,30.0011652523,6.20885692511,18.025,5.76730832716
 01/16  18:00:00,70.8538877338,5.82432969844,3.61139412343,0.0,18.1807569449,37.5792895564,12.4900411617,6.71618851527,0.0,5.77385264641
 01/16  19:00:00,88.4044832608,6.04819347242,5.16044104751,0.0,32.6059821062,37.0465235296,20.6540709045,9.11253776444,0.0,11.5415331401
 01/16  20:00:00,90.172574821,6.24154304558,6.50388824751,0.0,36.8143715336,33.066984531,15.2691998964,9.47490529881,0.0,5.79429459755
 01/16  21:00:00,97.0919489287,6.4563358089,7.84896570363,0.0,36.43363367,38.8072253906,22.7007060207,11.133942021,0.0,11.5667639997
 01/16  22:00:00,94.7495063653,6.47738157262,7.84218780102,0.0,36.0963922311,36.7877557581,23.1842552243,11.6157407153,0.0,11.5685145091
 01/16  23:00:00,70.2171819174,6.08846425577,5.01848153303,0.0,30.9507766546,20.6087787026,23.9122206046,12.2889336876,0.0,11.623286917
 01/16  24:00:00,45.6238150184,5.83959575321,3.10896223774,0.0,17.4250845679,11.7056064465,25.055778717,13.5002243406,0.0,11.5555543764
 01/17  01:00:00,37.4382698749,5.77198000974,2.41913283103,0.0,11.6412384099,10.0650221343,20.3945268717,14.626857975,0.0,5.76766889673
 01/17  02:00:00,35.4617525153,5.72626599287,2.04913813037,0.0,10.0992000411,10.047477231,15.201164832,15.181164832,0.0,0.02
 01/17  03:00:00,33.3432966924,5.69391383696,1.8225922018,0.0,8.25718729233,10.0299323277,20.5268638456,14.7659061816,0.0,5.76095766408
 01/17  04:00:00,33.1076250278,5.66621228905,1.61461952177,0.0,8.25718729233,10.0299323277,21.4205484765,15.6602611682,0.0,5.76028730825
 01/17  05:00:00,34.455746483,5.63716316777,1.38507258547,0.0,8.25718729233,11.6354268332,23.3519620766,17.5846003153,0.0,5.76736176127
 01/17  06:00:00,42.0403159302,5.63900086524,1.38780717345,0.0,12.1011305571,15.3678112995,24.4816536555,18.6941727001,0.0,5.78748095538
 01/17  07:00:00,73.8299567702,5.92636160286,3.36124724471,0.0,19.7275818095,37.2640762949,36.626019902,19.2034897192,0.0,17.4225301828
 01/17  08:00:00,92.2138572968,6.13141562561,4.81953019237,0.0,24.3117294858,51.2795993405,35.7445570391,18.237153641,0.0,17.5074033981
 01/17  09:00:00,73.5919623528,5.79104116122,3.46564250682,0.0,23.6694662846,40.6342015617,50.2573224161,14.8632566606,0.0,35.3940657555
 01/17  10:00:00,70.2517467448,5.74683354761,5.17729069382,0.0,23.6694662846,35.6302164847,56.6229798031,15.0828162173,18.025,23.5151635859
 01/17  11:00:00,51.7871655925,5.62387536425,4.43258158678,0.0,18.7433767983,22.9618409725,62.4796740586,15.1315429952,18.025,29.3231310634
 01/17  12:00:00,51.4227283407,5.59133273627,4.10313571371,0.0,18.7433767983,22.9618409725,56.5338768328,15.103449822,18.025,23.4054270108
 01/17  13:00:00,51.2322895057,5.5833353753,3.87724508989,0.0,18.5889407304,23.1597249699,55.3472674237,13.9237389844,18.025,23.3985284393
 01/17  14:00:00,51.4155984465,5.59222485738,3.80516199644,0.0,18.7433767983,23.2517909448,54.4660077875,13.0483985158,18.025,23.3926092717
 01/17  15:00:00,51.1910631177,5.57256682029,3.6002846178,0.0,18.7433767983,23.2517909448,54.9253654626,13.5088207268,18.025,23.3915447358
 01/17  16:00:00,50.762401847,5.56031133094,3.47079585218,0.0030328163186,18.7433767983,22.9618409725,57.4768815692,16.0613969684,18.025,23.3904846008
 01/17  17:00:00,54.4694141275,5.568134864,2.70590950497,0.0157838310265,18.7433767983,27.431320555,34.6129779148,16.5679779148,18.025,0.02
 01/17  18:00:00,71.6039335327,5.69548125451,1.88841039207,0.0,17.6635504202,40.6971502883,28.2670182437,16.7252759326,0.0,11.5417423111
 01/17  19:00:00,80.7950411045,5.78514821888,2.60052510757,0.0,27.5259009287,37.3340067412,31.8750550912,20.2666482568,0.0,11.6084068344
 01/17  20:00:00,83.6737813512,5.85327947252,3.08613100501,0.0,33.8341110165,33.3544677425,34.3171183416,22.7484836841,0.0,11.5686346575
 01/17  21:00:00,92.7962605206,5.98666891945,3.92106345149,0.0,36.5179666069,38.8247702939,36.7798440767,25.2133903861,0.0,11.5664536905
 01/17  22:00:00,87.4742067194,6.02306725912,4.07717605946,0.0,32.965339924,36.8579353714,37.9029452484,26.2811006594,0.0,11.621844589
 01/17  23:00:00,61.9933671221,5.7808369908,2.38607481245,0.0,25.6355707503,20.6438685092,39.2471639257,27.6647565518,0.0,11.5824073739
 01/17  24:00:00,41.083976847,5.60949329452,1.11069596381,0.0907721342953,15.0252895274,11.7056064465,35.2096847631,29.4365446656,0.0,5.77314009757
 01/18  01:00:00,35.9129581086,5.57030806906,0.773895751862,0.321595695176,11.6412384099,10.0650221343,35.5657912895,29.7983057766,0.0,5.7674855129
 01/18  02:00:00,34.3827327742,5.55151689903,0.553607487289,0.591256139067,10.0992000411,10.047477231,35.6416210538,29.8807584612,0.0,5.76086259262
 01/18  03:00:00,32.5158097165,5.52920601373,0.317456044205,0.842355347336,8.25718729233,10.0299323277,31.0443210693,31.0243210693,0.0,0.02
 01/18  04:00:00,32.7416434415,5.52581113145,0.16672230338,1.22231785532,8.25718729233,10.0299323277,39.3395942504,33.5785892095,0.0,5.76100504085
 01/18  05:00:00,35.2809806259,5.56730264716,0.10388446455,2.1762814059,8.25718729233,11.6354268332,41.5542199781,35.7869260702,0.0,5.76729390788
 01/18  06:00:00,43.4436932436,5.59688546432,0.103230806205,2.73006317482,12.1011305571,15.3678112995,47.7205494566,36.1660165485,0.0,11.5545329082
 01/18  07:00:00,72.8333101728,5.71678407619,1.7083162933,0.865859860135,19.7275818095,37.2640762949,47.7306805098,36.1079157355,0.0,11.6227647743
 01/18  08:00:00,90.6480933001,5.87661739733,2.96984900358,0.538702925767,24.3117294858,51.2795993405,57.8826616769,34.54510568,0.0,23.3375559969
 01/18  09:00:00,72.8262119407,5.674780238,1.78235401192,1.03379443667,23.6694662846,40.6342015617,55.9374347065,26.438820883,0.0,29.4986138234
 01/18  10:00:00,70.2850223537,5.72265828019,4.0993666646,1.13537156635,23.6694662846,35.6302164847,70.3711122668,22.957248534,18.025,29.3888637328
 01/18  11:00:00,53.2720644716,5.71275394886,3.80079892461,2.02780101957,18.7433767983,22.9618409725,62.8535880259,21.3656031682,18.025,23.4629848577
 01/18  12:00:00,53.3012110695,5.74175805715,3.940491718,1.89069871627,18.7433767983,22.9618409725,61.400162609,19.9699376144,18.025,23.4052249946
 01/18  13:00:00,53.0581230915,5.75685177981,3.91764704654,1.61191573779,18.5889407304,23.1597249699,59.2251091865,17.7973742985,18.025,23.402734888
 01/18  14:00:00,53.140243221,5.76292507184,4.07106621361,1.28803965111,18.7433767983,23.2517909448,57.3469666822,15.921822169,18.025,23.4001445132
 01/18  15:00:00,52.8987530731,5.75141791735,4.09046726567,1.03865561631,18.7433767983,23.2517909448,56.6651894437,15.2410682279,18.025,23.3991212158
 01/18  16:00:00,52.356161844,5.73350389013,4.03228851309,0.862106830661,18.7433767983,22.9618409725,58.4523987462,17.0292818381,18.025,23.3981169081
 01/18  17:00:00,55.7014378825,5.69578823495,2.96346375999,0.862585977218,18.7433767983,27.431320555,43.4630165628,19.6705381113,18.025,5.76747845148
 01/18  18:00:00,69.8469611274,5.69413956997,1.62700678113,0.389765696657,17.6635504202,40.6971502883,30.184586462,24.4036011808,0.0,5.78098528125
 01/18  19:00:00,80.5505454741,5.74034012538,1.98079252318,0.420032842105,27.5259009287,37.3340067412,44.5239108463,32.914383828,0.0,11.6095270184
 01/18  20:00:00,83.2940181734,5.78308682,2.2800334395,0.496522972833,33.8341110165,33.3544677425,47.8285966847,36.2600204691,0.0,11.5685762156
 01/18  21:00:00,92.2031984662,5.88908615832,2.97441405606,0.451164091326,36.5179666069,38.8247702939,50.2403968679,38.6743163859,0.0,11.566080482
 01/18  22:00:00,86.8499714562,5.90744596439,3.0202965938,0.548260147753,32.965339924,36.8579353714,58.1647687994,40.7407675633,0.0,17.4240012361
 01/18  23:00:00,62.4752159377,5.72058254687,1.51423860645,1.41393563484,25.6355707503,20.6438685092,50.6375047513,43.8017817021,0.0,6.83572304916
 01/18  24:00:00,44.6539070828,5.71628027788,0.541613222412,4.12299424788,15.0252895274,11.7056064465,58.2817495928,47.7838007054,0.0,10.4979488874
 01/19  01:00:00,41.3414746899,5.77283925946,0.244355482634,6.07712032719,11.6412384099,10.0650221343,56.4080179916,50.6405457637,0.0,5.76747222796
 01/19  02:00:00,42.0760370894,5.87420622937,0.0749768090585,8.4405030141,10.0992000411,10.047477231,52.9336856897,52.9136856897,0.0,0.02
 01/19  03:00:00,42.3214784607,5.97417137568,0.0357269163648,10.4847841974,8.25718729233,10.0299323277,60.7403548041,54.9795154686,0.0,5.76083933546
 01/19  04:00:00,44.1126752014,6.06104270557,0.0283440900993,12.1964940174,8.25718729233,10.0299323277,62.667236965,56.9066606077,0.0,5.76057635726
 01/19  05:00:00,47.0135691157,6.12382197803,0.0224946470094,13.4337391588,8.25718729233,11.6354268332,57.8985867741,57.8785867741,0.0,0.02
 01/19  06:00:00,55.2538579644,6.15295040389,0.0203867069511,14.0670040329,12.1011305571,15.3678112995,69.5090259097,57.9531603876,0.0,11.555865522
 01/19  07:00:00,81.0174859217,5.98424549925,0.408869383707,10.0820119536,19.7275818095,37.2640762949,74.6841399211,57.258153239,0.0,17.4259866821
 01/19  08:00:00,96.0828019789,5.97377186618,1.42686886652,7.4192357977,24.3117294858,51.2795993405,72.844533803,55.336428867,0.0,17.5081049361
 01/19  09:00:00,81.7313982991,6.01307795053,0.373117937619,11.0099132559,23.6694662846,40.6342015617,74.0286217448,44.528950481,0.0,29.4996712637
 01/19  10:00:00,77.5199187857,6.00753897972,2.6040434963,9.58070961735,23.6694662846,35.6302164847,87.3268940525,39.9121670517,18.025,29.3897270009
 01/19  11:00:00,59.9274137768,5.99997033297,2.79349100806,9.40323710541,18.7433767983,22.9618409725,83.5311640708,36.1822037702,18.025,29.3239603007
 01/19  12:00:00,58.1668020991,5.94103701744,3.21162709196,7.28587319416,18.7433767983,22.9618409725,70.8578932676,32.6524808131,18.025,20.1804124545
 01/19  13:00:00,56.6275140926,5.90137118746,3.34409806707,5.61033050248,18.5889407304,23.1597249699,66.6498179456,27.8399998008,18.025,20.7848181449
 01/19  14:00:00,55.6077727044,5.85464462918,3.52990122412,4.20501360997,18.7433767983,23.2517909448,65.2574502148,23.8238037049,18.025,23.4086465099
 01/19  15:00:00,54.4401472892,5.79854220428,3.59037842512,3.03301339019,18.7433767983,23.2517909448,62.3445690665,20.9118825663,18.025,23.4076865002
 01/19  16:00:00,53.289272809,5.7567562537,3.63708320287,2.16717009068,18.7433767983,22.9618409725,61.7518541904,20.3201348367,18.025,23.4067193537
 01/19  17:00:00,56.2342521963,5.70686696633,2.6495101671,1.69827921858,18.7433767983,27.431320555,44.6902881782,20.897815404,18.025,5.76747277421
 01/19  18:00:00,69.9837361807,5.68337263102,1.39550796232,0.768804833789,17.6635504202,40.6971502883,35.4173826521,23.8755575951,0.0,11.5418250569
 01/19  19:00:00,80.3267219705,5.70469753459,1.718686855,0.493956362646,27.5259009287,37.3340067412,41.1609864633,29.5524617688,0.0,11.6085246944
 01/19  20:00:00,83.0270325548,5.75057122957,2.09839126424,0.443694015002,33.8341110165,33.3544677425,41.8514862597,30.2841520683,0.0,11.5673341914
 01/19  21:00:00,92.0134727101,5.86664908292,2.91168437819,0.346600658764,36.5179666069,38.8247702939,37.6035029444,31.8106990197,0.0,5.7928039247
 01/19  22:00:00,86.731808012,5.8995948142,3.08962449456,0.36861548463,32.965339924,36.8579353714,49.9193753267,32.4945901558,0.0,17.4247851709
 01/19  23:00:00,61.7875317892,5.69593822999,1.56721683531,0.697912434777,25.6355707503,20.6438685092,45.3130865458,33.7302141073,0.0,11.5828724385
 01/19  24:00:00,42.8769502595,5.65200944864,0.728385313544,2.2235354129,15.0252895274,11.7056064465,41.4205778572,35.6460796154,0.0,5.77449824172
 01/20  01:00:00,38.5864418108,5.66560720066,0.480322641201,3.19334933997,11.6412384099,10.0650221343,42.0354463654,36.2684972052,0.0,5.76694916027
 01/20  02:00:00,37.3844427271,5.66885674406,0.327750382611,3.70148149433,10.0992000411,10.047477231,42.544970769,36.7840620085,0.0,5.76090876048
 01/20  03:00:00,36.0169525382,5.68055196301,0.188763557023,4.32084333245,8.25718729233,10.0299323277,37.4865529313,37.4665529313,0.0,0.02
 01/20  04:00:00,36.8276120981,5.71435070306,0.100808878338,5.18565586521,8.25718729233,10.0299323277,43.7861072855,38.0250463632,0.0,5.76106092226
 01/20  05:00:00,39.0446993411,5.74223559052,0.0626451274889,5.80630233948,8.25718729233,11.6354268332,44.2112500883,38.4436100424,0.0,5.76764004598
 01/20  06:00:00,46.6642233966,5.74548521397,0.0678089602303,5.83741026207,12.1011305571,15.3678112995,43.3056456078,37.5176815353,0.0,5.78796407246
 01/20  07:00:00,73.8817074671,5.71232950661,1.15370128428,2.47331590335,19.7275818095,37.2640762949,53.7397597059,36.3157480916,0.0,17.4240116143
 01/20  08:00:00,90.6285467899,5.81045307852,2.36678370835,1.18837332539,24.3117294858,51.2795993405,51.1285523244,33.6203487525,0.0,17.5082035719
 01/20  09:00:00,73.8874492805,5.66744660762,1.06911481503,2.81559433837,23.6694662846,40.6342015617,61.9048640923,26.5070561323,0.0,35.39780796
 01/20  10:00:00,70.9973523026,5.66779252932,2.80365067765,3.19827573265,23.6694662846,35.6302164847,72.44094312,25.0220900574,18.025,29.3938530626
 01/20  11:00:00,54.7732575026,5.69303426105,2.58570036213,4.76380785024,18.7433767983,22.9618409725,65.3230485896,23.8329861396,18.025,23.4650624499
 01/20  12:00:00,54.227524531,5.6679661412,2.70605391271,4.12523836431,18.7433767983,22.9618409725,63.5011915758,22.067316897,18.025,23.4088746787
 01/20  13:00:00,53.5393072043,5.64083136588,2.57876358855,3.54800070413,18.5889407304,23.1597249699,61.1921546826,19.766117459,18.025,23.4010372236
 01/20  14:00:00,52.9777719603,5.62715824401,2.92325121301,2.40914669922,18.7433767983,23.2517909448,58.1325128806,16.7065462535,18.025,23.400966627
 01/20  15:00:00,52.7656508514,5.65684072306,3.49534718272,1.59524702252,18.7433767983,23.2517909448,54.5978924095,13.175213118,18.025,23.3976792915
 01/20  16:00:00,51.7545170921,5.60662026298,3.37734145276,1.04228919922,18.7433767983,22.9618409725,55.1012391802,13.6794328938,18.025,23.3968062864
 01/20  17:00:00,54.9576469687,5.58483903757,2.60767574088,0.585530722399,18.7433767983,27.431320555,37.8011306034,14.0087972287,18.025,5.76733337464
 01/20  18:00:00,69.317201009,5.62519006094,1.30331381296,0.25264347214,17.6635504202,40.6971502883,22.7517321098,16.970701687,0.0,5.78103042283
 01/20  19:00:00,79.9928929707,5.67111653321,1.73002678961,0.182362272899,27.5259009287,37.3340067412,34.9801756796,23.3705622888,0.0,11.6096133907
 01/20  20:00:00,82.8264410885,5.73452055188,2.230991549,0.126545891749,33.8341110165,33.3544677425,36.6130800324,25.0435605766,0.0,11.5695194559
 01/20  21:00:00,91.9939122799,5.86831171887,3.13623069675,0.100829145976,36.5179666069,38.8247702939,39.0771779464,27.5096794605,0.0,11.5674984858
 01/20  22:00:00,86.7057748328,5.90292031814,3.28115052715,0.147724696891,32.965339924,36.8579353714,40.1178852719,28.4938136573,0.0,11.6240716146
 01/20  23:00:00,61.5037032129,5.68334864433,1.61474628028,0.379141700101,25.6355707503,20.6438685092,42.5124258259,30.9294468848,0.0,11.5829789411
 01/20  24:00:00,41.6806951949,5.57799161759,0.558424108656,1.27125571302,15.0252895274,11.7056064465,46.3927855205,34.8650808047,0.0,11.5277047158
 01/21  01:00:00,38.9314103627,5.60445012701,0.282047613001,2.59785237111,12.8411359301,10.0650221343,38.2316112894,38.2116112894,0.0,0.02
 01/21  02:00:00,39.7592451851,5.63278170058,0.147056940285,3.53357132849,12.8411359301,10.0650221343,45.9130923771,40.1520224364,0.0,5.76106994068
 01/21  03:00:00,37.4540721587,5.74140600585,0.0486168934742,5.83725071265,8.25718729233,10.0299323277,48.9710649847,43.2101082854,0.0,5.76095669931
 01/21  04:00:00,39.2082097147,5.82791422266,0.0374707516058,7.51602834527,8.25718729233,10.0299323277,51.0428591701,45.2825566058,0.0,5.76030256434
 01/21  05:00:00,42.1152401073,5.89025675139,0.031488605527,8.75997826104,8.25718729233,11.6354268332,46.5295352608,46.5095352608,0.0,0.02
 01/21  06:00:00,46.6098810077,5.90706390745,0.0279855512531,9.08290096643,8.71707943955,15.3327214929,55.1270604411,43.5984758343,0.0,11.5285846069
 01/21  07:00:00,65.654580972,5.85114281518,0.0362207671718,8.07905452222,18.5082010057,25.6353820695,48.0894128468,42.3014324378,0.0,5.78798040904
 01/21  08:00:00,78.431133887,5.80134580326,0.56992795888,5.91981008624,19.4083231844,41.0650158608,59.329790292,41.9036777648,0.0,17.4261125273
 01/21  09:00:00,95.174630376,5.86989718475,2.97818988593,1.96129184319,26.3286599382,57.9988325916,65.5303305114,29.9182918228,0.0,35.6120386886
 01/21  10:00:00,81.6853060229,5.82716112194,4.77235336537,1.87505787005,26.3286599382,42.8504436482,68.6940172572,21.1669499293,18.025,29.5020673279
 01/21  11:00:00,57.5953975165,5.76502341046,4.60508070217,2.00891526646,21.7447113004,23.4437158914,60.387069932,12.9650340048,18.025,29.3970359272
 01/21  12:00:00,54.8042016466,5.78322539953,5.26396094198,1.0025927589,19.3027497915,23.426170988,53.1528150417,5.806152321,18.025,29.3216627207
 01/21  13:00:00,54.727165359,5.80906381507,5.67351062677,0.348213576897,19.1483137236,23.7250123474,45.4382328366,4.01743751576,18.025,23.3957953208
 01/21  14:00:00,54.9269235969,5.84041280777,5.89609240752,0.148497022948,19.3027497915,23.7161209604,41.8213350976,0.403981620503,18.025,23.3923534771
 01/21  15:00:00,55.1817371976,5.87703731892,6.23457052362,0.0282082673868,19.3027497915,23.7161209604,35.7270203223,0.0,18.025,17.7020203223
 01/21  16:00:00,55.0279639828,5.89224353143,6.38375079618,0.0,19.3027497915,23.426170988,42.3065326891,1.02344595262,18.025,23.2580867365
 01/21  17:00:00,58.3724033021,5.843760949,5.32534621191,0.0,19.3027497915,27.8956505705,25.4089702596,1.61656010789,18.025,5.76741015175
 01/21  18:00:00,68.8532106452,5.84604838745,3.41327922237,0.0,18.2229234133,37.5968344597,10.310802709,4.53660020317,0.0,5.77420250586
 01/21  19:00:00,87.152644217,5.9532869258,3.88407546795,0.0,32.690315043,37.0816133363,24.743509397,13.2014354151,0.0,11.542073982
 01/21  20:00:00,87.6471260809,6.02718917142,4.19277722625,0.0,36.8143715336,33.066984531,29.2476150803,17.6811499172,0.0,11.5664651631
 01/21  21:00:00,93.7059255986,6.14516786025,4.89351563817,0.0,36.3493007332,38.7721355839,26.981580284,21.187140682,0.0,5.79443960198
 01/21  22:00:00,91.2323531196,6.11106400832,4.57191159276,0.0,36.1807251679,36.8228455648,36.7024843443,25.1327448626,0.0,11.5697394818
 01/21  23:00:00,67.6216518001,5.82044395684,2.56664274148,0.00487693402018,31.0351095914,20.6438685092,47.1707022273,29.7454934029,0.0,17.4252088244
 01/21  24:00:00,43.7752935337,5.65002235749,1.36356265293,0.0864389856916,17.4250845679,11.7056064465,35.2110443985,29.4230551535,0.0,5.78798924502
 01/22  01:00:00,37.6166579904,5.62859249724,1.17781269535,0.24376691539,12.925468867,10.100111941,32.4652565984,26.6979092543,0.0,5.76734734415
 01/22  02:00:00,37.5481337042,5.60443858887,0.965922556889,0.412511766169,12.925468867,10.100111941,33.8549568251,28.0952255735,0.0,5.75973125155
 01/22  03:00:00,32.8809132724,5.57102523674,0.649314786837,0.714353816124,8.34152022915,10.0650221343,30.5088466573,30.4888466573,0.0,0.02
 01/22  04:00:00,33.4608750252,5.58395820767,0.482962802649,1.44773356647,8.34152022915,10.0650221343,38.2895053929,32.5286320707,0.0,5.76087332224
 01/22  05:00:00,35.8229045842,5.60470944044,0.314952948964,2.35030055395,8.34152022915,11.6705166398,42.8108677079,37.0436595879,0.0,5.76720812
 01/22  06:00:00,40.6971024875,5.62272554295,0.171085262502,3.19193726117,8.80141237637,15.3678112995,45.9004808736,40.1262522031,0.0,5.77422867049
 01/22  07:00:00,60.7193239924,5.64309350977,0.422076772066,2.96598487596,18.5082010057,25.6353820695,52.3871421309,40.8311841102,0.0,11.5559580207
 01/22  08:00:00,75.1024057435,5.70507922495,1.30549226263,1.83236097839,19.4926561212,41.1001056674,50.9680684995,39.3442383231,0.0,11.6238301764
 01/22  09:00:00,94.535666719,5.91418309628,3.51567286767,0.740553329906,26.3286599382,57.9988325916,71.4860672454,29.9452019021,0.0,41.5408653433
 01/22  10:00:00,80.7716899709,5.85484435535,5.05199627372,0.773535977825,26.2443270014,42.8153538416,72.61318225,25.0893342331,18.025,29.4988480169
 01/22  11:00:00,56.9134885638,5.7675721787,4.18588240546,1.74364980572,21.7447113004,23.4437158914,71.0870414408,23.6658536619,18.025,29.3961877789
 01/22  12:00:00,54.5718431929,5.79571456099,4.33075186648,1.63124193657,19.3449162599,23.4437158914,63.0510336186,21.5635737635,18.025,23.4624598551
 01/22  13:00:00,54.2040023566,5.79972274311,4.43866871926,1.00952307256,19.190480192,23.7425572507,60.2436766941,18.8123332812,18.025,23.4063434129
 01/22  14:00:00,53.9909012225,5.81069492473,4.69699838604,0.500997934472,19.260583323,23.698576057,55.9640798214,14.5337223914,18.025,23.40535743
 01/22  15:00:00,53.9990556424,5.82552097868,4.87545004305,0.31587462393,19.260583323,23.698576057,54.3699751431,12.940413821,18.025,23.4045613221
 01/22  16:00:00,53.6460941596,5.82372628306,4.96625257629,0.163855162452,19.260583323,23.4086260847,54.5935743093,13.1647908379,18.025,23.4037834714
 01/22  17:00:00,56.9683770462,5.77132749712,3.95081232833,0.102639559725,19.260583323,27.8781056672,37.247978114,13.4554135891,18.025,5.7675645249
 01/22  18:00:00,67.6235158342,5.77147412732,2.29324853683,0.0246142521838,18.1807569449,37.5792895564,22.816436145,17.0421826677,0.0,5.77425347728
 01/22  19:00:00,86.1950744474,5.88824850226,3.11096184245,0.0,32.6059821062,37.0465235296,29.9198600538,24.1388621016,0.0,5.78099795219
 01/22  20:00:00,86.9245809991,5.95713293272,3.5402811562,0.0,36.8143715336,33.066984531,39.5687476439,27.9997982188,0.0,11.5689494251
 01/22  21:00:00,92.9765029881,6.05305040704,4.08551517316,0.0512671912343,36.43363367,38.8072253906,43.9301552025,32.3618266067,0.0,11.5683285959
 01/22  22:00:00,90.5695280932,6.04676081774,3.99584874283,0.0969618685708,36.0963922311,36.7877557581,43.8710903422,32.3018880298,0.0,11.5692023124
 01/22  23:00:00,67.5498500474,5.81921196728,2.47289760942,0.147473323036,30.9507766546,20.6087787026,43.6162866112,31.9935180001,0.0,11.6227686111
 01/22  24:00:00,44.091842253,5.65746237294,1.29288322484,0.466220753844,17.4250845679,11.7056064465,43.8938747448,32.337946066,0.0,11.5559286787
 01/23  01:00:00,36.6304925929,5.62065443934,0.955316623672,0.807354666799,11.6412384099,10.0650221343,39.1309579688,33.3632619105,0.0,5.76769605833
 01/23  02:00:00,35.6753646958,5.62900623408,0.739470881464,1.62053246124,10.0992000411,10.047477231,34.0769037722,34.0569037722,0.0,0.02
 01/23  03:00:00,34.3545583897,5.63847402111,0.561450791806,2.32783448164,8.25718729233,10.0299323277,40.1716814875,34.4109245275,0.0,5.76075695999
 01/23  04:00:00,34.7121941822,5.64337612587,0.434501797052,2.80751572463,8.25718729233,10.0299323277,40.8072276995,35.0463156878,0.0,5.76091201176
 01/23  05:00:00,36.6319900429,5.64559588948,0.306190333278,3.24668329796,8.25718729233,11.6354268332,42.0863554038,36.3185866585,0.0,5.76776874532
 01/23  06:00:00,43.9962666607,5.6410266033,0.372265711151,2.96944880055,12.1011305571,15.3678112995,38.7776449838,32.9894936186,0.0,5.78815136519
 01/23  07:00:00,73.0821529944,5.75195085467,1.96076956465,0.827053599732,19.7275818095,37.2640762949,46.0005201316,28.5769743918,0.0,17.4235457399
 01/23  08:00:00,90.8642719452,5.91559847326,3.26730579557,0.418416910275,24.3117294858,51.2795993405,43.8167921035,26.3075610326,0.0,17.5092310709
 01/23  09:00:00,73.0014623678,5.6910914172,2.20881515319,0.766250145211,23.6694662846,40.6342015617,53.9487206175,18.5488272943,0.0,35.3998933231
 01/23  10:00:00,70.5587348706,5.75826309414,4.94939787273,0.523431236933,23.6694662846,35.6302164847,54.2925175118,12.7485469672,18.025,23.5189705446
 01/23  11:00:00,52.9908469445,5.72774301775,4.98278924892,0.549592395047,18.7433767983,22.9618409725,55.4294276586,8.07650835011,18.025,29.3279193085
 01/23  12:00:00,53.404562432,5.78462300185,5.60154372531,0.290125997544,18.7433767983,22.9618409725,45.1346792302,3.70231533797,18.025,23.4073638923
 01/23  13:00:00,54.0516224891,5.85305810824,6.28301203826,0.143834894711,18.5889407304,23.1597249699,44.138398601,2.71305582919,18.025,23.4003427718
 01/23  14:00:00,54.9923381677,5.95091678369,7.00177933104,0.0214215860049,18.7433767983,23.2517909448,41.432422498,0.00777593218441,18.025,23.3996465658
 01/23  15:00:00,55.6289715535,6.00997102872,7.60078000518,0.0,18.7433767983,23.2517909448,41.4214858091,0.0,18.025,23.3964858091
 01/23  16:00:00,55.7795625523,6.04365605913,8.00763581687,0.0,18.7433767983,22.9618409725,41.4240322125,0.0,18.025,23.3990322125
 01/23  17:00:00,59.1853651101,6.01689961287,6.98886281374,0.0,18.7433767983,27.431320555,23.8539445094,0.0613171204418,18.025,5.76762738898
 01/23  18:00:00,73.1785140981,6.05109734762,4.99135728741,0.0,17.6635504202,40.6971502883,8.76279262968,2.98167634561,0.0,5.78111628406
 01/23  19:00:00,83.2614741305,6.07704559295,4.77503060802,0.0,27.5259009287,37.3340067412,21.9333189671,10.3225478607,0.0,11.6107711064
 01/23  20:00:00,86.069124677,6.14749209854,5.18723992362,0.0,33.8341110165,33.3544677425,24.3512873189,12.7820156044,0.0,11.5692717145
 01/23  21:00:00,95.0365384079,6.28297942415,5.86501011063,0.0,36.5179666069,38.8247702939,28.6559398356,17.0868750182,0.0,11.5690648173
 01/23  22:00:00,89.5648479666,6.30013279686,5.89072257617,0.0,32.965339924,36.8579353714,30.3579078179,18.7337524861,0.0,11.6241553317
 01/23  23:00:00,63.3420329851,5.9520075083,3.56354773035,0.0,25.6355707503,20.6438685092,33.8280223651,22.244586913,0.0,11.5834354521
 01/23  24:00:00,41.8060090091,5.70891487478,1.824064812,0.0,15.0252895274,11.7056064465,33.314162576,27.539629245,0.0,5.77453333096
 01/24  01:00:00,36.2396001452,5.64023505158,1.31857970863,0.0336179550727,11.6412384099,10.0650221343,35.3591062454,29.5924444214,0.0,5.76666182401
 01/24  02:00:00,34.584442536,5.6187469405,1.13568012924,0.14365711328,10.0992000411,10.047477231,33.3088514959,27.5477561267,0.0,5.76109536922
 01/24  03:00:00,32.615680232,5.59473746261,0.941890827896,0.252250160955,8.25718729233,10.0299323277,31.6974434613,25.9363160427,0.0,5.76112741855
 01/24  04:00:00,32.5399053337,5.57729160049,0.782513095496,0.353301716537,8.25718729233,10.0299323277,26.2597584804,26.2397584804,0.0,0.02
 01/24  05:00:00,34.3638010659,5.57117024178,0.623606845093,0.735502794662,8.25718729233,11.6354268332,35.2515268298,29.4837133627,0.0,5.76781346707
 01/24  06:00:00,42.284948647,5.58839296367,0.64783142272,1.03519283588,12.1011305571,15.3678112995,40.7423341755,29.1862494556,0.0,11.5560847199
 01/24  07:00:00,72.9981976997,5.79409558848,2.3663219367,0.29539884153,19.7275818095,37.2640762949,39.9018462262,28.0391505349,0.0,11.8626956913
 01/24  08:00:00,90.9639216812,5.96246551592,3.57941736123,0.159080596955,24.3117294858,51.2795993405,50.1384264107,27.039976898,0.0,23.0984495127
 01/24  09:00:00,73.0506808442,5.72949435438,2.57332633337,0.412551201713,23.6694662846,40.6342015617,49.3406901703,19.8374876229,0.0,29.5032025474
 01/24  10:00:00,70.5449378098,5.77684590807,5.0312604945,0.409189345509,23.6694662846,35.6302164847,63.3094475565,15.8931571898,18.025,29.3912903667
 01/24  11:00:00,52.602046106,5.7071425735,4.66879305629,0.495384072488,18.7433767983,22.9618409725,61.540899863,14.2399056653,18.025,29.2759941977
 01/24  12:00:00,52.4373382392,5.7019040859,4.58043009396,0.426731949935,18.7433767983,22.9618409725,48.890383096,13.2525921555,18.025,17.6127909405
 01/24  13:00:00,52.6726805241,5.75273073009,4.84953027614,0.298698082448,18.5889407304,23.1597249699,51.1484282824,9.71210146542,18.025,23.411326817
 01/24  14:00:00,53.1703480563,5.80810365229,5.15057545953,0.193448104664,18.7433767983,23.2517909448,48.4162250943,6.98066298219,18.025,23.4105621121
 01/24  15:00:00,53.256466807,5.82136949947,5.29682224302,0.120054214066,18.7433767983,23.2517909448,47.3761377909,5.94126041651,18.025,23.4098773744
 01/24  16:00:00,52.8034165035,5.79708884158,5.23170448942,0.0463523858255,18.7433767983,22.9618409725,48.7702858416,7.33610151341,18.025,23.4091843282
 01/24  17:00:00,56.0696816693,5.73653089809,4.1462960196,0.00725238424631,18.7433767983,27.431320555,31.6765272455,7.88469234298,18.025,5.76683490255
 01/24  18:00:00,71.1462053296,5.85256818734,3.15757514223,0.0,17.6635504202,40.6971502883,21.1753894564,9.63298488537,0.0,11.5424045711
 01/24  19:00:00,82.1037056413,5.93818736008,3.75611681085,0.0,27.5259009287,37.3340067412,26.3666577146,14.7568576349,0.0,11.6098000797
 01/24  20:00:00,84.900987841,6.00940611281,4.15718994177,0.0,33.8341110165,33.3544677425,28.8256205625,17.2571588718,0.0,11.5684616907
 01/24  21:00:00,94.1408454325,6.16437713778,5.08791465624,0.0,36.5179666069,38.8247702939,26.2565664319,20.4631798604,0.0,5.79338657151
 01/24  22:00:00,88.6562360922,6.18096555617,5.10127398849,0.0,32.965339924,36.8579353714,40.8371231466,23.4104072328,0.0,17.4267159138
 01/24  23:00:00,62.7113561047,5.87193405001,3.0129404515,0.0,25.6355707503,20.6438685092,37.3347822457,25.7511743967,0.0,11.5836078489
 01/24  24:00:00,41.6245872181,5.68450062154,1.65384983015,0.0132071620158,15.0252895274,11.7056064465,33.1653478077,27.3907408144,0.0,5.7746069933
 01/25  01:00:00,36.2528269237,5.6322797354,1.22200356967,0.151373938111,11.6412384099,10.0650221343,33.9306621584,28.1627840303,0.0,5.76787812818
 01/25  02:00:00,34.5506431348,5.59961061722,0.958785231034,0.305887051776,10.0992000411,10.047477231,34.5255468339,28.7644367155,0.0,5.76111011842
 01/25  03:00:00,32.5774815303,5.5724945671,0.739211938935,0.438975332693,8.25718729233,10.0299323277,29.3353466623,29.3153466623,0.0,0.02
 01/25  04:00:00,32.6545342287,5.56165114032,0.596036696171,0.670045461998,8.25718729233,10.0299323277,36.3944098361,30.6335283502,0.0,5.76088148595
 01/25  05:00:00,34.6300252392,5.57041784902,0.49997313964,1.12611121037,8.25718729233,11.6354268332,37.5270858582,31.7598411748,0.0,5.76724468332
 01/25  06:00:00,42.4745179151,5.58280177751,0.510381816756,1.36780161428,12.1011305571,15.3678112995,43.8885361784,32.3337328525,0.0,11.5548033259
 01/25  07:00:00,72.9237762171,5.7738811047,2.23307330341,0.374439582386,19.7275818095,37.2640762949,42.3025455779,30.6788968305,0.0,11.6236487475
 01/25  08:00:00,90.6339831437,5.91435918547,3.28532771646,0.171328996907,24.3117294858,51.2795993405,51.4529515882,28.1124269487,0.0,23.3405246395
 01/25  09:00:00,72.4670695673,5.65800677307,1.95422270211,0.519528047363,23.6694662846,40.6342015617,51.0175715852,21.5133240083,0.0,29.5042475769
 01/25  10:00:00,69.4577697423,5.63718262753,3.82433766076,0.668603008008,23.6694662846,35.6302164847,68.1287384268,20.7093778245,18.025,29.3943606023
 01/25  11:00:00,51.9337584255,5.55666603892,2.87899558225,1.76737020889,18.7433767983,22.9618409725,63.4141428532,21.9231300213,18.025,23.4660128319
 01/25  12:00:00,52.1503840529,5.5789245642,3.02293534423,1.82025163942,18.7433767983,22.9618409725,62.9831982816,21.5500999694,18.025,23.4080983123
 01/25  13:00:00,52.094898273,5.57942337561,2.83583194126,1.90792311898,18.5889407304,23.1597249699,61.5758589433,20.14483292,18.025,23.4060260234
 01/25  14:00:00,52.2913330528,5.57708779238,2.75663822971,1.93938477158,18.7433767983,23.2517909448,60.9649509719,19.5329678098,18.025,23.4069831621
 01/25  15:00:00,52.2142882607,5.57220418269,2.71848715144,1.90537460715,18.7433767983,23.2517909448,60.7970108792,19.3672710911,18.025,23.4047397881
 01/25  16:00:00,51.8739059929,5.57035682379,2.6931682642,1.88210839506,18.7433767983,22.9618409725,62.4747045581,21.0455891971,18.025,23.404115361
 01/25  17:00:00,55.4049263733,5.57085352778,1.91888406058,1.73557827019,18.7433767983,27.431320555,44.9957645767,21.2032688873,18.025,5.76749568937
 01/25  18:00:00,69.6502830946,5.62547214773,1.07151294329,0.817232517476,17.6635504202,40.6971502883,28.1200529624,22.3391775622,0.0,5.7808754002
 01/25  19:00:00,80.4752762769,5.69728618884,1.77524856395,0.593330531495,27.5259009287,37.3340067412,43.8965072845,26.4901345444,0.0,17.4063727401
 01/25  20:00:00,83.2116063343,5.75806773538,2.32088219864,0.398260818392,33.8341110165,33.3544677425,32.9967283363,27.2034757608,0.0,5.79325257546
 01/25  21:00:00,92.192139146,5.88081207362,3.21809601442,0.2046780805,36.5179666069,38.8247702939,40.3376719283,28.7687285177,0.0,11.5689434106
 01/25  22:00:00,86.8234361501,5.91037198661,3.33672452652,0.202335217404,32.965339924,36.8579353714,47.2909248287,29.8634285471,0.0,17.4274962816
 01/25  23:00:00,61.7535188446,5.69785241902,1.6601566475,0.569026366283,25.6355707503,20.6438685092,43.4510026905,31.8675875794,0.0,11.5834151111
 01/25  24:00:00,41.6533506693,5.57097814399,0.489217212657,1.32012381913,15.0252895274,11.7056064465,39.7591221784,33.9845838674,0.0,5.77453831103
 01/26  01:00:00,37.7254327826,5.60016185254,0.197014259842,2.68108574844,11.6412384099,10.0650221343,42.0283790478,36.2605764996,0.0,5.76780254818
 01/26  02:00:00,37.7408496235,5.67261366981,0.107050247903,4.27482706589,10.0992000411,10.047477231,38.6851408874,38.6651408874,0.0,0.02
 01/26  03:00:00,37.1786201344,5.7346313648,0.0654117730104,5.55177571068,8.25718729233,10.0299323277,46.3445202964,40.583453918,0.0,5.76106637841
 01/26  04:00:00,38.1790937076,5.78280628943,0.0448514858317,6.52463221349,8.25718729233,10.0299323277,48.0694138763,42.3085730385,0.0,5.76084083778
 01/26  05:00:00,40.6631803761,5.82600462264,0.038315447401,7.36533571807,8.25718729233,11.6354268332,49.7205715101,43.952965972,0.0,5.76760553812
 01/26  06:00:00,48.6377610141,5.84398662065,0.0360390909695,7.74420255925,12.1011305571,15.3678112995,50.2103822459,44.4224352196,0.0,5.7879470263
 01/26  07:00:00,75.0843360638,5.72711315389,0.658498360739,4.15633591866,19.7275818095,37.2640762949,61.7359196523,44.3118917953,0.0,17.424027857
 01/26  08:00:00,91.1186691125,5.7874953883,1.98411578465,2.0840897464,24.3117294858,51.2795993405,61.8468584654,44.3375598387,0.0,17.5092986267
 01/26  09:00:00,77.1417944833,5.79153451173,0.293854768944,6.7210890245,23.6694662846,40.6342015617,73.751618627,38.3492311625,0.0,35.4023874644
 01/26  10:00:00,74.9183604428,5.83640674435,2.02904230241,7.72526116424,23.6694662846,35.6302164847,85.4248931901,38.0021322752,18.025,29.3977609149
 01/26  11:00:00,58.0448743531,5.86360783701,2.21201250244,8.23852664885,18.7433767983,22.9618409725,78.8462582247,37.3555885866,18.025,23.4656696381
 01/26  12:00:00,57.2365358349,5.84821269049,2.60873877438,7.05131047088,18.7433767983,22.9618409725,77.5550938713,36.119317647,18.025,23.4107762243
 01/26  13:00:00,56.7614937618,5.83412676774,2.4351784203,6.72046865913,18.5889407304,23.1597249699,76.0480516139,34.6195734078,18.025,23.4034782061
 01/26  14:00:00,57.7544031602,5.84529865639,2.02169448542,7.86918634373,18.7433767983,23.2517909448,76.8943235248,35.4688125906,18.025,23.4005109343
 01/26  15:00:00,56.528194063,5.81111476067,2.39861054997,6.30024478887,18.7433767983,23.2517909448,76.0708467752,34.6459001797,18.025,23.3999465955
 01/26  16:00:00,56.3594250301,5.8129931303,2.31412463451,6.50403321614,18.7433767983,22.9618409725,78.3065763445,36.8821971852,18.025,23.3993791593
 01/26  17:00:00,61.578724481,5.87179556493,1.10197884952,8.4253395791,18.7433767983,27.431320555,64.1102251587,40.3175730587,18.025,5.76765209996
 01/26  18:00:00,75.3332670835,5.82461639826,0.299591108575,7.07299311002,17.6635504202,40.6971502883,48.6165722649,42.835348401,0.0,5.78122386394
 01/26  19:00:00,84.9681173674,5.81554279651,0.593567511071,6.14959540464,27.5259009287,37.3340067412,59.2753924066,47.6644909145,0.0,11.6109014921
 01/26  20:00:00,86.961295264,5.81179430882,0.858770949318,5.5563302975,33.8341110165,33.3544677425,60.8330677054,49.263710298,0.0,11.5693574074
 01/26  21:00:00,94.2212432146,5.80826030359,1.45762126761,4.0668030802,36.5179666069,38.8247702939,63.7327472485,52.1663926568,0.0,11.5663545917
 01/26  22:00:00,88.8526900154,5.82148213517,1.57436859991,4.08283502018,32.965339924,36.8579353714,71.0246387632,53.5997598688,0.0,17.4248788944
 01/26  23:00:00,69.0024960877,5.907851635,0.356339290588,8.9118190018,25.6355707503,20.6438685092,67.614718259,56.0319533215,0.0,11.5827649375
 01/26  24:00:00,53.8583523344,6.10188517502,0.0405012275367,13.4429315848,15.0252895274,11.7056064465,64.8373175576,59.0625926109,0.0,5.77472494664
 01/27  01:00:00,51.4992751252,6.23095124698,0.0299060884436,15.9912466856,11.6412384099,10.0650221343,67.1688486487,61.4010401331,0.0,5.76780851561
 01/27  02:00:00,52.145987982,6.33579263328,0.0213210500721,18.1025151007,10.0992000411,10.047477231,63.5552507963,63.5352507963,0.0,0.02
 01/27  03:00:00,52.4637602368,6.43948809001,0.012801234467,20.1846665356,8.25718729233,10.0299323277,71.2007965766,65.4396400739,0.0,5.76115650272
 01/27  04:00:00,54.0241201671,6.51307398973,0.0060974291789,21.6781454151,8.25718729233,10.0299323277,72.3474530689,66.5865300406,0.0,5.76092302826
 01/27  05:00:00,57.0945013999,6.57954768674,0.000735402475664,23.0806936298,8.25718729233,11.6354268332,73.7308917008,67.9638821877,0.0,5.76700951315
 01/27  06:00:00,65.4524450114,6.60933523969,0.0,23.8295738265,12.1011305571,15.3678112995,74.3429432667,68.5547457242,0.0,5.78819754252
 01/27  07:00:00,89.6595114632,6.32352687545,0.0275391858198,18.7660513194,19.7275818095,37.2640762949,85.9254822598,68.4982795956,0.0,17.4272026643
 01/27  08:00:00,102.545260723,6.13446659901,0.202219086258,14.9456047495,24.3117294858,51.2795993405,83.0776109988,65.5669318077,0.0,17.5106791911
 01/27  09:00:00,90.5747497628,6.37787047148,0.0704442242436,19.7911159834,23.6694662846,40.6342015617,90.161629525,54.7582547469,0.0,35.4033747781
 01/27  10:00:00,85.025842932,6.27936359503,1.5567079895,17.8621211186,23.6694662846,35.6302164847,91.5966752092,50.0529569535,18.025,23.5187182557
 01/27  11:00:00,67.3641035579,6.2754474972,1.7913684924,17.5665564879,18.7433767983,22.9618409725,94.3250230058,46.971259567,18.025,29.3287634388
 01/27  12:00:00,64.9121588419,6.16568729185,1.96741298881,15.0507843627,18.7433767983,22.9618409725,85.5914296538,44.1568789596,18.025,23.4095506942
 01/27  13:00:00,61.9477280651,6.04706480526,2.07737855532,12.0515612846,18.5889407304,23.1597249699,81.0376252868,39.6130995144,18.025,23.3995257724
 01/27  14:00:00,59.5253362295,5.93800784731,2.38056293653,9.18854012476,18.7433767983,23.2517909448,77.6226451074,36.2010959428,18.025,23.3965491646
 01/27  15:00:00,57.7376489817,5.87011249216,2.58166336581,7.267647821,18.7433767983,23.2517909448,74.9138066243,33.4927747478,18.025,23.3960318766
 01/27  16:00:00,56.1949005235,5.81712450487,2.63374733256,6.01575332647,18.7433767983,22.9618409725,74.4700485093,33.0495303171,18.025,23.3955181921
 01/27  17:00:00,58.697834085,5.75438876949,1.66608113137,5.09775972043,18.7433767983,27.431320555,50.4116509047,32.3666509047,18.025,0.02
 01/27  18:00:00,72.1699778404,5.70583697872,0.709462946048,3.61861217305,17.6635504202,40.6971502883,45.7480593144,34.2054512975,0.0,11.5426080168
 01/27  19:00:00,82.0263984911,5.69759793954,0.834820027817,3.08457047336,27.5259009287,37.3340067412,51.8686670329,40.2580243969,0.0,11.610642636
 01/27  20:00:00,84.4383923105,5.71216509618,1.02206620007,2.96975798091,33.8341110165,33.3544677425,54.1747481474,42.605370526,0.0,11.5693776214
 01/27  21:00:00,92.4986909328,5.74425834601,1.53079102949,2.33508404295,36.5179666069,38.8247702939,56.6093032922,45.0403815416,0.0,11.5689217506
 01/27  22:00:00,86.7501314485,5.74930929944,1.7009457801,1.92586852621,32.965339924,36.8579353714,54.2518648183,42.6275951469,0.0,11.6242696714
 01/27  23:00:00,64.2501379638,5.71861120773,0.735920517392,3.96911707614,25.6355707503,20.6438685092,53.8968241368,42.3130244043,0.0,11.5837997325
 01/27  24:00:00,47.340033634,5.79885108258,0.112187886114,7.15595932297,15.0252895274,11.7056064465,49.8259376216,44.0512682104,0.0,5.77466941123
 01/28  01:00:00,45.246838633,5.8809282182,0.0379653737218,8.88087529875,12.8411359301,10.0650221343,50.1605946451,44.3936080877,0.0,5.76698655741
 01/28  02:00:00,46.03859069,5.92009047889,0.0273185267474,9.64533884311,12.8411359301,10.0650221343,50.5187976119,44.7577707743,0.0,5.7610268376
 01/28  03:00:00,42.9345345528,5.99354714213,0.0187700104624,11.0954123272,8.25718729233,10.0299323277,52.5327172626,46.7716458953,0.0,5.76107136734
 01/28  04:00:00,44.30567786,6.05710312585,0.0124174014444,12.409355114,8.25718729233,10.0299323277,49.5845077425,49.5645077425,0.0,0.02
 01/28  05:00:00,47.8953808839,6.14886041396,0.00533646193856,14.3076580369,8.25718729233,11.6354268332,59.581226765,53.813285443,0.0,5.76794132202
 01/28  06:00:00,54.8833403859,6.27898603251,2.48462707423e-05,17.0123878532,8.71707943955,15.3327214929,64.4286039735,58.6538507341,0.0,5.77475323943
 01/28  07:00:00,75.3238776889,6.2773710171,0.00133111669457,17.3569957756,18.5082010057,25.6353820695,73.8791035341,62.3237645737,0.0,11.5553389604
 01/28  08:00:00,87.1575199816,6.13010968057,0.0234529741794,14.8638811971,19.4083231844,41.0650158608,79.9757570731,62.5481189081,0.0,17.427638165
 01/28  09:00:00,101.216286033,5.97138048239,0.910083877311,9.96953442876,26.3286599382,57.9988325916,88.3488559782,52.7311931129,0.0,35.6176628652
 01/28  10:00:00,88.582425821,6.01795777339,2.22946048484,11.124249705,26.3286599382,42.8504436482,97.5874593467,50.0567000543,18.025,29.5057592924
 01/28  11:00:00,67.777043183,6.13130097348,1.82469841769,14.6046482135,21.7447113004,23.4437158914,98.1802051604,50.7554314332,18.025,29.3997737272
 01/28  12:00:00,66.0300449546,6.17175800321,1.81901163725,15.284840061,19.3027497915,23.426170988,97.2431053474,49.8923347794,18.025,29.3257705681
