Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  13:00:00,63.8820750106,6.07787416292,1.83612020491,13.071695623,19.1483137236,23.7250123474,90.1024202332,48.678335792,18.025,23.3990844412
 01/28  14:00:00,62.9162804175,6.03191174184,1.96106302985,11.8813762772,19.3027497915,23.7161209604,87.1309661599,45.7099944939,18.025,23.395971666
 01/28  15:00:00,61.3168627926,5.97516074838,2.26568482347,10.0340879201,19.3027497915,23.7161209604,84.8498538772,43.429371917,18.025,23.3954819602
 01/28  16:00:00,60.3894683886,5.94755068092,2.25742225927,9.43251609888,19.3027497915,23.426170988,85.9820889346,44.5620809343,18.025,23.3950080003
 01/28  17:00:00,64.1354936485,5.94188017264,1.13960476262,9.85070204039,19.3027497915,27.8956505705,63.3360639136,45.2910639136,18.025,0.02
 01/28  18:00:00,74.9889265654,5.90608671292,0.232206165891,9.25673774771,18.2229234133,37.5968344597,59.5817165404,48.0533217392,0.0,11.5283948012
 01/28  19:00:00,90.8395024012,5.83444216192,0.581437431136,7.10832834898,32.690315043,37.0816133363,59.0599662798,53.2786436919,0.0,5.78132258791
 01/28  20:00:00,89.9002103405,5.79921188262,0.861782138851,5.812039049,36.8143715336,33.066984531,65.7807272639,54.2124583993,0.0,11.5682688646
 01/28  21:00:00,95.1001081941,5.82351187061,1.27054183287,5.3387920751,36.3493007332,38.7721355839,62.2494987567,56.4561701927,0.0,5.79332856407
 01/28  22:00:00,93.5492651478,5.83889591255,1.22272421457,5.9382508902,36.1807251679,36.8228455648,70.1301751233,58.5600752119,0.0,11.5700999114
 01/28  23:00:00,76.1455585272,5.96002132893,0.376484668318,10.5793365518,31.0351095914,20.6438685092,78.1923303523,60.7647856637,0.0,17.4275446886
 01/28  24:00:00,58.4270588215,6.17230471077,0.0254193817763,15.554049587,17.4250845679,11.7056064465,68.499118576,62.7107294188,0.0,5.78838915723
 01/29  01:00:00,54.6315707523,6.2852544053,0.0170365605586,17.7627859465,12.925468867,10.100111941,69.7792929487,64.0114166973,0.0,5.7678762514
 01/29  02:00:00,56.1642610049,6.35965002771,0.0110041012039,19.2283399876,12.925468867,10.100111941,70.729534859,64.9686742607,0.0,5.76086059831
 01/29  03:00:00,53.5742519239,6.46157101224,0.00211980628461,21.1643332003,8.34152022915,10.0650221343,71.4727968709,65.7117515032,0.0,5.76104536765
 01/29  04:00:00,54.9523204474,6.53022125907,0.0,22.475873895,8.34152022915,10.0650221343,66.3708978493,66.3508978493,0.0,0.02
 01/29  05:00:00,57.8406279602,6.59213503563,0.0,23.6955428341,8.34152022915,11.6705166398,73.260246105,67.4922735219,0.0,5.76797258314
 01/29  06:00:00,62.9834632023,6.63983495139,0.0,24.632263155,8.80141237637,15.3678112995,73.1660170635,67.3913044056,0.0,5.77471265788
 01/29  07:00:00,80.885974015,6.5269716398,0.0,22.6708197464,18.5082010057,25.6353820695,77.906839025,66.3501979023,0.0,11.5566411227
 01/29  08:00:00,89.0547720923,6.28964210564,0.0135145052562,18.3761147648,19.4926561212,41.1001056674,81.1510318777,63.7235626329,0.0,17.4274692448
 01/29  09:00:00,104.442694355,6.06589399475,0.333372818063,13.6781376567,26.3286599382,57.9988325916,90.0557632148,54.4371821584,0.0,35.6185810565
 01/29  10:00:00,91.5796691289,6.11166483966,1.69506245505,14.6816045652,26.2443270014,42.8153538416,99.060869809,51.5312966945,18.025,29.5045731144
 01/29  11:00:00,72.4541795383,6.34624192405,1.74395333489,19.1475855788,21.7447113004,23.4437158914,99.8512053334,52.4258622435,18.025,29.4003430899
 01/29  12:00:00,67.7375555013,6.23232318248,1.80751293106,16.8835711486,19.3449162599,23.4437158914,97.4108344358,50.057682634,18.025,29.3281518018
 01/29  13:00:00,66.4768621708,6.17887630268,1.68392194595,15.6579654598,19.190480192,23.7425572507,90.0615865809,48.638783366,18.025,23.3978032149
 01/29  14:00:00,64.3473764818,6.07816157961,1.76404241783,13.5229534139,19.260583323,23.698576057,86.7615708543,45.3418710316,18.025,23.3946998227
 01/29  15:00:00,63.3043349845,6.0313815787,1.7864477032,12.5042868314,19.260583323,23.698576057,86.3325548528,44.9133079863,18.025,23.3942468665
 01/29  16:00:00,62.4573633606,6.0078481585,1.78747584035,11.9697706877,19.260583323,23.4086260847,81.8148794231,45.9388287464,18.025,17.8510506767
 01/29  17:00:00,66.2073845947,6.02049059004,0.90394785113,12.1393528921,19.260583323,27.8781056672,69.9754833761,46.4745963427,18.025,5.47588703335
 01/29  18:00:00,76.9881203978,5.98167814092,0.0466913869536,11.4255672774,18.1807569449,37.5792895564,60.8893054835,49.3604328793,0.0,11.5288726042
 01/29  19:00:00,92.5434693501,5.88296681348,0.257969424445,9.20666018369,32.6059821062,37.0465235296,60.294107845,54.5130220888,0.0,5.78108575616
 01/29  20:00:00,91.7278902225,5.84556279085,0.538565052301,7.91658387167,36.8143715336,33.066984531,67.5855564907,56.0177377204,0.0,11.5678187703
 01/29  21:00:00,96.2439381427,5.83080884977,0.985298890261,6.64114359725,36.43363367,38.8072253906,63.641875764,57.846685718,0.0,5.795190046
 01/29  22:00:00,94.6003603563,5.85873600066,0.951614517572,7.3600364964,36.0963922311,36.7877557581,71.0788483263,59.5086452063,0.0,11.57020312
 01/29  23:00:00,77.1834928087,5.98816190611,0.143769541418,11.9412651739,30.9507766546,20.6087787026,79.0981526928,61.6718224365,0.0,17.4263302563
 01/29  24:00:00,59.9943889544,6.24220923409,0.0203285111332,17.0565648516,17.4250845679,11.7056064465,69.9570339729,64.1688501136,0.0,5.78818385928
 01/30  01:00:00,55.3425100144,6.37969092088,0.011133005934,19.7045115667,11.6412384099,10.0650221343,71.5753435363,65.8073817841,0.0,5.76796175222
 01/30  02:00:00,55.9116947792,6.48619376119,0.00305903150509,21.736077918,10.0992000411,10.047477231,72.5452615029,66.7842165797,0.0,5.76104492315
 01/30  03:00:00,56.2000800351,6.59076287219,0.0,23.7825117215,8.25718729233,10.0299323277,74.0806187588,68.3202042003,0.0,5.76041455853
 01/30  04:00:00,58.2281535558,6.68922563316,0.0,25.7121246357,8.25718729233,10.0299323277,70.3690357142,70.3490357142,0.0,0.02
 01/30  05:00:00,61.2005260771,6.75645539891,0.0,27.0105423218,8.25718729233,11.6354268332,77.3166189702,71.5487048257,0.0,5.76791414458
 01/30  06:00:00,68.8674048505,6.75673301922,0.0,27.0971287121,12.1011305571,15.3678112995,82.3459277237,70.7898204347,0.0,11.556107289
 01/30  07:00:00,91.9345623089,6.40497787773,0.00745749490537,20.9797291103,19.7275818095,37.2640762949,81.6914847813,70.066635236,0.0,11.6248495453
 01/30  08:00:00,102.740998417,6.19547591056,0.0598747943143,17.1066611835,24.3117294858,51.2795993405,90.9852557301,67.6448824764,0.0,23.3403732537
 01/30  09:00:00,91.8460313154,6.41451217065,0.0558957272627,21.0402976385,23.6694662846,40.6342015617,85.1532087762,55.6462894528,0.0,29.5069193234
 01/30  10:00:00,86.4187417951,6.33252433959,1.49506197358,19.2635001671,23.6694662846,35.6302164847,98.8058188498,51.3828575154,18.025,29.3979613343
 01/30  11:00:00,69.0967634529,6.35571362212,1.74149704687,19.2688175937,18.7433767983,22.9618409725,90.4318735777,48.9400147843,18.025,23.4668587934
 01/30  12:00:00,66.4262492279,6.23582094336,1.88404551856,16.5781050425,18.7433767983,22.9618409725,87.6131189055,46.1757381427,18.025,23.4123807628
 01/30  13:00:00,63.1549744902,6.09657519232,1.91873197572,13.3679403729,18.5889407304,23.1597249699,83.0466602826,41.6099730386,18.025,23.411687244
 01/30  14:00:00,60.5158923908,5.96537742166,2.06943126866,10.4628563979,18.7433767983,23.2517909448,79.2393431456,37.8031622499,18.025,23.4111808957
 01/30  15:00:00,59.0533461933,5.88675385483,1.96349605818,9.18486919004,18.7433767983,23.2517909448,77.5065273801,36.0708111409,18.025,23.4107162392
 01/30  16:00:00,57.0478202763,5.82153448535,2.19839839576,7.29961026348,18.7433767983,22.9618409725,76.8209293031,35.385669821,18.025,23.4102594821
 01/30  17:00:00,59.8619175407,5.78072285948,1.29198198851,6.6096030055,18.7433767983,27.431320555,58.9996546016,35.2070135986,18.025,5.76764100297
 01/30  18:00:00,73.3762030981,5.72298634366,0.380539736344,5.13660487602,17.6635504202,40.6971502883,49.6046888198,38.0620740485,0.0,11.5426147713
 01/30  19:00:00,83.1716971831,5.7140083197,0.547222577541,4.50104709388,27.5259009287,37.3340067412,55.3470032939,43.7366747661,0.0,11.6103285277
 01/30  20:00:00,85.4590390455,5.72197721848,0.76320147698,4.23945530896,33.8341110165,33.3544677425,57.3949382827,45.8260092623,0.0,11.5689290204
 01/30  21:00:00,93.5336831925,5.74515108309,1.19347371942,3.70649167277,36.5179666069,38.8247702939,55.0000662263,49.2064230698,0.0,5.79364315646
 01/30  22:00:00,88.3722005611,5.76176654311,1.25980382172,3.97661417969,32.965339924,36.8579353714,68.8290024249,51.4010325193,0.0,17.4279699056
 01/30  23:00:00,67.313015036,5.80500966374,0.316669806742,7.36483970297,25.6355707503,20.6438685092,65.1794542335,53.5954250371,0.0,11.5840291964
 01/30  24:00:00,52.5707459353,6.02404773033,0.0221663194773,12.251494202,15.0252895274,11.7056064465,61.3414680796,55.5668325259,0.0,5.77463555367
 01/31  01:00:00,50.352553716,6.16169800787,0.0123726576029,14.9313076039,11.6412384099,10.0650221343,63.3349550802,57.5673300047,0.0,5.76762507558
 01/31  02:00:00,50.7036516332,6.25455849449,0.00456813944952,16.758160269,10.0992000411,10.047477231,64.7292623885,58.9682905045,0.0,5.76097188393
 01/31  03:00:00,50.4393692057,6.33385448838,0.0,18.2787100504,8.25718729233,10.0299323277,59.7489692173,59.7289692173,0.0,0.02
 01/31  04:00:00,51.2190427128,6.37339399449,0.0,19.0188438602,8.25718729233,10.0299323277,65.4013515312,59.6401902867,0.0,5.76116124456
 01/31  05:00:00,53.4757742454,6.40597584781,0.0,19.6362690908,8.25718729233,11.6354268332,65.417492722,59.6495511962,0.0,5.76794152583
 01/31  06:00:00,61.0130760673,6.40067245184,0.0,19.5988596575,12.1011305571,15.3678112995,70.397116125,58.8405182456,0.0,11.5565978794
 01/31  07:00:00,84.2713602784,6.07045266153,0.0199569509395,13.6385513101,19.7275818095,37.2640762949,68.3425688664,56.7191151012,0.0,11.6234537652
 01/31  08:00:00,95.3291614724,5.90497598345,0.375805907513,9.66938833667,24.3117294858,51.2795993405,75.9608680578,52.6198857353,0.0,23.3409823225
 01/31  09:00:00,84.3682983195,6.09169619939,0.103395338701,13.8378795207,23.6694662846,40.6342015617,72.5158821761,43.007235444,0.0,29.5086467321
 01/31  10:00:00,81.646733586,6.12589761783,1.84543963567,14.3477387404,23.6694662846,35.6302164847,88.6669672841,41.2437204251,18.025,29.398246859
 01/31  11:00:00,66.560097198,6.25702489979,2.05046573016,16.5218706399,18.7433767983,22.9618409725,81.8144040712,40.3208889191,18.025,23.4685151521
 01/31  12:00:00,66.2892161012,6.24764275003,2.11692623467,16.1963691513,18.7433767983,22.9618409725,80.6741144917,39.2383263515,18.025,23.4107881402
 01/31  13:00:00,65.0089374657,6.19475792384,2.00528695405,15.0371658965,18.5889407304,23.1597249699,76.93193479,35.4968239482,18.025,23.4101108418
 01/31  14:00:00,64.4521701394,6.15946744109,2.01791107592,14.2565636053,18.7433767983,23.2517909448,75.0193396659,33.5846822206,18.025,23.4096574454
 01/31  15:00:00,63.7484354133,6.12673552179,2.06162538938,13.5418465633,18.7433767983,23.2517909448,73.9918717471,32.5576421044,18.025,23.4092296427
 01/31  16:00:00,62.5271818329,6.0817343553,2.11052547948,12.6066440132,18.7433767983,22.9618409725,74.0186974778,32.5848910364,18.025,23.4088064414
 01/31  17:00:00,64.8389911217,6.01581728513,1.32554747256,11.31801324,18.7433767983,27.431320555,55.0076864748,31.2151043318,18.025,5.767582143
 01/31  18:00:00,76.1723688438,5.84632120696,0.0634016388421,8.12657199149,17.6635504202,40.6971502883,37.3607588399,31.5794465265,0.0,5.78131231342
 01/31  19:00:00,84.1389808234,5.7306722121,0.0566656440614,5.94221868476,27.5259009287,37.3340067412,52.5034210703,35.0962379715,0.0,17.4071830988
 01/31  20:00:00,84.8620749371,5.65212222686,0.109275445877,4.36627145435,33.8341110165,33.3544677425,46.8548736123,35.2867184991,0.0,11.5681551133
 01/31  21:00:00,91.6060479875,5.6105597883,0.583946327675,2.52297323662,36.5179666069,38.8247702939,43.7169258339,37.9236530177,0.0,5.79327281624
 01/31  22:00:00,85.9722922538,5.62286477731,0.829362046252,2.14604765332,32.965339924,36.8579353714,56.321983106,38.8946829563,0.0,17.4273001497
 01/31  23:00:00,64.5344461735,5.67740905676,0.0878247411083,4.94271430038,25.6355707503,20.6438685092,51.3698180088,39.7856865932,0.0,11.5841314156
 01/31  24:00:00,48.3842507964,5.84989639177,0.0401115241201,8.22120430842,15.0252895274,11.7056064465,46.9724878508,41.1977040078,0.0,5.77478384306
 02/01  01:00:00,44.9012517236,5.92879781079,0.0311445673604,9.69413311748,11.6412384099,10.0650221343,48.089791128,42.3220142019,0.0,5.76777692602
 02/01  02:00:00,44.33916442,5.98020714479,0.0246033116451,10.6479889827,10.0992000411,10.047477231,48.9092489719,43.1482525113,0.0,5.76099646051
 02/01  03:00:00,43.3139514195,6.02286959027,0.0179844137831,11.446293027,8.25718729233,10.0299323277,43.7428620666,43.7228620666,0.0,0.02
 02/01  04:00:00,43.8555451135,6.05025526234,0.0126583409486,11.9658251173,8.25718729233,10.0299323277,50.0833221492,44.3221345037,0.0,5.7611876455
 02/01  05:00:00,45.8110118976,6.06782481946,0.00826499132701,12.3013922439,8.25718729233,11.6354268332,50.4875710781,44.7203774583,0.0,5.76719361984
 02/01  06:00:00,52.9689370523,6.0449556096,0.0080048535786,11.9024320802,12.1011305571,15.3678112995,55.3398214292,43.7839389588,0.0,11.5558824704
 02/01  07:00:00,77.2710707872,5.77384811185,0.044941961208,6.90987909275,19.7275818095,37.2640762949,54.0094456985,42.3852996944,0.0,11.6241460042
 02/01  08:00:00,89.1018339776,5.6400116597,0.3695022595,3.71332660902,24.3117294858,51.2795993405,62.8226310935,39.4803688953,0.0,23.3422621982
 02/01  09:00:00,77.4665619124,5.78155940567,0.302574890635,7.04709784005,23.6694662846,40.6342015617,61.4153717478,31.907766451,0.0,29.5076052968
 02/01  10:00:00,74.8421989648,5.80919889132,2.17709565017,7.52824531904,23.6694662846,35.6302164847,78.5640981789,31.1414634386,18.025,29.3976347403
 02/01  11:00:00,60.0823072671,5.95086363186,2.33644002166,10.0642672741,18.7433767983,22.9618409725,73.6218447475,32.1293096355,18.025,23.4675351119
 02/01  12:00:00,60.4243936388,5.97000055649,2.38651036904,10.3396040517,18.7433767983,22.9618409725,73.9816395316,32.5470588931,18.025,23.4095806385
 02/01  13:00:00,60.2099734454,5.97013041076,2.17460670672,10.2935097207,18.5889407304,23.1597249699,72.956935627,31.5230236807,18.025,23.4089119462
 02/01  14:00:00,60.4273313587,5.97242740002,2.12681871068,10.3098565927,18.7433767983,23.2517909448,71.9550222419,30.5215137795,18.025,23.4085084624
 02/01  15:00:00,60.7353628249,5.9880791798,2.12432569118,10.6047293034,18.7433767983,23.2517909448,72.4407385766,31.0076266596,18.025,23.408111917
 02/01  16:00:00,60.7307518269,6.0014678664,2.11574912452,10.8852561191,18.7433767983,22.9618409725,74.7185129387,33.285794552,18.025,23.4077183867
 02/01  17:00:00,64.1537877709,5.99005965781,1.28316929183,10.7009434269,18.7433767983,27.431320555,57.3881558403,33.5955832838,18.025,5.76757255653
 02/01  18:00:00,74.2888713351,5.84904189635,0.0655450915509,8.12220903921,17.6635504202,40.6971502883,40.5427032382,34.7616636688,0.0,5.78103956939
 02/01  19:00:00,84.9396171541,5.77026548581,0.0532953076528,6.70662822507,27.5259009287,37.3340067412,57.0257212092,39.6208476165,0.0,17.4048735927
 02/01  20:00:00,86.1628800355,5.71169941566,0.0772843457562,5.6394889199,33.8341110165,33.3544677425,52.6589826246,41.091355016,0.0,11.5676276086
 02/01  21:00:00,92.7279153247,5.64865703022,0.396495530941,3.79419424981,36.5179666069,38.8247702939,49.3535760752,43.5584974907,0.0,5.79507858448
 02/01  22:00:00,86.7661793075,5.63739942306,0.583695611978,3.171063302,32.965339924,36.8579353714,61.7666164096,44.3400417533,0.0,17.4265746563
 02/01  23:00:00,66.6768562027,5.77765949865,0.0651226773228,7.00757483589,25.6355707503,20.6438685092,57.9228786913,46.3390053091,0.0,11.5838733822
 02/01  24:00:00,51.1175620327,5.97924462774,0.0372754057165,10.8280023896,15.0252895274,11.7056064465,54.407584888,48.6327933092,0.0,5.77479157878
 02/02  01:00:00,48.0664247536,6.07818157562,0.0278115234408,12.7132545519,11.6412384099,10.0650221343,55.702047367,49.9343693688,0.0,5.76767799824
 02/02  02:00:00,47.760909149,6.14094237491,0.0206505642972,13.9129511705,10.0992000411,10.047477231,56.5373855476,50.7762462682,0.0,5.76113927944
 02/02  03:00:00,47.2492428393,6.2071102072,0.0132626532977,15.2020653534,8.25718729233,10.0299323277,52.2318846859,52.2118846859,0.0,0.02
 02/02  04:00:00,48.1220241783,6.24998706468,0.00755828488054,16.0376715006,8.25718729233,10.0299323277,58.9604524434,53.199523286,0.0,5.76092915735
 02/02  05:00:00,50.8404886765,6.30266296551,0.00201446006504,17.1022803996,8.25718729233,11.6354268332,60.8172644743,55.0492499475,0.0,5.76801452681
 02/02  06:00:00,59.4365094654,6.34497821822,0.0,18.0779863612,12.1011305571,15.3678112995,64.3940094686,57.3727087552,0.0,7.02130071347
 02/02  07:00:00,83.5805440918,6.05590317838,0.0315598079195,12.9506777742,19.7275818095,37.2640762949,73.6497401593,57.4638646767,0.0,16.1858754826
 02/02  08:00:00,95.154720577,5.88174916873,0.0598288019985,9.83414715938,24.3117294858,51.2795993405,79.5113189593,56.1690205863,0.0,23.342298373
 02/02  09:00:00,85.2631442249,6.14071622379,0.0963890755754,14.6907069277,23.6694662846,40.6342015617,77.3826752177,47.8766055288,0.0,29.5060696889
 02/02  10:00:00,83.1734106405,6.21172189896,1.72646711117,15.907561323,23.6694662846,35.6302164847,93.6325574317,46.2110005484,18.025,29.3965568833
 02/02  11:00:00,68.6221509366,6.36962341176,1.93552910648,18.5862616096,18.7433767983,22.9618409725,86.466146717,44.9718823242,18.025,23.4692643929
 02/02  12:00:00,68.7896095405,6.38116320091,1.99337140369,18.6867956258,18.7433767983,22.9618409725,85.3369489941,43.9020561959,18.025,23.4098927982
 02/02  13:00:00,68.4610413537,6.37285710424,1.84752523498,18.4689322843,18.5889407304,23.1597249699,82.9261431699,41.4930856354,18.025,23.4080575346
 02/02  14:00:00,68.0761209307,6.34302879057,1.89808620217,17.8167766294,18.7433767983,23.2517909448,80.6869572611,39.2547995098,18.025,23.4071577512
 02/02  15:00:00,67.7488170857,6.32732421303,1.93770232701,17.4655614473,18.7433767983,23.2517909448,79.7434204318,38.3111086164,18.025,23.4073118153
 02/02  16:00:00,66.7569030511,6.29156961011,1.97586592269,16.7611881898,18.7433767983,22.9618409725,80.1804075724,38.7484605197,18.025,23.4069470527
 02/02  17:00:00,69.6724866657,6.25531827961,1.1427559798,16.094795554,18.7433767983,27.431320555,62.5340638843,38.741424685,18.025,5.76763919929
 02/02  18:00:00,80.3302538945,6.12494298682,0.0679754590841,13.8852591867,17.6635504202,40.6971502883,48.7192587297,42.9378861558,0.0,5.78137257395
 02/02  19:00:00,91.2323298754,6.05287133153,0.0426005908948,12.7274279168,27.5259009287,37.3340067412,67.6316359099,50.2255391567,0.0,17.4060967531
 02/02  20:00:00,92.7529078672,6.00250827859,0.0517760457917,11.9642138275,33.8341110165,33.3544677425,65.4227817512,53.855523299,0.0,11.5672584523
 02/02  21:00:00,99.3013537443,5.90879172869,0.0749899621943,10.4290033311,36.5179666069,38.8247702939,64.2595102335,58.4646271693,0.0,5.79488306419
 02/02  22:00:00,93.6033168955,5.89586832734,0.129686585196,10.2037381848,32.965339924,36.8579353714,77.6244788241,60.1979716867,0.0,17.4265071374
 02/02  23:00:00,75.6896970539,6.1714457756,0.0423506283756,15.6494003294,25.6355707503,20.6438685092,74.8282969695,63.2447724891,0.0,11.5835244804
 02/02  24:00:00,62.5146519475,6.49123471422,0.0173719749077,21.7330049732,15.0252895274,11.7056064465,72.5579115304,66.7830840041,0.0,5.7748275263
 02/03  01:00:00,61.9513932861,6.70916033745,0.00544016055573,25.9896152117,11.6412384099,10.0650221343,76.6482652422,70.8808815974,0.0,5.76738364476
 02/03  02:00:00,62.8026925559,6.82607396382,0.0,28.2902535234,10.0992000411,10.047477231,78.1569914616,72.3960365864,0.0,5.76095487519
 02/03  03:00:00,62.6271893364,6.90997452964,0.0,29.8904097638,8.25718729233,10.0299323277,72.8572234021,72.8372234021,0.0,0.02
 02/03  04:00:00,62.908093293,6.92664616241,0.0,30.154639241,8.25718729233,10.0299323277,77.2281455794,71.467006056,0.0,5.76113952341
 02/03  05:00:00,64.4804710658,6.92758046043,0.0,30.1193593204,8.25718729233,11.6354268332,75.7781437126,70.0103091547,0.0,5.76783455787
 02/03  06:00:00,71.0674083988,6.87565115679,0.0,29.1782120419,12.1011305571,15.3678112995,73.5700200239,67.7818137994,0.0,5.7882062245
 02/03  07:00:00,92.7869833203,6.45672113661,0.0104975513827,21.7773589446,19.7275818095,37.2640762949,83.0822231012,65.6556449757,0.0,17.4265781255
 02/03  08:00:00,102.776650115,6.20779131115,0.0426212583953,17.1472402023,24.3117294858,51.2795993405,86.0212396136,62.6799011924,0.0,23.3413384212
 02/03  09:00:00,92.0398781101,6.43853784175,0.0733036319567,21.1927027238,23.6694662846,40.6342015617,81.0366908277,51.5308089476,0.0,29.5058818801
 02/03  10:00:00,88.7750829709,6.46516039282,1.66035932943,21.3219019725,23.6694662846,35.6302164847,95.7314688664,48.3097718603,18.025,29.3966970061
 02/03  11:00:00,73.3019540706,6.58692342575,1.91287093226,23.071422485,18.7433767983,22.9618409725,87.9747575988,46.4810203849,18.025,23.468737214
 02/03  12:00:00,72.768368236,6.56843676472,1.97742028515,22.4942313024,18.7433767983,22.9618409725,86.7242995778,45.2903854396,18.025,23.4089141382
 02/03  13:00:00,71.1533636595,6.50012647305,1.86432910826,21.0171812929,18.5889407304,23.1597249699,82.7755521603,41.343019838,18.025,23.4075323223
 02/03  14:00:00,68.9086665222,6.37973202765,1.96039340845,18.5503114216,18.7433767983,23.2517909448,78.0807602268,36.648575965,18.025,23.4071842618
 02/03  15:00:00,67.4555623489,6.31167227796,2.04931423273,17.0763460318,18.7433767983,23.2517909448,75.0053678461,33.5735308463,18.025,23.4068369997
 02/03  16:00:00,66.168831731,6.26545580998,2.08367714021,16.0914189218,18.7433767983,22.9618409725,75.3257229819,33.8942341293,18.025,23.4064888526
 02/03  17:00:00,68.4518250031,6.19762465268,1.2552919931,14.8192905531,18.7433767983,27.431320555,57.720774162,33.927991889,18.025,5.76778227305
 02/03  18:00:00,78.0589046829,6.02712165797,0.0563881745609,11.7233178166,17.6635504202,40.6971502883,41.8772267479,36.0959758879,0.0,5.78125085995
 02/03  19:00:00,87.6823652541,5.89952053671,0.0473448732348,9.32606781548,27.5259009287,37.3340067412,57.2148603662,39.8085881765,0.0,17.4062721898
 02/03  20:00:00,88.172766784,5.80589175865,0.0601750151666,7.57228896824,33.8341110165,33.3544677425,46.222269583,40.4284901689,0.0,5.79377941415
 02/03  21:00:00,93.7120215829,5.6732247456,0.103040125328,5.04718760394,36.5179666069,38.8247702939,52.9746895658,41.4045858304,0.0,11.5701037355
 02/03  22:00:00,86.9834773383,5.61929816471,0.189195375954,3.80095776661,32.965339924,36.8579353714,57.3229983354,39.8967796675,0.0,17.4262186679
 02/03  23:00:00,66.3729837111,5.76679858757,0.0586111487888,6.721072613,25.6355707503,20.6438685092,50.3014211057,38.7180999066,0.0,11.5833211991
 02/03  24:00:00,50.0537056504,5.93495615698,0.0354311522919,9.81027754261,15.0252895274,11.7056064465,44.8920518459,39.1173324977,0.0,5.77471934819
 02/04  01:00:00,47.269445577,5.99014853564,0.0284943519264,10.8037272711,12.8411359301,10.0650221343,45.5887722243,39.8207951105,0.0,5.7679771138
 02/04  02:00:00,47.9035412859,6.02216814799,0.0232360720925,11.4122911185,12.8411359301,10.0650221343,47.1565352853,41.3952880001,0.0,5.7612472852
 02/04  03:00:00,44.1288751331,6.06763040426,0.0147089109692,12.2197303787,8.25718729233,10.0299323277,41.7369618377,41.7169618377,0.0,0.02
 02/04  04:00:00,44.1428020896,6.07076260033,0.0100504198679,12.2351808507,8.25718729233,10.0299323277,46.7076203721,40.9465912736,0.0,5.7610290985
 02/04  05:00:00,45.4960026081,6.05956855215,0.00643348184528,11.9964688215,8.25718729233,11.6354268332,45.7372985863,39.9695704947,0.0,5.76772809157
 02/04  06:00:00,49.548129191,6.05536258557,0.00266306838862,11.8981570077,8.71707943955,15.3327214929,44.5180066231,38.7441669853,0.0,5.77383963776
 02/04  07:00:00,67.3637181934,5.93688235744,0.014949818046,9.72369823902,18.5082010057,25.6353820695,48.3883292969,36.8318875623,0.0,11.5564417346
 02/04  08:00:00,75.8900891654,5.73084231485,0.043153797412,5.86000418144,19.4083231844,41.0650158608,44.9421620841,33.3169625356,0.0,11.6251995485
 02/04  09:00:00,92.4742723154,5.53857836994,0.571945260534,1.9984419048,26.3286599382,57.9988325916,68.6945998702,27.1398030669,0.0,41.5547968033
 02/04  10:00:00,79.951317635,5.57029346611,2.3179301724,2.85232557823,26.3286599382,42.8504436482,74.0851417496,26.556910386,18.025,29.5032313636
 02/04  11:00:00,60.1615275038,5.78111435594,2.4506509387,6.71335430725,21.7447113004,23.4437158914,76.9634684547,29.5368544599,18.025,29.4016139948
 02/04  12:00:00,58.4488515835,5.82256989164,2.46970231461,7.40213830783,19.3027497915,23.426170988,71.8572689947,30.3663241883,18.025,23.4659448065
 02/04  13:00:00,58.3072901338,5.82077714755,2.30691275433,7.28321188431,19.1483137236,23.7250123474,71.2867020756,29.851856752,18.025,23.4098453236
 02/04  14:00:00,58.3565624444,5.8196140814,2.26989307534,7.22512214601,19.3027497915,23.7161209604,68.6708859059,27.2366028396,18.025,23.4092830663
 02/04  15:00:00,58.3811929335,5.82132285999,2.27706529789,7.24087163712,19.3027497915,23.7161209604,68.3434145508,26.9094858578,18.025,23.408928693
 02/04  16:00:00,58.2401597308,5.82859235462,2.29307566237,7.36650853286,19.3027497915,23.426170988,69.5829722426,28.1493842847,18.025,23.4085879578
 02/04  17:00:00,62.238589985,5.84706858989,1.46183692666,7.72636514309,19.3027497915,27.8956505705,52.6644975975,28.8717754273,18.025,5.76772217015
 02/04  18:00:00,69.4804448899,5.75110347192,0.0580800279232,5.96135667702,18.2229234133,37.5968344597,34.9081072751,29.1335073929,0.0,5.7745998822
 02/04  19:00:00,86.3835404537,5.61423353557,0.0910929459107,3.36290789442,32.690315043,37.0816133363,43.7949615629,32.2520526245,0.0,11.5429089384
 02/04  20:00:00,84.9280708007,5.54049257574,0.216281588587,1.74410694757,36.8143715336,33.066984531,39.0481639259,33.2530664629,0.0,5.79509746298
 02/04  21:00:00,90.0107962747,5.56060440603,0.592117896078,1.19080490033,36.3493007332,38.7721355839,45.453466364,33.8849739648,0.0,11.5684923993
 02/04  22:00:00,88.0570631628,5.58103373351,0.753198867935,1.17342455196,36.1807251679,36.8228455648,46.3413622619,34.7710236951,0.0,11.5703385668
 02/04  23:00:00,66.9975489671,5.54898113004,0.165327634696,2.05351135887,31.0351095914,20.6438685092,47.9040564146,36.2785982174,0.0,11.6254581972
 02/04  24:00:00,48.0423213929,5.72636758712,0.0537455107454,5.58691288589,17.4250845679,11.7056064465,49.040358548,37.483517005,0.0,11.556841543
 02/05  01:00:00,43.1387761411,5.78679553377,0.046358944775,6.73912318773,12.925468867,10.100111941,44.1692772703,38.4012571942,0.0,5.76802007618
 02/05  02:00:00,43.869499147,5.82314467707,0.0403515529871,7.44073356462,12.925468867,10.100111941,44.9133043484,39.1522065686,0.0,5.76109777987
 02/05  03:00:00,40.593654793,5.8899375027,0.0305923113168,8.72689668313,8.34152022915,10.0650221343,40.5024965512,40.4824965512,0.0,0.02
 02/05  04:00:00,41.5946033818,5.9387031511,0.023854730938,9.68581436127,8.34152022915,10.0650221343,47.8231960939,42.0623050395,0.0,5.76089105433
 02/05  05:00:00,43.739948508,5.9650368818,0.0192006469594,10.2027561948,8.34152022915,11.6705166398,48.5467751599,42.7787896327,0.0,5.76798552717
 02/05  06:00:00,48.4854673611,5.99315144107,0.0148975880595,10.7660487461,8.80141237637,15.3678112995,48.7427440826,42.9678420335,0.0,5.77490204914
 02/05  07:00:00,66.8997581619,5.90992236141,0.0237130849296,9.27793321025,18.5082010057,25.6353820695,53.8652964775,42.3087743017,0.0,11.5565221758
 02/05  08:00:00,76.4818582635,5.74824016775,0.0481274761007,6.30997894823,19.4926561212,41.1001056674,52.3767211651,40.7509822517,0.0,11.6257389134
 02/05  09:00:00,93.3126513156,5.60987545222,0.871115017316,2.46635328607,26.3286599382,57.9988325916,75.1067970405,33.5524912861,0.0,41.5543057543
 02/05  10:00:00,80.5086730451,5.63386304578,2.62453736858,3.1589256532,26.2443270014,42.8153538416,78.6114200637,31.0816563544,18.025,29.5047637093
 02/05  11:00:00,57.706415657,5.66177479619,2.50185055227,4.32638197933,21.7447113004,23.4437158914,77.731553901,30.3053258754,18.025,29.4012280256
 02/05  12:00:00,55.1021263642,5.67373930257,2.780999626,3.8332343518,19.3449162599,23.4437158914,70.096747481,28.6045939689,18.025,23.4671535121
 02/05  13:00:00,54.7530928538,5.68652790916,2.9154157748,3.19504832902,19.190480192,23.7425572507,69.2696428421,27.8335830265,18.025,23.4110598155
 02/05  14:00:00,54.1325124761,5.67558728912,3.09768928086,2.37701377192,19.260583323,23.698576057,65.3742911717,23.9387934267,18.025,23.410497745
 02/05  15:00:00,53.6182275212,5.63797272923,2.89194151267,2.10609123352,19.260583323,23.698576057,65.3065916196,23.8714421177,18.025,23.4101495019
 02/05  16:00:00,53.1699105735,5.65019964914,3.14076787359,1.6866709687,19.260583323,23.4086260847,66.1779521075,24.743135247,18.025,23.4098168606
 02/05  17:00:00,56.7044040585,5.61312271571,1.92696350106,2.02071112482,19.260583323,27.8781056672,49.9241549211,26.1314276985,18.025,5.76772722264
 02/05  18:00:00,65.4130713982,5.59701168082,0.583018003276,1.58284868302,18.1807569449,37.5792895564,33.8651038469,28.0906676077,0.0,5.77443623921
 02/05  19:00:00,84.6380130295,5.6261965494,1.12426852106,0.691664372543,32.6059821062,37.0465235296,44.4608511149,32.9180380672,0.0,11.5428130477
 02/05  20:00:00,85.1661357589,5.67034228374,1.50673918362,0.561863792465,36.8143715336,33.066984531,39.7481366933,33.9550393148,0.0,5.79309737853
 02/05  21:00:00,91.156773596,5.74468911996,2.01996786929,0.605424911554,36.43363367,38.8072253906,50.091151261,38.522066978,0.0,11.5690842829
 02/05  22:00:00,88.9290639181,5.75903775147,2.07966667842,0.660375324922,36.0963922311,36.7877557581,50.5798967925,39.009258043,0.0,11.5706387495
 02/05  23:00:00,66.9052868294,5.62876904812,0.988756717556,1.17745364324,30.9507766546,20.6087787026,56.3830808654,38.9548237306,0.0,17.4282571348
 02/05  24:00:00,45.750875194,5.62555999307,0.241094777669,3.20892520272,17.4250845679,11.7056064465,45.5801581333,39.7925683696,0.0,5.78758976368
 02/06  01:00:00,39.1029121383,5.65150983245,0.0897616911965,4.11446228635,11.6412384099,10.0650221343,45.6242571742,39.8565113751,0.0,5.76774579916
 02/06  02:00:00,39.0640019332,5.72295702059,0.0418749542269,5.61280345957,10.0992000411,10.047477231,46.8719142386,41.1109539847,0.0,5.76096025386
 02/06  03:00:00,38.7085688161,5.79663512305,0.0323329453272,7.05279487027,8.25718729233,10.0299323277,42.8546781144,42.8346781144,0.0,0.02
 02/06  04:00:00,39.581720826,5.83932928894,0.026605097002,7.88897840492,8.25718729233,10.0299323277,49.5618759332,43.8007188812,0.0,5.76115705196
 02/06  05:00:00,42.0132268516,5.87980030043,0.021214635799,8.67867984782,8.25718729233,11.6354268332,50.7626147718,44.9954372416,0.0,5.76717753019
 02/06  06:00:00,49.7215541825,5.8837639893,0.0201472718821,8.80409477769,12.1011305571,15.3678112995,56.1630611229,44.6071353462,0.0,11.5559257767
 02/06  07:00:00,75.9110277124,5.73277811071,0.38958533689,5.24625627688,19.7275818095,37.2640762949,57.1754245002,45.551116784,0.0,11.6243077162
 02/06  08:00:00,89.5785464948,5.74669053983,1.42534415787,3.02750992024,24.3117294858,51.2795993405,67.524179363,44.1813564866,0.0,23.3428228764
 02/06  09:00:00,76.4962834303,5.75128360092,0.422740966003,5.98692335579,23.6694662846,40.6342015617,65.4429966204,35.9343083858,0.0,29.5086882346
 02/06  10:00:00,73.3257359835,5.78006365589,2.60398193952,5.61402720758,23.6694662846,35.6302164847,81.5141573095,34.0904664611,18.025,29.3986908484
 02/06  11:00:00,56.7367187035,5.81643867083,2.66738655584,6.52215399228,18.7433767983,22.9618409725,75.2470856309,33.7531949007,18.025,23.4688907302
 02/06  12:00:00,56.4917922709,5.83221109967,3.00540601892,5.92589451515,18.7433767983,22.9618409725,73.9168976434,32.4814661939,18.025,23.4104314494
 02/06  13:00:00,56.044869578,5.83944582215,3.03901111937,5.39468380707,18.5889407304,23.1597249699,71.4642802626,30.0294383558,18.025,23.4098419069
 02/06  14:00:00,55.8212844568,5.83082175255,3.151787167,4.82044483219,18.7433767983,23.2517909448,69.6815224222,28.2470181203,18.025,23.4095043019
 02/06  15:00:00,55.3368765826,5.81136116886,3.1702822419,4.33700247732,18.7433767983,23.2517909448,68.9189207914,27.4847379834,18.025,23.409182808
 02/06  16:00:00,54.6297158946,5.78561375962,3.0667569176,4.04906448246,18.7433767983,22.9618409725,70.7012791102,29.2674153042,18.025,23.408863806
 02/06  17:00:00,57.7576248176,5.74180178077,2.00514656336,3.83105973098,18.7433767983,27.431320555,53.9416932566,30.1489273029,18.025,5.76776595372
 02/06  18:00:00,69.7861681141,5.71060972158,0.903395831887,2.92008418035,17.6635504202,40.6971502883,39.3651952085,33.5839378978,0.0,5.78125731067
 02/06  19:00:00,81.6377886864,5.71239563777,1.11232269933,2.40363762471,27.5259009287,37.3340067412,56.5933540002,39.1870784041,0.0,17.4062755961
 02/06  20:00:00,83.9574646735,5.7248441355,1.33214758242,2.16606140536,33.8341110165,33.3544677425,53.052255062,41.4840929182,0.0,11.5681621438
 02/06  21:00:00,92.0664476215,5.75733375905,1.77274422226,1.64779557039,36.5179666069,38.8247702939,51.4267099065,45.6313424287,0.0,5.79536747786
 02/06  22:00:00,87.1642702422,5.78402839546,1.82484602235,2.1813695305,32.965339924,36.8579353714,67.9969317231,50.5693849673,0.0,17.4275467558
 02/06  23:00:00,65.7680660271,5.78098720021,0.737157529678,5.42341700917,25.6355707503,20.6438685092,67.8698029959,56.2853003347,0.0,11.5845026612
 02/06  24:00:00,50.5419908804,5.93430098559,0.0826634585725,10.2519843161,15.0252895274,11.7056064465,66.098871549,60.3240597758,0.0,5.77481177317
 02/07  01:00:00,49.1697568194,6.10722270623,0.0264503411018,13.7889052337,11.6412384099,10.0650221343,68.6345846999,62.8667892649,0.0,5.76779543495
 02/07  02:00:00,50.1445001266,6.22911017878,0.0184244931014,16.2105987703,10.0992000411,10.047477231,70.1336659657,64.3726569555,0.0,5.76100901013
 02/07  03:00:00,50.7717796933,6.34587116256,0.00970329502416,18.5893991394,8.25718729233,10.0299323277,66.1905282616,66.1705282616,0.0,0.02
 02/07  04:00:00,53.0644968329,6.45185129048,0.00221083210831,20.7836266169,8.25718729233,10.0299323277,74.112568655,68.3513624513,0.0,5.76120620366
 02/07  05:00:00,57.0116510581,6.56060436662,0.0,23.0175145402,8.25718729233,11.6354268332,76.7037571447,70.9365296197,0.0,5.76722752496
 02/07  06:00:00,65.8631951879,6.61513224954,0.0,24.2345146345,12.1011305571,15.3678112995,83.4161606557,71.860619184,0.0,11.5555414717
 02/07  07:00:00,89.8174231244,6.3138413208,0.0220837276932,18.9390894381,19.7275818095,37.2640762949,82.7645598826,71.140134691,0.0,11.6244251916
 02/07  08:00:00,101.424967944,6.16349409666,0.303995581192,15.5784755065,24.3117294858,51.2795993405,91.8437476616,68.5006771826,0.0,23.343070479
 02/07  09:00:00,90.5425294662,6.3593393154,0.0604936830855,19.7873606244,23.6694662846,40.6342015617,86.1597194908,56.6506907549,0.0,29.5090287359
 02/07  10:00:00,85.1210978265,6.28056613762,1.52831191591,17.9845562802,23.6694662846,35.6302164847,99.0792943161,51.6552650027,18.025,29.3990293133
 02/07  11:00:00,67.5054738631,6.28496112574,1.80052841048,17.6892445307,18.7433767983,22.9618409725,89.6764012023,48.1816442871,18.025,23.4697569152
 02/07  12:00:00,64.8869071393,6.1781604063,2.12209648498,14.8583694713,18.7433767983,22.9618409725,85.8486725313,44.4129708447,18.025,23.4107016866
 02/07  13:00:00,61.8915224372,6.06852464309,2.36621432588,11.68505435,18.5889407304,23.1597249699,80.8802583473,39.4451365616,18.025,23.4101217856
 02/07  14:00:00,60.0227369844,5.98481875493,2.59138441395,9.4283029432,18.7433767983,23.2517909448,78.8080967737,37.3733098433,18.025,23.4097869304
 02/07  15:00:00,58.5312357595,5.92472609957,2.6877891376,7.90048967872,18.7433767983,23.2517909448,76.9104841315,35.4760140438,18.025,23.4094700878
 02/07  16:00:00,56.9956923612,5.86805584619,2.68504785899,6.71430777357,18.7433767983,22.9618409725,77.1365491757,35.7023930425,18.025,23.4091561332
 02/07  17:00:00,59.7045707756,5.80746644356,1.57000992607,6.14747780099,18.7433767983,27.431320555,61.1326759227,37.3410682052,18.025,5.76660771755
 02/07  18:00:00,71.7250642525,5.7611276897,0.664364934419,5.04749305362,17.6635504202,40.6971502883,48.1323175136,42.3509953778,0.0,5.78132213579
 02/07  19:00:00,84.0276162069,5.76455870676,0.72677517762,5.12684960306,27.5259009287,37.3340067412,69.8268236932,52.4203402436,0.0,17.4064834495
 02/07  20:00:00,86.3258818925,5.76932762504,0.888070871947,4.93407151545,33.8341110165,33.3544677425,65.9843116257,54.416010088,0.0,11.5683015378
 02/07  21:00:00,94.5868256554,5.79318487565,1.23595839078,4.66910773036,36.5179666069,38.8247702939,63.9143628242,58.1210159601,0.0,5.79334686406
 02/07  22:00:00,90.1083783504,5.83031740428,1.27612411206,5.6279101984,32.965339924,36.8579353714,79.483837831,62.0560628574,0.0,17.4277749736
 02/07  23:00:00,70.8478194304,5.95552258908,0.384642409263,10.6811496457,25.6355707503,20.6438685092,77.3090604691,65.725684536,0.0,11.5833759331
 02/07  24:00:00,58.1250975682,6.2602766345,0.0176701637073,17.5741085014,15.0252895274,11.7056064465,75.6521017931,69.8772177408,0.0,5.77488405234
 02/08  01:00:00,57.1927294653,6.45978453112,0.00675531209046,21.4790110642,11.6412384099,10.0650221343,78.0967008973,72.3288339258,0.0,5.76786697156
 02/08  02:00:00,56.9646290118,6.52953034763,0.000685789738653,22.7480460942,10.0992000411,10.047477231,76.3328509007,70.5717708489,0.0,5.76108005179
 02/08  03:00:00,56.7938506702,6.6161728641,0.0,24.3508715622,8.25718729233,10.0299323277,69.7514360035,69.7314360035,0.0,0.02
 02/08  04:00:00,57.642744131,6.65986305547,0.0,25.1560730447,8.25718729233,10.0299323277,74.5637161413,68.8024386597,0.0,5.7612774816
 02/08  05:00:00,57.2437355197,6.57292427981,0.0,23.2372791415,8.25718729233,11.6354268332,68.2227971672,62.455498214,0.0,5.76729895319
 02/08  06:00:00,63.5027976831,6.50967757019,0.0,21.979571336,12.1011305571,15.3678112995,70.4531479422,58.8969712939,0.0,11.5561766483
 02/08  07:00:00,86.1577624903,6.15366456143,0.0199595665868,15.4417296848,19.7275818095,37.2640762949,67.4086344409,55.7840585909,0.0,11.62457585
 02/08  08:00:00,96.6227263551,5.97100867789,0.461997226352,10.8107171385,24.3117294858,51.2795993405,74.0384281533,50.6959907841,0.0,23.3424373692
 02/08  09:00:00,83.3418687326,6.04241112172,0.183496225932,12.7806255952,23.6694662846,40.6342015617,67.3136865474,37.8047190464,0.0,29.508967501
 02/08  10:00:00,78.1432288351,5.96225125534,2.15757798218,10.6957358875,23.6694662846,35.6302164847,79.6340748466,32.2113195441,18.025,29.3977553025
 02/08  11:00:00,60.9786983503,5.97991770757,2.31665692132,10.9513836913,18.7433767983,22.9618409725,70.4454377763,28.9503545159,18.025,23.4700832604
 02/08  12:00:00,60.5503747249,5.96642600972,2.42763869648,10.4280291888,18.7433767983,22.9618409725,68.3851778086,26.9491511249,18.025,23.4110266837
 02/08  13:00:00,59.3770208703,5.91853477746,2.31599879828,9.37075791526,18.5889407304,23.1597249699,66.2078882342,24.7724156433,18.025,23.4104725909
 02/08  14:00:00,57.295460997,5.80624534127,2.34795970454,7.12302502127,18.7433767983,23.2517909448,62.2832239046,20.8481021398,18.025,23.4101217648
 02/08  15:00:00,55.5224740973,5.73000134646,2.57158655423,5.20265526971,18.7433767983,23.2517909448,59.3893945772,17.9545850425,18.025,23.4098095347
 02/08  16:00:00,54.1358024242,5.67965945631,2.71484994961,4.01301207367,18.7433767983,22.9618409725,58.6485417563,17.2140450112,18.025,23.4094967451
 02/08  17:00:00,57.2023828833,5.64380614319,1.84797801806,3.53098250655,18.7433767983,27.431320555,40.734031891,16.9413973076,18.025,5.76763458341
 02/08  18:00:00,68.4977340887,5.61523616406,0.53135213028,2.09906712326,17.6635504202,40.6971502883,23.9918357845,18.2104350521,0.0,5.78140073242
 02/08  19:00:00,80.228984684,5.61898574239,0.92182554998,1.27874069847,27.5259009287,37.3340067412,40.3156108366,22.9079024216,0.0,17.407708415
 02/08  20:00:00,82.4620941347,5.6429642796,1.38179360651,0.702924422476,33.8341110165,33.3544677425,34.9472623962,23.3788004867,0.0,11.5684619095
 02/08  21:00:00,90.9895072512,5.71378958433,1.9887694793,0.398373545572,36.5179666069,38.8247702939,31.0755574093,25.2821210466,0.0,5.79343636262
 02/08  22:00:00,85.5721180672,5.72514437335,1.97533268131,0.497614026507,32.965339924,36.8579353714,47.4114617174,29.9846267656,0.0,17.4268349518
 02/08  23:00:00,61.6785205357,5.61007584414,0.77272076041,1.46921895924,25.6355707503,20.6438685092,46.0861744704,34.5020906518,0.0,11.5840838185
 02/08  24:00:00,44.4955632512,5.66776892105,0.0872888616897,4.46746309721,15.0252895274,11.7056064465,46.2136694869,40.4389646689,0.0,5.774704818
 02/09  01:00:00,43.0533994738,5.83737769842,0.0371863694087,7.93165685459,11.6412384099,10.0650221343,53.5323004472,47.7643519076,0.0,5.76794853963
 02/09  02:00:00,42.7759194678,5.90223132945,0.0305410428599,9.15678024692,10.0992000411,10.047477231,53.1792561211,47.418095045,0.0,5.76116107611
 02/09  03:00:00,42.1379168797,5.96318473603,0.0235240024908,10.3244017812,8.25718729233,10.0299323277,46.8217397288,46.8017397288,0.0,0.02
 02/09  04:00:00,43.8895663494,6.04589574609,0.0168510581251,12.0000117513,8.25718729233,10.0299323277,55.0406022641,49.2796472644,0.0,5.76095499967
 02/09  05:00:00,47.9975156282,6.16315241955,0.00931589597595,14.3915153136,8.25718729233,11.6354268332,60.1653580338,54.3979779515,0.0,5.76738008234
 02/09  06:00:00,56.2605090074,6.19215422136,0.00698585195708,15.0478199837,12.1011305571,15.3678112995,66.0868025866,54.5304644873,0.0,11.5563380994
 02/09  07:00:00,81.9035423608,5.98064902208,0.0529311036494,11.3275535873,19.7275818095,37.2640762949,67.8246087339,56.1998696948,0.0,11.6247390392
 02/09  08:00:00,94.4564956922,5.89641341811,0.590663415431,8.59041539688,24.3117294858,51.2795993405,77.613756004,54.2724995701,0.0,23.3412564339
 02/09  09:00:00,82.2106408178,6.00260280209,0.151570716103,11.7211316651,23.6694662846,40.6342015617,71.7684175785,42.2590416969,0.0,29.5093758816
 02/09  10:00:00,77.0155467745,5.9268062931,2.24646474805,9.51461212234,23.6694662846,35.6302164847,82.1151196844,34.6911833751,18.025,29.3989363094
 02/09  11:00:00,58.8194075399,5.89388213706,2.55876758646,8.63601763324,18.7433767983,22.9618409725,70.5232621993,29.0296942628,18.025,23.4685679364
 02/09  12:00:00,56.7888585459,5.82694994103,3.09315451564,6.14047327305,18.7433767983,22.9618409725,65.6898565807,24.2535008186,18.025,23.4113557621
 02/09  13:00:00,55.2532401707,5.79467608411,3.44407215723,4.24276237516,18.5889407304,23.1597249699,60.1031442128,18.6673385744,18.025,23.4108056384
 02/09  14:00:00,54.2580447591,5.75868815715,3.69765960148,2.78346607754,18.7433767983,23.2517909448,55.7747364613,14.3392871133,18.025,23.410449348
 02/09  15:00:00,53.3686098499,5.7211166468,3.79829798721,1.8309642979,18.7433767983,23.2517909448,54.0448927049,12.6097564708,18.025,23.4101362341
 02/09  16:00:00,52.4461912465,5.6886739301,3.77680582205,1.25243057256,18.7433767983,22.9618409725,54.8438796402,13.4090580389,18.025,23.4098216013
 02/09  17:00:00,55.4196117789,5.64064730505,2.82337506206,0.775973685715,18.7433767983,27.431320555,37.5013229123,13.7086119149,18.025,5.76771099737
 02/09  18:00:00,67.5322877712,5.64191155265,1.3884808373,0.249816746366,17.6635504202,40.6971502883,22.2153066634,16.4338290941,0.0,5.78147756923
 02/09  19:00:00,79.9697222983,5.67463813694,1.70549964527,0.180152097781,27.5259009287,37.3340067412,40.2727332137,22.8647930181,0.0,17.4079401956
 02/09  20:00:00,82.555900737,5.7071918887,1.9495471077,0.164750131476,33.8341110165,33.3544677425,37.6228767584,26.0542602976,0.0,11.5686164608
 02/09  21:00:00,91.3592579405,5.79468006811,2.49854597141,0.177457446495,36.5179666069,38.8247702939,36.4147074089,30.6211955479,0.0,5.79351186106
 02/09  22:00:00,86.0657184809,5.81723359548,2.56890981319,0.305548024961,32.965339924,36.8579353714,51.184950137,33.7571196324,0.0,17.4278305046
 02/09  23:00:00,61.4547792083,5.64968933482,1.27487064249,0.703714413865,25.6355707503,20.6438685092,47.4614420217,35.8772058016,0.0,11.5842362201
 02/09  24:00:00,42.6305484542,5.62107604251,0.532714782323,2.20371523179,15.0252895274,11.7056064465,42.4236148117,36.6488328456,0.0,5.77478196605
 02/10  01:00:00,38.7086367064,5.65344031382,0.297523182653,3.51049469975,11.6412384099,10.0650221343,43.7944603226,38.026434947,0.0,5.76802537559
 02/10  02:00:00,38.2392840823,5.68736892129,0.10430273994,4.7612455492,10.0992000411,10.047477231,47.4533957338,41.6921583613,0.0,5.76123737252
 02/10  03:00:00,38.1785408832,5.77198317722,0.0340437780588,6.54570750818,8.25718729233,10.0299323277,43.8560149358,43.8360149358,0.0,0.02
 02/10  04:00:00,39.8329321888,5.8517005437,0.0254412490218,8.12898291072,8.25718729233,10.0299323277,51.7183714566,45.9573407871,0.0,5.76103066958
 02/10  05:00:00,43.0803823629,5.92986488575,0.0189628607783,9.69802278181,8.25718729233,11.6354268332,54.5571043931,48.7896491731,0.0,5.76745522
 02/10  06:00:00,51.2205207084,5.95463233746,0.0175668088562,10.2347725887,12.1011305571,15.3678112995,60.4579552504,48.9014707807,0.0,11.5564844698
 02/10  07:00:00,77.4249685275,5.81371535163,0.499807642978,6.56903717008,19.7275818095,37.2640762949,60.7642391601,49.1393571481,0.0,11.624882012
 02/10  08:00:00,91.1157526404,5.81194479924,1.35473554604,4.57006920142,24.3117294858,51.2795993405,72.9596593963,49.6173798023,0.0,23.342279594
 02/10  09:00:00,78.8249600746,5.87043850363,0.457531785942,8.1616544729,23.6694662846,40.6342015617,69.2245865825,39.7148839467,0.0,29.5097026357
 02/10  10:00:00,74.3637134386,5.84824314126,2.87397022877,6.31383673832,23.6694662846,35.6302164847,79.7923403401,32.368079782,18.025,29.3992605581
 02/10  11:00:00,56.4627493533,5.83135483035,3.24247596219,5.65817842189,18.7433767983,22.9618409725,67.2207565256,25.726408471,18.025,23.4693480547
 02/10  12:00:00,55.6529181134,5.82386197538,3.73267653372,4.36809883646,18.7433767983,22.9618409725,62.4173721935,20.9807542258,18.025,23.4116179677
 02/10  13:00:00,54.4789101225,5.79971822656,3.86696816279,3.04049432319,18.5889407304,23.1597249699,57.9242304963,16.4881688804,18.025,23.4110616158
 02/10  14:00:00,53.7805807814,5.76961194921,4.01740699719,1.9753307935,18.7433767983,23.2517909448,54.7647949887,13.329065588,18.025,23.4107294008
 02/10  15:00:00,53.103757666,5.74259799188,4.10866716666,1.23426167511,18.7433767983,23.2517909448,52.7677469555,11.3323545576,18.025,23.4103923979
 02/10  16:00:00,52.2379466931,5.71353311628,4.12378839145,0.672344368014,18.7433767983,22.9618409725,53.220409316,11.7853365017,18.025,23.4100728143
 02/10  17:00:00,55.3336321469,5.66774853902,3.16376967892,0.322498701636,18.7433767983,27.431320555,36.933796365,13.1410230888,18.025,5.76777327625
 02/10  18:00:00,67.9020033541,5.69580243492,1.80479293098,0.149329541117,17.6635504202,40.6971502883,26.5777576235,15.9748813052,0.0,10.6028763183
 02/10  19:00:00,80.3055310525,5.7266005152,2.10027038751,0.0692291733045,27.5259009287,37.3340067412,34.6631665514,22.1095401418,0.0,12.5536264096
 02/10  20:00:00,83.0235746106,5.77776112897,2.48412585436,0.027275709771,33.8341110165,33.3544677425,34.9775660988,23.4087727876,0.0,11.5687933112
 02/10  21:00:00,92.1617475909,5.90506501708,3.33141150305,0.0366967742613,36.5179666069,38.8247702939,31.3964661291,25.6028699723,0.0,5.79359615689
 02/10  22:00:00,86.9551005564,5.94664774745,3.56374019834,0.0706856820558,32.965339924,36.8579353714,43.5368226241,26.1087364206,0.0,17.4280862034
 02/10  23:00:00,61.6776284851,5.72374004363,1.93905466238,0.188329308801,25.6355707503,20.6438685092,37.9321527047,26.3477523437,0.0,11.584400361
 02/10  24:00:00,41.3936109304,5.61341802085,1.03395341101,0.473197175327,15.0252895274,11.7056064465,32.368110716,26.5932445389,0.0,5.7748661771
