Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  01:00:00,37.7344205792,5.6001568548,0.784790677477,0.90239718178,12.8411359301,10.0650221343,34.4725996288,28.7050190565,0.0,5.76758057239
 02/11  02:00:00,38.3563433694,5.61450321663,0.623885181535,1.67210739313,12.8411359301,10.0650221343,36.7308998209,30.9699814511,0.0,5.7609183698
 02/11  03:00:00,34.5024391897,5.6261835448,0.362106362914,2.68734280898,8.25718729233,10.0299323277,34.9465223558,34.9265223558,0.0,0.02
 02/11  04:00:00,35.2779519088,5.64487204118,0.184597995496,3.62167476083,8.25718729233,10.0299323277,45.3103148831,39.5492004009,0.0,5.76111448225
 02/11  05:00:00,37.4550414692,5.66120755649,0.0801975307011,4.28010478474,8.25718729233,11.6354268332,47.8188701094,42.051332222,0.0,5.76753788745
 02/11  06:00:00,42.7308597978,5.71267526971,0.0346187095547,5.39161815239,8.71707943955,15.3327214929,48.5610761274,42.7864243216,0.0,5.77465180586
 02/11  07:00:00,62.6491096126,5.7128412037,0.18124558728,5.06683163757,18.5082010057,25.6353820695,54.6657484113,43.1088629147,0.0,11.5568854966
 02/11  08:00:00,74.3122893476,5.72569267784,0.932451027401,3.39805625541,19.4083231844,41.0650158608,53.2561594755,41.6306382702,0.0,11.6255212053
 02/11  09:00:00,94.5097950087,5.85361952164,2.96987098872,1.32099740036,26.3286599382,57.9988325916,72.2943771969,30.7425052722,0.0,41.5518719246
 02/11  10:00:00,81.0837281528,5.81070178885,4.74353753025,1.31871718073,26.3286599382,42.8504436482,69.1439666607,21.615037641,18.025,29.5039290197
 02/11  11:00:00,57.5818990114,5.77331152376,4.2544664352,2.33771284449,21.7447113004,23.4437158914,66.5768624687,19.1495928063,18.025,29.4022696624
 02/11  12:00:00,55.0430217916,5.78997757211,4.23796281316,2.26063880239,19.3027497915,23.426170988,61.0122565006,19.5204885008,18.025,23.4667679998
 02/11  13:00:00,54.7620975378,5.79875846122,4.17616774371,1.89077970693,19.1483137236,23.7250123474,61.0580714704,19.6192936557,18.025,23.4137778147
 02/11  14:00:00,54.5785950838,5.79547826647,4.21953630766,1.52164683168,19.3027497915,23.7161209604,58.6773972299,17.2392276473,18.025,23.4131695826
 02/11  15:00:00,54.249490769,5.78307647431,4.23607202783,1.18840861733,19.3027497915,23.7161209604,58.5235991896,17.0857708181,18.025,23.4128283716
 02/11  16:00:00,53.6548369271,5.75863225213,4.08342304192,1.06079809618,19.3027497915,23.426170988,61.0130926378,19.5756023372,18.025,23.4124903006
 02/11  17:00:00,56.9320727006,5.71020028871,2.88793035316,1.13062860679,19.3027497915,27.8956505705,45.7966752362,22.0039543146,18.025,5.76772092169
 02/11  18:00:00,65.5371317016,5.68846836537,1.48928829395,0.649472521229,18.2229234133,37.5968344597,31.1132354359,25.338551275,0.0,5.77468416089
 02/11  19:00:00,85.5120993156,5.74594662038,1.98830362228,0.462544488241,32.690315043,37.0816133363,43.4079430634,31.8663517313,0.0,11.5415913322
 02/11  20:00:00,86.0661044396,5.79961267622,2.34356695019,0.495735568062,36.8143715336,33.066984531,47.0707722096,35.5034753298,0.0,11.5672968799
 02/11  21:00:00,92.0292593936,5.89447172192,2.96001264114,0.50750418536,36.3493007332,38.7721355839,44.4981933747,38.7032678814,0.0,5.79492549335
 02/11  22:00:00,89.9372334122,5.89365049832,2.89438796871,0.599788812112,36.1807251679,36.8228455648,51.3479960487,39.7785186639,0.0,11.5694773848
 02/11  23:00:00,67.4545257575,5.70227224899,1.50580474457,1.01671705973,31.0351095914,20.6438685092,59.3580420828,41.9295049141,0.0,17.4285371687
 02/11  24:00:00,46.5005253745,5.69901562945,0.650101783348,3.47611373703,17.4250845679,11.7056064465,51.5749296433,45.7865660708,0.0,5.78836357243
 02/12  01:00:00,41.6458464346,5.73383201265,0.395507499357,4.95000884212,12.925468867,10.100111941,55.1478767847,49.3800190871,0.0,5.76785769753
 02/12  02:00:00,42.8455130209,5.773787024,0.211517335021,6.29493846667,12.925468867,10.100111941,57.7010920551,51.9398962071,0.0,5.76119584793
 02/12  03:00:00,40.7565454497,5.88333940687,0.0402662338255,8.88671002462,8.34152022915,10.0650221343,59.734784242,53.9737964203,0.0,5.76098782169
 02/12  04:00:00,42.8342437883,5.98360799966,0.0246192998207,10.8797874598,8.34152022915,10.0650221343,55.9797507944,55.9597507944,0.0,0.02
 02/12  05:00:00,45.9670312291,6.05678393296,0.0183634058842,12.3389297677,8.34152022915,11.6705166398,62.7943226333,57.0265087579,0.0,5.76781387533
 02/12  06:00:00,51.7988869367,6.13408622165,0.0121360583717,13.9412944583,8.80141237637,15.3678112995,63.8415931671,58.0667739789,0.0,5.77481918814
 02/12  07:00:00,71.075562244,6.09117596266,0.018808622222,13.2773870784,18.5082010057,25.6353820695,69.5248830613,57.9681728742,0.0,11.5567101871
 02/12  08:00:00,81.2809475906,5.97576010001,0.246799480975,10.6828762742,19.4926561212,41.1001056674,68.2079901896,56.5822453051,0.0,11.6257448845
 02/12  09:00:00,98.185544251,5.91090749561,1.60893120142,6.30039977582,26.3286599382,57.9988325916,88.6955306972,47.1390651649,0.0,41.5564655323
 02/12  10:00:00,85.0402081578,5.91592896202,2.95828021516,7.07465067719,26.2443270014,42.8153538416,91.2768019194,43.7466495646,18.025,29.5051523548
 02/12  11:00:00,62.8541465942,5.96161686138,2.68882180022,8.98730022376,21.7447113004,23.4437158914,90.1188536373,42.6932327591,18.025,29.4006208782
 02/12  12:00:00,59.7739084164,5.94777562233,2.94121637145,8.07076259061,19.3449162599,23.4437158914,87.3849728703,41.1242366267,18.025,28.2357362436
 02/12  13:00:00,58.9205549417,5.92854244592,2.95826048633,7.0776484283,19.190480192,23.7425572507,77.3936858478,39.5493522135,18.025,19.8193336343
 02/12  14:00:00,58.0339376846,5.8983822349,3.10198723367,6.05134586908,19.260583323,23.698576057,75.6310849725,35.3651587848,18.025,22.2409261876
 02/12  15:00:00,57.0944094075,5.85804926441,3.15594715335,5.09819199905,19.260583323,23.698576057,74.8657575175,33.426991135,18.025,23.4137663825
 02/12  16:00:00,56.0489908083,5.81435704104,3.05444282308,4.4879183074,19.260583323,23.4086260847,75.6416027129,34.2031580563,18.025,23.4134446566
 02/12  17:00:00,59.0223874691,5.7584550019,1.9397463448,4.18058650191,19.260583323,27.8781056672,58.4504133579,34.6577789578,18.025,5.76763440004
 02/12  18:00:00,67.5330445583,5.71848639968,0.80987354623,3.3544947673,18.1807569449,37.5792895564,42.5203119599,36.7457837697,0.0,5.77452819018
 02/12  19:00:00,86.4335245502,5.72167736026,1.1780867609,2.33788017834,32.6059821062,37.0465235296,54.2046314223,42.6616769047,0.0,11.5429545175
 02/12  20:00:00,86.3379773514,5.73037055993,1.49712258771,1.6832967053,36.8143715336,33.066984531,55.7843236302,44.2165785657,0.0,11.5677450645
 02/12  21:00:00,91.9661583377,5.77964306619,1.96732714569,1.43249390258,36.43363367,38.8072253906,53.8714752839,48.076311365,0.0,5.79516391886
 02/12  22:00:00,90.6466233995,5.80967767595,1.84792816019,2.55903544911,36.0963922311,36.7877557581,64.9198705375,53.3493900425,0.0,11.570480495
 02/12  23:00:00,71.1432993837,5.80024546519,0.867530918408,5.36521415202,30.9507766546,20.6087787026,73.5381743005,56.1111880838,0.0,17.4269862166
 02/12  24:00:00,52.3829223542,5.91755354046,0.198028197713,9.59204717465,17.4250845679,11.7056064465,63.3880142058,57.5994300972,0.0,5.78858410855
 02/13  01:00:00,48.0364165424,6.05534620002,0.050844035865,12.6830488836,11.6412384099,10.0650221343,64.6845682901,58.9176985227,0.0,5.76686976735
 02/13  02:00:00,49.0382505277,6.17678445882,0.0235761930534,15.1515236275,10.0992000411,10.047477231,66.5118282823,60.7508105354,0.0,5.76101774684
 02/13  03:00:00,48.2293807619,6.23143957868,0.016587365131,16.1545464323,8.25718729233,10.0299323277,64.9437728076,59.1825608185,0.0,5.76121198906
 02/13  04:00:00,48.3070738634,6.23877909218,0.0122014978346,16.229287687,8.25718729233,10.0299323277,56.5523248904,56.5323248904,0.0,0.02
 02/13  05:00:00,50.5745192135,6.26825703661,0.00771207275027,16.8650188755,8.25718729233,11.6354268332,62.5303401453,56.7623029475,0.0,5.76803719781
 02/13  06:00:00,57.5436021229,6.23657431844,0.00803995383134,16.2854395839,12.1011305571,15.3678112995,66.4209025661,54.8646950353,0.0,11.5562075309
 02/13  07:00:00,82.2710853431,6.00144197649,0.202949856277,11.5242870761,19.7275818095,37.2640762949,64.9898264654,53.3650485551,0.0,11.6247779103
 02/13  08:00:00,93.1033910958,5.95512101485,1.06871932589,8.58455259666,24.3117294858,51.2795993405,75.1449663493,51.8036271382,0.0,23.3413392111
 02/13  09:00:00,81.9500908045,5.99325854941,0.27568030526,11.345818208,23.6694662846,40.6342015617,69.4120061876,39.9038143483,0.0,29.5081918393
 02/13  10:00:00,76.9654040101,5.94299503392,2.54178595243,9.15296223031,23.6694662846,35.6302164847,80.2952633248,32.8707677982,18.025,29.3994955266
 02/13  11:00:00,58.7258909491,5.91089745429,2.82834127645,8.2559127354,18.7433767983,22.9618409725,69.4260680034,27.932268493,18.025,23.4687995104
 02/13  12:00:00,56.8096367351,5.85152849249,3.3414328686,5.88839471097,18.7433767983,22.9618409725,64.6770832108,23.2384501792,18.025,23.4136330316
 02/13  13:00:00,55.3942440984,5.81885471271,3.54780658123,4.25585327993,18.5889407304,23.1597249699,59.7647552065,18.3267085771,18.025,23.4130466294
 02/13  14:00:00,54.4628607135,5.78127364685,3.7719360084,2.89142049196,18.7433767983,23.2517909448,55.4157532324,13.978087337,18.025,23.4126658954
 02/13  15:00:00,53.5343127641,5.73879202249,3.86141996641,1.91587069426,18.7433767983,23.2517909448,53.3323840621,11.8950911968,18.025,23.4122928652
 02/13  16:00:00,52.5888518279,5.70442370293,3.8470241131,1.30912407649,18.7433767983,22.9618409725,54.067506986,12.6305735235,18.025,23.4119334625
 02/13  17:00:00,55.5913857811,5.65575201214,2.86533914688,0.89068393619,18.7433767983,27.431320555,37.3275542717,13.5353189887,18.025,5.76723528306
 02/13  18:00:00,65.8585373165,5.66489554678,1.52426322844,0.301302909435,17.6635504202,40.6971502883,27.485956301,15.9433139189,0.0,11.5426423821
 02/13  19:00:00,80.1826726957,5.69812547907,1.83389598383,0.241225298886,27.5259009287,37.3340067412,34.8048373856,23.193684661,0.0,11.6111527246
 02/13  20:00:00,82.7652246204,5.73243138406,2.08140629678,0.216975213441,33.8341110165,33.3544677425,38.0252136795,26.4554940486,0.0,11.5697196309
 02/13  21:00:00,91.6712532071,5.8355072807,2.77757005227,0.16960474073,36.5179666069,38.8247702939,40.3664441765,28.7988996632,0.0,11.5675445134
 02/13  22:00:00,86.4606567155,5.87359696913,2.98460198236,0.22843192548,32.965339924,36.8579353714,41.7059565975,30.0820290609,0.0,11.6239275366
 02/13  23:00:00,61.5436320106,5.67497326751,1.46488952785,0.577267483195,25.6355707503,20.6438685092,43.9985853783,32.4143964762,0.0,11.5841889021
 02/13  24:00:00,42.3004722033,5.61691003811,0.648044441074,1.76247624105,15.0252895274,11.7056064465,40.4835639443,34.7087504018,0.0,5.77481354253
 02/14  01:00:00,38.4413548605,5.64858972783,0.378277873856,3.16731026351,11.6412384099,10.0650221343,43.0894298316,37.3213784035,0.0,5.76805142809
 02/14  02:00:00,37.6321015969,5.66851798803,0.214657100971,4.06256055519,10.0992000411,10.047477231,45.7274377038,39.9664512781,0.0,5.76098642564
 02/14  03:00:00,36.8881464032,5.71177460017,0.076487835633,5.27307699407,8.25718729233,10.0299323277,47.6231368098,41.8619576064,0.0,5.76117920334
 02/14  04:00:00,38.6865045769,5.79824511973,0.0311851095294,7.03026907845,8.25718729233,10.0299323277,44.5419885116,44.5219885116,0.0,0.02
 02/14  05:00:00,41.7864245334,5.86947145138,0.0231097003832,8.46031261309,8.25718729233,11.6354268332,52.4207712304,46.6527702449,0.0,5.76800098547
 02/14  06:00:00,50.0630649606,5.90034162232,0.0214777308988,9.12769799951,12.1011305571,15.3678112995,58.6499587411,47.0944615737,0.0,11.5554971674
 02/14  07:00:00,76.4874297347,5.7893215056,0.706474641597,5.44922861115,19.7275818095,37.2640762949,58.6417892561,47.0177200669,0.0,11.6240691892
 02/14  08:00:00,88.3842374888,5.80168864173,1.62313719981,3.46441512942,24.3117294858,51.2795993405,68.9185585965,45.5774764154,0.0,23.3410821811
 02/14  09:00:00,76.8267609054,5.79401064635,0.781758278398,5.91565953714,23.6694662846,40.6342015617,63.2889774622,33.7809046601,0.0,29.5080728021
 02/14  10:00:00,73.2118002913,5.80478306857,3.12457273796,4.95478444356,23.6694662846,35.6302164847,75.8410317182,28.4169530836,18.025,29.3990786346
 02/14  11:00:00,55.9889339358,5.81355654102,3.28913745479,5.15550115468,18.7433767983,22.9618409725,66.9562919876,25.4628293812,18.025,23.4684626064
 02/14  12:00:00,55.639970286,5.82095819403,3.54320265545,4.54752927459,18.7433767983,22.9618409725,65.6769983946,24.238703895,18.025,23.4132944996
 02/14  13:00:00,54.7819762824,5.80697701165,3.56978870651,3.63348104038,18.5889407304,23.1597249699,63.2514710905,21.8137635363,18.025,23.4127075542
 02/14  14:00:00,54.1694960254,5.78237326538,3.67722053174,2.69167261101,18.7433767983,23.2517909448,60.2630645911,18.8257976477,18.025,23.4122669434
 02/14  15:00:00,53.6078870102,5.75709434926,3.69779951703,2.13476354902,18.7433767983,23.2517909448,59.4185267878,17.981625245,18.025,23.4119015428
 02/14  16:00:00,52.8611709124,5.7290286019,3.62188332497,1.78197947384,18.7433767983,22.9618409725,61.1157098954,19.679181225,18.025,23.4115286704
 02/14  17:00:00,56.0264616819,5.6863634234,2.55176842729,1.6087189897,18.7433767983,27.431320555,45.4141109791,21.621418503,18.025,5.76769247616
 02/14  18:00:00,66.3028566495,5.67509007517,1.29810012299,0.961591092214,17.6635504202,40.6971502883,37.6729471474,26.1302450578,0.0,11.5427020897
 02/14  19:00:00,80.321699696,5.68682283074,1.54857254733,0.676879354373,27.5259009287,37.3340067412,45.0473622265,33.4364078814,0.0,11.6109543452
 02/14  20:00:00,82.8937534774,5.71489012105,1.76812460619,0.676328178326,33.8341110165,33.3544677425,47.5263698631,35.9568442349,0.0,11.5695256282
 02/14  21:00:00,91.6968848935,5.80152287609,2.32945115818,0.677340058221,36.5179666069,38.8247702939,51.2012620273,39.6339091327,0.0,11.5673528946
 02/14  22:00:00,86.4521041203,5.82618742704,2.47166742992,0.780224874066,32.965339924,36.8579353714,53.3822235392,41.757803244,0.0,11.6244202952
 02/14  23:00:00,62.8829694382,5.70132117832,1.14846059347,2.20668695362,25.6355707503,20.6438685092,56.8573053386,45.2738028145,0.0,11.583502524
 02/14  24:00:00,45.4330642597,5.7331180056,0.373524014539,5.0533814182,15.0252895274,11.7056064465,55.3594819111,49.5847689131,0.0,5.774712998
 02/15  01:00:00,42.6735534114,5.81945480234,0.111266001871,7.49565618554,11.6412384099,10.0650221343,58.3386700231,52.5707195422,0.0,5.76795048092
 02/15  02:00:00,43.9805177792,5.95205123859,0.0329650165273,10.3091358597,10.0992000411,10.047477231,61.3572274137,55.5963407647,0.0,5.76088664897
 02/15  03:00:00,44.3096950739,6.05671454922,0.0222195649518,12.4039546767,8.25718729233,10.0299323277,63.0708406691,57.3097630689,0.0,5.76107760023
 02/15  04:00:00,46.2821997594,6.14939049506,0.0152509176695,14.2907533083,8.25718729233,10.0299323277,59.4894050403,59.4694050403,0.0,0.02
 02/15  05:00:00,49.4360193989,6.22093862293,0.00923176616527,15.7723188835,8.25718729233,11.6354268332,66.6850371911,60.9171423919,0.0,5.76789479922
 02/15  06:00:00,57.7022176487,6.24806421608,0.0072031369424,16.4334052446,12.1011305571,15.3678112995,72.5420359843,60.9859314472,0.0,11.5561045371
 02/15  07:00:00,83.1771580702,6.03986690659,0.145115544971,12.4497711391,19.7275818095,37.2640762949,72.5787187556,60.9535397133,0.0,11.6251790422
 02/15  08:00:00,94.0291893816,5.98931271017,0.94948887647,9.59539258636,24.3117294858,51.2795993405,81.9744028349,58.6326941552,0.0,23.3417086798
 02/15  09:00:00,83.8704267489,6.07560905593,0.1644453889,13.2950414696,23.6694662846,40.6342015617,77.3316726034,47.8223123872,0.0,29.5093602162
 02/15  10:00:00,79.5987617171,6.05918570868,2.09749714588,12.1144196125,23.6694662846,35.6302164847,91.2718332168,43.848580461,18.025,29.3982527558
 02/15  11:00:00,62.2042112327,6.06498958758,2.26603715854,12.1424466185,18.7433767983,22.9618409725,82.9556785783,41.4624550622,18.025,23.4682235162
 02/15  12:00:00,60.0732390523,5.99101869293,2.71247875191,9.64146213282,18.7433767983,22.9618409725,79.530110633,38.0924868703,18.025,23.4126237627
 02/15  13:00:00,57.8055794408,5.91491853188,2.87312327968,7.24580891994,18.5889407304,23.1597249699,74.707400462,33.2704005573,18.025,23.4119999047
 02/15  14:00:00,56.7497802857,5.86953346686,3.08002324652,5.78199438509,18.7433767983,23.2517909448,71.4653984065,30.0288321529,18.025,23.4115662536
 02/15  15:00:00,55.5199293344,5.81841369812,3.178492531,4.50479412161,18.7433767983,23.2517909448,68.8651447181,27.4289729332,18.025,23.4111717849
 02/15  16:00:00,54.0963393042,5.76344133827,3.18711397233,3.41750497548,18.7433767983,22.9618409725,67.9158863862,26.4801017425,18.025,23.4107846437
 02/15  17:00:00,56.9027677168,5.70633450743,2.13721170672,2.87961000008,18.7433767983,27.431320555,51.1407606308,27.3480663233,18.025,5.76769430744
 02/15  18:00:00,66.6839329884,5.66679465825,1.02074108298,1.62832220644,17.6635504202,40.6971502883,41.5451979897,30.002425527,0.0,11.5427724628
 02/15  19:00:00,80.3029983195,5.66538876114,1.25262017069,0.975565042453,27.5259009287,37.3340067412,46.9957045379,35.3851095908,0.0,11.6105949471
 02/15  20:00:00,82.6908870769,5.69004456476,1.55557860513,0.710854860585,33.8341110165,33.3544677425,47.6299262613,36.0607590743,0.0,11.5691671871
 02/15  21:00:00,91.4103939163,5.76451478171,2.08036660373,0.676941950066,36.5179666069,38.8247702939,44.6479354458,38.85416777,0.0,5.79376767577
 02/15  22:00:00,86.1549661445,5.79177506323,2.24834805252,0.740821106072,32.965339924,36.8579353714,57.2256403649,39.7971449178,0.0,17.4284954472
 02/15  23:00:00,62.4938515462,5.68216755623,1.1452036222,1.83998035508,25.6355707503,20.6438685092,53.1051413313,41.5207929063,0.0,11.584348425
 02/15  24:00:00,44.7796856817,5.70784138322,0.421369475454,4.37743474368,15.0252895274,11.7056064465,50.3742819234,44.5995121833,0.0,5.77476974014
 02/16  01:00:00,41.1766328408,5.75400643478,0.175654902263,5.99979562107,11.6412384099,10.0650221343,52.0880661893,46.3203206437,0.0,5.7677455456
 02/16  02:00:00,41.4929742856,5.83695811331,0.0636426534708,7.90600836591,10.0992000411,10.047477231,53.0720079083,47.3109228766,0.0,5.76108503173
 02/16  03:00:00,41.179104177,5.91016647691,0.0255536416659,9.41657867807,8.25718729233,10.0299323277,53.8260685039,48.0651967249,0.0,5.76087177901
 02/16  04:00:00,42.3138709059,5.96564396475,0.0199658847935,10.5014560164,8.25718729233,10.0299323277,48.7092470748,48.6892470748,0.0,0.02
 02/16  05:00:00,44.5533187064,5.99735162503,0.0157545512558,11.1066831609,8.25718729233,11.6354268332,54.1332206598,48.3655377882,0.0,5.76768287167
 02/16  06:00:00,51.8428650983,5.98184658095,0.01620526083,10.8312677099,12.1011305571,15.3678112995,57.9620995597,46.4052474191,0.0,11.5568521406
 02/16  07:00:00,77.2297309165,5.81486762584,0.626891599088,6.24557073362,19.7275818095,37.2640762949,55.5470954845,43.9224122337,0.0,11.6246832507
 02/16  08:00:00,88.2283910489,5.79260433997,1.63538475293,3.30540861215,24.3117294858,51.2795993405,63.2610083299,39.9203053484,0.0,23.3407029815
 02/16  09:00:00,76.5223171008,5.77552812596,0.869129842928,5.54233028286,23.6694662846,40.6342015617,59.3163381218,29.8083893854,0.0,29.5079487364
 02/16  10:00:00,72.8290964456,5.78469326705,3.26108825029,4.45565653115,23.6694662846,35.6302164847,72.4440043191,25.021479003,18.025,29.397525316
 02/16  11:00:00,55.364475852,5.78496456676,3.49647824069,4.35229622919,18.7433767983,22.9618409725,62.9408669248,21.4481239295,18.025,23.4677429953
 02/16  12:00:00,54.7611587654,5.78544762627,3.84328862937,3.40414390774,18.7433767983,22.9618409725,60.5625824063,19.126080447,18.025,23.4115019593
 02/16  13:00:00,53.741396743,5.76558829611,3.94944796018,2.25463293591,18.5889407304,23.1597249699,57.2360356539,15.8001693642,18.025,23.4108662898
 02/16  14:00:00,53.1908545013,5.74585199916,4.10118678816,1.32558721096,18.7433767983,23.2517909448,53.9646719393,12.5292634345,18.025,23.4104085048
 02/16  15:00:00,52.5806009348,5.72482421706,4.20586591193,0.631682313254,18.7433767983,23.2517909448,52.0538726373,10.6188684635,18.025,23.4100041738
 02/16  16:00:00,51.9045590908,5.70397215377,4.1988318529,0.273476605229,18.7433767983,22.9618409725,52.9046475874,11.4700505247,18.025,23.4095970628
 02/16  17:00:00,55.2917384231,5.66924234659,3.27013476526,0.172748626422,18.7433767983,27.431320555,36.3870669553,12.594319123,18.025,5.76774783234
 02/16  18:00:00,66.1207804191,5.71484456504,2.02318938991,0.0146717198767,17.6635504202,40.6971502883,25.4395861326,14.2793875903,0.0,11.1601985422
 02/16  19:00:00,80.6979161985,5.77631972351,2.51217210585,0.0,27.5259009287,37.3340067412,31.1398220243,19.1461175391,0.0,11.9937044852
 02/16  20:00:00,83.6998396017,5.85915131543,3.10628118408,0.0,33.8341110165,33.3544677425,31.5450390441,19.976449559,0.0,11.568589485
 02/16  21:00:00,93.1195233924,6.02515114741,4.20580274482,0.0,36.5179666069,38.8247702939,27.9873923657,22.1939065181,0.0,5.79348584757
 02/16  22:00:00,87.6979645949,6.04731847663,4.2766264249,0.0,32.965339924,36.8579353714,41.9364467645,24.5088749398,0.0,17.4275718247
 02/16  23:00:00,61.7320488563,5.74751763655,2.15484389609,0.00318814239936,25.6355707503,20.6438685092,38.582410273,26.9983193393,0.0,11.5840909336
 02/16  24:00:00,41.1820986393,5.60647690941,1.04938756831,0.253194869112,15.0252895274,11.7056064465,36.1886940819,30.4139507919,0.0,5.77474329004
 02/17  01:00:00,36.0959827445,5.57322782929,0.728009810229,0.547569684354,11.6412384099,10.0650221343,38.8539185972,33.0859332327,0.0,5.7679853645
 02/17  02:00:00,35.0731835236,5.57879024345,0.515040856269,1.29298787118,10.0992000411,10.047477231,40.9519464646,35.1907469134,0.0,5.76119955118
 02/17  03:00:00,34.3082563541,5.61264330875,0.32500843098,2.54380054203,8.25718729233,10.0299323277,38.0285724914,38.0085724914,0.0,0.02
 02/17  04:00:00,35.1464322034,5.63869832054,0.188078443047,3.49285025895,8.25718729233,10.0299323277,46.166930492,40.4059465386,0.0,5.76098395342
 02/17  05:00:00,37.4196052453,5.65987332642,0.085434252403,4.24076891397,8.25718729233,11.6354268332,47.8982498323,42.1308631416,0.0,5.76738669071
 02/17  06:00:00,45.5957635401,5.68848022902,0.0897258530438,4.80401397839,12.1011305571,15.3678112995,53.3933304027,41.8370935659,0.0,11.5562368368
 02/17  07:00:00,74.1713047509,5.72151099589,1.12934829998,2.77804641347,19.7275818095,37.2640762949,53.8885320146,42.2640749957,0.0,11.6244570189
 02/17  08:00:00,87.1435555318,5.81029690172,2.26255409498,1.57571389911,24.3117294858,51.2795993405,63.9562997407,40.6159283407,0.0,23.3403714
 02/17  09:00:00,74.6855678293,5.72916755581,1.29550602763,3.32556711683,23.6694662846,40.6342015617,59.1276298919,29.6195190451,0.0,29.5081108468
 02/17  10:00:00,71.9063250069,5.7753907225,3.81162082133,2.99165603701,23.6694662846,35.6302164847,71.0761355528,23.6546912297,18.025,29.3964443231
 02/17  11:00:00,54.5577749757,5.77232465106,3.98236932328,3.07234564261,18.7433767983,22.9618409725,60.8735382113,19.3795018958,18.025,23.4690363154
 02/17  12:00:00,53.8868229111,5.76852435324,4.38471640337,2.00530435267,18.7433767983,22.9618409725,56.214325234,14.7793384974,18.025,23.4099867367
 02/17  13:00:00,53.2573167989,5.77023648323,4.74955630572,0.965797880316,18.5889407304,23.1597249699,50.7173674283,9.28305544376,18.025,23.4093119845
 02/17  14:00:00,53.1629496084,5.78350399275,5.05420033916,0.307017445044,18.7433767983,23.2517909448,45.9514109133,4.51756116175,18.025,23.4088497515
 02/17  15:00:00,53.3245635173,5.80434941039,5.37370260064,0.128283676043,18.7433767983,23.2517909448,44.3660961713,2.9326741287,18.025,23.4084220426
 02/17  16:00:00,53.1025410724,5.81833588385,5.52390543216,0.0320218796433,18.7433767983,22.9618409725,45.5003863459,4.06739066582,18.025,23.4079956801
 02/17  17:00:00,56.5873990742,5.79262893717,4.61515615382,0.0,18.7433767983,27.431320555,28.717925268,4.92525714101,18.025,5.76766812699
 02/17  18:00:00,67.3652153529,5.85510852128,3.14203292406,0.0,17.6635504202,40.6971502883,15.4734292235,9.69230410748,0.0,5.78112511598
 02/17  19:00:00,81.9486567182,5.92867064467,3.61056098912,0.0,27.5259009287,37.3340067412,33.028934688,15.623292905,0.0,17.405641783
 02/17  20:00:00,84.8700350149,6.00456420204,4.13106519017,0.0,33.8341110165,33.3544677425,29.7403067827,18.1725381143,0.0,11.5677686685
 02/17  21:00:00,94.0844692507,6.14984399721,5.04605781823,0.0,36.5179666069,38.8247702939,26.7473258077,20.9521759799,0.0,5.79514982774
 02/17  22:00:00,88.7295888488,6.17888117672,5.17668968508,0.0,32.965339924,36.8579353714,38.6126631084,21.1859558066,0.0,17.4267073018
 02/17  23:00:00,62.7310346971,5.86661441158,3.0379228694,0.0,25.6355707503,20.6438685092,33.7033225958,22.1193475513,0.0,11.5839750445
 02/17  24:00:00,41.5371944582,5.6690877302,1.59179998947,0.00326817847125,15.0252895274,11.7056064465,28.9956358108,23.2216924665,0.0,5.77394334432
 02/18  01:00:00,37.3866366259,5.62566847319,1.23163674356,0.0822591110934,12.8411359301,10.0650221343,29.956480359,24.1889102743,0.0,5.76757008465
 02/18  02:00:00,37.2859891036,5.60425866392,1.04321099064,0.192675109139,12.8411359301,10.0650221343,30.6612872191,24.9000997246,0.0,5.76118749453
 02/18  03:00:00,32.5124675319,5.57562293905,0.796951996856,0.313089636818,8.25718729233,10.0299323277,25.3160530639,25.2960530639,0.0,0.02
 02/18  04:00:00,32.4544260506,5.56265261145,0.689938345539,0.375029592393,8.25718729233,10.0299323277,30.3024672136,24.5414974892,0.0,5.7609697244
 02/18  05:00:00,34.0175674783,5.55227296687,0.610916034402,0.420849823245,8.25718729233,11.6354268332,29.9480075667,24.1810420805,0.0,5.76696548616
 02/18  06:00:00,38.2992176667,5.54917372717,0.524791797889,0.633309723767,8.71707943955,15.3327214929,30.2212972614,24.4468112382,0.0,5.77448602318
 02/18  07:00:00,58.6063704295,5.58997721477,0.891832583334,0.43637686841,18.5082010057,25.6353820695,35.7359680772,24.1794825163,0.0,11.5564855609
 02/18  08:00:00,70.5465905602,5.75882060694,2.21614801664,0.199543675662,19.4083231844,41.0650158608,34.2186654092,22.5931662057,0.0,11.6254992034
 02/18  09:00:00,95.6986164205,6.04915597319,5.23315594312,0.051010925132,26.3286599382,57.9988325916,56.0062808766,14.4547435131,0.0,41.5515373635
 02/18  10:00:00,81.8537724018,5.95487603797,6.6582132381,0.029922819459,26.3286599382,42.8504436482,58.9858932786,11.45793973,18.025,29.5029535486
 02/18  11:00:00,56.814050193,5.80029754438,5.71130287126,0.0860481249619,21.7447113004,23.4437158914,57.4059828462,9.98196786928,18.025,29.399014977
 02/18  12:00:00,54.8739490509,5.8625094057,6.21377250543,0.0432305491014,19.3027497915,23.426170988,47.594027517,6.10330928932,18.025,23.4657182277
 02/18  13:00:00,55.9879813905,5.97844624122,7.11237916949,0.000770232667878,19.1483137236,23.7250123474,45.5194076756,4.08479098792,18.025,23.4096166877
 02/18  14:00:00,56.8995391633,6.07179160585,7.78581748082,0.0,19.3027497915,23.7161209604,41.5667484876,0.132808191455,18.025,23.4089402962
 02/18  15:00:00,57.497568916,6.13213809855,8.32350074541,0.0,19.3027497915,23.7161209604,41.4334703396,0.0,18.025,23.4084703396
 02/18  16:00:00,57.3250491999,6.14062946743,8.43243959832,0.0,19.3027497915,23.426170988,41.5606160828,0.127596962418,18.025,23.4080191204
 02/18  17:00:00,60.7128237918,6.09415399405,7.41535388874,0.0,19.3027497915,27.8956505705,24.2442955604,0.451593975739,18.025,5.76770158462
 02/18  18:00:00,67.5312735914,6.11420116425,5.59117182114,0.0,18.2229234133,37.5968344597,8.58861383209,2.81405736755,0.0,5.77455646454
 02/18  19:00:00,90.0080200252,6.27705830611,6.41566063328,0.0,32.690315043,37.0816133363,18.9868290055,7.44433542011,0.0,11.5424935854
 02/18  20:00:00,91.0047311914,6.40725281095,7.17029499506,0.0,36.8143715336,33.066984531,15.4113940331,9.61640858159,0.0,5.79498545148
 02/18  21:00:00,97.4742443894,6.58076551033,8.2262160678,0.0,36.3493007332,38.7721355839,22.8672711583,11.2990273071,0.0,11.5682438512
 02/18  22:00:00,95.1801583016,6.57153105767,8.05922757234,0.0,36.1807251679,36.8228455648,23.7919664566,12.2219167968,0.0,11.5700496598
 02/18  23:00:00,70.9316345119,6.20006726017,5.50184807598,0.0,31.0351095914,20.6438685092,24.6844630302,13.0604711565,0.0,11.6239918737
 02/18  24:00:00,45.9611061836,5.9035240881,3.38229198392,0.0,17.4250845679,11.7056064465,25.3791516596,13.8223449727,0.0,11.5568066869
 02/19  01:00:00,39.0307615048,5.81481028107,2.64945713405,0.0,12.925468867,10.100111941,19.9829656602,14.2150960855,0.0,5.76786957473
 02/19  02:00:00,38.6336752297,5.77158402499,2.29682530416,0.0,12.925468867,10.100111941,20.2920720947,14.5311227072,0.0,5.76094938747
 02/19  03:00:00,33.5301925655,5.71221252557,1.87175502597,0.0,8.34152022915,10.0650221343,15.3240507383,15.3040507383,0.0,0.02
 02/19  04:00:00,33.2923499885,5.68290506838,1.66321695333,0.0,8.34152022915,10.0650221343,21.6158173294,15.8546856834,0.0,5.76113164597
 02/19  05:00:00,34.7802525909,5.66714405679,1.56015816138,0.0,8.34152022915,11.6705166398,21.3285220897,15.5607308614,0.0,5.76779122837
 02/19  06:00:00,38.8503221036,5.65490643318,1.48405153631,0.0,8.80141237637,15.3678112995,20.507331654,14.7326556081,0.0,5.77467604597
 02/19  07:00:00,59.4723485804,5.73548491581,2.0486824316,0.0,18.5082010057,25.6353820695,26.1086363072,14.5522332548,0.0,11.5564030524
 02/19  08:00:00,72.055574226,5.93810891135,3.62596628424,0.0,19.4926561212,41.1001056674,24.6383684594,13.0134430178,0.0,11.6249254416
 02/19  09:00:00,98.580200457,6.34872960249,7.86618005247,0.0,26.3286599382,57.9988325916,48.5830819014,7.031571288,0.0,41.5515106135
 02/19  10:00:00,85.0528041533,6.27432589291,9.68714343774,0.0,26.2443270014,42.8153538416,50.7322773766,3.20612270473,18.025,29.5011546718
 02/19  11:00:00,60.4198752513,6.12581734422,9.07765777669,0.0,21.7447113004,23.4437158914,48.4817497546,1.05579597897,18.025,29.4009537757
 02/19  12:00:00,58.9899969398,6.23450336563,9.94134691331,0.0,19.3449162599,23.4437158914,41.4893007673,0.0,18.025,23.4643007673
 02/19  13:00:00,60.0287424883,6.34210690134,10.7305400948,0.0,19.190480192,23.7425572507,41.4343896455,0.0,18.025,23.4093896455
 02/19  14:00:00,60.9477639351,6.4473097823,11.5182362796,0.0,19.260583323,23.698576057,41.433330843,0.0,18.025,23.408330843
 02/19  15:00:00,61.3870134783,6.48951890072,11.915276713,0.0,19.260583323,23.698576057,41.4319902101,0.0,18.025,23.4069902101
 02/19  16:00:00,61.1304523039,6.46823108836,11.9699531353,0.0,19.260583323,23.4086260847,41.4326091259,0.0,18.025,23.4076091259
 02/19  17:00:00,63.5879144856,6.3523819895,10.0919275767,0.0,19.260583323,27.8781056672,23.7926457794,0.0,18.025,5.76764577936
 02/19  18:00:00,69.9486984785,6.37554282919,7.80696687038,0.0,18.1807569449,37.5792895564,7.09698157735,1.3231185003,0.0,5.77386307705
 02/19  19:00:00,91.8612048372,6.52212787432,8.1431999971,0.0,32.6059821062,37.0465235296,12.4751098942,6.69363970212,0.0,5.78147019212
 02/19  20:00:00,92.5447877843,6.60977161127,8.50783412139,0.0,36.8143715336,33.066984531,21.6775506669,10.1077397583,0.0,11.5698109086
 02/19  21:00:00,98.4573003472,6.71836172715,8.95225355544,0.0,36.43363367,38.8072253906,25.9006158914,14.3331136695,0.0,11.5675022219
 02/19  22:00:00,95.4101421515,6.66028243095,8.3198852501,0.0,36.0963922311,36.7877557581,28.6186902165,17.0491505146,0.0,11.5695397018
 02/19  23:00:00,71.0189749412,6.26130229003,5.64738010839,0.0,30.9507766546,20.6087787026,30.6375803113,19.0123695907,0.0,11.6252107206
 02/19  24:00:00,45.9728051626,5.92229242435,3.37522307242,0.0,17.4250845679,11.7056064465,32.1238801481,20.5672826385,0.0,11.5565975096
 02/20  01:00:00,39.0497970416,5.83016983593,2.65313411347,0.0,12.925468867,10.100111941,26.9237228574,21.1558081853,0.0,5.76791467212
 02/20  02:00:00,38.7053203892,5.78780028973,2.35225580219,0.0,12.925468867,10.100111941,26.8473743301,21.0863981248,0.0,5.76097620527
 02/20  03:00:00,33.6275410026,5.72927774835,1.95203845548,0.0,8.34152022915,10.0650221343,20.5179642333,20.4979642333,0.0,0.02
 02/20  04:00:00,33.3689548658,5.69612495911,1.7266021958,0.0,8.34152022915,10.0650221343,26.2084115836,20.4472559353,0.0,5.76115564825
 02/20  05:00:00,34.7469927805,5.66782973458,1.52621359448,0.0,8.34152022915,11.6705166398,27.1803215252,21.4123877462,0.0,5.76793377903
 02/20  06:00:00,38.6998078386,5.64104326198,1.34740142015,0.0,8.80141237637,15.3678112995,28.3213096537,22.5477607687,0.0,5.77354888504
 02/20  07:00:00,59.2093603061,5.70935031384,1.81183221089,0.0,18.5082010057,25.6353820695,31.3576572899,23.8612312368,0.0,7.49642605307
 02/20  08:00:00,71.5194426552,5.89588123057,3.13206425264,0.0,19.4926561212,41.1001056674,38.1934159927,22.4853260602,0.0,15.7080899325
 02/20  09:00:00,96.9869256969,6.22934357717,6.3922948822,0.0,26.3286599382,57.9988325916,55.6202202839,14.0702912873,0.0,41.5499289966
 02/20  10:00:00,83.5367718191,6.16898402371,8.27645495597,0.0,26.2443270014,42.8153538416,57.219665812,9.69696226852,18.025,29.4977035435
 02/20  11:00:00,58.3989625491,5.98193955389,7.20062541737,0.0,21.7447113004,23.4437158914,55.2855533955,7.85995753861,18.025,29.4005958569
 02/20  12:00:00,56.4124645081,6.04204374787,7.55627480505,0.0,19.3449162599,23.4437158914,47.3446049862,5.85570050381,18.025,23.4639044824
 02/20  13:00:00,57.1822347581,6.1267340947,8.09940729504,0.0,19.190480192,23.7425572507,46.1398534499,4.70881378811,18.025,23.4060396618
 02/20  14:00:00,57.5781810639,6.18624962837,8.40971455257,0.0,19.260583323,23.698576057,42.4833117507,1.05297041052,18.025,23.4053413402
 02/20  15:00:00,57.8179630182,6.21191853685,8.62382736999,0.0,19.260583323,23.698576057,42.0177798526,0.587959783998,18.025,23.4048200686
 02/20  16:00:00,57.4180273316,6.1923199738,8.53344017071,0.0,19.260583323,23.4086260847,43.1696333217,1.74032532974,18.025,23.4043079919
 02/20  17:00:00,60.6765579139,6.12592889632,7.4070235129,0.0,19.260583323,27.8781056672,25.7196025057,1.9269022129,18.025,5.7677002928
 02/20  18:00:00,68.0050487694,6.1884222918,6.05043810225,0.0,18.1807569449,37.5792895564,8.57353624413,2.79891663937,0.0,5.77461960476
 02/20  19:00:00,90.2046937096,6.34367292332,6.66514608232,0.0,32.6059821062,37.0465235296,15.3745996415,9.59311062248,0.0,5.78148901897
 02/20  20:00:00,91.0987028978,6.45172356242,7.21979741174,0.0,36.8143715336,33.066984531,23.8748346961,12.3047268195,0.0,11.5701078765
 02/20  21:00:00,97.444030787,6.60079334536,8.0565532058,0.0,36.43363367,38.8072253906,26.3421242974,14.7735987394,0.0,11.568525558
 02/20  22:00:00,94.4145826822,6.5439643391,7.44064713744,0.0,36.0963922311,36.7877557581,30.033632154,18.4641363324,0.0,11.5694958216
 02/20  23:00:00,70.0375830161,6.14418695913,4.78310682544,0.0,30.9507766546,20.6087787026,34.0580120234,22.4333009588,0.0,11.6247110645
 02/20  24:00:00,45.2720412393,5.8455559986,2.75119663359,0.0,17.4250845679,11.7056064465,37.1194002864,25.5637234331,0.0,11.5556768534
 02/21  01:00:00,37.1394956965,5.76237963794,2.12994446775,0.0,11.6412384099,10.0650221343,32.5767119102,26.8089080368,0.0,5.76780387341
 02/21  02:00:00,35.1269944955,5.70486268202,1.73577309067,0.0,10.0992000411,10.047477231,27.2683898077,27.2483898077,0.0,0.02
 02/21  03:00:00,32.8654311401,5.65164202452,1.38698653457,0.0,8.25718729233,10.0299323277,34.5945172437,28.8336699217,0.0,5.760847322
 02/21  04:00:00,32.5733261198,5.61246978075,1.13405205589,0.0,8.25718729233,10.0299323277,36.4986611538,30.7376376377,0.0,5.76102351607
 02/21  05:00:00,33.9706154557,5.58380710583,0.951938659606,0.00134433446046,8.25718729233,11.6354268332,38.1471964528,32.3792916656,0.0,5.76790478723
 02/21  06:00:00,41.6070572085,5.58530157162,0.953489902683,0.0547315187208,12.1011305571,15.3678112995,38.5213644752,32.7330011085,0.0,5.78836336665
 02/21  07:00:00,73.0084418362,5.83287257122,2.63317708005,0.0,19.7275818095,37.2640762949,49.6023315705,32.1777718022,0.0,17.4245597683
 02/21  08:00:00,87.3950007809,6.01984754982,3.87794758401,0.0022352891038,24.3117294858,51.2795993405,47.4410393018,29.9303853446,0.0,17.5106539573
 02/21  09:00:00,73.1570178372,5.78595762093,3.03382323169,0.0019184652989,23.6694662846,40.6342015617,55.6666166967,20.2628433593,0.0,35.4037733374
 02/21  10:00:00,70.8649612564,5.84642845549,5.69088060208,0.0,23.6694662846,35.6302164847,61.3498050415,13.927668589,18.025,29.3971364525
 02/21  11:00:00,53.0989230882,5.7891518845,5.55177886775,0.0272636632096,18.7433767983,22.9618409725,52.3246926082,10.8345791154,18.025,23.4651134928
 02/21  12:00:00,53.2584376447,5.81015772977,5.71959395887,0.000411490416086,18.7433767983,22.9618409725,49.7446092918,8.30933693053,18.025,23.4102723613
 02/21  13:00:00,52.9219359566,5.75322878314,5.39698607594,0.0,18.5889407304,23.1597249699,48.0427617739,6.61475567701,18.025,23.4030060969
 02/21  14:00:00,54.0843704597,5.87439018185,6.19175559498,0.0,18.7433767983,23.2517909448,43.5595666971,2.13208091069,18.025,23.4024857864
 02/21  15:00:00,54.9687722379,5.97638622293,6.9741612602,0.0,18.7433767983,23.2517909448,42.5502109723,1.12568615936,18.025,23.3995248129
 02/21  16:00:00,55.0249932374,6.00350255129,7.29321577948,0.0,18.7433767983,22.9618409725,43.2047412588,1.78074796966,18.025,23.3989932892
 02/21  17:00:00,58.7075184021,5.98948630103,6.53842141101,0.0,18.7433767983,27.431320555,25.7173813939,1.92485508499,18.025,5.76752630894
 02/21  18:00:00,70.1579061364,6.12557723825,5.66426138063,0.0,17.6635504202,40.6971502883,8.63941778179,2.85808381012,0.0,5.78133397167
 02/21  19:00:00,84.9866398429,6.25489691496,6.32232952075,0.0,27.5259009287,37.3340067412,17.7578543841,6.14713576723,0.0,11.6107186169
 02/21  20:00:00,88.1433983971,6.36639518976,7.04260131626,0.0,33.8341110165,33.3544677425,19.3176945196,7.74749775598,0.0,11.5701967636
 02/21  21:00:00,97.5801332883,6.55564615957,8.13592698337,0.0,36.5179666069,38.8247702939,21.4387867499,9.86913568719,0.0,11.5696510627
 02/21  22:00:00,92.1487507603,6.586108451,8.18863526778,0.0,32.965339924,36.8579353714,28.705673163,11.2796110027,0.0,17.4260621603
 02/21  23:00:00,65.4596994193,6.18734471553,5.44586662612,0.0,25.6355707503,20.6438685092,18.9627423453,13.1614053863,0.0,5.80133695907
 02/21  24:00:00,43.3693050885,5.88304114052,3.21322856438,0.0,15.0252895274,11.7056064465,26.6455010499,15.1160889868,0.0,11.5294120631
 02/22  01:00:00,37.5194415112,5.79288804982,2.47938386282,0.0,11.6412384099,10.0650221343,21.046128452,15.2784138672,0.0,5.76771458472
 02/22  02:00:00,35.5728624714,5.75038668384,2.13611743233,0.0,10.0992000411,10.047477231,15.2599761945,15.2399761945,0.0,0.02
 02/22  03:00:00,33.3792952899,5.70830812279,1.8441838009,0.0,8.25718729233,10.0299323277,21.2817264513,15.5206692917,0.0,5.76105715955
 02/22  04:00:00,33.1909437222,5.68440180326,1.67973980335,0.0,8.25718729233,10.0299323277,21.5085814834,15.7477633342,0.0,5.76081814913
 02/22  05:00:00,34.6839931126,5.66945805246,1.58101160278,0.0,8.25718729233,11.6354268332,21.2104080158,15.4435121636,0.0,5.7668958522
 02/22  06:00:00,42.346104633,5.68000142909,1.6525699374,0.0,12.1011305571,15.3678112995,20.6665373347,14.8784767218,0.0,5.78806061285
 02/22  07:00:00,74.0634916301,5.96341308608,3.5576883764,0.0,19.7275818095,37.2640762949,32.4107757164,14.9833335862,0.0,17.4274421302
 02/22  08:00:00,89.2648878269,6.23235093733,5.53757209209,0.0,24.3117294858,51.2795993405,30.4334652043,12.9234300648,0.0,17.5100351394
 02/22  09:00:00,75.1079113389,5.92440859277,4.84818708651,0.0,23.6694662846,40.6342015617,42.8229031811,7.51896707885,0.0,35.3039361022
 02/22  10:00:00,73.1430691437,6.02070040115,7.79472160282,0.0,23.6694662846,35.6302164847,45.1794421113,3.53995905064,18.025,23.6144830607
 02/22  11:00:00,55.5611266324,5.98082532163,7.84957213076,0.0,18.7433767983,22.9618409725,49.2552288673,1.90197168934,18.025,29.328257178
 02/22  12:00:00,56.6136081967,6.09788483564,8.78745030014,0.0,18.7433767983,22.9618409725,41.700872242,0.267373797288,18.025,23.4084984447
 02/22  13:00:00,57.9507906776,6.21197055572,9.96709743256,0.0,18.5889407304,23.1597249699,41.4242405865,0.0,18.025,23.3992405865
 02/22  14:00:00,58.545331502,6.28813771965,10.2389696666,0.0,18.7433767983,23.2517909448,41.4244666983,0.0,18.025,23.3994666983
 02/22  15:00:00,58.8724654684,6.32025484657,10.5339864373,0.0,18.7433767983,23.2517909448,41.4198154481,0.0,18.025,23.3948154481
 02/22  16:00:00,58.803019978,6.33693722868,10.73780871,0.0,18.7433767983,22.9618409725,41.422523394,0.0,18.025,23.397523394
 02/22  17:00:00,62.3902004262,6.3315555743,9.87904372066,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/22  18:00:00,73.476805508,6.4730402545,8.63570219572,0.0,17.6635504202,40.6971502883,12.0733106015,0.531028596608,0.0,11.5422820049
 02/22  19:00:00,87.917301059,6.580398816,8.92749666927,0.0,27.5259009287,37.3340067412,14.5099631178,2.89994513168,0.0,11.6100179861
 02/22  20:00:00,90.5108464766,6.64388428046,9.13256220613,0.0,33.8341110165,33.3544677425,17.6780059696,6.10793509572,0.0,11.5700708739
 02/22  21:00:00,99.5032575531,6.79199216132,9.82271145212,0.0,36.5179666069,38.8247702939,21.2407421227,9.67243861011,0.0,11.5683035126
 02/22  22:00:00,93.7416000636,6.7860015968,9.58159443628,0.0,32.965339924,36.8579353714,23.3648382478,11.7404877231,0.0,11.6243505247
 02/22  23:00:00,66.9543921916,6.36409888742,6.76380701959,0.0,25.6355707503,20.6438685092,24.0997871511,12.5158592857,0.0,11.5839278654
 02/22  24:00:00,44.3936083612,5.99839433842,4.1221807436,0.0,15.0252895274,11.7056064465,19.9166915229,14.1419630392,0.0,5.77472848371
 02/23  01:00:00,37.9266215923,5.84431679465,2.83513596008,0.0,11.6412384099,10.0650221343,23.9409586356,18.1731306115,0.0,5.7678280241
 02/23  02:00:00,35.6667237511,5.7673494669,2.21301458302,0.0,10.0992000411,10.047477231,27.2604135536,21.4994546216,0.0,5.76095893203
 02/23  03:00:00,33.3034452161,5.70597841651,1.77066473645,0.0,8.25718729233,10.0299323277,30.2820082948,24.5208805666,0.0,5.76112772826
 02/23  04:00:00,32.9745094702,5.66531897157,1.48239141528,0.0,8.25718729233,10.0299323277,26.5999048344,26.5799048344,0.0,0.02
 02/23  05:00:00,34.3354996296,5.63198976745,1.26998719359,0.0,8.25718729233,11.6354268332,33.6751130549,27.9072424123,0.0,5.76787064252
 02/23  06:00:00,41.9940398372,5.64031302525,1.34019401779,0.0,12.1011305571,15.3678112995,37.3931768279,25.8370404609,0.0,11.556136367
 02/23  07:00:00,73.6223323082,5.91341073224,3.16653815692,0.0,19.7275818095,37.2640762949,36.2079474595,24.5830685231,0.0,11.6248789363
 02/23  08:00:00,88.1370044723,6.11028590844,4.53175487307,0.0,24.3117294858,51.2795993405,46.2989907198,22.9589538261,0.0,23.3400368936
 02/23  09:00:00,73.9344942461,5.85326377119,3.74591909631,0.0,23.6694662846,40.6342015617,45.4254833201,15.9216294441,0.0,29.503853876
 02/23  10:00:00,71.5715986393,5.90544796914,6.33850607112,0.0,23.6694662846,35.6302164847,59.4700330257,12.0486708088,18.025,29.3963622169
 02/23  11:00:00,53.2502812716,5.7997023381,5.71985147971,0.0,18.7433767983,22.9618409725,53.5119621013,12.0207280952,18.025,23.4662340062
 02/23  12:00:00,52.6521034656,5.74285986591,5.18097101127,0.0,18.7433767983,22.9618409725,54.563411671,13.1273478551,18.025,23.4110638159
 02/23  13:00:00,52.1940653351,5.70204145664,4.72030246709,0.0,18.5889407304,23.1597249699,53.8568598261,12.4216925212,18.025,23.410167305
 02/23  14:00:00,52.1531425444,5.68757778211,4.44734254258,0.0,18.7433767983,23.2517909448,53.7980760313,12.3635944349,18.025,23.4094815964
 02/23  15:00:00,52.0095798607,5.6767077904,4.3146502343,0.0,18.7433767983,23.2517909448,53.973600732,12.5397815152,18.025,23.4088192168
 02/23  16:00:00,51.6208087079,5.66983808081,4.22269873323,0.0,18.7433767983,22.9618409725,55.8130508556,14.3798815052,18.025,23.4081693504
 02/23  17:00:00,55.3183099531,5.67253168465,3.46617258202,0.0,18.7433767983,27.431320555,38.5260016592,14.7346093509,18.025,5.76639230827
 02/23  18:00:00,66.7183193006,5.79644239337,2.55381250513,0.0,17.6635504202,40.6971502883,24.2130436743,15.4921114047,0.0,8.72093226958
 02/23  19:00:00,81.4705740568,5.87746906274,3.18369855117,0.0,27.5259009287,37.3340067412,33.8807065616,19.4329706281,0.0,14.4477359335
 02/23  20:00:00,84.3900922293,5.95188741069,3.70381179787,0.0,33.8341110165,33.3544677425,32.7663367391,21.1984113141,0.0,11.567925425
 02/23  21:00:00,93.4967775156,6.08749413668,4.52072742718,0.0,36.5179666069,38.8247702939,30.4301768814,24.6370437951,0.0,5.7931330863
 02/23  22:00:00,88.1506145985,6.12128362265,4.65533165254,0.0,32.965339924,36.8579353714,44.0784110375,26.6524222939,0.0,17.4259887436
 02/23  23:00:00,62.5338070998,5.85554202259,2.85178091521,0.0,25.6355707503,20.6438685092,40.4330591462,28.8494528057,0.0,11.5836063405
 02/23  24:00:00,41.4751840001,5.66838808527,1.5337650676,0.0,15.0252895274,11.7056064465,36.0349829215,30.260369498,0.0,5.77461342347
 02/24  01:00:00,36.0051510328,5.60946517187,1.14003677884,0.00848099696509,11.6412384099,10.0650221343,35.7841373916,30.0165375299,0.0,5.7675998617
 02/24  02:00:00,34.3099799839,5.57923683149,0.89265524767,0.151729092343,10.0992000411,10.047477231,35.8762635446,30.1154399145,0.0,5.76082363016
 02/24  03:00:00,32.3981787315,5.55438004931,0.633359874252,0.383640699065,8.25718729233,10.0299323277,31.4841193254,31.4641193254,0.0,0.02
 02/24  04:00:00,32.4479424562,5.54095218634,0.468446562996,0.611743315043,8.25718729233,10.0299323277,38.5131953326,32.752206603,0.0,5.76098872954
 02/24  05:00:00,34.1470971824,5.53472096238,0.360923505009,0.817930780998,8.25718729233,11.6354268332,39.0546441207,33.2877040076,0.0,5.76694011316
 02/24  06:00:00,41.9978275748,5.54928273551,0.390048723741,1.04496597393,12.1011305571,15.3678112995,44.7583900978,33.2036502444,0.0,11.5547398534
 02/24  07:00:00,72.8170683847,5.76486383425,2.17625112409,0.33357661616,19.7275818095,37.2640762949,43.9882640777,32.3649929062,0.0,11.6232711715
 02/24  08:00:00,87.0795834207,5.94702328815,3.49052517591,0.147074724186,24.3117294858,51.2795993405,53.3172722963,29.9778608981,0.0,23.3394113983
 02/24  09:00:00,72.3851105468,5.66238163461,1.89158395096,0.495836204002,23.6694662846,40.6342015617,53.4232804899,23.9214433613,0.0,29.5018371286
 02/24  10:00:00,69.3197967796,5.63860660244,3.67975122587,0.673795369016,23.6694662846,35.6302164847,70.4215303957,23.0037650013,18.025,29.3927653944
 02/24  11:00:00,51.4498740476,5.54866334422,2.97740149265,1.19308546863,18.7433767983,22.9618409725,64.25509422,22.7645652668,18.025,23.4655289532
 02/24  12:00:00,51.6866131965,5.58498743915,3.31121252259,1.06214201037,18.7433767983,22.9618409725,61.8961524512,20.4633947422,18.025,23.407757709
 02/24  13:00:00,51.6672895451,5.63042162123,3.67357914898,0.59157129832,18.5889407304,23.1597249699,57.5798047607,16.1492044284,18.025,23.4056003323
 02/24  14:00:00,51.6991109354,5.62628920679,3.71554667881,0.339054086558,18.7433767983,23.2517909448,54.9840794875,13.555750411,18.025,23.4033290765
 02/24  15:00:00,51.5913029117,5.61645353269,3.79830947022,0.158318977937,18.7433767983,23.2517909448,52.9864719592,11.5588332987,18.025,23.4026386605
 02/24  16:00:00,51.1794138898,5.60436380879,3.77999623732,0.0667826822477,18.7433767983,22.9618409725,53.6930017377,12.2660386873,18.025,23.4019630504
 02/24  17:00:00,54.8117432322,5.59954844018,2.99903236701,0.0335529719988,18.7433767983,27.431320555,36.7400923257,12.947476715,18.025,5.76761561066
 02/24  18:00:00,66.1409871489,5.71450992649,2.05841424068,0.0,17.6635504202,40.6971502883,20.3451374234,14.5642121139,0.0,5.78092530953
 02/24  19:00:00,80.8153383707,5.78544390531,2.62048848923,0.0,27.5259009287,37.3340067412,36.769654452,19.3641380695,0.0,17.4055163825
 02/24  20:00:00,83.6435741904,5.84900817946,3.0601728869,0.0,33.8341110165,33.3544677425,28.0708599948,22.2760112364,0.0,5.79484875843
 02/24  21:00:00,92.7635975288,5.98337119069,3.89167611415,0.0,36.5179666069,38.8247702939,36.9732207255,25.4053268996,0.0,11.5678938259
