Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  22:00:00,87.4400324691,6.01906124081,4.04697269212,0.0,32.965339924,36.8579353714,43.7584595027,26.3322072238,0.0,17.4262522789
 02/24  23:00:00,61.9935703192,5.78075690086,2.36950169867,0.0168305058835,25.6355707503,20.6438685092,39.0375841942,27.4544823587,0.0,11.5831018354
 02/24  24:00:00,41.1181717263,5.61141426447,1.12679471939,0.106932840498,15.0252895274,11.7056064465,34.4635179948,28.6888598981,0.0,5.77465809674
 02/25  01:00:00,37.2241959438,5.58042258346,0.837349750234,0.359359685639,12.8411359301,10.0650221343,35.0689177518,29.3012497946,0.0,5.76766795722
 02/25  02:00:00,37.2847129568,5.56882539212,0.684118836821,0.585933265741,12.8411359301,10.0650221343,29.8202931059,29.8002931059,0.0,0.02
 02/25  03:00:00,32.6022657656,5.53970220667,0.398203099183,0.837561064212,8.25718729233,10.0299323277,35.9887738671,30.2278595529,0.0,5.76091431418
 02/25  04:00:00,32.8989383543,5.54325361875,0.274414328859,1.25447024199,8.25718729233,10.0299323277,36.5819914458,30.8213267791,0.0,5.76066466671
 02/25  05:00:00,34.8022076066,5.55097387478,0.196881662635,1.6208324276,8.25718729233,11.6354268332,37.110669574,31.343152114,0.0,5.76751746001
 02/25  06:00:00,39.2120778035,5.55850297827,0.14215092101,1.91949040159,8.71707943955,15.3327214929,36.565976819,30.7913768275,0.0,5.77459999148
 02/25  07:00:00,59.1245952018,5.58048296318,0.538010161073,1.31793590476,18.5082010057,25.6353820695,35.6101911192,29.8236221675,0.0,5.78656895167
 02/25  08:00:00,68.6375871005,5.71885413317,1.81128038182,0.619394441071,19.4083231844,41.0650158608,45.7088602572,28.2827757254,0.0,17.4260845318
 02/25  09:00:00,94.4880872117,5.92730358112,3.98483902438,0.210683823505,26.3286599382,57.9988325916,57.9018643294,22.291484135,0.0,35.6103801944
 02/25  10:00:00,80.044724644,5.75513168274,4.70250344991,0.376347908694,26.3286599382,42.8504436482,74.7380534575,21.3159339039,18.025,35.3971195536
 02/25  11:00:00,54.9260405371,5.56338009932,3.28420291486,0.86207281597,21.7447113004,23.4437158914,67.7866655967,21.6248188637,18.025,28.1368467331
 02/25  12:00:00,52.4300756787,5.54944398613,3.10138170414,1.024824828,19.3027497915,23.426170988,64.3759174529,21.6304503629,18.025,24.72046709
 02/25  13:00:00,52.3950040109,5.54939675603,2.95074229617,0.998487782631,19.1483137236,23.7250123474,62.3988407769,20.9696014101,18.025,23.4042393668
 02/25  14:00:00,52.4632911547,5.55634646711,3.03206210594,0.832959831565,19.3027497915,23.7161209604,59.1071573609,17.6836302987,18.025,23.3985270622
 02/25  15:00:00,52.717298185,5.60436923722,3.51759934236,0.553406433174,19.3027497915,23.7161209604,56.7960164189,15.3732122184,18.025,23.3978042005
 02/25  16:00:00,52.5157241694,5.63132460234,3.84849688276,0.283929394627,19.3027497915,23.426170988,55.492434573,14.0703470097,18.025,23.3970875633
 02/25  17:00:00,55.9106977653,5.59686846445,2.93137103424,0.179150533154,19.3027497915,27.8956505705,37.1909598608,13.3983581065,18.025,5.76760175434
 02/25  18:00:00,63.1468743087,5.64873508457,1.62794432867,0.0443036637867,18.2229234133,37.5968344597,21.2489924734,15.4746254714,0.0,5.77436700199
 02/25  19:00:00,85.630395898,5.77385589103,2.54125386383,0.0,32.690315043,37.0816133363,26.5828882658,20.8019651524,0.0,5.7809231134
 02/25  20:00:00,86.3558173037,5.85812585435,3.07052275553,0.0,36.8143715336,33.066984531,35.559871049,23.9906823256,0.0,11.5691887234
 02/25  21:00:00,92.3933846547,5.97228161189,3.75385566836,0.0,36.3493007332,38.7721355839,39.2111701437,27.6440388424,0.0,11.5671313014
 02/25  22:00:00,90.1384549313,5.96637929943,3.62269399322,0.0,36.1807251679,36.8228455648,35.4113007606,29.6164450348,0.0,5.79485572582
 02/25  23:00:00,67.0608152546,5.74497663572,2.04711472286,0.0390266316255,31.0351095914,20.6438685092,49.853763568,32.4281980531,0.0,17.4255655149
 02/25  24:00:00,43.4650301672,5.5844611831,0.865771712274,0.33952179039,17.4250845679,11.7056064465,40.917762306,35.1296554342,0.0,5.78810687181
 02/26  01:00:00,37.5746803531,5.56204937896,0.539543224542,0.906603214122,12.925468867,10.100111941,42.7282305068,36.9604645347,0.0,5.76776597209
 02/26  02:00:00,38.3809984095,5.57875831422,0.321512283442,1.91546830342,12.925468867,10.100111941,45.6788089609,39.91772061,0.0,5.76108835095
 02/26  03:00:00,35.2033288961,5.63306690692,0.12382856781,3.50021122555,8.34152022915,10.0650221343,46.7662046773,41.0050972137,0.0,5.76110746357
 02/26  04:00:00,37.0806654092,5.72266457061,0.0684397229685,5.34334180754,8.34152022915,10.0650221343,42.8186636136,42.7986636136,0.0,0.02
 02/26  05:00:00,40.3140514418,5.80122961207,0.0439910744781,6.91589000661,8.34152022915,11.6705166398,50.7757865303,45.0080162827,0.0,5.76777024755
 02/26  06:00:00,45.6704127127,5.8607374947,0.0370019223103,8.06131842766,8.80141237637,15.3678112995,50.76492069,44.9904311962,0.0,5.77448949381
 02/26  07:00:00,65.0192154919,5.8264125441,0.0740717756223,7.43056539632,18.5082010057,25.6353820695,56.2597235488,44.703675534,0.0,11.5560480149
 02/26  08:00:00,72.1194029147,5.79789112632,0.946107152774,4.76792919569,19.4926561212,41.1001056674,59.0273475942,41.6009507582,0.0,17.426396836
 02/26  09:00:00,94.9778909174,5.89017439895,3.21873478045,1.50372539103,26.3286599382,57.9988325916,66.4376162507,30.8238256076,0.0,35.6137906431
 02/26  10:00:00,81.1867883111,5.82071260687,4.7652975445,1.50946477923,26.2443270014,42.8153538416,71.4773550846,23.9509298957,18.025,29.5014251889
 02/26  11:00:00,57.0952270469,5.72838084708,4.2397279755,1.91073687557,21.7447113004,23.4437158914,65.2726144643,17.8503592947,18.025,29.3972551695
 02/26  12:00:00,54.1263260659,5.72869351883,4.62219128275,0.961305599332,19.3449162599,23.4437158914,60.4100011577,13.0600205719,18.025,29.3249805858
 02/26  13:00:00,53.8523912054,5.74411899232,4.82721218009,0.324969374831,19.190480192,23.7425572507,51.3663153056,9.94602965981,18.025,23.3952856457
 02/26  14:00:00,54.0168408408,5.77522486987,5.17018425078,0.0892206243301,19.260583323,23.698576057,40.2938706803,3.98752401196,18.025,18.2813466684
 02/26  15:00:00,54.2798920987,5.79601558656,5.49853861318,0.00312839658873,19.260583323,23.698576057,42.439362753,1.73608289435,18.025,22.6782798587
 02/26  16:00:00,54.0557446582,5.79700243004,5.56648305712,0.0,19.260583323,23.4086260847,44.1360434381,2.7011895643,18.025,23.4098538738
 02/26  17:00:00,57.4976379028,5.75627295179,4.59777722492,0.0,19.260583323,27.8781056672,26.9009516273,3.10853059434,18.025,5.76742103295
 02/26  18:00:00,64.9418304686,5.83129203173,3.34436444395,0.0,18.1807569449,37.5792895564,11.2531898836,5.47893492465,0.0,5.77425495894
 02/26  19:00:00,87.0791570178,5.95832696435,3.92496836075,0.0,32.6059821062,37.0465235296,25.102371693,13.5602557476,0.0,11.5421159454
 02/26  20:00:00,87.799451822,6.04600460825,4.32628411193,0.0,36.8143715336,33.066984531,24.8859468851,17.5565849519,0.0,7.32936193326
 02/26  21:00:00,94.0455129349,6.1745799993,5.08426626136,0.0,36.43363367,38.8072253906,31.2637601613,21.2319806833,0.0,10.031779478
 02/26  22:00:00,91.5201492799,6.16333149454,4.92686037637,0.0,36.0963922311,36.7877557581,34.6180606065,23.0495750147,0.0,11.5684855917
 02/26  23:00:00,67.8552945701,5.86220688106,2.88281891752,0.0,30.9507766546,20.6087787026,43.4403635834,26.0141876532,0.0,17.4261759302
 02/26  24:00:00,43.9238246507,5.67394186647,1.57461075268,0.0,17.4250845679,11.7056064465,32.7030178111,26.9148239881,0.0,5.78819382292
 02/27  01:00:00,36.1507586583,5.62863609126,1.26801592924,0.00694296314625,11.6412384099,10.0650221343,31.1720794445,25.4043408372,0.0,5.76773860731
 02/27  02:00:00,34.3610734825,5.59164646423,0.992056185486,0.0910151647384,10.0992000411,10.047477231,31.4506668197,25.6896991139,0.0,5.76096770575
 02/27  03:00:00,32.3654667805,5.56431726103,0.766322950927,0.208031533643,8.25718729233,10.0299323277,25.8402128718,25.8202128718,0.0,0.02
 02/27  04:00:00,32.3113523616,5.55015035605,0.63006440916,0.304340877175,8.25718729233,10.0299323277,31.669356332,25.9086359017,0.0,5.7607204303
 02/27  05:00:00,33.971832809,5.54289396706,0.520934627312,0.474487047137,8.25718729233,11.6354268332,32.0809180925,26.3138769426,0.0,5.76704114997
 02/27  06:00:00,41.7017120417,5.55183132331,0.560736829579,0.575621392842,12.1011305571,15.3678112995,37.8715287368,26.316398469,0.0,11.5551302678
 02/27  07:00:00,72.7813863177,5.77942906032,2.33580860003,0.123784826043,19.7275818095,37.2640762949,36.8173800513,25.1953887435,0.0,11.6219913078
 02/27  08:00:00,85.367814141,5.97619248133,3.73273936958,0.0479397321648,24.3117294858,51.2795993405,44.7087450277,21.370800732,0.0,23.3379442956
 02/27  09:00:00,73.0910074251,5.72749276017,2.9723201754,0.0558977372493,23.6694662846,40.6342015617,42.1689122058,12.6689756029,0.0,29.4999366029
 02/27  10:00:00,70.3563482682,5.73694107899,5.25654006493,0.0352319960338,23.6694662846,35.6302164847,55.5359606348,8.12024105152,18.025,29.3907195832
 02/27  11:00:00,52.6588568022,5.68178888731,5.18458217549,0.0617684190643,18.7433767983,22.9618409725,46.5646979802,5.07644209569,18.025,23.4632558845
 02/27  12:00:00,53.4521776782,5.75873278018,5.94929189521,0.0158858953355,18.7433767983,22.9618409725,43.5586464808,2.12738951597,18.025,23.4062569648
 02/27  13:00:00,54.0747991091,5.81892017278,6.48416587054,0.0,18.5889407304,23.1597249699,43.1786441388,1.75009236269,18.025,23.4035517761
 02/27  14:00:00,55.1074579401,5.91614657575,7.17309459096,0.0,18.7433767983,23.2517909448,41.434629839,0.00617407521141,18.025,23.4034557638
 02/27  15:00:00,55.338532911,5.93325864321,7.38705743963,0.0,18.7433767983,23.2517909448,41.4256613894,0.0,18.025,23.4006613894
 02/27  16:00:00,55.2745839593,5.95274604501,7.59357070953,0.0,18.7433767983,22.9618409725,41.4264582539,0.0,18.025,23.4014582539
 02/27  17:00:00,59.0396115016,5.95357498666,6.90643187564,0.0,18.7433767983,27.431320555,23.7925656915,0.0,18.025,5.76756569148
 02/27  18:00:00,70.5340086991,6.11004688257,6.05590568985,0.0,17.6635504202,40.6971502883,6.13495155999,0.353894771026,0.0,5.78105678896
 02/27  19:00:00,83.3512412447,6.24046979104,6.58537774114,0.0,27.5259009287,37.3340067412,19.8142898233,2.41085955667,0.0,17.4034302666
 02/27  20:00:00,88.2988835249,6.34798320317,7.21651638252,0.0,33.8341110165,33.3544677425,9.8378573004,4.04350964012,0.0,5.79434766027
 02/27  21:00:00,97.6317877154,6.53170344036,8.2115408182,0.0,36.5179666069,38.8247702939,18.6103908875,7.04244791186,0.0,11.5679429756
 02/27  22:00:00,92.1162643569,6.55790517437,8.18437580071,0.0,32.965339924,36.8579353714,25.9644481296,8.53889975128,0.0,17.4255483783
 02/27  23:00:00,65.488355845,6.16657644719,5.49530930484,0.0,25.6355707503,20.6438685092,21.2156807362,9.63301821778,0.0,11.5826625184
 02/27  24:00:00,43.5030596429,5.8749562242,3.35507825092,0.0,15.0252895274,11.7056064465,16.4659210189,10.6914768393,0.0,5.77444417959
 02/28  01:00:00,37.5534794439,5.78516101168,2.52115692491,0.0,11.6412384099,10.0650221343,16.898494098,11.1313533572,0.0,5.7671407408
 02/28  02:00:00,35.4923309945,5.73536511653,2.07061449963,0.0,10.0992000411,10.047477231,12.6160673884,12.5960673884,0.0,0.02
 02/28  03:00:00,33.2587270974,5.69085798421,1.7410723972,0.0,8.25718729233,10.0299323277,19.9228884488,14.1621026003,0.0,5.76078584851
 02/28  04:00:00,33.0407191871,5.66409484135,1.54982808788,0.0,8.25718729233,10.0299323277,21.0550390228,15.2941153489,0.0,5.7609236739
 02/28  05:00:00,34.4800324802,5.64373843845,1.40277951382,0.0,8.25718729233,11.6354268332,22.2036524781,16.4367110917,0.0,5.76694138647
 02/28  06:00:00,42.1800204276,5.65825854975,1.5082440097,0.0,12.1011305571,15.3678112995,21.2444489401,15.456484403,0.0,5.78796453709
 02/28  07:00:00,73.9947500723,5.94911455082,3.50327085561,0.0,19.7275818095,37.2640762949,32.3227857766,14.8971230218,0.0,17.4256627547
 02/28  08:00:00,87.2556383917,6.20949414527,5.43521390317,0.0,24.3117294858,51.2795993405,30.3578308556,12.8495142476,0.0,17.5083166081
 02/28  09:00:00,74.6341342923,5.86865243652,4.43018922282,0.0,23.6694662846,40.6342015617,38.9268356942,8.25386831715,0.0,30.672967377
 02/28  10:00:00,72.0214366416,5.88940220644,6.8044044419,0.0,23.6694662846,35.6302164847,51.6303745837,5.38240958313,18.025,28.2229650006
 02/28  11:00:00,53.5302270616,5.75847611402,6.0410340253,0.0,18.7433767983,22.9618409725,52.1411493845,4.790373778,18.025,29.3257756065
 02/28  12:00:00,53.265136046,5.72631399892,5.81055672143,0.0,18.7433767983,22.9618409725,45.0763754598,3.64633889974,18.025,23.4050365601
 02/28  13:00:00,53.1473381581,5.71499557335,5.66062703211,0.0,18.5889407304,23.1597249699,46.102498348,4.67956373876,18.025,23.3979346093
 02/28  14:00:00,53.2483287883,5.72209381551,5.508018219,0.0,18.7433767983,23.2517909448,40.8454031059,2.03185422153,18.025,20.7885488844
 02/28  15:00:00,53.4503827815,5.73698138404,5.69518612522,0.0,18.7433767983,23.2517909448,39.4997752269,1.30643788102,18.025,20.1683373458
 02/28  16:00:00,53.3013694709,5.74937456928,5.82373050903,0.0,18.7433767983,22.9618409725,43.9178233288,2.48374002245,18.025,23.4090833064
 02/28  17:00:00,57.0864487785,5.76180718407,5.14504871775,0.0,18.7433767983,27.431320555,26.4698763656,2.67752031898,18.025,5.76735604657
 02/28  18:00:00,68.9638565139,5.94363186574,4.65217394359,0.0,17.6635504202,40.6971502883,14.2513635227,2.70933647713,0.0,11.5420270456
 02/28  19:00:00,82.3178608805,6.11092651845,5.68155236326,0.0,27.5259009287,37.3340067412,16.7073208132,5.09762676864,0.0,11.6096940446
 02/28  20:00:00,87.6760414019,6.25472419352,6.68693744977,0.0,33.8341110165,33.3544677425,17.6564303185,6.08795747244,0.0,11.568472846
 02/28  21:00:00,97.6409453724,6.50272670769,8.24967847104,0.0,36.5179666069,38.8247702939,17.91964807,7.52971817014,0.0,10.3899298999
 02/28  22:00:00,92.1212605263,6.53826048761,8.20902228682,0.0,32.965339924,36.8579353714,22.6922916255,9.88678709803,0.0,12.8055045274
 02/28  23:00:00,64.7456650251,6.0895862113,4.82961191905,0.0,25.6355707503,20.6438685092,26.1584825712,14.5754520788,0.0,11.5830304924
 02/28  24:00:00,42.5253978467,5.78279504608,2.46958115756,0.0,15.0252895274,11.7056064465,25.5908132083,19.817511662,0.0,5.77330154633
 03/01  01:00:00,36.6259937107,5.68982370331,1.68900977996,0.0,11.6412384099,10.0650221343,30.4401220934,24.6728204551,0.0,5.7673016383
 03/01  02:00:00,34.5196889809,5.62160246599,1.2117332441,0.0,10.0992000411,10.047477231,35.4247877413,29.6651177017,0.0,5.75967003957
 03/01  03:00:00,32.1872852616,5.56014925735,0.800343329301,0.0,8.25718729233,10.0299323277,34.9166244363,34.8966244363,0.0,0.02
 03/01  04:00:00,31.8389292156,5.51199294015,0.471514948933,0.0286276443447,8.25718729233,10.0299323277,46.7804443714,41.0196431274,0.0,5.76080124408
 03/01  05:00:00,33.4241455785,5.49182795724,0.272956923571,0.225847022921,8.25718729233,11.6354268332,49.6854248819,43.9183259987,0.0,5.76709888324
 03/01  06:00:00,41.3295269748,5.50617980932,0.249144940157,0.560685788125,12.1011305571,15.3678112995,56.0465687838,44.4923735036,0.0,11.5541952803
 03/01  07:00:00,72.3363384853,5.7117942025,1.76877789343,0.313412455588,19.7275818095,37.2640762949,56.43486568,44.8123725518,0.0,11.6224931282
 03/01  08:00:00,84.7424833051,5.88783639142,3.00277994182,0.240937799945,24.3117294858,51.2795993405,65.7544763011,42.4172884326,0.0,23.3371878685
 03/01  09:00:00,72.0702043893,5.63539351262,1.32824676367,0.771276450581,23.6694662846,40.6342015617,63.7113052143,34.2129124129,0.0,29.4983928014
 03/01  10:00:00,69.0442695002,5.61881854394,2.9934713702,1.10435089757,23.6694662846,35.6302164847,80.02205817,32.6076410151,18.025,29.3894171549
 03/01  11:00:00,52.7008425217,5.60560119739,2.40724983174,2.95727910529,18.7433767983,22.9618409725,74.5886777288,33.1002440485,18.025,23.4634336804
 03/01  12:00:00,53.866724534,5.66187814683,2.39318243317,4.08339996066,18.7433767983,22.9618409725,74.9619768664,33.5319403761,18.025,23.4050364903
 03/01  13:00:00,54.1304118333,5.68227596086,2.21022769037,4.46619812336,18.5889407304,23.1597249699,73.9642168853,32.5382167714,18.025,23.4010001139
 03/01  14:00:00,54.6273915714,5.69684848712,2.17718318458,4.73514656484,18.7433767983,23.2517909448,73.1745883,31.7498594322,18.025,23.3997288678
 03/01  15:00:00,55.2191395503,5.72651813751,2.15396647511,5.32044131178,18.7433767983,23.2517909448,74.3935790687,32.9694922377,18.025,23.3990868309
 03/01  16:00:00,55.1660875303,5.73805847364,2.16890301609,5.53086205439,18.7433767983,22.9618409725,75.7309364465,34.3078010394,18.025,23.3981354071
 03/01  17:00:00,58.9439073961,5.74633850505,1.3427015304,5.67526621724,18.7433767983,27.431320555,58.3880430341,34.5966543334,18.025,5.76638870074
 03/01  18:00:00,69.3483306792,5.71969713103,0.180917993562,5.0796644385,17.6635504202,40.6971502883,43.566567329,37.7856117152,0.0,5.78095561381
 03/01  19:00:00,80.623283925,5.7041330299,0.546583486715,3.84718385414,27.5259009287,37.3340067412,53.9652250943,42.355682813,0.0,11.6095422813
 03/01  20:00:00,83.9701302599,5.71470640696,1.27194340255,2.24910245922,33.8341110165,33.3544677425,54.1328857371,42.5643136184,0.0,11.5685721187
 03/01  21:00:00,92.2288658488,5.79162676382,2.15788189746,1.390819973,36.5179666069,38.8247702939,55.7778869368,44.2117965892,0.0,11.5660903476
 03/01  22:00:00,86.9206121076,5.82163920119,2.35013685261,1.37486323108,32.965339924,36.8579353714,62.1512098956,44.7280213516,0.0,17.4231885441
 03/01  23:00:00,64.0284250532,5.7257087429,0.837178109863,3.63907593634,25.6355707503,20.6438685092,52.1719176576,46.3709935889,0.0,5.80092406865
 03/01  24:00:00,47.9374755888,5.84298788802,0.109397498627,7.71206914278,15.0252895274,11.7056064465,59.6826784884,48.1537942849,0.0,11.5288842035
 03/02  01:00:00,44.5853519927,5.92327322828,0.0622679764366,9.35265342029,11.6412384099,10.0650221343,55.0409405846,49.2734948022,0.0,5.76744578237
 03/02  02:00:00,44.29809868,5.9847430638,0.0452772994497,10.5817289173,10.0992000411,10.047477231,50.9380043108,50.9180043108,0.0,0.02
 03/02  03:00:00,43.5376334765,6.03858253805,0.037209333699,11.6350472841,8.25718729233,10.0299323277,57.7299404223,51.9691360308,0.0,5.7608043915
 03/02  04:00:00,44.4894897946,6.0847536039,0.0306511116313,12.5472923931,8.25718729233,10.0299323277,58.959403003,53.1988702986,0.0,5.76053270444
 03/02  05:00:00,46.8918734297,6.12343822693,0.0248897328131,13.3100344959,8.25718729233,11.6354268332,54.0147228496,53.9947228496,0.0,0.02
 03/02  06:00:00,54.4986534447,6.12354600643,0.0232880182516,13.3383067617,12.1011305571,15.3678112995,64.7282644534,53.1725803178,0.0,11.5556841356
 03/02  07:00:00,79.6770325585,5.90549282099,0.176242317717,9.05294466819,19.7275818095,37.2640762949,70.1189294568,52.6934129813,0.0,17.4255164755
 03/02  08:00:00,88.6905629467,5.8743303308,1.23826222416,5.96705346114,24.3117294858,51.2795993405,67.9170650418,50.4096148562,0.0,17.5074501856
 03/02  09:00:00,80.3002730495,5.93371806744,0.174381206732,9.85689061191,23.6694662846,40.6342015617,70.7814393549,41.2821244637,0.0,29.4993148911
 03/02  10:00:00,76.6966246176,5.91521375197,1.96748939417,9.4862990703,23.6694662846,35.6302164847,85.7509087829,38.337647135,18.025,29.3882616479
 03/02  11:00:00,60.2846897972,5.96842563589,2.18233452654,10.4032174746,18.7433767983,22.9618409725,83.977855122,36.628554751,18.025,29.3243003711
 03/02  12:00:00,59.7624208187,5.94549594244,2.26656124347,9.82210105086,18.7433767983,22.9618409725,70.6037930774,35.0185742941,18.025,17.5602187833
 03/02  13:00:00,58.292993658,5.88118784655,2.15034665532,8.48974759453,18.5889407304,23.1597249699,73.1825975456,31.749203063,18.025,23.4083944826
 03/02  14:00:00,56.9856393062,5.80462536385,2.19925903526,6.9635437721,18.7433767983,23.2517909448,69.2860277287,27.8537454727,18.025,23.407282256
 03/02  15:00:00,56.1872579672,5.76266804775,2.24389876642,6.16247996082,18.7433767983,23.2517909448,68.1339467342,26.7027018393,18.025,23.4062448949
 03/02  16:00:00,55.4865429805,5.7423735442,2.23758457294,5.77832362409,18.7433767983,22.9618409725,70.250405466,28.8202028052,18.025,23.4052026608
 03/02  17:00:00,58.4057681129,5.70700401914,1.41029863385,5.10887011604,18.7433767983,27.431320555,52.8781718676,29.0858245108,18.025,5.76734735682
 03/02  18:00:00,67.3857958384,5.62305039459,0.233959877534,3.16073773483,17.6635504202,40.6971502883,36.9303443509,31.1494670894,0.0,5.78087726151
 03/02  19:00:00,78.579378246,5.59227330937,0.476685059492,1.98504264866,27.5259009287,37.3340067412,54.5539901651,37.1505243417,0.0,17.4034658234
 03/02  20:00:00,82.6521010582,5.59911671669,0.692081787864,1.62653082599,33.8341110165,33.3544677425,52.0082660553,40.4417033917,0.0,11.5665626636
 03/02  21:00:00,91.5155515416,5.69344121506,1.51296851877,1.42060892224,36.5179666069,38.8247702939,50.3952482347,44.6007934647,0.0,5.79445477001
 03/02  22:00:00,86.3829819801,5.72783138062,1.7238186088,1.55736382522,32.965339924,36.8579353714,63.6179085238,46.1952402344,0.0,17.4226682895
 03/02  23:00:00,64.566369018,5.70167389729,0.321791530202,4.71644446518,25.6355707503,20.6438685092,60.3882518639,48.8062485764,0.0,11.5820032875
 03/02  24:00:00,49.5838385152,5.91178621738,0.0518538690031,9.34718112136,15.0252895274,11.7056064465,57.5564413176,51.7821321419,0.0,5.77430917567
 03/03  01:00:00,46.8646308648,6.02459606453,0.040390792659,11.5524872598,11.6412384099,10.0650221343,59.1612504792,53.393676864,0.0,5.76757361524
 03/03  02:00:00,47.8070619134,6.1435264854,0.031075282129,13.9461112503,10.0992000411,10.047477231,62.3407454779,56.5798788755,0.0,5.76086660244
 03/03  03:00:00,48.0479723682,6.24386934313,0.0224652941244,15.9548480663,8.25718729233,10.0299323277,58.6472026205,58.6272026205,0.0,0.02
 03/03  04:00:00,49.2773909739,6.30240387993,0.016185831257,17.1320084306,8.25718729233,10.0299323277,64.9773745062,59.2167355693,0.0,5.76063893692
 03/03  05:00:00,51.9083549753,6.35087229765,0.0107311649086,18.1132410053,8.25718729233,11.6354268332,65.4774977744,59.7098379971,0.0,5.76765977726
 03/03  06:00:00,60.2869851684,6.38379536004,0.00827132179174,18.8814105205,12.1011305571,15.3678112995,66.2778643267,60.4900932665,0.0,5.78777106024
 03/03  07:00:00,85.1007451872,6.13197177672,0.037995915178,14.3884325145,19.7275818095,37.2640762949,78.2681206095,60.8452014959,0.0,17.4229191136
 03/03  08:00:00,92.304033691,5.95285357666,0.324226752327,10.4160420608,24.3117294858,51.2795993405,73.8268737607,56.3205896067,0.0,17.506284154
 03/03  09:00:00,84.4155884314,6.11347590329,0.126377660388,13.8404574038,23.6694662846,40.6342015617,79.0559959508,43.6600284088,0.0,35.395967542
 03/03  10:00:00,80.7904574607,6.10283995901,1.94400172157,13.4159931167,23.6694662846,35.6302164847,80.2961105141,38.7435342366,18.025,23.5275762776
 03/03  11:00:00,64.1053828405,6.14633428666,2.22528821186,14.0030534519,18.7433767983,22.9618409725,82.4875039625,35.1495093095,18.025,29.312994653
 03/03  12:00:00,62.1049950202,6.04652632646,2.35679967245,11.9734092915,18.7433767983,22.9618409725,72.8019562151,31.3705282325,18.025,23.4064279826
 03/03  13:00:00,58.5721353097,5.87423147532,2.27856620763,8.64762964128,18.5889407304,23.1597249699,67.6344839256,26.2115846404,18.025,23.3978992852
 03/03  14:00:00,56.503089332,5.76416088215,2.3150702375,6.40564736369,18.7433767983,23.2517909448,63.5090951434,22.0880798275,18.025,23.3960153159
 03/03  15:00:00,54.9564205653,5.69107177382,2.3761688346,4.87096880269,18.7433767983,23.2517909448,62.0368975952,20.6193831818,18.025,23.3925144135
 03/03  16:00:00,54.1011347779,5.6648856645,2.38727361877,4.32071417173,18.7433767983,22.9618409725,63.7295005042,22.3130639296,18.025,23.3914365746
 03/03  17:00:00,57.2070097062,5.64047604617,1.54482280283,3.84212286012,18.7433767983,27.431320555,41.6321807079,23.5871807079,18.025,0.02
 03/03  18:00:00,66.0228864568,5.55356532316,0.199296115023,1.90198235029,17.6635504202,40.6971502883,37.0808311476,25.5396085724,0.0,11.5412225752
 03/03  19:00:00,77.8213726961,5.55890491115,0.493557274839,1.24354336963,27.5259009287,37.3340067412,41.8389431528,30.2303725161,0.0,11.6085706367
 03/03  20:00:00,82.0803666225,5.5784762754,0.73342620097,1.03409266442,33.8341110165,33.3544677425,43.5867757424,32.0179564212,0.0,11.5688193212
 03/03  21:00:00,91.0015351884,5.68318154288,1.62453815542,0.805288893113,36.5179666069,38.8247702939,45.6399008889,34.0729937007,0.0,11.5669071882
 03/03  22:00:00,85.7784723634,5.72187002911,1.88227318581,0.800367414925,32.965339924,36.8579353714,46.730002372,35.1077236639,0.0,11.6222787081
 03/03  23:00:00,61.3936604629,5.5660887598,0.4545515797,1.5465653956,25.6355707503,20.6438685092,48.1006606182,36.5178103702,0.0,11.5828502481
 03/03  24:00:00,44.280175282,5.65866649459,0.0645795078773,4.28391408588,15.0252895274,11.7056064465,43.3762999143,37.6018748404,0.0,5.77442507393
 03/04  01:00:00,41.743267025,5.72480505676,0.05058893444,5.52082118248,12.8411359301,10.0650221343,42.9426493543,37.1749662962,0.0,5.7676830582
 03/04  02:00:00,42.3432628494,5.75507826756,0.0455575584958,6.09679718482,12.8411359301,10.0650221343,42.9456478354,37.1849974398,0.0,5.76065039558
 03/04  03:00:00,38.7762254077,5.80764918619,0.0366442946349,7.10514229955,8.25718729233,10.0299323277,43.5888052198,37.8280295032,0.0,5.76077571656
 03/04  04:00:00,39.3434915059,5.83577742361,0.0309835287824,7.64994215741,8.25718729233,10.0299323277,38.2931987081,38.2731987081,0.0,0.02
 03/04  05:00:00,41.2885246668,5.85239179541,0.0265109417877,7.97611400155,8.25718729233,11.6354268332,44.4183480202,38.6509150365,0.0,5.76743298378
 03/04  06:00:00,45.6966315288,5.86458451892,0.0228828448344,8.21724627649,8.71707943955,15.3327214929,43.7644480507,37.9900798146,0.0,5.77436823607
 03/04  07:00:00,64.1191784618,5.77901591779,0.0324495208789,6.61956331464,18.5082010057,25.6353820695,47.7340368239,36.1786002642,0.0,11.5554365597
 03/04  08:00:00,70.0783713961,5.64622647716,0.229091346449,3.71503572068,19.4083231844,41.0650158608,45.2519524565,33.6287535898,0.0,11.6231988667
 03/04  09:00:00,93.4193762754,5.69716434897,2.02353242018,1.33346547698,26.3286599382,57.9988325916,68.1394809941,26.6067910046,0.0,41.5326899895
 03/04  10:00:00,79.5134556003,5.58693106209,2.90194820716,1.81386957644,26.3286599382,42.8504436482,73.1186720147,25.6001494932,18.025,29.4935225215
 03/04  11:00:00,58.2817118385,5.68778196287,2.61737857839,4.7601882014,21.7447113004,23.4437158914,73.5434171206,26.1267680473,18.025,29.3916490733
 03/04  12:00:00,55.9759890488,5.69662796741,2.65682791058,4.86812540033,19.3027497915,23.426170988,66.9465669058,25.4633288784,18.025,23.4582380274
 03/04  13:00:00,55.6738417233,5.68432704272,2.50041982628,4.59272974248,19.1483137236,23.7250123474,66.527433988,25.1003396046,18.025,23.4020943835
 03/04  14:00:00,55.4273965222,5.6667131605,2.47069579203,4.2480766037,19.3027497915,23.7161209604,63.7273119402,22.3015694784,18.025,23.4007424618
 03/04  15:00:00,55.0418487118,5.64724394642,2.49288584935,3.859807864,19.3027497915,23.7161209604,62.8732433394,21.4486892623,18.025,23.3995540771
 03/04  16:00:00,54.4908186371,5.63463664618,2.52424844722,3.57997217519,19.3027497915,23.426170988,63.6291016767,22.2057111345,18.025,23.3983905422
 03/04  17:00:00,58.0338265811,5.63154081772,1.70970660545,3.48928007308,19.3027497915,27.8956505705,45.8453996979,22.0530057468,18.025,5.76739395109
 03/04  18:00:00,63.5933591288,5.567119453,0.194717996466,2.00564427764,18.2229234133,37.5968344597,28.2449751688,22.4713124833,0.0,5.77366268544
 03/04  19:00:00,82.5808565951,5.57270605143,0.743709644683,0.833171713935,32.690315043,37.0816133363,31.497616432,25.7166398041,0.0,5.78097662792
 03/04  20:00:00,85.1815034441,5.66113277714,1.56843938322,0.524784825476,36.8143715336,33.066984531,37.692855181,26.125470452,0.0,11.5673847289
 03/04  21:00:00,91.3470794716,5.79237345586,2.61574143599,0.271741636379,36.3493007332,38.7721355839,38.6169596352,27.0491342956,0.0,11.5678253396
 03/04  22:00:00,89.1704897876,5.7964243098,2.56261679108,0.262091099712,36.1807251679,36.8228455648,33.6919368317,27.897849766,0.0,5.79408706573
 03/04  23:00:00,66.5522649265,5.61429402506,1.05041525552,0.657896820795,31.0351095914,20.6438685092,46.5765213768,29.1523491496,0.0,17.4241722272
 03/04  24:00:00,43.6697612117,5.52677508904,0.20139006629,1.26633961431,17.4250845679,11.7056064465,42.3677113289,30.8122914421,0.0,11.5554198868
 03/05  01:00:00,38.4182979129,5.56500240222,0.135338282247,2.15148565108,12.925468867,10.100111941,31.0911496461,31.0711496461,0.0,0.02
 03/05  02:00:00,39.3503738039,5.61098930312,0.106237972672,3.06789771201,12.925468867,10.100111941,36.9251381655,31.1642629887,0.0,5.7608751768
 03/05  03:00:00,35.7875938917,5.66341961723,0.0643990979549,4.11356238635,8.34152022915,10.0650221343,37.4595568402,31.6989634251,0.0,5.76059341507
 03/05  04:00:00,36.3488761624,5.69018041434,0.0475295197179,4.66495552204,8.34152022915,10.0650221343,38.236173754,32.4758679834,0.0,5.76030577059
 03/05  05:00:00,38.2228077825,5.70322709586,0.0425012442626,4.92415170878,8.34152022915,11.6705166398,32.6576713371,32.6376713371,0.0,0.02
 03/05  06:00:00,42.5961995662,5.71356182239,0.0385608981898,5.13273787526,8.80141237637,15.3678112995,43.4894090998,31.9613071855,0.0,11.5281019143
 03/05  07:00:00,61.3169398446,5.65156516325,0.0853292933851,3.89190271985,18.5082010057,25.6353820695,36.2392580886,30.4515798594,0.0,5.78767822917
 03/05  08:00:00,68.2113813744,5.58298304494,0.60641684061,1.41454319451,19.4926561212,41.1001056674,46.62949527,29.204810704,0.0,17.424684566
 03/05  09:00:00,94.1265338236,5.81716498445,3.22116519148,0.722997383053,26.3286599382,57.9988325916,58.7520675167,23.1472707617,0.0,35.604796755
 03/05  10:00:00,79.4876683891,5.63880368608,3.77079955352,0.986786935441,26.2443270014,42.8153538416,69.8146900276,22.2927012363,18.025,29.4969887913
 03/05  11:00:00,55.8387405077,5.55904523115,2.99316928502,2.0701684193,21.7447113004,23.4437158914,70.183738928,22.7677507331,18.025,29.3909881949
 03/05  12:00:00,54.1832095519,5.60363118497,2.8194115315,2.94604994914,19.3449162599,23.4437158914,65.376356062,23.8909521693,18.025,23.4604038927
 03/05  13:00:00,54.1587618444,5.60682485345,2.6166784604,2.97918068273,19.190480192,23.7425572507,65.8742179578,24.4418428034,18.025,23.4073751544
 03/05  14:00:00,53.7496386466,5.58885656669,2.59755707733,2.58102775012,19.260583323,23.698576057,62.5486410953,21.1177937102,18.025,23.4058473851
 03/05  15:00:00,53.6252402899,5.58503198186,2.5662434158,2.49176786828,19.260583323,23.698576057,63.1073946229,21.677816699,18.025,23.4045779239
 03/05  16:00:00,53.3155968721,5.58554110591,2.54646728112,2.49134137406,19.260583323,23.4086260847,64.9094883652,23.4811644556,18.025,23.4033239096
 03/05  17:00:00,56.874858783,5.58232819779,1.74011080083,2.40883798411,19.260583323,27.8781056672,46.9189822126,23.1277732682,18.025,5.7662089444
 03/05  18:00:00,62.7294541231,5.53518058221,0.294675370012,1.13343696615,18.1807569449,37.5792895564,30.0120108257,24.2379309624,0.0,5.7740798633
 03/05  19:00:00,82.6932090325,5.6091918385,1.06027221783,0.711900059102,32.6059821062,37.0465235296,39.7067966856,28.1653636598,0.0,11.5414330258
 03/05  20:00:00,85.4564549672,5.70067446106,1.85583618362,0.472805456433,36.8143715336,33.066984531,35.128894836,29.3348684893,0.0,5.79402634673
 03/05  21:00:00,91.562808138,5.80785184174,2.67364318385,0.294670655087,36.43363367,38.8072253906,42.3155642694,30.7494004295,0.0,11.5661638398
 03/05  22:00:00,89.1314998108,5.80963569517,2.59449436835,0.297437472387,36.0963922311,36.7877557581,42.6438923338,31.0759608741,0.0,11.5679314597
 03/05  23:00:00,66.6365855438,5.63913105398,1.20498646347,0.682239791233,30.9507766546,20.6087787026,42.975099473,31.3525163081,0.0,11.6225831649
 03/05  24:00:00,43.692076005,5.53123087336,0.237594160781,1.24799783171,17.4250845679,11.7056064465,43.5183850261,31.9629107307,0.0,11.5554742954
 03/06  01:00:00,37.2419515569,5.5729946394,0.144107808976,2.27769878963,11.6412384099,10.0650221343,38.1795366876,32.4119903996,0.0,5.767546288
 03/06  02:00:00,36.9498592108,5.63518543645,0.10487910853,3.52345190628,10.0992000411,10.047477231,32.8418419056,32.8218419056,0.0,0.02
 03/06  03:00:00,35.9143194878,5.67621656875,0.0755936041656,4.33572288428,8.25718729233,10.0299323277,39.2219116878,33.4612898973,0.0,5.76062179044
 03/06  04:00:00,36.4038772758,5.69949713191,0.0552911980775,4.82230079037,8.25718729233,10.0299323277,39.7144551504,33.9537295094,0.0,5.76072564103
 03/06  05:00:00,38.1964096708,5.7081892659,0.0436985861019,5.01101798161,8.25718729233,11.6354268332,39.4134466731,33.6459856069,0.0,5.76746106623
 03/06  06:00:00,45.5126253551,5.69490750512,0.0522536191758,4.7519677974,12.1011305571,15.3678112995,38.121780789,32.3342029315,0.0,5.78757785752
 03/06  07:00:00,72.3921507307,5.61990291935,0.920487411671,1.30943050439,19.7275818095,37.2640762949,48.3901623027,30.9698701111,0.0,17.4202921916
 03/06  08:00:00,84.879680459,5.82113015434,2.65316338854,0.794503083826,24.3117294858,51.2795993405,46.7367658669,29.2320404655,0.0,17.5047254014
 03/06  09:00:00,72.2631171338,5.56143798207,0.882253822879,1.48416434705,23.6694662846,40.6342015617,58.9500405236,23.5606486599,0.0,35.3893918637
 03/06  10:00:00,69.9288256835,5.58508355371,2.79212898581,2.2240052745,23.6694662846,35.6302164847,64.1314208196,22.5949494676,18.025,23.511471352
 03/06  11:00:00,54.1544895792,5.6560630359,2.76758722963,4.00013941815,18.7433767983,22.9618409725,69.598106302,22.2509747256,18.025,29.3221315764
 03/06  12:00:00,54.2094101234,5.65916893869,2.80664719717,4.01533969463,18.7433767983,22.9618409725,63.1496770654,21.7225753283,18.025,23.4021017372
 03/06  13:00:00,53.9798371915,5.65494034009,2.64925062275,3.9039412219,18.5889407304,23.1597249699,62.2135383558,20.7939152663,18.025,23.3946230896
 03/06  14:00:00,54.1634087087,5.65620210008,2.57020963097,3.9187923486,18.7433767983,23.2517909448,56.4348321416,20.8509229443,18.025,17.5589091973
 03/06  15:00:00,54.1725326901,5.65933111873,2.52093759096,3.97406082193,18.7433767983,23.2517909448,62.9002824898,21.4694554346,18.025,23.4058270552
 03/06  16:00:00,53.8658972997,5.66061219649,2.48606305858,3.99096898222,18.7433767983,22.9618409725,64.9496713376,23.5201816457,18.025,23.4044896919
 03/06  17:00:00,58.0945618601,5.69414144443,1.53553494797,4.68530035309,18.7433767983,27.431320555,50.9493970481,27.1583190147,18.025,5.76607803334
 03/06  18:00:00,68.6319729773,5.68276230335,0.170290301029,4.41088539927,17.6635504202,40.6971502883,45.1949399871,33.653695679,0.0,11.5412443081
 03/06  19:00:00,80.424312452,5.66954257484,0.268481604827,3.96093513641,27.5259009287,37.3340067412,53.0192058529,41.4110169067,0.0,11.6081889462
 03/06  20:00:00,84.3053978852,5.66693310645,0.54333148932,3.36077787833,33.8341110165,33.3544677425,55.822881026,44.256538691,0.0,11.566342335
 03/06  21:00:00,91.9808075408,5.68822997651,1.25990667425,2.14415346993,36.5179666069,38.8247702939,53.9310987262,48.1367885518,0.0,5.79431017438
 03/06  22:00:00,86.7974814754,5.7226408714,1.5204723284,2.18042489141,32.965339924,36.8579353714,67.3726765184,49.9502532783,0.0,17.42242324
 03/06  23:00:00,66.5998607572,5.79098089658,0.21854458314,6.76389420032,25.6355707503,20.6438685092,64.0746868523,52.4932675683,0.0,11.581419284
 03/06  24:00:00,52.1155222214,6.03620476757,0.0432536808903,11.7630565005,15.0252895274,11.7056064465,61.3064362892,55.5323133252,0.0,5.77412296398
 03/07  01:00:00,49.5479392266,6.15670803255,0.0331130109464,14.1109698028,11.6412384099,10.0650221343,63.1868657359,57.4197644858,0.0,5.76710125012
 03/07  02:00:00,49.1091012205,6.20868601298,0.0293701691765,15.1847026151,10.0992000411,10.047477231,64.0131919074,58.2524908886,0.0,5.76070101879
 03/07  03:00:00,48.9550821553,6.29011764976,0.0209006582375,16.8172803822,8.25718729233,10.0299323277,59.6075419071,59.5875419071,0.0,0.02
 03/07  04:00:00,50.6983420953,6.37178035191,0.0137134551267,18.486061723,8.25718729233,10.0299323277,67.8190047548,62.0581965268,0.0,5.76080822799
 03/07  05:00:00,54.0111744623,6.45166334065,0.00672390722159,20.119285191,8.25718729233,11.6354268332,70.1118186177,64.3444088753,0.0,5.76740974238
 03/07  06:00:00,62.7220130585,6.50012942989,0.00311943149347,21.2052710817,12.1011305571,15.3678112995,71.4171043955,65.629559536,0.0,5.78754485954
 03/07  07:00:00,85.3881212705,6.23148142276,0.0329695336595,16.4653497848,19.7275818095,37.2640762949,83.3824311969,65.9613566539,0.0,17.421074543
 03/07  08:00:00,95.0515351285,6.05919195183,0.140508708951,13.2409579673,24.3117294858,51.2795993405,81.838749652,64.3345988644,0.0,17.5041507876
 03/07  09:00:00,88.5059532651,6.30030430576,0.0815317042116,17.7888624056,23.6694662846,40.6342015617,88.4574457675,53.0687818301,0.0,35.3886639374
 03/07  10:00:00,83.4889138624,6.22910856952,1.63044690531,16.301753827,23.6694662846,35.6302164847,89.8343717983,48.2969503291,18.025,23.5124214691
 03/07  11:00:00,65.7729807268,6.21986802941,1.88620255074,15.9362139215,18.7433767983,22.9618409725,92.140024631,44.793583344,18.025,29.321441287
 03/07  12:00:00,63.1009934565,6.08721381612,2.00461602619,13.2809119534,18.7433767983,22.9618409725,82.4328453742,41.0048687276,18.025,23.4029766466
 03/07  13:00:00,60.4972980586,5.96765012609,1.90458220225,10.853363621,18.5889407304,23.1597249699,78.3576577339,36.9404499167,18.025,23.3922078172
 03/07  14:00:00,58.5185850988,5.86332706537,2.00038912511,8.63666503039,18.7433767983,23.2517909448,75.5194833972,34.179453696,18.025,23.3150297012
 03/07  15:00:00,56.9146231832,5.7885979029,2.07321747551,7.03460570756,18.7433767983,23.2517909448,67.8855350509,32.2290615279,18.025,17.631473523
 03/07  16:00:00,55.9191264361,5.75659184337,2.06114076828,6.37314309969,18.7433767983,22.9618409725,74.8657907551,33.4356535521,18.025,23.405137203
 03/07  17:00:00,59.3850595456,5.75168918673,1.18650032399,6.26728963784,18.7433767983,27.431320555,58.1614212387,34.3693208737,18.025,5.76710036502
 03/07  18:00:00,68.6309640226,5.66967740137,0.201046191757,4.39220984619,17.6635504202,40.6971502883,48.5778948104,37.0364716338,0.0,11.5414231766
 03/07  19:00:00,80.2266667869,5.65215496518,0.324111152704,3.72505585704,27.5259009287,37.3340067412,55.3498937726,43.7422318309,0.0,11.6076619417
 03/07  20:00:00,84.5018451081,5.66742799825,0.552222949042,3.54784291933,33.8341110165,33.3544677425,58.0459762795,46.4792990574,0.0,11.5666772221
 03/07  21:00:00,92.8333215943,5.71468066638,1.15636729964,3.07376023688,36.5179666069,38.8247702939,56.4592301645,50.6668041671,0.0,5.79242599743
 03/07  22:00:00,88.0265543318,5.74008446468,1.17227048236,3.74026342276,32.965339924,36.8579353714,72.1359737695,54.713242396,0.0,17.4227313735
 03/07  23:00:00,68.6909725966,5.86443905051,0.148332909693,8.85176447081,25.6355707503,20.6438685092,70.1795689581,58.5979174586,0.0,11.5816514995
 03/07  24:00:00,55.0439535008,6.14563903124,0.0289690055128,14.5963409067,15.0252895274,11.7056064465,68.4276076705,62.6546318703,0.0,5.77297580017
 03/08  01:00:00,53.0019151831,6.28875468981,0.0190676203163,17.4469467418,11.6412384099,10.0650221343,69.9521587642,64.1846149419,0.0,5.76754382225
 03/08  02:00:00,53.9496445471,6.40828256414,0.0112800307029,19.8437406681,10.0992000411,10.047477231,71.3838202637,65.6229684877,0.0,5.76085177595
 03/08  03:00:00,54.3866501805,6.5179507769,0.00329303204531,22.0386249905,8.25718729233,10.0299323277,66.9919289182,66.9719289182,0.0,0.02
 03/08  04:00:00,56.295694261,6.60887451182,0.0,23.860035102,8.25718729233,10.0299323277,74.1249376935,68.3643808094,0.0,5.76055688417
 03/08  05:00:00,59.1054061197,6.66747905754,0.0,25.0044271567,8.25718729233,11.6354268332,74.4226944892,68.6558630247,0.0,5.76683146454
 03/08  06:00:00,67.1070836559,6.68277699548,0.0,25.4108178916,12.1011305571,15.3678112995,73.9875479112,68.2000696129,0.0,5.78747829825
 03/08  07:00:00,89.6933085237,6.40025737764,0.017453058672,20.6172847959,19.7275818095,37.2640762949,87.0067446126,69.5855872743,0.0,17.4211573383
 03/08  08:00:00,98.0602912655,6.16569962858,0.0617664046893,16.221957294,24.3117294858,51.2795993405,83.3103866029,65.8054006888,0.0,17.5049859141
 03/08  09:00:00,90.0772435348,6.35298614394,0.0826588699827,19.3063499936,23.6694662846,40.6342015617,86.7290224853,51.3410647901,0.0,35.3879576952
 03/08  10:00:00,84.6313373182,6.26799753849,1.65448713273,17.3812524228,23.6694662846,35.6302164847,88.4118809057,46.876557955,18.025,23.5103229507
 03/08  11:00:00,66.1800255944,6.23042667721,1.90744700825,16.3114591457,18.7433767983,22.9618409725,90.6823696818,43.3369262942,18.025,29.3204433876
 03/08  12:00:00,62.9836478982,6.07742361233,2.01375060219,13.1642242701,18.7433767983,22.9618409725,81.7558205426,40.3283178917,18.025,23.4025026509
 03/08  13:00:00,59.445790488,5.91765395585,1.97627472133,9.78016189992,18.5889407304,23.1597249699,76.5268752025,35.1102115699,18.025,23.3916636326
 03/08  14:00:00,56.6175580201,5.77433178587,2.14322944603,6.68179503018,18.7433767983,23.2517909448,70.1949368422,30.2795151424,18.025,21.8904216998
 03/08  15:00:00,54.9865162005,5.70345381101,2.30884137761,4.9560213836,18.7433767983,23.2517909448,64.2091148625,27.1272321644,18.025,19.0568826981
 03/08  16:00:00,53.7522133583,5.65650897123,2.29282483608,4.07463110905,18.7433767983,22.9618409725,69.0784936565,27.6491545248,18.025,23.4043391317
 03/08  17:00:00,56.4889438642,5.61046989728,1.45053229139,3.24836306541,18.7433767983,27.431320555,50.5581177938,26.7659841798,18.025,5.767133614
 03/08  18:00:00,66.2020023214,5.57977264512,0.437954796889,1.81624760541,17.6635504202,40.6971502883,39.5737998771,28.0326461962,0.0,11.5411536808
 03/08  19:00:00,78.1464323229,5.58922134284,0.677726575813,1.3541453359,27.5259009287,37.3340067412,46.4515193263,34.8442545607,0.0,11.6072647656
 03/08  20:00:00,82.342863405,5.60250276801,0.921711576926,1.0843025789,33.8341110165,33.3544677425,49.0971171584,37.5308062355,0.0,11.5663109229
 03/08  21:00:00,90.9790420805,5.66896367795,1.48328733641,0.938282112499,36.5179666069,38.8247702939,46.8580317235,41.0661206908,0.0,5.79191103267
 03/08  22:00:00,85.7807198475,5.68654752904,1.52537177577,1.19487140043,32.965339924,36.8579353714,61.3328690123,43.9108862226,0.0,17.4219827897
 03/08  23:00:00,63.2273045264,5.64570400371,0.464369205754,3.29080042106,25.6355707503,20.6438685092,57.4901762139,45.9089926836,0.0,11.5811835303
 03/08  24:00:00,46.8753526293,5.76890930501,0.0402911940049,6.79315051132,15.0252895274,11.7056064465,53.5236089972,47.7495446778,0.0,5.77406431937
 03/09  01:00:00,44.7467925777,5.91311587514,0.0278332005156,9.55869979497,11.6412384099,10.0650221343,55.6398604802,49.8725172134,0.0,5.76734326676
 03/09  02:00:00,45.003353638,6.00153512275,0.0205710921693,11.2949084737,10.0992000411,10.047477231,56.1865095265,50.4258552526,0.0,5.76065427391
 03/09  03:00:00,44.5214281276,6.06908055868,0.0137840734696,12.6117835866,8.25718729233,10.0299323277,50.7308503525,50.7108503525,0.0,0.02
 03/09  04:00:00,45.0757912324,6.09778612801,0.0091362042926,13.1420861147,8.25718729233,10.0299323277,55.4347322898,49.6743896535,0.0,5.76034263633
 03/09  05:00:00,46.8699395511,6.10908808402,0.00563875238905,13.3217152759,8.25718729233,11.6354268332,53.9610752052,48.1937587661,0.0,5.76731643919
 03/09  06:00:00,53.7764952397,6.0763203272,0.00598924451284,12.6807012783,12.1011305571,15.3678112995,51.2941801759,45.5069606127,0.0,5.78721956325
 03/09  07:00:00,76.1367038347,5.81141933451,0.112767175341,7.55421013349,19.7275818095,37.2640762949,60.0274411023,42.6082560772,0.0,17.4191850251
 03/09  08:00:00,86.0476666807,5.72492125373,1.04166319091,3.67022482058,24.3117294858,51.2795993405,54.6115286469,37.1071582497,0.0,17.5043703972
 03/09  09:00:00,76.4812583608,5.73724365485,0.509850663648,5.89892180446,23.6694662846,40.6342015617,61.0317908937,25.64568977,0.0,35.3861011237
 03/09  10:00:00,72.4216544898,5.70008359568,2.55298386431,4.84099232025,23.6694662846,35.6302164847,63.0145537714,21.4795027126,18.025,23.5100510588
 03/09  11:00:00,54.7944781347,5.68909103667,2.75920731232,4.61549012266,18.7433767983,22.9618409725,65.9651787326,18.6215667309,18.025,29.3186120017
 03/09  12:00:00,53.6436158072,5.64449598752,3.01590263945,3.25496958931,18.7433767983,22.9618409725,57.6302433712,16.2046545637,18.025,23.4005888075
 03/09  13:00:00,52.6973066049,5.6069072344,3.04938037661,2.26932015622,18.5889407304,23.1597249699,52.0101457413,12.4308883905,18.025,21.5542573509
 03/09  14:00:00,52.2934988615,5.60137253531,3.37650891296,1.29742010606,18.7433767983,23.2517909448,45.8933255654,8.47288920451,18.025,19.3954363609
 03/09  15:00:00,51.8363716379,5.58958647045,3.7425465552,0.486042353288,18.7433767983,23.2517909448,46.1043440498,4.67573635005,18.025,23.4036076998
 03/09  16:00:00,51.487490508,5.57907551485,3.97850230241,0.201666354086,18.7433767983,22.9618409725,44.6411539675,3.2141246815,18.025,23.402029286
 03/09  17:00:00,55.1511834078,5.56511590777,3.31464742508,0.0918404514463,18.7433767983,27.431320555,26.4938924072,2.70175951307,18.025,5.76713289414
 03/09  18:00:00,66.3587419549,5.65293859957,2.33777861297,0.0,17.6635504202,40.6971502883,8.97450941538,3.19401946447,0.0,5.78048995091
 03/09  19:00:00,78.7457633433,5.69956164912,2.52086627924,0.0,27.5259009287,37.3340067412,26.0071512089,8.60513989074,0.0,17.4020113181
 03/09  20:00:00,83.2725748393,5.75317346195,2.78505883218,0.0,33.8341110165,33.3544677425,23.2574007194,11.69223738,0.0,11.5651633394
 03/09  21:00:00,92.6522154676,5.91828546364,3.84542829296,0.0,36.5179666069,38.8247702939,19.4109126694,13.6172484442,0.0,5.79366422519
 03/09  22:00:00,87.5223810098,5.98167405825,4.16678144328,0.0,32.965339924,36.8579353714,31.3149894062,13.8943080129,0.0,17.4206813933
 03/09  23:00:00,61.6859016094,5.71788175281,2.14159564623,0.0,25.6355707503,20.6438685092,26.9768215647,15.3953981895,0.0,11.5814233752
 03/09  24:00:00,40.8101690074,5.57217863349,0.964221494416,0.000770188227936,15.0252895274,11.7056064465,23.1929784909,17.4188730117,0.0,5.77410547921
 03/10  01:00:00,35.5349904229,5.54067938662,0.681223707658,0.0659463953394,11.6412384099,10.0650221343,24.5163206445,18.7489544687,0.0,5.76736617583
 03/10  02:00:00,33.8998866796,5.52203679046,0.510976163221,0.18053812377,10.0992000411,10.047477231,20.6690771496,20.6490771496,0.0,0.02
 03/10  03:00:00,32.0214706934,5.50724700076,0.350890576737,0.336553582236,8.25718729233,10.0299323277,28.3038357886,22.5433795343,0.0,5.76045625423
 03/10  04:00:00,32.095634727,5.5031758008,0.247841083404,0.517836809554,8.25718729233,10.0299323277,29.8080676498,24.0475350247,0.0,5.76053262509
 03/10  05:00:00,33.7818543762,5.50169481545,0.180853631304,0.665811772125,8.25718729233,11.6354268332,30.5676343458,24.8004342724,0.0,5.76720007339
 03/10  06:00:00,41.4840603882,5.51127985683,0.235801491145,0.723498869351,12.1011305571,15.3678112995,29.8831770358,24.0960077045,0.0,5.78716933126
 03/10  07:00:00,70.2713000815,5.68937851041,1.75616747464,0.167452418746,19.7275818095,37.2640762949,40.6502691839,23.2275036532,0.0,17.4227655307
 03/10  08:00:00,84.7941581105,5.88553529454,3.24698829337,0.0507879450286,24.3117294858,51.2795993405,37.7670738185,20.2634191559,0.0,17.5036546626
 03/10  09:00:00,72.468878185,5.63612012283,2.39574682861,0.101775544588,23.6694662846,40.6342015617,41.9908321255,12.4987940068,0.0,29.4920381187
 03/10  10:00:00,70.0146186448,5.68225230106,4.91737761795,0.0874003563974,23.6694662846,35.6302164847,55.6031914294,8.1954794787,18.025,29.3827119507
 03/10  11:00:00,52.5873970797,5.65487489049,5.06035726091,0.1414781654,18.7433767983,22.9618409725,52.6021245047,5.2610646917,18.025,29.316059813
 03/10  12:00:00,53.148308626,5.70776725867,5.65804450757,0.0542512282809,18.7433767983,22.9618409725,38.3887376509,2.80589159952,18.025,17.5578460514
