Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  13:00:00,53.8089215199,5.77960010721,6.25762736288,0.0,18.5889407304,23.1597249699,43.7555185306,2.32733422446,18.025,23.4031843061
 03/10  14:00:00,54.7732611078,5.87715307675,6.87791391496,0.0,18.7433767983,23.2517909448,41.4356899865,0.00922124672178,18.025,23.4014687398
 03/10  15:00:00,55.4520127087,5.93444526448,7.49937314239,0.0,18.7433767983,23.2517909448,41.4247869647,0.0,18.025,23.3997869647
 03/10  16:00:00,55.4735435259,5.9540550193,7.79124376039,0.0,18.7433767983,22.9618409725,41.4228339303,0.0,18.025,23.3978339303
 03/10  17:00:00,59.1492917628,5.94649043503,7.02322011605,0.0,18.7433767983,27.431320555,23.7920949901,0.0,18.025,5.76709499009
 03/10  18:00:00,70.8758143798,6.12649402681,6.38129834932,0.0,17.6635504202,40.6971502883,5.78014571606,0.0,0.0,5.78014571606
 03/10  19:00:00,83.5998553754,6.25213379775,6.82239089269,0.0,27.5259009287,37.3340067412,18.9301114729,1.5288582447,0.0,17.4012532282
 03/10  20:00:00,88.2447516245,6.33292647366,7.17748614797,0.0,33.8341110165,33.3544677425,9.27728115672,3.48324423213,0.0,5.79403692459
 03/10  21:00:00,97.9051668368,6.54828185326,8.46838898607,0.0,36.5179666069,38.8247702939,17.0533410081,5.48728078874,0.0,11.5660602194
 03/10  22:00:00,92.5861485418,6.59423071272,8.61800075996,0.0,32.965339924,36.8579353714,24.0429997119,6.62157443619,0.0,17.4214252757
 03/10  23:00:00,65.6594011361,6.17505021653,5.65793178029,0.0,25.6355707503,20.6438685092,19.9307683018,8.34980198914,0.0,11.5809663126
 03/10  24:00:00,43.3830959915,5.85997892245,3.25012022518,0.0,15.0252895274,11.7056064465,16.5740818628,10.8001876045,0.0,5.77389425823
 03/11  01:00:00,38.6097942847,5.77072908009,2.39203006953,0.0,12.8411359301,10.0650221343,17.9839155463,12.216612279,0.0,5.76730326732
 03/11  02:00:00,38.2144998933,5.73195774907,2.03672745454,0.0,12.8411359301,10.0650221343,13.1050309115,13.0850309115,0.0,0.02
 03/11  03:00:00,33.1444042623,5.67779194149,1.63983300469,0.0,8.25718729233,10.0299323277,19.8542830702,14.0935934366,0.0,5.76068963362
 03/11  04:00:00,32.905729884,5.64908365546,1.42986835313,0.0,8.25718729233,10.0299323277,21.0461041652,15.2857391959,0.0,5.76036496932
 03/11  05:00:00,34.3441620097,5.62793256293,1.28273847119,0.0,8.25718729233,11.6354268332,16.5287610475,16.5087610475,0.0,0.02
 03/11  06:00:00,38.380855909,5.61111154602,1.17784590711,0.0,8.71707943955,15.3327214929,28.4296530128,16.9019861166,0.0,11.5276668962
 03/11  07:00:00,57.2055744628,5.68738233357,1.71407446724,0.0,18.5082010057,25.6353820695,23.1268239583,17.3394582176,0.0,5.78736574072
 03/11  08:00:00,69.6037749542,5.88686388473,3.22893776194,0.0,19.4083231844,41.0650158608,33.0444016837,15.6218418137,0.0,17.42255987
 03/11  09:00:00,97.6770174216,6.25382953488,7.05803840697,0.0,26.3286599382,57.9988325916,44.6449974846,9.05067632196,0.0,35.5943211627
 03/11  10:00:00,84.0585129253,6.14349670438,8.70435333144,0.0,26.3286599382,42.8504436482,52.3662046084,4.85444614229,18.025,29.4867584661
 03/11  11:00:00,58.598304702,5.91994986251,7.46202435516,0.0,21.7447113004,23.4437158914,50.4506915048,3.03863955431,18.025,29.3870519505
 03/11  12:00:00,57.2977606911,6.04468696563,8.49868951422,0.0,19.3027497915,23.426170988,42.592919195,1.11240248805,18.025,23.455516707
 03/11  13:00:00,58.4097626671,6.15532522877,9.35808634167,0.0,19.1483137236,23.7250123474,41.856320146,0.430615305591,18.025,23.4007048404
 03/11  14:00:00,59.2240175237,6.23168854157,9.95043396876,0.0,19.3027497915,23.7161209604,41.4245547483,0.0,18.025,23.3995547483
 03/11  15:00:00,59.6065690012,6.27877700305,10.285896776,0.0,19.3027497915,23.7161209604,41.4219667132,0.0,18.025,23.3969667132
 03/11  16:00:00,59.1440862001,6.25059961527,10.1415407682,0.0,19.3027497915,23.426170988,41.4218261202,0.0,18.025,23.3968261202
 03/11  17:00:00,62.4781228299,6.21131789006,9.06352219864,0.0,19.3027497915,27.8956505705,23.7913016815,0.0,18.025,5.76630168146
 03/11  18:00:00,70.1659878213,6.33345554059,8.00667525805,0.0,18.2229234133,37.5968344597,5.97934006563,0.205544949272,0.0,5.77379511636
 03/11  19:00:00,91.2841331343,6.57585079625,9.27703750965,0.0,32.690315043,37.0816133363,7.62222266121,1.84166685046,0.0,5.78055581075
 03/11  20:00:00,94.3560163204,6.7278470018,10.2010549802,0.0,36.8143715336,33.066984531,14.406609418,2.83942384586,0.0,11.5671855722
 03/11  21:00:00,101.175998193,6.93918765704,11.5696205026,0.0,36.3493007332,38.7721355839,15.4509236658,3.88454513676,0.0,11.566378529
 03/11  22:00:00,98.9921463512,6.94423569091,11.498585778,0.0,36.1807251679,36.8228455648,10.1813982201,4.38810077894,0.0,5.79329744119
 03/11  23:00:00,74.4993845535,6.55149022527,8.71828259096,0.0,31.0351095914,20.6438685092,22.4771834745,5.05575328789,0.0,17.4214301866
 03/11  24:00:00,48.9046766215,6.18203591819,6.04741424322,0.0,17.4250845679,11.7056064465,11.5692841093,5.78279879609,0.0,5.7864853132
 03/12  01:00:00,41.6091153751,6.06286791377,4.98101123805,0.0,12.925468867,10.100111941,11.996295789,6.23559706302,0.0,5.76069872601
 03/12  02:00:00,35.8271635301,5.9400898209,3.94087339169,0.0,8.34152022915,10.0650221343,12.3100561679,6.54969112346,0.0,5.7603650444
 03/12  03:00:00,35.3100935562,5.88780697099,3.47608849428,0.0,8.34152022915,10.0650221343,12.4333203665,6.6728852214,0.0,5.76043514507
 03/12  04:00:00,36.6679619311,5.86034687459,3.25470421488,0.0,8.34152022915,11.6705166398,6.7240261032,6.7040261032,0.0,0.02
 03/12  05:00:00,40.7948242836,5.84455184174,3.23895427701,0.0,8.80141237637,15.3678112995,17.3235752633,6.11603408355,0.0,11.2075411798
 03/12  06:00:00,62.260733318,5.99862384312,4.57399580437,0.0,18.5082010057,25.6353820695,11.2331774628,5.12629662632,0.0,6.10688083648
 03/12  07:00:00,80.020412701,6.35261424614,7.40841151832,0.0,19.4926561212,41.1001056674,21.4845201367,4.06372261427,0.0,17.4207975224
 03/12  08:00:00,103.672900097,6.8286012081,12.4791607788,0.0,26.3286599382,57.9988325916,35.7730616713,0.182317989162,0.0,35.5907436821
 03/12  09:00:00,88.5947348165,6.57342713826,12.9300739683,0.0,26.2443270014,42.8153538416,47.5093741996,0.0,18.025,29.4843741996
 03/12  10:00:00,61.7708041804,6.1837767058,10.3707018892,0.0,21.7447113004,23.4437158914,47.4554031509,0.0458709627017,18.025,29.3845321882
 03/12  11:00:00,59.9611659274,6.23519322999,10.911880888,0.0,19.3449162599,23.4437158914,41.4791764405,0.0,18.025,23.4541764405
 03/12  12:00:00,60.5244965318,6.268056403,11.3003811505,0.0,19.190480192,23.7425572507,41.4242564912,0.0,18.025,23.3992564912
 03/12  13:00:00,60.4852621065,6.25911978947,11.2439609595,0.0,19.260583323,23.698576057,41.4219953736,0.0,18.025,23.3969953736
 03/12  14:00:00,60.6060450595,6.27240847107,11.3514548458,0.0,19.260583323,23.698576057,41.419160784,0.0,18.025,23.394160784
 03/12  15:00:00,60.4367953235,6.28329864903,11.4612634771,0.0,19.260583323,23.4086260847,41.4213358116,0.0,18.025,23.3963358116
 03/12  16:00:00,64.2084449834,6.28223481485,10.7826436112,0.0,19.260583323,27.8781056672,23.7920429975,0.0,18.025,5.76704299753
 03/12  17:00:00,72.5315142509,6.47585865898,10.2895142463,0.0,18.1807569449,37.5792895564,5.77371729347,0.0,0.0,5.77371729347
 03/12  18:00:00,88.4891885409,6.78554207086,12.0438293822,0.0,32.6059821062,37.0465235296,5.79923683304,0.0188199768409,0.0,5.7804168562
 03/12  19:00:00,94.6854785564,6.90419792456,12.2381731392,0.0,36.8143715336,33.066984531,12.3545508551,0.787185988775,0.0,11.5673648663
 03/12  20:00:00,102.759388431,7.06628528372,12.9064949271,0.0,36.43363367,38.8072253906,14.1693669807,2.60437873459,0.0,11.5649882461
 03/12  21:00:00,100.265534803,7.07505169579,12.7605863924,0.0,36.0963922311,36.7877557581,9.23485418774,3.44122762288,0.0,5.79362656486
 03/12  22:00:00,75.8519254735,6.69276704633,10.048976752,0.0,30.9507766546,20.6087787026,21.5024787177,4.08129865035,0.0,17.4211800674
 03/12  23:00:00,50.3883022743,6.32363992044,7.38944212033,0.0,17.4250845679,11.7056064465,10.2567949292,4.46978302469,0.0,5.78701190455
 03/12  24:00:00,43.147921329,6.21080115148,6.37066449917,0.0,12.925468867,10.100111941,10.4693122046,4.70242042922,0.0,5.76689177543
 03/13  01:00:00,39.2974753359,6.11076188124,5.50038061297,0.0,10.0992000411,10.047477231,10.4950849819,4.73443549525,0.0,5.76064948668
 03/13  02:00:00,36.6559939514,6.03059433402,4.79862541977,0.0,8.25718729233,10.0299323277,10.8815711587,5.12221428427,0.0,5.7593568744
 03/13  03:00:00,36.08238662,5.9764942244,4.27912052215,0.0,8.25718729233,10.0299323277,5.77417059488,5.75417059488,0.0,0.02
 03/13  04:00:00,37.2701283249,5.93464493494,3.90199689121,0.0,8.25718729233,11.6354268332,12.3097925969,6.54257807001,0.0,5.76721452692
 03/13  05:00:00,45.0434215519,5.95273600543,4.07721544518,0.0,12.1011305571,15.3678112995,18.083078101,6.52891260414,0.0,11.5541654969
 03/13  06:00:00,78.8896204292,6.466160776,7.88118850635,0.0,19.7275818095,37.2640762949,17.7997846282,6.17953563736,0.0,11.6202489909
 03/13  07:00:00,98.6672796533,6.81870779435,10.58575192,0.0,24.3117294858,51.2795993405,29.38034029,6.05061920805,0.0,23.3297210819
 03/13  08:00:00,79.2315696726,6.28123500313,8.61512066954,0.0,23.6694662846,40.6342015617,31.6636048268,2.17722964607,0.0,29.4863751807
 03/13  09:00:00,75.2182427816,6.17030530572,9.72036113774,0.0,23.6694662846,35.6302164847,50.3310524938,2.92407312483,18.025,29.3819793689
 03/13  10:00:00,55.2043130447,5.89490682735,7.5787338788,0.0,18.7433767983,22.9618409725,46.5252992236,5.04496566684,18.025,23.4553335567
 03/13  11:00:00,55.035002569,5.88249529949,7.42426990292,0.0,18.7433767983,22.9618409725,45.9947869459,4.57012089493,18.025,23.3996660509
 03/13  12:00:00,54.8865452885,5.85622062162,7.2586388919,0.0,18.5889407304,23.1597249699,46.0828740072,4.66353901482,18.025,23.3943349923
 03/13  13:00:00,55.125350569,5.86619278725,7.24096862433,0.0,18.7433767983,23.2517909448,43.1229155879,1.70788498175,18.025,23.3900306061
 03/13  14:00:00,55.4402441086,5.89057999525,7.53147425538,0.0,18.7433767983,23.2517909448,41.2064360223,1.25531631499,18.025,21.9261197073
 03/13  15:00:00,55.2777348442,5.90226254887,7.6472350469,0.0,18.7433767983,22.9618409725,39.4102466473,2.36947160197,18.025,19.0157750453
 03/13  16:00:00,59.152071781,5.93153698784,7.04097165217,0.0,18.7433767983,27.431320555,26.385384939,2.59353554929,18.025,5.76684938967
 03/13  17:00:00,71.3474611448,6.18368875183,6.79576570375,0.0,17.6635504202,40.6971502883,14.2534218287,2.71316182939,0.0,11.5402599993
 03/13  18:00:00,78.7680281833,6.32813791142,7.56658809189,0.0,27.5259009287,37.3340067412,17.3441513132,5.73786895789,0.0,11.6062823553
 03/13  19:00:00,86.2106809862,6.49406734566,8.75029274411,0.0,33.8341110165,33.3544677425,18.1714072774,6.60587391188,0.0,11.5655333655
 03/13  20:00:00,100.308379974,6.78242552882,10.6374715633,0.0,36.5179666069,38.8247702939,13.4974853124,7.70528236051,0.0,5.7922029519
 03/13  21:00:00,95.1714520758,6.8480156192,10.9495450449,0.0,32.965339924,36.8579353714,25.3566099358,7.9368696729,0.0,17.4197402629
 03/13  22:00:00,68.1322149074,6.41880125474,7.88701131912,0.0,25.6355707503,20.6438685092,19.9841536602,8.40485423554,0.0,11.5792994247
 03/13  23:00:00,45.5477096959,6.06363753722,5.21108663355,0.0,15.0252895274,11.7056064465,15.0018666995,9.22809882729,0.0,5.77376787221
 03/13  24:00:00,39.2868995412,5.94512814685,4.09463820547,0.0,11.6412384099,10.0650221343,15.3012438363,9.53395609486,0.0,5.76728774142
 03/14  01:00:00,36.8669714274,5.86817346523,3.31246981805,0.0,10.0992000411,10.047477231,9.93040328538,9.91040328538,0.0,0.02
 03/14  02:00:00,34.5073893579,5.81728637983,2.86333227801,0.0,8.25718729233,10.0299323277,15.9631446689,10.202561848,0.0,5.76058282096
 03/14  03:00:00,34.3019315825,5.79479827662,2.68035995145,0.0,8.25718729233,10.0299323277,16.0530468121,10.2924194308,0.0,5.76062738136
 03/14  04:00:00,35.7778511232,5.77928515573,2.56508204288,0.0,8.25718729233,11.6354268332,16.1184411161,10.3512229274,0.0,5.76721818867
 03/14  05:00:00,43.5489751837,5.80121815665,2.73429619617,0.0,12.1011305571,15.3678112995,15.4566955046,9.66968171332,0.0,5.78701379132
 03/14  06:00:00,76.6047204521,6.21716939369,5.8452816501,0.0,19.7275818095,37.2640762949,26.1451435156,8.72430487596,0.0,17.4208386396
 03/14  07:00:00,96.8824801831,6.61327749426,9.00639923389,0.0,24.3117294858,51.2795993405,24.7826734337,7.28032412571,0.0,17.502349308
 03/14  08:00:00,77.6550703939,6.11054878633,7.20931500356,0.0,23.6694662846,40.6342015617,32.7199660927,3.23346808948,0.0,29.4864980033
 03/14  09:00:00,74.2910056546,6.0499513149,8.91348714806,0.0,23.6694662846,35.6302164847,49.7128519674,2.31057405893,18.025,29.3772779085
 03/14  10:00:00,54.9195554242,5.82562003168,7.3632644931,0.0,18.7433767983,22.9618409725,44.3626201561,2.88175340236,18.025,23.4558667537
 03/14  11:00:00,55.1412457241,5.83359117661,7.57941961043,0.0,18.7433767983,22.9618409725,43.3496053464,1.92391536586,18.025,23.4006899806
 03/14  12:00:00,55.4996011383,5.86702507071,7.86089327264,0.0,18.5889407304,23.1597249699,43.4527842915,2.02937028162,18.025,23.3984140099
 03/14  13:00:00,56.1436184276,5.90535878294,8.22007554689,0.0,18.7433767983,23.2517909448,41.430362943,0.00806958562231,18.025,23.3972933573
 03/14  14:00:00,56.499970175,5.93910177271,8.54268395775,0.0,18.7433767983,23.2517909448,41.4192840334,0.0,18.025,23.3942840334
 03/14  15:00:00,56.7151295398,5.98819379142,8.99870046281,0.0,18.7433767983,22.9618409725,41.4545895309,0.0373775536281,18.025,23.3922119772
 03/14  16:00:00,60.6266447917,6.03170437999,8.41536909335,0.0,18.7433767983,27.431320555,23.9579205022,0.166441164121,18.025,5.76647933809
 03/14  17:00:00,72.4464974312,6.27347316549,7.80501818337,0.0,17.6635504202,40.6971502883,6.45315558424,0.672900685636,0.0,5.78025489861
 03/14  18:00:00,80.2467582242,6.47258029712,8.90087768568,0.0,27.5259009287,37.3340067412,13.3710606757,1.7645007259,0.0,11.6065599498
 03/14  19:00:00,87.7216104962,6.6410443932,10.1142472161,0.0,33.8341110165,33.3544677425,14.1745324941,2.60719252579,0.0,11.5673399683
 03/14  20:00:00,101.315580448,6.87876970222,11.5483344511,0.0,36.5179666069,38.8247702939,16.4026531185,4.83633225909,0.0,11.5663208594
 03/14  21:00:00,96.0859215793,6.93741884766,11.7746208263,0.0,32.965339924,36.8579353714,16.9798770801,5.35924959248,0.0,11.6206274877
 03/14  22:00:00,68.9754643086,6.50362960333,8.64544019796,0.0,25.6355707503,20.6438685092,17.7128135524,6.13235447057,0.0,11.5804590818
 03/14  23:00:00,46.0070514561,6.1169098317,5.61715879705,0.0,15.0252895274,11.7056064465,13.8658711284,8.09258180209,0.0,5.77328932634
 03/14  24:00:00,39.3564249502,5.96450983623,4.14478564669,0.0,11.6412384099,10.0650221343,15.7809058941,10.013657059,0.0,5.76724883508
 03/15  01:00:00,36.7237443143,5.86353723107,3.17387885477,0.0,10.0992000411,10.047477231,17.4433502671,11.6829165932,0.0,5.76043367393
 03/15  02:00:00,34.1857255194,5.79113185815,2.56782334146,0.0,8.25718729233,10.0299323277,19.0357820021,13.2753045688,0.0,5.76047743334
 03/15  03:00:00,33.9936763628,5.76816851,2.39874045884,0.0,8.25718729233,10.0299323277,13.4269008343,13.4069008343,0.0,0.02
 03/15  04:00:00,35.5345666814,5.75829700684,2.34278885661,0.0,8.25718729233,11.6354268332,18.4314797224,12.6642644721,0.0,5.76721525029
 03/15  05:00:00,43.2857076253,5.77864201029,2.49360513618,0.0,12.1011305571,15.3678112995,23.1072723626,11.5541909043,0.0,11.5530814583
 03/15  06:00:00,76.0740869829,6.17457724203,5.35725575104,0.0,19.7275818095,37.2640762949,22.3786680164,10.7591041329,0.0,11.6195638835
 03/15  07:00:00,95.9310606134,6.53638702235,8.13187657097,0.0,24.3117294858,51.2795993405,33.0521242852,9.72356433121,0.0,23.3285599539
 03/15  08:00:00,76.5129128533,6.02598886903,6.15172552798,0.0,23.6694662846,40.6342015617,35.5305285673,6.04597938975,0.0,29.4845491775
 03/15  09:00:00,73.1030725615,5.95933004112,7.81617726941,0.0,23.6694662846,35.6302164847,52.85379339,5.44917792499,18.025,29.379615465
 03/15  10:00:00,54.1094874048,5.78476944843,6.59405389297,0.0,18.7433767983,22.9618409725,47.7595455868,6.28225892378,18.025,23.452286663
 03/15  11:00:00,53.9320102705,5.77234430255,6.43143414898,0.0,18.7433767983,22.9618409725,47.3853945349,5.96244132444,18.025,23.3979532105
 03/15  12:00:00,54.3123661157,5.79356981833,6.74711545534,0.0,18.5889407304,23.1597249699,45.8630339212,4.44900704503,18.025,23.3890268762
 03/15  13:00:00,55.7088621958,5.90668096829,7.78399823509,0.0,18.7433767983,23.2517909448,41.7807865964,0.365692812929,18.025,23.3900937835
 03/15  14:00:00,57.8372823603,6.10261617208,9.71648420358,0.0,18.7433767983,23.2517909448,35.5774897367,0.0,18.025,17.5524897367
 03/15  15:00:00,59.7158416306,6.26814702386,11.7194621394,0.0,18.7433767983,22.9618409725,41.4248021806,0.0,18.025,23.3998021806
 03/15  16:00:00,64.7041564639,6.36481904711,12.1597757287,0.0,18.7433767983,27.431320555,23.7918712038,0.0,18.025,5.76687120383
 03/15  17:00:00,77.4289313948,6.67038745872,12.3905437542,0.0,17.6635504202,40.6971502883,9.34079084133,0.0,0.0,9.34079084133
 03/15  18:00:00,84.8509077386,6.88782121311,13.0897967714,0.0,27.5259009287,37.3340067412,13.8179032503,0.0,0.0,13.8179032503
 03/15  19:00:00,91.7017380819,7.03064368789,13.7047846164,0.0,33.8341110165,33.3544677425,11.5642368312,0.0,0.0,11.5642368312
 03/15  20:00:00,104.316866921,7.21199597415,14.2164021866,0.0,36.5179666069,38.8247702939,6.58947331239,0.796345746053,0.0,5.79312756634
 03/15  21:00:00,98.411712716,7.20688737183,13.8309478346,0.0,32.965339924,36.8579353714,19.8498823765,2.43061526109,0.0,17.4192671154
 03/15  22:00:00,70.7870712545,6.72089105012,10.2397919198,0.0,25.6355707503,20.6438685092,16.1766580226,4.59688292502,0.0,11.5797750976
 03/15  23:00:00,47.4316781519,6.28835383009,6.87034550116,0.0,15.0252895274,11.7056064465,12.7486716364,6.97497119696,0.0,5.7737004394
 03/15  24:00:00,40.3572681374,6.0909107037,5.01923034803,0.0,11.6412384099,10.0650221343,15.3238138854,9.55681484692,0.0,5.76699903851
 03/16  01:00:00,37.40562662,5.94938838982,3.76991552927,0.0,10.0992000411,10.047477231,11.9930420839,11.9730420839,0.0,0.02
 03/16  02:00:00,34.5918098901,5.84309784349,2.92194411573,0.0,8.25718729233,10.0299323277,19.3558460164,13.5955594968,0.0,5.76028651962
 03/16  03:00:00,34.0906499958,5.78634256106,2.47753893384,0.0,8.25718729233,10.0299323277,21.0996109268,15.3396876318,0.0,5.75992329497
 03/16  04:00:00,35.3861886797,5.75129866995,2.20141327544,0.0,8.25718729233,11.6354268332,22.6768582429,16.9103871257,0.0,5.7664711172
 03/16  05:00:00,42.9703634238,5.75583231244,2.20107930995,0.0,12.1011305571,15.3678112995,23.4352050158,17.6483252618,0.0,5.78687975399
 03/16  06:00:00,74.7678193245,6.04815223091,4.17741580382,0.0,19.7275818095,37.2640762949,35.4565479666,18.036540506,0.0,17.4200074606
 03/16  07:00:00,93.8863726043,6.3378132272,6.28577858491,0.0,24.3117294858,51.2795993405,34.6932004752,17.1931415178,0.0,17.5000589575
 03/16  08:00:00,75.0435952256,5.93600590413,4.77239950001,0.0,23.6694662846,40.6342015617,41.5438649417,12.0603346446,0.0,29.4835302971
 03/16  09:00:00,72.2642543475,5.92246830404,7.0142288292,0.0,23.6694662846,35.6302164847,56.4904371185,9.08703910952,18.025,29.378398009
 03/16  10:00:00,54.7855500689,5.85855722915,7.19633146232,0.0,18.7433767983,22.9618409725,46.2343331686,4.75516288707,18.025,23.4541702815
 03/16  11:00:00,56.0638778992,5.94965634247,8.38599200322,0.0,18.7433767983,22.9618409725,42.4603028713,1.03894136798,18.025,23.3963615033
 03/16  12:00:00,59.0218723878,6.18762953692,11.0625646403,0.0,18.5889407304,23.1597249699,41.4189285616,0.0,18.025,23.3939285616
 03/16  13:00:00,61.184036491,6.38588630199,12.7799730263,0.0,18.7433767983,23.2517909448,41.4177687142,0.0,18.025,23.3927687142
 03/16  14:00:00,62.7991349065,6.50905570176,14.2718992739,0.0,18.7433767983,23.2517909448,41.4131966855,0.0,18.025,23.3881966855
 03/16  15:00:00,64.4126309164,6.64007408122,16.0443259016,0.0,18.7433767983,22.9618409725,41.4109711771,0.0,18.025,23.3859711771
 03/16  16:00:00,68.709257319,6.69090159257,15.8387956237,0.0,18.7433767983,27.431320555,23.7917422221,0.0,18.025,5.76674222208
 03/16  17:00:00,80.9152593022,6.96671505624,15.5805477727,0.0,17.6635504202,40.6971502883,5.78017035673,0.0,0.0,5.78017035673
 03/16  18:00:00,87.3862733695,7.14004542054,15.3729476842,0.0,27.5259009287,37.3340067412,11.6057583324,0.0,0.0,11.6057583324
 03/16  19:00:00,93.3810771296,7.22880697663,15.1859634175,0.0,33.8341110165,33.3544677425,11.5659788582,0.0,0.0,11.5659788582
 03/16  20:00:00,105.726353111,7.38265092051,15.45523912,0.0,36.5179666069,38.8247702939,11.5837259077,0.0195033299371,0.0,11.5642225778
 03/16  21:00:00,99.6197587979,7.36138659545,14.8845066597,0.0,32.965339924,36.8579353714,12.4363663021,0.817851289044,0.0,11.618515013
 03/16  22:00:00,72.19661977,6.88697970335,11.4832575905,0.0,25.6355707503,20.6438685092,13.4747731257,1.89568883452,0.0,11.5790842911
 03/16  23:00:00,48.8636645392,6.44834909984,8.14234093129,0.0,15.0252895274,11.7056064465,9.89765524195,4.12393359806,0.0,5.7737216439
 03/16  24:00:00,41.7225232549,6.23679731425,6.23860150216,0.0,11.6412384099,10.0650221343,12.497782143,6.73098735926,0.0,5.76679478377
 03/17  01:00:00,38.6332477822,6.08939034965,4.85753397141,0.0,10.0992000411,10.047477231,14.5768827239,8.81642244979,0.0,5.76046027407
 03/17  02:00:00,35.7075211247,5.97154712098,3.90921131901,0.0,8.25718729233,10.0299323277,10.2798784726,10.2598784726,0.0,0.02
 03/17  03:00:00,34.8539209076,5.875819856,3.15133508913,0.0,8.25718729233,10.0299323277,18.3953148088,12.6348265802,0.0,5.76048822861
 03/17  04:00:00,35.9562841531,5.8163336974,2.70647513169,0.0,8.25718729233,11.6354268332,19.7924320545,14.0256524786,0.0,5.76677957584
 03/17  05:00:00,43.6431221075,5.8276109636,2.80206502511,0.0,12.1011305571,15.3678112995,18.6634544257,12.8766080579,0.0,5.78684636772
 03/17  06:00:00,76.4842180313,6.23543035905,5.7065478481,0.0,19.7275818095,37.2640762949,28.6543197877,11.2370677338,0.0,17.4172520539
 03/17  07:00:00,94.237861533,6.58315226785,8.27594008569,0.0,24.3117294858,51.2795993405,27.3965023672,9.89686353662,0.0,17.4996388306
 03/17  08:00:00,77.0507035132,6.10470629957,6.61081433392,0.0,23.6694662846,40.6342015617,39.7893209792,5.15087073288,0.0,34.6384502463
 03/17  09:00:00,73.7665019936,6.04828565724,8.39066645604,0.0,23.6694662846,35.6302164847,46.0120919506,3.75296540813,18.025,24.2341265425
 03/17  10:00:00,54.7363132199,5.85734963451,7.14830554975,0.0,18.7433767983,22.9618409725,45.3836949804,3.90568754081,18.025,23.4530074396
 03/17  11:00:00,55.3974130089,5.9030936444,7.76609293388,0.0,18.7433767983,22.9618409725,43.1465012165,1.72224961676,18.025,23.3992515997
 03/17  12:00:00,56.5183758267,6.00362798078,8.74307376641,0.0,18.5889407304,23.1597249699,42.278608061,0.856940542102,18.025,23.3966675189
 03/17  13:00:00,58.7924929136,6.14660705637,10.627709887,0.0,18.7433767983,23.2517909448,41.4200042742,0.0,18.025,23.3950042742
 03/17  14:00:00,60.7104182902,6.25671924986,12.4355235311,0.0,18.7433767983,23.2517909448,41.4169256459,0.0,18.025,23.3919256459
 03/17  15:00:00,61.9944362965,6.38474510662,13.8814645293,0.0,18.7433767983,22.9618409725,41.4145945171,0.0,18.025,23.3895945171
 03/17  16:00:00,66.0762851788,6.43366705256,13.4630555206,0.0,18.7433767983,27.431320555,23.7918984494,0.0,18.025,5.76689844944
 03/17  17:00:00,78.799156338,6.74461099999,13.6865522922,0.0,17.6635504202,40.6971502883,5.7800426584,0.0,0.0,5.7800426584
 03/17  18:00:00,85.9278388612,6.95549691765,14.0990668543,0.0,27.5259009287,37.3340067412,11.605924363,0.0,0.0,11.605924363
 03/17  19:00:00,91.8995935448,7.04471411554,13.8885791041,0.0,33.8341110165,33.3544677425,11.6141947717,0.0477702514865,0.0,11.5664245202
 03/17  20:00:00,104.140950022,7.19848888145,14.0540026655,0.0,36.5179666069,38.8247702939,11.8356132922,0.269627126205,0.0,11.565986166
 03/17  21:00:00,98.2020313142,7.19455621,13.6336196435,0.0,32.965339924,36.8579353714,13.0187447238,1.40065619118,0.0,11.6180885326
 03/17  22:00:00,70.7521088882,6.72419573358,10.2015381027,0.0,25.6355707503,20.6438685092,14.8698714032,3.289958325,0.0,11.5799130782
 03/17  23:00:00,47.6382970628,6.31013511548,7.05519077621,0.0,15.0252895274,11.7056064465,11.1484973429,5.37492509164,0.0,5.77357225129
 03/17  24:00:00,40.8029449239,6.13044840083,5.42537546299,0.0,11.6412384099,10.0650221343,13.015828945,7.24881044223,0.0,5.76701850277
 03/18  01:00:00,41.215803209,6.0592292963,4.7107712486,0.0,12.8411359301,10.0650221343,13.4463068317,7.68614053358,0.0,5.76016629816
 03/18  02:00:00,35.7417422227,5.96016476599,3.95481551002,0.0,8.25718729233,10.0299323277,12.9654837848,7.20529930073,0.0,5.76018448412
 03/18  03:00:00,35.4088961152,5.92012254149,3.66201216198,0.0,8.25718729233,10.0299323277,6.64102433968,6.62102433968,0.0,0.02
 03/18  04:00:00,36.5966247256,5.87723667549,3.28591657131,0.0,8.25718729233,11.6354268332,13.2709869806,7.50440364918,0.0,5.7665833314
 03/18  05:00:00,40.3684298371,5.82844157529,2.9481159565,0.0,8.71707943955,15.3327214929,14.1528953191,8.37963843811,0.0,5.77325688104
 03/18  06:00:00,61.5373201827,5.94619276809,3.90304157086,0.0,18.5082010057,25.6353820695,20.0698020866,8.51659256151,0.0,11.5532095251
 03/18  07:00:00,76.5182792459,6.23153301793,6.03083785489,0.0,19.4083231844,41.0650158608,20.954259993,9.33501304787,0.0,11.6192469451
 03/18  08:00:00,101.780963691,6.68401335592,10.7318802128,0.0,26.3286599382,57.9988325916,39.99350773,4.41197843051,0.0,35.5815292995
 03/18  09:00:00,87.2349849354,6.46212802021,11.5622466891,0.0,26.3286599382,42.8504436482,55.3534830068,1.95866290923,18.025,35.3698200975
 03/18  10:00:00,61.1008819412,6.16350803509,9.72108447062,0.0,21.7447113004,23.4437158914,43.3468340245,1.81551011236,18.025,23.5063239122
 03/18  11:00:00,58.8561515824,6.19477233751,9.90702374393,0.0,19.3027497915,23.426170988,48.5331133411,1.20193582718,18.025,29.306177514
 03/18  12:00:00,59.9790357505,6.31697645142,10.7657246798,0.0,19.1483137236,23.7250123474,41.115025395,0.86782131675,18.025,22.2222040783
 03/18  13:00:00,60.2201071743,6.32866066946,10.8495707722,0.0,19.3027497915,23.7161209604,36.741057959,0.0,18.025,18.716057959
 03/18  14:00:00,60.5759540414,6.36489213308,11.169187388,0.0,19.3027497915,23.7161209604,41.4212544881,0.0,18.025,23.3962544881
 03/18  15:00:00,61.3624259994,6.46560191365,12.1448990735,0.0,19.3027497915,23.426170988,41.4188031851,0.0,18.025,23.3938031851
 03/18  16:00:00,65.547216977,6.49879199107,11.8451642758,0.0,19.3027497915,27.8956505705,23.7916034367,0.0,18.025,5.76660343668
 03/18  17:00:00,73.4511760298,6.64714791471,10.9781976134,0.0,18.2229234133,37.5968344597,5.77321852005,0.0,0.0,5.77321852005
 03/18  18:00:00,88.8363797933,6.90287862632,12.154286257,0.0,32.690315043,37.0816133363,5.80061818502,0.0209916137109,0.0,5.7796265713
 03/18  19:00:00,93.7933046579,7.07041978758,13.0638124465,0.0,36.8143715336,33.066984531,11.5662635546,0.0,0.0,11.5662635546
 03/18  20:00:00,103.651371398,7.22881685348,13.7554034298,0.0,36.3493007332,38.7721355839,13.0872781581,1.52145003908,0.0,11.565828119
 03/18  21:00:00,100.737430104,7.16853812275,13.0196078452,0.0,36.1807251679,36.8228455648,10.1210025039,4.32808322332,0.0,5.79291928057
 03/18  22:00:00,75.7459762481,6.7274548056,9.78897153811,0.0,31.0351095914,20.6438685092,24.7759666504,7.35785555342,0.0,17.418111097
 03/18  23:00:00,49.757374273,6.31400390901,6.76817911892,0.0,17.4250845679,11.7056064465,15.1108085812,9.32430159342,0.0,5.78650698778
 03/18  24:00:00,41.7015789788,6.13044600669,5.12411847952,0.0,12.8411359301,10.0650221343,17.1283176021,11.3613023351,0.0,5.76701526695
 03/19  01:00:00,40.7372292275,6.01377277576,4.15823445737,0.0,12.925468867,10.100111941,18.5497380719,12.7893385698,0.0,5.76039950207
 03/19  02:00:00,35.1331824624,5.89648780873,3.29051028092,0.0,8.34152022915,10.0650221343,18.9120333741,13.1517587454,0.0,5.76027462874
 03/19  03:00:00,34.6292840997,5.83737874241,2.84572435602,0.0,8.34152022915,10.0650221343,13.9828924566,13.9628924566,0.0,0.02
 03/19  04:00:00,35.9064121215,5.79994362973,2.55357767787,0.0,8.34152022915,11.6705166398,21.406633077,15.6408183935,0.0,5.76581468352
 03/19  05:00:00,39.8308914321,5.7717992856,2.34780095553,0.0,8.80141237637,15.3678112995,21.6260532071,15.852566236,0.0,5.77348697107
 03/19  06:00:00,60.5777368804,5.86228691617,3.02737015529,0.0,18.5082010057,25.6353820695,26.2185046317,14.6653592256,0.0,11.5531454061
 03/19  07:00:00,74.862088347,6.05358241998,4.4331841801,0.0,19.4926561212,41.1001056674,26.3092439986,14.6909446049,0.0,11.6182993937
 03/19  08:00:00,99.6867595067,6.49368939666,8.82801122186,0.0,26.3286599382,57.9988325916,49.7772207611,8.27580236596,0.0,41.5014183951
 03/19  09:00:00,86.0165381439,6.35603039105,10.5693299767,0.0,26.2443270014,42.8153538416,50.3475388638,2.85196386105,18.025,29.4705750027
 03/19  10:00:00,60.4272293233,6.06989183356,9.1410543223,0.0,21.7447113004,23.4437158914,45.1480624018,0.633896010963,18.025,26.4891663908
 03/19  11:00:00,58.9299201375,6.14356874172,9.97229024974,0.0,19.3449162599,23.4437158914,44.3507051795,0.0,18.025,26.3257051795
 03/19  12:00:00,60.3120600606,6.24933982263,11.1066791867,0.0,19.190480192,23.7425572507,41.411135926,0.0,18.025,23.386135926
 03/19  13:00:00,63.1134654228,6.43303130663,13.6982696418,0.0,19.260583323,23.698576057,41.2289053881,0.0,18.025,23.2039053881
 03/19  14:00:00,65.2461076754,6.53673510077,15.7272109595,0.0,19.260583323,23.698576057,35.758569152,0.0,18.025,17.733569152
 03/19  15:00:00,65.4303321537,6.62741585343,16.1107065205,0.0,19.260583323,23.4086260847,41.420392702,0.0,18.025,23.395392702
 03/19  16:00:00,68.6086687254,6.60576356313,14.8593625209,0.0,19.260583323,27.8781056672,23.7915674378,0.0,18.025,5.76656743785
 03/19  17:00:00,77.170904897,6.82308204881,14.5817096124,0.0,18.1807569449,37.5792895564,5.77325883184,0.0,0.0,5.77325883184
 03/19  18:00:00,93.3317871725,7.1837432738,16.4882563227,0.0,32.6059821062,37.0465235296,5.77970049573,0.0,0.0,5.77970049573
 03/19  19:00:00,97.5408641291,7.31223432185,16.5695667656,0.0,36.8143715336,33.066984531,11.5795162631,0.0139978700114,0.0,11.5655183931
 03/19  20:00:00,106.130210415,7.39312942319,15.9505117554,0.0,36.43363367,38.8072253906,11.6169211198,0.05125016698,0.0,11.5656709529
 03/19  21:00:00,102.386578349,7.31213876293,14.6445842582,0.0,36.0963922311,36.7877557581,12.1110038455,0.546096807003,0.0,11.5649070385
 03/19  22:00:00,77.4471737532,6.88204808266,11.455009879,0.0,30.9507766546,20.6087787026,13.2254267272,1.60649777357,0.0,11.6189289537
 03/19  23:00:00,51.4761087321,6.46193924635,8.33898230291,0.0,17.4250845679,11.7056064465,14.8994543161,3.34626001722,0.0,11.5531942989
 03/19  24:00:00,43.5845048415,6.28605111555,6.7320200332,0.0,12.925468867,10.100111941,5.5436269376,5.5236269376,0.0,0.02
 03/20  01:00:00,39.0536248731,6.12378672682,5.24352328921,0.0,10.0992000411,10.047477231,13.2909993374,7.53071689841,0.0,5.76028243898
 03/20  02:00:00,35.8365028857,5.98636512295,4.02337832838,0.0,8.25718729233,10.0299323277,15.7012013553,9.94092461076,0.0,5.76027674456
 03/20  03:00:00,35.022324239,5.89610528851,3.29946230577,0.0,8.25718729233,10.0299323277,11.7650224,11.7450224,0.0,0.02
 03/20  04:00:00,36.0376912048,5.8261302275,2.77809685658,0.0,8.25718729233,11.6354268332,19.3184480054,13.5514963877,0.0,5.76695161772
 03/20  05:00:00,43.6040849009,5.82584869003,2.7648040406,0.0,12.1011305571,15.3678112995,25.087721316,13.5357987941,0.0,11.5519225219
 03/20  06:00:00,76.2973645461,6.22541293048,5.52974266962,0.0,19.7275818095,37.2640762949,24.9997790871,13.3810751271,0.0,11.61870396
 03/20  07:00:00,93.7428569287,6.54381514564,7.82030851052,0.0,24.3117294858,51.2795993405,35.7947054087,12.4709546455,0.0,23.3237507632
 03/20  08:00:00,76.6121187157,6.0725574856,6.20440523912,0.0,23.6694662846,40.6342015617,36.7162459487,7.2381603673,0.0,29.4780855814
 03/20  09:00:00,73.6717591904,6.04200875975,8.30221593795,0.0,23.6694662846,35.6302164847,51.8733529555,4.47450360114,18.025,29.3738493544
 03/20  10:00:00,55.6078124749,5.94155334374,7.93561792873,0.0,18.7433767983,22.9618409725,43.9433669706,2.46879446428,18.025,23.4495725063
 03/20  11:00:00,56.7173505038,6.06450760379,8.92462619179,0.0,18.7433767983,22.9618409725,42.3020532938,0.882521034815,18.025,23.394532259
 03/20  12:00:00,57.7833609081,6.18386422706,9.82782935752,0.0,18.5889407304,23.1597249699,41.8543507326,0.444357658461,18.025,23.3849930741
 03/20  13:00:00,59.0796164209,6.30058501777,10.7608627721,0.0,18.7433767983,23.2517909448,35.5746433077,0.0,18.025,17.5496433077
 03/20  14:00:00,60.1397114939,6.3971813903,11.7243650028,0.0,18.7433767983,23.2517909448,41.4205476662,0.0,18.025,23.3955476662
 03/20  15:00:00,60.9319011335,6.47239887818,12.7312868928,0.0,18.7433767983,22.9618409725,41.4178813995,0.0,18.025,23.3928813995
 03/20  16:00:00,65.0370448811,6.50762536312,12.3498690217,0.0,18.7433767983,27.431320555,23.791607071,0.0,18.025,5.76660707098
 03/20  17:00:00,77.1588943025,6.73858570841,12.0523314186,0.0,17.6635504202,40.6971502883,5.77958849625,0.0,0.0,5.77958849625
 03/20  18:00:00,84.5173340347,6.92111648304,12.7229676412,0.0,27.5259009287,37.3340067412,17.3976618883,0.0,0.0,17.3976618883
 03/20  19:00:00,91.1095607428,7.02939872589,13.113882531,0.0,33.8341110165,33.3544677425,5.79288220728,0.0,0.0,5.79288220728
 03/20  20:00:00,103.468743314,7.17864164185,13.4016624564,0.0,36.5179666069,38.8247702939,12.468907803,0.905310041908,0.0,11.5635977611
 03/20  21:00:00,97.1759887296,7.13688761645,12.6652730642,0.0,32.965339924,36.8579353714,19.7523588009,3.69260239749,0.0,16.0597564034
 03/20  22:00:00,69.7316171276,6.66390988974,9.24135529368,0.0,25.6355707503,20.6438685092,14.2824512809,7.13127589688,0.0,7.15117538404
 03/20  23:00:00,46.6495423669,6.24808482666,6.12849752771,0.0,15.0252895274,11.7056064465,15.7424138121,9.96900421308,0.0,5.77340959898
 03/20  24:00:00,39.7894816226,6.05589268475,4.48647860335,0.0,11.6412384099,10.0650221343,17.7917694262,12.0248764485,0.0,5.76689297778
 03/21  01:00:00,37.0499336586,5.92159967604,3.44202051137,0.0,10.0992000411,10.047477231,20.0231683127,14.2628821067,0.0,5.76028620598
 03/21  02:00:00,34.4356604981,5.83450327651,2.7744006639,0.0,8.25718729233,10.0299323277,21.1343531675,15.3742099454,0.0,5.76014322208
 03/21  03:00:00,34.1606822664,5.8004990233,2.53343014201,0.0,8.25718729233,10.0299323277,15.2819622599,15.2619622599,0.0,0.02
 03/21  04:00:00,35.5370524495,5.77235571265,2.33123528063,0.0,8.25718729233,11.6354268332,21.5576508601,15.7908080312,0.0,5.76684282891
 03/21  05:00:00,43.1374199995,5.7768770098,2.3471160755,0.0,12.1011305571,15.3678112995,27.5526591784,16.0013801484,0.0,11.55127903
 03/21  06:00:00,75.0855400545,6.08345456764,4.45988848073,0.0,19.7275818095,37.2640762949,26.6383079278,15.0205886605,0.0,11.6177192674
 03/21  07:00:00,92.6019486002,6.40649260969,6.81673553185,0.0,24.3117294858,51.2795993405,36.8198027245,13.496963678,0.0,23.3228390465
 03/21  08:00:00,76.0490986941,6.01147096519,5.7024810904,0.0,23.6694662846,40.6342015617,36.4961566156,7.01961661969,0.0,29.4765399959
 03/21  09:00:00,74.1229620929,6.06537824176,8.73005764919,0.0,23.6694662846,35.6302164847,43.1104073759,1.58423877648,18.025,23.5011685994
 03/21  10:00:00,56.3425298801,5.96869226636,8.64319964809,0.0,18.7433767983,22.9618409725,47.5792071919,0.247600053019,18.025,29.3066071389
 03/21  11:00:00,57.47708859,6.06125374284,9.68762087751,0.0,18.7433767983,22.9618409725,41.4171067953,0.0,18.025,23.3921067953
 03/21  12:00:00,59.4787741281,6.16202571661,11.5450861203,0.0,18.5889407304,23.1597249699,35.5761239916,0.0,18.025,17.5511239916
 03/21  13:00:00,61.2218755832,6.25829925481,12.9454124408,0.0,18.7433767983,23.2517909448,41.4194318448,0.0,18.025,23.3944318448
 03/21  14:00:00,63.393035693,6.3975192502,14.9773539991,0.0,18.7433767983,23.2517909448,41.4165974652,0.0,18.025,23.3915974652
 03/21  15:00:00,64.1467339634,6.46941735104,15.9491033232,0.0,18.7433767983,22.9618409725,41.4138063776,0.0,18.025,23.3888063776
 03/21  16:00:00,69.4063189369,6.58633379412,16.6404353273,0.0,18.7433767983,27.431320555,23.7915694032,0.0,18.025,5.76656940316
 03/21  17:00:00,82.7998331951,6.92119937812,17.5106604648,0.0,17.6635504202,40.6971502883,5.77972264294,0.0,0.0,5.77972264294
 03/21  18:00:00,88.926282063,7.10910428319,16.9439375029,0.0,27.5259009287,37.3340067412,11.604799541,0.0,0.0,11.604799541
 03/21  19:00:00,93.9057111732,7.19372272132,15.7457146547,0.0,33.8341110165,33.3544677425,11.5658879719,0.0,0.0,11.5658879719
 03/21  20:00:00,106.145510365,7.36176048015,15.8953170854,0.0,36.5179666069,38.8247702939,11.6145967428,0.0499659680254,0.0,11.5646307748
 03/21  21:00:00,100.106461958,7.36847371335,15.364172298,0.0,32.965339924,36.8579353714,11.8437270783,0.225813664882,0.0,11.6179134134
 03/21  22:00:00,72.5899018276,6.89440884084,11.8691474368,0.0,25.6355707503,20.6438685092,12.99025314,1.41143023347,0.0,11.5788229065
 03/21  23:00:00,49.4699265468,6.47879565469,8.71817600379,0.0,15.0252895274,11.7056064465,7.72416868163,1.95083903298,0.0,5.77332964866
 03/21  24:00:00,42.7421644042,6.30661459413,7.18844177018,0.0,11.6412384099,10.0650221343,8.68493856134,2.91814446642,0.0,5.76679409492
 03/22  01:00:00,40.0323669392,6.19249282297,6.15356222138,0.0,10.0992000411,10.047477231,9.46652282391,3.70617746377,0.0,5.76034536014
 03/22  02:00:00,37.6393031897,6.1270342408,5.68551725222,0.0,8.25718729233,10.0299323277,2.50059806142,2.48059806142,0.0,0.02
 03/22  03:00:00,37.5366952889,6.10573637202,5.60420732298,0.0,8.25718729233,10.0299323277,6.94451330817,1.18418718095,0.0,5.76032612722
 03/22  04:00:00,38.7070234229,6.05931708391,5.21424812544,0.0,8.25718729233,11.6354268332,7.32595448457,1.55970701536,0.0,5.7662474692
 03/22  05:00:00,46.3913278582,6.07137357334,5.30653469959,0.0,12.1011305571,15.3678112995,13.7068754738,2.15536587685,0.0,11.5515095969
 03/22  06:00:00,80.5619184158,6.62104016875,9.39869073825,0.0,19.7275818095,37.2640762949,13.683981864,2.06778827902,0.0,11.616193585
 03/22  07:00:00,98.8097016213,7.0038499477,12.4271464155,0.0,24.3117294858,51.2795993405,19.4338765862,1.93728777277,0.0,17.4965888134
 03/22  08:00:00,81.2542399664,6.45149038476,10.4676119039,0.0,23.6694662846,40.6342015617,35.4947145819,0.13129975192,0.0,35.36341483
 03/22  09:00:00,77.7028735027,6.38703665651,11.9883190416,0.0,23.6694662846,35.6302164847,41.5225749298,0.0,18.025,23.4975749298
 03/22  10:00:00,58.9677106542,6.19783328502,11.0392434634,0.0,18.7433767983,22.9618409725,41.4975627019,0.0244199875886,18.025,23.4481427143
 03/22  11:00:00,60.7953046905,6.34679907452,12.7202951308,0.0,18.7433767983,22.9618409725,41.419578477,0.0,18.025,23.394578477
 03/22  12:00:00,64.4668696935,6.5446148714,16.1505969126,0.0,18.5889407304,23.1597249699,41.4163863794,0.0,18.025,23.3913863794
 03/22  13:00:00,68.2862940727,6.74972487791,19.5184093797,0.0,18.7433767983,23.2517909448,41.4134429751,0.0,18.025,23.3884429751
 03/22  14:00:00,71.3697060357,6.93721491656,22.4143302183,0.0,18.7433767983,23.2517909448,41.4105350968,0.0,18.025,23.3855350968
 03/22  15:00:00,72.6927208669,7.05503210104,23.9094766523,0.0,18.7433767983,22.9618409725,41.4076270564,0.0,18.025,23.3826270564
 03/22  16:00:00,76.0389398058,7.07785159022,22.7815456725,0.0,18.7433767983,27.431320555,23.7916025413,0.0,18.025,5.76660254132
 03/22  17:00:00,86.9219447621,7.28259433212,21.2713824833,0.0,17.6635504202,40.6971502883,5.77959764113,0.0,0.0,5.77959764113
 03/22  18:00:00,92.816761579,7.43886670021,20.5046676066,0.0,27.5259009287,37.3340067412,11.6040305688,0.0,0.0,11.6040305688
 03/22  19:00:00,97.8937993929,7.52184188685,19.4056896381,0.0,33.8341110165,33.3544677425,11.5652705144,0.0,0.0,11.5652705144
 03/22  20:00:00,108.6277499,7.61779943544,18.1215258674,0.0,36.5179666069,38.8247702939,11.5625704766,0.0,0.0,11.5625704766
 03/22  21:00:00,101.573315944,7.53059774127,16.6689125278,0.0,32.965339924,36.8579353714,11.6176056314,0.0,0.0,11.6176056314
 03/22  22:00:00,73.4471181356,7.02152810917,12.5992511756,0.0,25.6355707503,20.6438685092,11.5785605047,0.0,0.0,11.5785605047
 03/22  23:00:00,49.9589965303,6.57208040779,9.113965764,0.0,15.0252895274,11.7056064465,6.62891239096,0.855635185302,0.0,5.77327720566
 03/22  24:00:00,42.4304156455,6.32535254368,6.85795791417,0.0,11.6412384099,10.0650221343,9.90941362395,4.1438050981,0.0,5.76560852585
 03/23  01:00:00,39.4740275242,6.18331002362,5.60441060454,0.0,10.0992000411,10.047477231,11.6465527539,5.88656089878,0.0,5.75999185509
 03/23  02:00:00,36.5578182338,6.06988730085,4.6611823704,0.0,8.25718729233,10.0299323277,6.8349771034,6.8149771034,0.0,0.02
 03/23  03:00:00,35.6605790576,5.97539106261,3.85843629658,0.0,8.25718729233,10.0299323277,14.6198564136,8.86028731776,0.0,5.75956909585
 03/23  04:00:00,36.5205108293,5.88907119711,3.19798464877,0.0,8.25718729233,11.6354268332,17.2605013642,11.4937731484,0.0,5.76672821587
 03/23  05:00:00,43.8909115308,5.86267688548,3.01482454202,0.0,12.1011305571,15.3678112995,18.8231178347,13.037042342,0.0,5.78607549268
 03/23  06:00:00,76.4310354972,6.2528920098,5.63596084501,0.0,19.7275818095,37.2640762949,31.5670881061,14.1508742324,0.0,17.4162138738
 03/23  07:00:00,93.8061209755,6.56334864805,7.86408459122,0.0,24.3117294858,51.2795993405,30.6289980745,13.133481404,0.0,17.4955166705
 03/23  08:00:00,76.8463408893,6.11306969465,6.39814398355,0.0,23.6694662846,40.6342015617,36.9671865638,7.49337139717,0.0,29.4738151667
 03/23  09:00:00,74.0589303089,6.09384592213,8.63757159962,0.0,23.6694662846,35.6302164847,51.629471131,4.2363725239,18.025,29.3680986071
 03/23  10:00:00,56.044913571,5.98784657459,8.32643959967,0.0,18.7433767983,22.9618409725,43.7558249683,2.28365606925,18.025,23.447168899
 03/23  11:00:00,57.1953708305,6.11134506188,9.35581777617,0.0,18.7433767983,22.9618409725,42.2281837809,0.810735550051,18.025,23.3924482309
 03/23  12:00:00,58.7269719625,6.2656875627,10.6896307276,0.0,18.5889407304,23.1597249699,41.658756952,0.248013478915,18.025,23.385743473
 03/23  13:00:00,60.002956273,6.39362475452,11.5911724018,0.0,18.7433767983,23.2517909448,41.4085396394,0.0,18.025,23.3835396394
 03/23  14:00:00,60.9090024096,6.47774563998,12.4130966117,0.0,18.7433767983,23.2517909448,35.5632929316,0.0,18.025,17.5382929316
 03/23  15:00:00,61.2515451289,6.52811837871,12.9952214698,0.0,18.7433767983,22.9618409725,41.4188084158,0.0,18.025,23.3938084158
 03/23  16:00:00,65.2084787684,6.5440334521,12.4849105614,0.0,18.7433767983,27.431320555,23.7913632491,0.0,18.025,5.76636324912
 03/23  17:00:00,77.5203325143,6.80015425913,12.3522184864,0.0,17.6635504202,40.6971502883,5.77832307542,0.0,0.0,5.77832307542
 03/23  18:00:00,84.4985193244,6.95165679615,12.6736440486,0.0,27.5259009287,37.3340067412,17.3957096297,0.0,0.0,17.3957096297
 03/23  19:00:00,90.8550436698,7.0381844642,12.850601477,0.0,33.8341110165,33.3544677425,5.90552209285,0.114396561016,0.0,5.79112553183
 03/23  20:00:00,103.351883367,7.18173183793,13.2817349515,0.0,36.5179666069,38.8247702939,13.3971744475,1.83312443666,0.0,11.5640500108
 03/23  21:00:00,97.557736633,7.17709703454,13.0068416187,0.0,32.965339924,36.8579353714,20.4171469473,3.0017740765,0.0,17.4153728708
 03/23  22:00:00,70.3737837873,6.72415315817,9.82330123455,0.0,25.6355707503,20.6438685092,11.0931044679,5.294277468,0.0,5.79882699989
 03/23  23:00:00,47.1742511664,6.29909358681,6.6022101997,0.0,15.0252895274,11.7056064465,20.1207565999,8.59439827507,0.0,11.5263583249
 03/23  24:00:00,40.1864022604,6.10033997198,4.83896261523,0.0,11.6412384099,10.0650221343,11.1673187535,11.1473187535,0.0,0.02
 03/24  01:00:00,37.4037590311,5.96365034722,3.75380391406,0.0,10.0992000411,10.047477231,19.2208533917,13.4606171843,0.0,5.76023620745
 03/24  02:00:00,34.6595354222,5.85997410722,2.9728123256,0.0,8.25718729233,10.0299323277,20.6280105484,14.8680741847,0.0,5.75993636369
 03/24  03:00:00,34.2656297782,5.81283799644,2.62604623181,0.0,8.25718729233,10.0299323277,15.6477783832,15.6277783832,0.0,0.02
 03/24  04:00:00,35.5558353139,5.7756606934,2.34672420672,0.0,8.25718729233,11.6354268332,22.9522293101,17.1855723511,0.0,5.76665695893
 03/24  05:00:00,43.1404139263,5.77798367272,2.34902228443,0.0,12.1011305571,15.3678112995,28.7267219443,17.1758595969,0.0,11.5508623474
 03/24  06:00:00,74.8865809507,6.06513198389,4.27928330297,0.0,19.7275818095,37.2640762949,29.1596274138,17.5426274959,0.0,11.6169999179
 03/24  07:00:00,92.3446869428,6.38240949787,6.58359965672,0.0,24.3117294858,51.2795993405,39.2655348478,15.9452736927,0.0,23.3202611551
 03/24  08:00:00,75.5037863548,5.97453484187,5.19413383613,0.0,23.6694662846,40.6342015617,39.2016839637,9.73058947256,0.0,29.4710944911
 03/24  09:00:00,72.7613507417,5.96327131958,7.47057375188,0.0,23.6694662846,35.6302164847,47.8822424416,6.35997000896,18.025,23.4972724326
 03/24  10:00:00,54.6848013573,5.86817957792,7.08599955344,0.0,18.7433767983,22.9618409725,51.7959727417,4.46797134498,18.025,29.3030013968
 03/24  11:00:00,55.7062312266,5.97297081206,8.00505603762,0.0,18.7433767983,22.9618409725,37.6690038855,2.09717744844,18.025,17.5468264371
 03/24  12:00:00,56.8326972594,6.0966551374,8.96438994382,0.0,18.5889407304,23.1597249699,42.7547875965,1.33686071348,18.025,23.392926883
 03/24  13:00:00,58.322149395,6.22972631406,10.074271071,0.0,18.7433767983,23.2517909448,41.4154902021,0.0,18.025,23.3904902021
 03/24  14:00:00,59.8945348893,6.35665494669,11.5197272222,0.0,18.7433767983,23.2517909448,41.4115299589,0.0,18.025,23.3865299589
 03/24  15:00:00,60.6143572722,6.42609715678,12.4600557294,0.0,18.7433767983,22.9618409725,41.4099633767,0.0,18.025,23.3849633767
 03/24  16:00:00,64.5653307808,6.44149013816,11.9443025949,0.0,18.7433767983,27.431320555,23.7913502873,0.0,18.025,5.76635028729
 03/24  17:00:00,77.2733774587,6.72139150001,12.1840283755,0.0,17.6635504202,40.6971502883,5.77951732353,0.0,0.0,5.77951732353
 03/24  18:00:00,84.4084292547,6.90154773492,12.6336723446,0.0,27.5259009287,37.3340067412,11.6037077173,0.0,0.0,11.6037077173
 03/24  19:00:00,91.2191997483,7.02497192501,13.2279725013,0.0,33.8341110165,33.3544677425,11.5651517244,0.0,0.0,11.5651517244
 03/24  20:00:00,104.105902623,7.21569848912,14.0017959328,0.0,36.5179666069,38.8247702939,11.6236576387,0.0607477078885,0.0,11.5629099308
 03/24  21:00:00,98.5754890437,7.24531096632,13.9563930777,0.0,32.965339924,36.8579353714,12.1815866177,0.565402235232,0.0,11.6161843824
 03/24  22:00:00,71.8275050083,6.83488409459,11.1662982355,0.0,25.6355707503,20.6438685092,12.4563716823,0.878874651588,0.0,11.5774970307
 03/24  23:00:00,49.0232606652,6.44647187386,8.30384765681,0.0,15.0252895274,11.7056064465,7.21157666063,1.43861042742,0.0,5.77296623321
 03/24  24:00:00,42.609313488,6.30035854326,7.06185701379,0.0,11.6412384099,10.0650221343,7.3346638205,1.5680674436,0.0,5.7665963769
 03/25  01:00:00,43.2111138177,6.24503191491,6.52029895541,0.0,12.8411359301,10.0650221343,7.27051240814,1.5103527992,0.0,5.76015960894
 03/25  02:00:00,37.4859076435,6.12575756151,5.53340769907,0.0,8.25718729233,10.0299323277,2.06446505841,2.04446505841,0.0,0.02
 03/25  03:00:00,36.7069837937,6.05052595442,4.82971206881,0.0,8.25718729233,10.0299323277,9.43872316826,3.67900489262,0.0,5.75971827564
 03/25  04:00:00,37.8894508165,6.00651816958,4.44948473694,0.0,8.25718729233,11.6354268332,10.3082904019,4.54195349205,0.0,5.7663369098
 03/25  05:00:00,41.8899368691,5.97662366421,4.32147113469,0.0,8.71707943955,15.3327214929,10.0508997622,4.27800312308,0.0,5.77289663908
 03/25  06:00:00,63.2658895793,6.11592472559,5.46192661468,0.0,18.5082010057,25.6353820695,10.1144375771,4.3298537662,0.0,5.78458381086
 03/25  07:00:00,78.8442565066,6.4621248634,8.12629080159,0.0,19.4083231844,41.0650158608,21.5724608528,4.15707034021,0.0,17.4153905126
