Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  08:00:00,104.061880003,6.89924591709,12.797660028,0.0,26.3286599382,57.9988325916,36.2624683901,0.698034589728,0.0,35.5644338004
 03/25  09:00:00,88.7739359166,6.62119846224,12.9421957638,0.0,26.3286599382,42.8504436482,48.1914377823,0.701422465763,18.025,29.4650153165
 03/25  10:00:00,61.6329556358,6.21275046861,10.2039605091,0.0,21.7447113004,23.4437158914,48.935043617,1.54221350173,18.025,29.3678301153
 03/25  11:00:00,58.6659973674,6.1566091005,9.75506825965,0.0,19.3027497915,23.426170988,42.9926511579,1.52314469098,18.025,23.4445064669
 03/25  12:00:00,57.8536942769,6.07161665118,8.88577077023,0.0,19.1483137236,23.7250123474,44.7620259052,3.34923653354,18.025,23.3877893716
 03/25  13:00:00,57.6872810052,6.05897508552,8.58645146657,0.0,19.3027497915,23.7161209604,43.1689431064,1.76110518875,18.025,23.3828379176
 03/25  14:00:00,57.8241835137,6.07710533546,8.70522183045,0.0,19.3027497915,23.7161209604,42.0285286613,1.65428298356,18.025,22.3492456778
 03/25  15:00:00,57.3506887351,6.05798235839,8.54080394285,0.0,19.3027497915,23.426170988,39.521763058,2.9202956185,18.025,18.5764674395
 03/25  16:00:00,60.7440321528,6.03139884888,7.50940425883,0.0,19.3027497915,27.8956505705,27.2808184912,3.48948695843,18.025,5.76633153278
 03/25  17:00:00,68.808932516,6.19891990592,6.78421647366,0.0,18.2229234133,37.5968344597,9.60381797251,3.8310679878,0.0,5.77274998471
 03/25  18:00:00,84.6049200979,6.45574941658,8.36999259891,0.0,32.690315043,37.0816133363,17.967187261,6.42991629089,0.0,11.5372709701
 03/25  19:00:00,89.9636922576,6.64556324385,9.65910848791,0.0,36.8143715336,33.066984531,12.7229480772,6.93105702053,0.0,5.79189105671
 03/25  20:00:00,101.195387485,6.92256748775,11.6057164307,0.0,36.3493007332,38.7721355839,18.418601658,6.85516113898,0.0,11.563440519
 03/25  21:00:00,99.405195769,6.96471766703,11.8912421675,0.0,36.1807251679,36.8228455648,18.0989685666,6.5354854104,0.0,11.5634831562
 03/25  22:00:00,75.1542034791,6.59555815412,9.32916985277,0.0,31.0351095914,20.6438685092,17.8826257369,6.26609796548,0.0,11.6165277714
 03/25  23:00:00,49.8043871492,6.24928892506,6.87994855131,0.0,17.4250845679,11.7056064465,17.079656018,5.52786230566,0.0,11.5517937123
 03/25  24:00:00,42.5575284602,6.15042996138,5.96010851333,0.0,12.8411359301,10.0650221343,5.17933215954,5.15933215954,0.0,0.02
 03/26  01:00:00,41.9691060214,6.08789878954,5.31600392928,0.0,12.925468867,10.100111941,11.0758655496,5.3156844867,0.0,5.76018106285
 03/26  02:00:00,36.4656461595,5.99259269851,4.52688757991,0.0,8.34152022915,10.0650221343,11.2000458195,5.44005677757,0.0,5.75998904191
 03/26  03:00:00,36.0845366233,5.95410495468,4.18426937228,0.0,8.34152022915,10.0650221343,5.38531763785,5.36531763785,0.0,0.02
 03/26  04:00:00,37.5329039749,5.93523775388,4.04480015221,0.0,8.34152022915,11.6705166398,10.9329228803,5.16636130118,0.0,5.76656157908
 03/26  05:00:00,41.7333703271,5.92553181853,4.09657841507,0.0,8.80141237637,15.3678112995,10.2379029128,4.46488207197,0.0,5.77302084085
 03/26  06:00:00,63.3983758469,6.10011652734,5.61022240034,0.0,18.5082010057,25.6353820695,15.3839080315,3.83222205125,0.0,11.5516859802
 03/26  07:00:00,79.3085520016,6.46107503091,8.47223023368,0.0,19.4926561212,41.1001056674,15.4373167471,3.82114901546,0.0,11.6161677316
 03/26  08:00:00,104.253708013,6.88122479311,13.0075239116,0.0,26.3286599382,57.9988325916,36.5193192352,0.9574529967,0.0,35.5618662385
 03/26  09:00:00,88.1206702732,6.55000270798,12.479555404,0.0,26.2443270014,42.8153538416,54.3937084355,1.01534823058,18.025,35.3533602049
 03/26  10:00:00,61.1161678384,6.16714314308,9.73279088088,0.0,21.7447113004,23.4437158914,43.5463198538,2.02319988873,18.025,23.4981199651
 03/26  11:00:00,59.0709507006,6.22230556403,10.0346190819,0.0,19.3449162599,23.4437158914,42.607684868,1.13909619564,18.025,23.4435886724
 03/26  12:00:00,59.4637998768,6.27708804979,10.2306954591,0.0,19.190480192,23.7425572507,43.1103045815,1.69483041932,18.025,23.3904741622
 03/26  13:00:00,59.3796071141,6.3011485496,10.0963217452,0.0,19.260583323,23.698576057,41.648984244,0.236238498513,18.025,23.3877457455
 03/26  14:00:00,58.6885471576,6.24474874665,9.46166055671,0.0,19.260583323,23.698576057,42.4363375616,1.02796737623,18.025,23.3833701853
 03/26  15:00:00,57.3384436332,6.14445547041,8.50179862718,0.0,19.260583323,23.4086260847,45.5195277498,4.11456002898,18.025,23.3799677208
 03/26  16:00:00,60.2133682326,6.07379933148,6.99604842321,0.0,19.260583323,27.8781056672,29.9033108292,6.11219796334,18.025,5.76611286587
 03/26  17:00:00,67.5208054825,6.16028439559,5.5944360428,0.0,18.1807569449,37.5792895564,14.109714268,8.33706300117,0.0,5.77265126679
 03/26  18:00:00,82.7156683665,6.35199133722,6.70392731061,0.0,32.6059821062,37.0465235296,18.7090087816,12.9296564929,0.0,5.77935228868
 03/26  19:00:00,87.3643557998,6.45549416389,7.24984833624,0.0,36.8143715336,33.066984531,26.5998771629,15.0376068807,0.0,11.5622702822
 03/26  20:00:00,97.5505813013,6.61233865696,8.1517248674,0.0,36.43363367,38.8072253906,22.8111435598,17.0191700587,0.0,5.79197350111
 03/26  21:00:00,94.9004302809,6.59334856003,7.87727343884,0.0,36.0963922311,36.7877557581,29.7765171779,18.2120948559,0.0,11.564422322
 03/26  22:00:00,70.6692896582,6.212293398,5.34695435501,0.0,30.9507766546,20.6087787026,31.1253622123,19.5088781925,0.0,11.6164840198
 03/26  23:00:00,45.6723013334,5.88078178074,3.11637610331,0.0,17.4250845679,11.7056064465,32.6562464459,21.104720401,0.0,11.5515260449
 03/26  24:00:00,38.8593871284,5.80723332905,2.48574337351,0.0,12.925468867,10.100111941,28.1805976574,22.4140836939,0.0,5.7665139635
 03/27  01:00:00,35.4557670957,5.74335042872,2.02612246488,0.0,10.0992000411,10.047477231,23.863507496,23.843507496,0.0,0.02
 03/27  02:00:00,33.220408987,5.69517137538,1.69849876796,0.0,8.25718729233,10.0299323277,30.3995726195,24.6395263547,0.0,5.76004626482
 03/27  03:00:00,32.957544512,5.66191670747,1.46888779837,0.0,8.25718729233,10.0299323277,30.7300117505,24.9704253043,0.0,5.75958644619
 03/27  04:00:00,34.365034593,5.63546306784,1.29613285755,0.0,8.25718729233,11.6354268332,31.0693048772,25.303433689,0.0,5.76587118813
 03/27  05:00:00,42.0041729855,5.64108473158,1.34970250848,0.0,12.1011305571,15.3678112995,30.9150636641,25.1293848558,0.0,5.78567880835
 03/27  06:00:00,73.6430018859,5.91383325721,3.18703266236,0.0,19.7275818095,37.2640762949,42.0255152873,24.6113724821,0.0,17.4141428052
 03/27  07:00:00,88.1662883284,6.1110314519,4.56062723829,0.0,24.3117294858,51.2795993405,40.0911633288,22.5991631453,0.0,17.4920001835
 03/27  08:00:00,73.7841262716,5.82569205958,3.62334724433,0.0,23.6694662846,40.6342015617,45.0865890375,15.6218467652,0.0,29.4647422723
 03/27  09:00:00,70.7649989788,5.80062398011,5.63688955602,0.0,23.6694662846,35.6302164847,60.1737362425,12.7838015831,18.025,29.3649346595
 03/27  10:00:00,52.5654556749,5.70219159153,5.13265979106,0.0,18.7433767983,22.9618409725,52.5562061247,11.0874347595,18.025,23.4437713652
 03/27  11:00:00,52.9233316843,5.74599735889,5.44914178987,0.0,18.7433767983,22.9618409725,50.1445872779,8.73276099575,18.025,23.3868262821
 03/27  12:00:00,53.4415325846,5.80136373506,5.86852469931,0.0,18.5889407304,23.1597249699,41.9903295083,6.42297044356,18.025,17.5423590647
 03/27  13:00:00,54.0158880511,5.84925051409,6.14849720334,0.0,18.7433767983,23.2517909448,43.9360919904,2.5218549147,18.025,23.3892370757
 03/27  14:00:00,54.4510996371,5.89120640334,6.54175219228,0.0,18.7433767983,23.2517909448,43.0180728604,1.60737024072,18.025,23.3857026197
 03/27  15:00:00,54.4260641025,5.91176105405,6.78610934942,0.0,18.7433767983,22.9618409725,43.7632737262,2.35375836727,18.025,23.3845153589
 03/27  16:00:00,58.4850286712,5.93793990899,6.36756308381,0.0,18.7433767983,27.431320555,25.8732545474,2.08196139296,18.025,5.76629315446
 03/27  17:00:00,70.3998198585,6.13153518557,5.90034545917,0.0,17.6635504202,40.6971502883,8.25148394008,2.47347649953,0.0,5.77800744055
 03/27  18:00:00,77.8097367512,6.27834381693,6.65821516849,0.0,27.5259009287,37.3340067412,17.6414728135,6.03931130466,0.0,11.6021615088
 03/27  19:00:00,84.5233750029,6.37773631671,7.1794062963,0.0,33.8341110165,33.3544677425,20.5700375194,9.00721887201,0.0,11.5628186473
 03/27  20:00:00,97.2765857683,6.53685618077,7.8513440244,0.0,36.5179666069,38.8247702939,24.879768308,13.3174626171,0.0,11.5623056909
 03/27  21:00:00,91.601358691,6.54710960304,7.68049817745,0.0,32.965339924,36.8579353714,27.401218805,15.7861602448,0.0,11.6150585603
 03/27  22:00:00,64.9056994032,6.13939516662,4.94000706558,0.0,25.6355707503,20.6438685092,29.310973157,17.7335565975,0.0,11.5774165595
 03/27  23:00:00,42.8014438062,5.82375190769,2.70476483831,0.0,15.0252895274,11.7056064465,27.3755010283,21.6026315579,0.0,5.77286947036
 03/27  24:00:00,36.9662951248,5.7357111902,1.98349727073,0.0,11.6412384099,10.0650221343,30.010711964,24.2442471947,0.0,5.76646476937
 03/28  01:00:00,35.0123537032,5.68617464004,1.63988614442,0.0,10.0992000411,10.047477231,30.7954642899,25.035622482,0.0,5.75984180794
 03/28  02:00:00,32.7773831974,5.63827020934,1.31237885106,0.0,8.25718729233,10.0299323277,26.1362992349,26.1162992349,0.0,0.02
 03/28  03:00:00,32.5177080599,5.60345263814,1.08751790119,0.0,8.25718729233,10.0299323277,33.1964571422,27.436694686,0.0,5.75976245621
 03/28  04:00:00,33.9307930644,5.57709473352,0.920262296484,0.0,8.25718729233,11.6354268332,33.8610400427,28.0946474282,0.0,5.76639261456
 03/28  05:00:00,41.5490879225,5.58070681999,0.955003516385,0.0,12.1011305571,15.3678112995,33.1676235835,27.3821691491,0.0,5.78545443434
 03/28  06:00:00,73.1491449273,5.84831198118,2.75870745263,0.0,19.7275818095,37.2640762949,44.6486818706,27.2347245831,0.0,17.4139572874
 03/28  07:00:00,87.580518162,6.03863326444,4.04727200052,0.0,24.3117294858,51.2795993405,43.1106753689,25.6185602377,0.0,17.4921151312
 03/28  08:00:00,73.0855839952,5.76052558193,2.9899827308,0.0,23.6694662846,40.6342015617,47.4901318547,18.0265754167,0.0,29.463556438
 03/28  09:00:00,70.0593134689,5.74246511384,4.98937027528,0.0,23.6694662846,35.6302164847,62.4964514719,15.1129293876,18.025,29.3585220844
 03/28  10:00:00,51.9218082648,5.64321353576,4.54799634527,0.0,18.7433767983,22.9618409725,54.993186857,13.5263191062,18.025,23.4418677508
 03/28  11:00:00,52.1329815473,5.67411992215,4.73067280124,0.0,18.7433767983,22.9618409725,53.2444069548,11.8316737212,18.025,23.3877332336
 03/28  12:00:00,52.0801969618,5.66816191336,4.64039465825,0.0,18.5889407304,23.1597249699,47.034173311,9.40610415986,18.025,19.6030691511
 03/28  13:00:00,52.5646863459,5.69674752913,4.84980109922,0.0,18.7433767983,23.2517909448,45.258718622,5.91194301077,18.025,21.3217756113
 03/28  14:00:00,52.7653012983,5.71323790396,5.03392662232,0.0,18.7433767983,23.2517909448,46.3253858709,4.9145142764,18.025,23.3858715945
 03/28  15:00:00,52.7181179843,5.73881770535,5.25111191285,0.0,18.7433767983,22.9618409725,47.0497958935,5.64258369486,18.025,23.3822121986
 03/28  16:00:00,56.4194705739,5.73271020476,4.50723632828,0.0,18.7433767983,27.431320555,29.4195858738,5.6284289463,18.025,5.76615692747
 03/28  17:00:00,68.1188019427,5.88742229974,3.86344489027,0.0,17.6635504202,40.6971502883,11.5581125537,5.77932574622,0.0,5.77878680751
 03/28  18:00:00,75.5150644786,6.01141461506,4.63048192477,0.0,27.5259009287,37.3340067412,21.3376354011,9.73545852161,0.0,11.6021768795
 03/28  19:00:00,82.2294336906,6.10547678163,5.15773260716,0.0,33.8341110165,33.3544677425,23.889523579,12.326026814,0.0,11.563496765
 03/28  20:00:00,95.4966529433,6.30532149891,6.30295299428,0.0,36.5179666069,38.8247702939,26.7728049478,15.2104790014,0.0,11.5623259464
 03/28  21:00:00,90.1984062266,6.3551450732,6.46952207885,0.0,32.965339924,36.8579353714,28.2730896412,16.6581871135,0.0,11.6149025276
 03/28  22:00:00,63.7220421074,5.98433099549,3.9114227498,0.0,25.6355707503,20.6438685092,29.9774513551,18.4023509601,0.0,11.575100395
 03/28  23:00:00,42.1938877997,5.74826901761,2.17269672595,0.0,15.0252895274,11.7056064465,28.0392707431,22.2664073037,0.0,5.77286343943
 03/28  24:00:00,36.4794458607,5.67284971938,1.55951342591,0.0,11.6412384099,10.0650221343,30.5904412812,24.8240413141,0.0,5.76639996703
 03/29  01:00:00,34.5841389941,5.6290257132,1.26882323755,0.0,10.0992000411,10.047477231,31.2761800985,25.5163335728,0.0,5.75984652572
 03/29  02:00:00,32.383699566,5.58413350983,0.972835096697,0.0,8.25718729233,10.0299323277,27.1181010659,27.0981010659,0.0,0.02
 03/29  03:00:00,32.131478692,5.55001403403,0.743677848768,0.011052343504,8.25718729233,10.0299323277,35.1455434133,29.3857871436,0.0,5.75975626972
 03/29  04:00:00,33.6589478677,5.53220863263,0.599849235782,0.0934578450469,8.25718729233,11.6354268332,36.4266520544,30.660293327,0.0,5.76635872735
 03/29  05:00:00,41.3919689477,5.54380400564,0.657035513986,0.177758951496,12.1011305571,15.3678112995,35.9291191438,30.1437596178,0.0,5.78535952602
 03/29  06:00:00,72.8516501382,5.80224551871,2.49640856473,0.0108826504996,19.7275818095,37.2640762949,46.7210115722,29.3076604494,0.0,17.4133511229
 03/29  07:00:00,87.2905329708,5.99398938663,3.801946746,0.0,24.3117294858,51.2795993405,44.6540689903,27.1628688657,0.0,17.4912001245
 03/29  08:00:00,72.5223141617,5.70003694123,2.42497090056,0.0622414167066,23.6694662846,40.6342015617,50.3751818774,20.9133210629,0.0,29.4618608145
 03/29  09:00:00,69.3519678148,5.66798449256,4.22530552235,0.131207260646,23.6694662846,35.6302164847,66.9502833178,19.5642986972,18.025,29.3609846206
 03/29  10:00:00,51.1012232594,5.55458616991,3.42552334646,0.390521344392,18.7433767983,22.9618409725,61.6370194278,20.1712014873,18.025,23.4408179405
 03/29  11:00:00,51.0872754188,5.55627873457,3.34216730556,0.460644443427,18.7433767983,22.9618409725,61.364467199,19.9534994454,18.025,23.3859677536
 03/29  12:00:00,51.0668473105,5.57667293116,3.36948087984,0.349056763642,18.5889407304,23.1597249699,53.0029991872,17.4370586556,18.025,17.5409405316
 03/29  13:00:00,51.3549369868,5.5931317238,3.54294516092,0.200727427412,18.7433767983,23.2517909448,56.3568837949,14.9443721086,18.025,23.3875116862
 03/29  14:00:00,51.3690082451,5.59685578217,3.65544069117,0.0985784489121,18.7433767983,23.2517909448,54.9418009786,13.5330924191,18.025,23.3837085595
 03/29  15:00:00,51.1614975588,5.60979133561,3.80503985884,0.0184811560619,18.7433767983,22.9618409725,55.6075147325,14.202597962,18.025,23.3799167705
 03/29  16:00:00,55.089455063,5.62977121363,3.28016424362,0.0,18.7433767983,27.431320555,36.2041026296,12.4129379483,18.025,5.76616468128
 03/29  17:00:00,66.7291703623,5.76409041208,2.59715093967,0.0,17.6635504202,40.6971502883,17.0421178187,11.2632148287,0.0,5.77890299003
 03/29  18:00:00,74.2509448717,5.87116345932,3.50662502711,0.0,27.5259009287,37.3340067412,25.3417740462,13.7396936353,0.0,11.6020804109
 03/29  19:00:00,78.8518216173,5.93778886663,3.83181653427,0.0,33.8341110165,33.3544677425,27.9230197547,16.3593889251,0.0,11.5636308295
 03/29  20:00:00,93.5798883094,6.08933854218,4.60217890536,0.0,36.5179666069,38.8247702939,32.1444358118,20.5832308385,0.0,11.5612049733
 03/29  21:00:00,88.1780036526,6.11792091897,4.68635645749,0.0,32.965339924,36.8579353714,34.837977985,23.2229619089,0.0,11.6150160761
 03/29  22:00:00,62.4217375761,5.83463738206,2.7608207131,0.0,25.6355707503,20.6438685092,37.2784088291,25.7020743837,0.0,11.5763344454
 03/29  23:00:00,41.273271238,5.64013781471,1.36021601169,0.0,15.0252895274,11.7056064465,34.7828272898,29.0101301557,0.0,5.77269713415
 03/29  24:00:00,35.7625740722,5.57836105602,0.935534933083,0.0015994212468,11.6412384099,10.0650221343,36.342941564,30.5766515377,0.0,5.76629002638
 03/30  01:00:00,34.0156798099,5.54376298004,0.66148270721,0.124148626454,10.0992000411,10.047477231,31.8558965673,31.8358965673,0.0,0.02
 03/30  02:00:00,32.238758463,5.52669008797,0.427636023043,0.457702822509,8.25718729233,10.0299323277,38.9224445682,33.1627870508,0.0,5.75965751733
 03/30  03:00:00,32.4091929917,5.52160966035,0.265172673034,0.795679597238,8.25718729233,10.0299323277,40.4736377159,34.7140920093,0.0,5.75954570667
 03/30  04:00:00,34.5312765828,5.53627011215,0.159251594444,1.40232814457,8.25718729233,11.6354268332,41.5418780607,35.7761290499,0.0,5.76574901078
 03/30  05:00:00,42.8517351387,5.57142934773,0.149050541716,2.11789065892,12.1011305571,15.3678112995,43.1512475173,37.3658769771,0.0,5.78537054021
 03/30  06:00:00,72.8543752097,5.72911627036,1.78825656472,0.794902505961,19.7275818095,37.2640762949,52.9269127643,37.5427069255,0.0,15.3842058388
 03/30  07:00:00,86.9012102762,5.89231314173,3.06353641209,0.450778829558,24.3117294858,51.2795993405,54.4293136679,34.9036952697,0.0,19.5256183983
 03/30  08:00:00,72.6204629745,5.64984917094,1.52866440137,1.1068948222,23.6694662846,40.6342015617,57.0830499394,27.6209961331,0.0,29.4620538063
 03/30  09:00:00,69.6228205185,5.63665246243,3.47121707569,1.18748955996,23.6694662846,35.6302164847,65.7724468637,24.2557533816,18.025,23.491693482
 03/30  10:00:00,52.1128297906,5.58483199039,3.19714704513,1.60026412238,18.7433767983,22.9618409725,67.6768984598,20.3559315982,18.025,29.2959668616
 03/30  11:00:00,51.8909741071,5.60503434602,3.62031883916,0.937439104895,18.7433767983,22.9618409725,52.7441989353,17.1760685187,18.025,17.5431304166
 03/30  12:00:00,51.6041885412,5.6231516792,3.87128026417,0.338127173619,18.5889407304,23.1597249699,54.3029931019,12.8908508143,18.025,23.3871422876
 03/30  13:00:00,51.7942191683,5.63866358406,4.03741939988,0.100006821301,18.7433767983,23.2517909448,51.9434655868,10.5353436652,18.025,23.3831219215
 03/30  14:00:00,51.7343139511,5.62969717347,4.0746669095,0.0118187509936,18.7433767983,23.2517909448,50.5123017581,9.10811150676,18.025,23.3791902513
 03/30  15:00:00,51.7070581475,5.64811713786,4.33075764483,0.0,18.7433767983,22.9618409725,49.8231406996,8.4228832759,18.025,23.3752574237
 03/30  16:00:00,55.6438446922,5.66680338785,3.79753064199,0.0,18.7433767983,27.431320555,29.1575344565,7.79979395136,18.025,3.33274050514
 03/30  17:00:00,67.2294377776,5.8013716209,3.06014378132,0.0,17.6635504202,40.6971502883,16.2834533939,8.06725447774,0.0,8.21619891618
 03/30  18:00:00,74.7729120557,5.92596185076,3.97380687015,0.0,27.5259009287,37.3340067412,22.6752987635,11.0747977245,0.0,11.600501039
 03/30  19:00:00,79.6545910923,6.01924682949,4.55314001583,0.0,33.8341110165,33.3544677425,24.1116593807,12.5495476716,0.0,11.5621117091
 03/30  20:00:00,94.7682831112,6.21440142511,5.66551689109,0.0,36.5179666069,38.8247702939,20.9746277182,15.1828098185,0.0,5.79181789962
 03/30  21:00:00,89.4786272097,6.26623398171,5.83867663358,0.0,32.965339924,36.8579353714,34.0577704714,16.6461187019,0.0,17.4116517695
 03/30  22:00:00,63.2136865884,5.92140646103,3.46601139019,0.0,25.6355707503,20.6438685092,29.4910623974,17.9150240924,0.0,11.5760383051
 03/30  23:00:00,41.9259073482,5.71184294028,1.94115167174,0.0,15.0252895274,11.7056064465,25.3619747357,19.5893375488,0.0,5.77263718692
 03/30  24:00:00,36.3746963294,5.65616179024,1.47146146134,0.0,11.6412384099,10.0650221343,26.1337151171,20.3675460449,0.0,5.76616907218
 03/31  01:00:00,34.5544296982,5.62223059359,1.24591646551,0.0,10.0992000411,10.047477231,20.7345693173,20.7145693173,0.0,0.02
 03/31  02:00:00,32.4144617849,5.58602315102,1.00171021569,0.0,8.25718729233,10.0299323277,28.094651699,22.3350314554,0.0,5.75962024362
 03/31  03:00:00,32.1311259539,5.54935536881,0.751699769653,0.00334504441467,8.25718729233,10.0299323277,25.9322574468,25.9122574468,0.0,0.02
 03/31  04:00:00,33.6082283408,5.52764682973,0.585973328245,0.0611859797852,8.25718729233,11.6354268332,33.3642103704,27.5979673975,0.0,5.76624297287
 03/31  05:00:00,41.3305551977,5.53643191534,0.616226877283,0.164537359683,12.1011305571,15.3678112995,39.7075130494,28.157758706,0.0,11.5497543434
 03/31  06:00:00,72.7100829732,5.78081615931,2.38718329405,0.0,19.7275818095,37.2640762949,39.8504870482,28.2361210448,0.0,11.6143660034
 03/31  07:00:00,87.1900771845,5.97542396092,3.70774525408,0.0123408860462,24.3117294858,51.2795993405,44.2471220391,26.7573940396,0.0,17.4897279995
 03/31  08:00:00,72.5276094176,5.68949187557,2.45671373169,0.0463608293489,23.6694662846,40.6342015617,55.2406299099,19.8922436361,0.0,35.3483862738
 03/31  09:00:00,69.6135070229,5.67613492954,4.54123246423,0.0686898144536,23.6694662846,35.6302164847,57.524209323,16.0116522338,18.025,23.4875570893
 03/31  10:00:00,51.6528496886,5.59494107237,4.19970851101,0.127616884846,18.7433767983,22.9618409725,54.7227548465,13.2581697624,18.025,23.4395850841
 03/31  11:00:00,51.9505617822,5.6402526855,4.55650584435,0.0256259574088,18.7433767983,22.9618409725,52.0560107601,10.6466054786,18.025,23.3844052816
 03/31  12:00:00,52.566920995,5.70321487807,5.09208213627,0.0,18.5889407304,23.1597249699,48.2622145455,6.85719773481,18.025,23.3800168107
 03/31  13:00:00,53.2102016526,5.75137528483,5.44069789569,0.0,18.7433767983,23.2517909448,43.7919564569,2.3887242954,18.025,23.3782321615
 03/31  14:00:00,53.7047904667,5.79743149292,5.88922828996,0.0,18.7433767983,23.2517909448,42.6645905481,1.26774204102,18.025,23.3718485071
 03/31  15:00:00,53.605909354,5.81447390197,6.06325822405,0.0,18.7433767983,22.9618409725,37.8317915715,2.26175627677,18.025,17.5450352947
 03/31  16:00:00,58.0393345238,5.88070758093,5.97912440299,0.0,18.7433767983,27.431320555,25.2180950246,1.42723819923,18.025,5.76585682537
 03/31  17:00:00,70.4690784322,6.12625420604,5.97491247092,0.0,17.6635504202,40.6971502883,6.96062731451,1.18194474222,0.0,5.77868257228
 03/31  18:00:00,78.2887250069,6.31737765113,7.09821434337,0.0,27.5259009287,37.3340067412,19.6437874414,2.25221508113,0.0,17.3915723603
 03/31  19:00:00,83.3229103696,6.43144379202,7.80927116315,0.0,33.8341110165,33.3544677425,10.0910048716,4.29933193901,0.0,5.79167293263
 03/31  20:00:00,98.223029387,6.61443890117,8.72023403342,0.0,36.5179666069,38.8247702939,19.6795285614,8.11864973331,0.0,11.5608788281
 03/31  21:00:00,92.6625423944,6.63705741501,8.65178323532,0.0,32.965339924,36.8579353714,21.8926821332,10.2778125838,0.0,11.6148695493
 03/31  22:00:00,65.6901060724,6.20706241896,5.6567851639,0.0,25.6355707503,20.6438685092,24.3629960105,12.786979143,0.0,11.5760168674
 03/31  23:00:00,43.2619759726,5.86364124639,3.12542754038,0.0,15.0252895274,11.7056064465,21.0078490931,15.2352481595,0.0,5.77260093357
 03/31  24:00:00,37.2422797409,5.75687291172,2.2383370944,0.0,11.6412384099,10.0650221343,22.8073271285,17.0414068847,0.0,5.76592024378
 04/01  01:00:00,38.0767110407,5.71873932562,1.9122081295,0.0,12.8411359301,10.0650221343,24.5343870132,18.7745003645,0.0,5.75988664869
 04/01  02:00:00,32.941746762,5.65608897559,1.45893563326,0.0,8.25718729233,10.0299323277,20.687107611,20.667107611,0.0,0.02
 04/01  03:00:00,32.6662995773,5.62168247973,1.21789453705,0.0,8.25718729233,10.0299323277,28.2671338589,22.5073727981,0.0,5.75976106087
 04/01  04:00:00,34.0641056398,5.59390786166,1.03677808511,0.0,8.25718729233,11.6354268332,30.1318520136,24.3664218487,0.0,5.76543016492
 04/01  05:00:00,38.0571910843,5.57137078145,0.894013177608,0.0,8.71707943955,15.3327214929,30.8319811339,25.0607736143,0.0,5.77120751963
 04/01  06:00:00,58.6909050912,5.63966913579,1.36324497005,0.0,18.5082010057,25.6353820695,31.205521025,25.4208282439,0.0,5.78469278111
 04/01  07:00:00,70.7481856954,5.8126396922,2.56379124462,0.0,19.4083231844,41.0650158608,43.0092449111,25.5980850416,0.0,17.4111598694
 04/01  08:00:00,95.9404188581,6.09778097767,5.47777309957,0.0,26.3286599382,57.9988325916,50.5308484839,14.98474308,0.0,35.546105404
 04/01  09:00:00,82.4101778924,5.98686797724,7.2128456212,0.0,26.3286599382,42.8504436482,54.0707429986,6.59295578627,18.025,29.4527872123
 04/01  10:00:00,57.7167387021,5.82240750682,6.67814188285,0.0,21.7447113004,23.4437158914,49.3081500095,1.92561952784,18.025,29.3575304816
 04/01  11:00:00,56.2703842462,5.91691511091,7.59919089826,0.0,19.3027497915,23.426170988,41.4805782003,0.0180410954035,18.025,23.4375371049
 04/01  12:00:00,57.7505296269,6.0674495642,8.78679785635,0.0,19.1483137236,23.7250123474,41.4007021057,0.0,18.025,23.3757021057
 04/01  13:00:00,59.7834455368,6.23101117858,10.5106050546,0.0,19.3027497915,23.7161209604,35.5652464802,0.0,18.025,17.5402464802
 04/01  14:00:00,61.6100560221,6.36797169583,12.2002607897,0.0,19.3027497915,23.7161209604,41.4091783657,0.0,18.025,23.3841783657
 04/01  15:00:00,62.5580619294,6.4704708931,13.3357166054,0.0,19.3027497915,23.426170988,41.404955056,0.0,18.025,23.379955056
 04/01  16:00:00,67.0814088107,6.52041490828,13.3577837167,0.0,19.3027497915,27.8956505705,23.790878505,0.0,18.025,5.76587850503
 04/01  17:00:00,76.0284047633,6.74413502679,13.4585033392,0.0,18.2229234133,37.5968344597,5.77228610296,0.0,0.0,5.77228610296
 04/01  18:00:00,91.5177921369,7.06070345409,14.6779529624,0.0,32.690315043,37.0816133363,5.77836060944,0.0,0.0,5.77836060944
 04/01  19:00:00,93.0613599448,7.15537545018,14.1310158749,0.0,36.8143715336,33.066984531,11.5773413771,0.0148335067154,0.0,11.5625078704
 04/01  20:00:00,103.609491225,7.23299538864,13.7094505309,0.0,36.3493007332,38.7721355839,5.92490988248,0.133786739296,0.0,5.79112314318
 04/01  21:00:00,100.587453856,7.16620448391,12.8720690197,0.0,36.1807251679,36.8228455648,12.6709714718,1.10792994255,0.0,11.5630415293
 04/01  22:00:00,76.1997782026,6.77272749342,10.1976569852,0.0,31.0351095914,20.6438685092,18.9433193855,1.53296404361,0.0,17.4103553419
 04/01  23:00:00,50.2739541327,6.3617066177,7.23714820656,0.0,17.4250845679,11.7056064465,8.94739783686,3.16221307542,0.0,5.78518476143
 04/01  24:00:00,42.7077594964,6.21787393112,6.04292186524,0.0,12.8411359301,10.0650221343,9.17395681233,3.40787985754,0.0,5.76607695479
 04/02  01:00:00,41.9021346561,6.12347532333,5.2134794983,0.0,12.925468867,10.100111941,4.02796102294,4.00796102294,0.0,0.02
 04/02  02:00:00,35.7067158719,5.96174066987,3.79883303369,0.0,8.34152022915,10.0650221343,13.2509410593,7.49128259672,0.0,5.75965846256
 04/02  03:00:00,35.138855195,5.89912123547,3.29358955941,0.0,8.34152022915,10.0650221343,13.5451984094,7.78568542275,0.0,5.75951298663
 04/02  04:00:00,36.4808614482,5.86410080786,3.06392379579,0.0,8.34152022915,11.6705166398,13.4050060344,7.6393750082,0.0,5.76563102619
 04/02  05:00:00,40.5958410341,5.84432162685,3.04029458896,0.0,8.80141237637,15.3678112995,12.3710375976,6.59907572508,0.0,5.77196187254
 04/02  06:00:00,61.800016468,5.97580490079,4.13622897738,0.0,18.5082010057,25.6353820695,11.6898857483,5.90479589533,0.0,5.78508985297
 04/02  07:00:00,75.2930736398,6.28827958881,6.51362924503,0.0,19.4926561212,41.1001056674,23.097894553,5.68763790151,0.0,17.4102566515
 04/02  08:00:00,101.475167018,6.67743165508,10.4328901203,0.0,26.3286599382,57.9988325916,38.1491155019,2.61331048609,0.0,35.5358050158
 04/02  09:00:00,85.7221781606,6.37451269594,10.2566307471,0.0,26.2443270014,42.8153538416,51.1659107245,3.68874548932,18.025,29.4521652351
 04/02  10:00:00,58.8076602098,5.97810265065,7.61337991109,0.0,21.7447113004,23.4437158914,47.0653339227,5.55219421913,18.025,23.4881397036
 04/02  11:00:00,55.81879016,5.92161164801,7.08319402965,0.0,19.3449162599,23.4437158914,47.1653095755,5.7045058944,18.025,23.4358036811
 04/02  12:00:00,55.562337381,5.89706672381,6.70928205436,0.0,19.190480192,23.7425572507,48.1028315041,6.6939783537,18.025,23.3838531504
 04/02  13:00:00,55.1813656926,5.87272816361,6.32652833727,0.0,19.260583323,23.698576057,47.2134275768,5.80919221807,18.025,23.3792353587
 04/02  14:00:00,54.7911661149,5.84204597429,5.9670087958,0.0,19.260583323,23.698576057,49.2397153705,7.83984494158,18.025,23.374870429
 04/02  15:00:00,54.3360442857,5.82683914746,5.81704103323,0.0,19.260583323,23.4086260847,51.3510934588,9.95558053255,18.025,23.3705129262
 04/02  16:00:00,58.0098857976,5.81990865136,5.0464917609,0.0,19.260583323,27.8781056672,27.4819335614,9.43693356139,18.025,0.02
 04/02  17:00:00,65.9490106806,5.95652729611,4.2264375708,0.0,18.1807569449,37.5792895564,15.1173581726,9.345118516,0.0,5.77223965658
 04/02  18:00:00,81.6100051891,6.17932523623,5.77097255764,0.0,32.6059821062,37.0465235296,22.5242040197,10.9873078859,0.0,11.5368961338
 04/02  19:00:00,85.2084778153,6.36579307299,7.06772921919,0.0,36.8143715336,33.066984531,16.0474058441,10.2559878844,0.0,5.79141795969
 04/02  20:00:00,97.720210199,6.58035136478,8.35339741533,0.0,36.43363367,38.8072253906,23.7872208615,12.2268907914,0.0,11.56033007
 04/02  21:00:00,94.906823003,6.55418494269,7.92288976422,0.0,36.0963922311,36.7877557581,26.2634014498,14.7015126098,0.0,11.56188884
 04/02  22:00:00,70.1578827152,6.13818754367,4.90973982464,0.0,30.9507766546,20.6087787026,30.6762025467,19.0627315842,0.0,11.6134709625
 04/02  23:00:00,45.2029958916,5.82795962281,2.69994372888,0.0,17.4250845679,11.7056064465,28.6723163747,22.8872763361,0.0,5.78504003859
 04/02  24:00:00,38.4729568498,5.76039527872,2.14618113533,0.0,12.925468867,10.100111941,30.403635977,24.6375490959,0.0,5.76608688114
 04/03  01:00:00,35.1173921676,5.70017612647,1.73094044569,0.0,10.0992000411,10.047477231,31.1120627683,25.3523230441,0.0,5.75973972429
 04/03  02:00:00,32.8572836591,5.64951208387,1.38105365464,0.0,8.25718729233,10.0299323277,32.2405256552,26.4808850026,0.0,5.75964065261
 04/03  03:00:00,32.5614756912,5.61012152638,1.12463967816,0.0,8.25718729233,10.0299323277,28.1748943933,28.1548943933,0.0,0.02
 04/03  04:00:00,33.9234939566,5.57702750478,0.913055654452,0.0,8.25718729233,11.6354268332,35.5194660458,29.7534610105,0.0,5.76600503525
 04/03  05:00:00,41.4788804212,5.57010817494,0.864292736534,0.0311433992021,12.1011305571,15.3678112995,43.2779260599,31.7293602483,0.0,11.5485658116
 04/03  06:00:00,72.7353178454,5.79664171372,2.3966316146,0.0,19.7275818095,37.2640762949,43.2347888184,31.6231614214,0.0,11.6116273971
 04/03  07:00:00,87.2990084328,6.00283815504,3.80165644788,0.0,24.3117294858,51.2795993405,45.2212995494,27.7344725404,0.0,17.4868270089
 04/03  08:00:00,72.889734369,5.75024758624,2.80447780649,0.0,23.6694662846,40.6342015617,50.1838558326,20.7294336779,0.0,29.4544221546
 04/03  09:00:00,69.9242126852,5.73341779874,4.85870273132,0.0046663952715,23.6694662846,35.6302164847,63.9865484672,16.6085648205,18.025,29.3529836467
 04/03  10:00:00,51.9290419665,5.63719470452,4.54978332928,0.0115003779403,18.7433767983,22.9618409725,54.4347597364,12.9747949376,18.025,23.4349647988
 04/03  11:00:00,52.4682785173,5.69536860792,5.044745126,0.0,18.7433767983,22.9618409725,50.3785481889,8.97086199721,18.025,23.3826861917
 04/03  12:00:00,53.2870063549,5.76547113542,5.74992027305,0.0,18.5889407304,23.1597249699,46.662808244,5.26596177092,18.025,23.3718464731
 04/03  13:00:00,54.1346513771,5.83020653788,6.28632975997,0.0,18.7433767983,23.2517909448,36.4563020256,0.889192096304,18.025,17.5421099293
 04/03  14:00:00,55.0060489267,5.91011767308,7.07781909694,0.0,18.7433767983,23.2517909448,41.4049269274,0.0,18.025,23.3799269274
 04/03  15:00:00,55.5789835472,5.98037070964,7.87044819494,0.0,18.7433767983,22.9618409725,41.4004533779,0.0,18.025,23.3754533779
 04/03  16:00:00,60.3235081048,6.06860929993,8.07540076389,0.0,18.7433767983,27.431320555,23.7907841236,0.0,18.025,5.76578412359
 04/03  17:00:00,73.1120906552,6.36041073071,8.38378283505,0.0,17.6635504202,40.6971502883,5.7785010873,0.0,0.0,5.7785010873
 04/03  18:00:00,80.8924568438,6.56012694225,9.45923224243,0.0,27.5259009287,37.3340067412,11.6245422009,0.024239091795,0.0,11.6003031091
 04/03  19:00:00,85.8424683293,6.68368015352,10.0766154721,0.0,33.8341110165,33.3544677425,12.5478624227,0.985961272024,0.0,11.5619011506
 04/03  20:00:00,100.587168839,6.85774076937,10.8410998936,0.0,36.5179666069,38.8247702939,9.37411232001,3.58419041416,0.0,5.78992190586
 04/03  21:00:00,94.8162948411,6.86371173691,10.5789183051,0.0,32.965339924,36.8579353714,23.4650616148,6.05663039896,0.0,17.4084312158
 04/03  22:00:00,67.5416308959,6.40798694827,7.30741253246,0.0,25.6355707503,20.6438685092,20.0908475701,8.5160097785,0.0,11.5748377916
 04/03  23:00:00,44.8821003989,6.03496457312,4.57424460741,0.0,15.0252895274,11.7056064465,16.2875139112,10.5152201763,0.0,5.77229373488
 04/03  24:00:00,38.5945816181,5.90408283117,3.44344230873,0.0,11.6412384099,10.0650221343,16.6815917117,10.9157670046,0.0,5.76582470713
 04/04  01:00:00,36.2324665932,5.81855032843,2.72764732561,0.0,10.0992000411,10.047477231,11.9042375017,11.8842375017,0.0,0.02
 04/04  02:00:00,33.8153193113,5.75677710461,2.23182700604,0.0,8.25718729233,10.0299323277,18.9221366282,13.1625122566,0.0,5.75962437166
 04/04  03:00:00,33.5692625641,5.72730333084,2.01524613616,0.0,8.25718729233,10.0299323277,19.5719282697,13.8128456473,0.0,5.75908262239
 04/04  04:00:00,35.0660762679,5.71275821421,1.91991352666,0.0,8.25718729233,11.6354268332,13.4861541107,13.4661541107,0.0,0.02
 04/04  05:00:00,42.7997968914,5.73141594388,2.05505197326,0.0,12.1011305571,15.3678112995,23.9138016831,12.3643621225,0.0,11.5494395606
 04/04  06:00:00,75.0004576219,6.06561480791,4.39281192035,0.0,19.7275818095,37.2640762949,23.152896432,11.5402315168,0.0,11.6126649152
 04/04  07:00:00,90.7927970825,6.40420728131,6.89409309216,0.0,24.3117294858,51.2795993405,27.9260721331,10.4400464658,0.0,17.4860256673
 04/04  08:00:00,75.7314827049,5.96714374028,5.42934261693,0.0,23.6694662846,40.6342015617,40.9758630278,5.63824625394,0.0,35.3376167738
 04/04  09:00:00,72.6858884458,5.94280502769,7.41566825026,0.0,23.6694662846,35.6302164847,44.7359967243,3.23156560605,18.025,23.4794311183
 04/04  10:00:00,54.2756700703,5.80556052211,6.73955161886,0.0,18.7433767983,22.9618409725,43.5621874902,2.1044174571,18.025,23.4327700331
 04/04  11:00:00,54.6206122986,5.82526599559,7.06718457013,0.0,18.7433767983,22.9618409725,42.3666438694,0.961105281853,18.025,23.3805385875
 04/04  12:00:00,55.1514997977,5.87016787711,7.50972432715,0.0,18.5889407304,23.1597249699,42.0626625779,0.661061866961,18.025,23.3766007109
 04/04  13:00:00,56.0689336266,5.93253820758,8.11828122509,0.0,18.7433767983,23.2517909448,35.5586896477,0.0,18.025,17.5336896477
 04/04  14:00:00,57.4470604392,6.01935818919,9.4095938807,0.0,18.7433767983,23.2517909448,41.4071365731,0.0,18.025,23.3821365731
 04/04  15:00:00,59.2277147193,6.16558932701,11.3339667317,0.0,18.7433767983,22.9618409725,41.4024796469,0.0,18.025,23.3774796469
 04/04  16:00:00,64.3770932137,6.25832282125,11.9392765815,0.0,18.7433767983,27.431320555,23.790717199,0.0,18.025,5.76571719898
 04/04  17:00:00,76.6818406255,6.53322468776,11.7807263223,0.0,17.6635504202,40.6971502883,5.77825680753,0.0,0.0,5.77825680753
 04/04  18:00:00,83.0446391358,6.70241646852,11.4691365082,0.0,27.5259009287,37.3340067412,11.5996588096,0.0,0.0,11.5996588096
 04/04  19:00:00,87.3488419108,6.7976698023,11.4690079218,0.0,33.8341110165,33.3544677425,11.5764540137,0.0149738571784,0.0,11.5614801565
 04/04  20:00:00,101.777481823,6.96683176816,11.9223306395,0.0,36.5179666069,38.8247702939,12.7369926445,1.17699309656,0.0,11.559999548
 04/04  21:00:00,95.393101498,6.92313760299,11.0963139539,0.0,32.965339924,36.8579353714,16.9955463685,5.38290867651,0.0,11.612637692
 04/04  22:00:00,67.3377279773,6.4045483657,7.10695761197,0.0,25.6355707503,20.6438685092,23.3475382051,11.7732427129,0.0,11.5742954922
 04/04  23:00:00,44.1100668041,5.97495649655,3.86222495169,0.0,15.0252895274,11.7056064465,23.3373053931,17.5651190904,0.0,5.77218630276
 04/04  24:00:00,37.5551178791,5.8045803601,2.5034846959,0.0,11.6412384099,10.0650221343,27.5391975492,21.7744364236,0.0,5.76476112556
 04/05  01:00:00,35.4087363813,5.73781760961,1.98465352276,0.0,10.0992000411,10.047477231,24.2110132717,24.1910132717,0.0,0.02
 04/05  02:00:00,33.1607551411,5.68877235326,1.64527195197,0.0,8.25718729233,10.0299323277,30.8865872146,25.127203063,0.0,5.75938415157
 04/05  03:00:00,32.8796081722,5.65347364021,1.39942334825,0.0,8.25718729233,10.0299323277,31.9728664768,26.213289972,0.0,5.75957650479
 04/05  04:00:00,34.2606444913,5.62282091326,1.20442337135,0.0,8.25718729233,11.6354268332,27.6885191895,27.6685191895,0.0,0.02
 04/05  05:00:00,41.8654792937,5.62431980177,1.22783943692,0.0,12.1011305571,15.3678112995,39.5487366977,27.9992783488,0.0,11.5494583489
 04/05  06:00:00,73.3302156329,5.87751810271,2.91067892048,0.0,19.7275818095,37.2640762949,40.5446896894,28.9321447792,0.0,11.6125449102
 04/05  07:00:00,85.7626444504,6.05611046591,4.09605598986,0.0,24.3117294858,51.2795993405,51.0971432634,27.7909715895,0.0,23.3061716739
 04/05  08:00:00,72.7979179227,5.75716707839,2.70576750665,0.0,23.6694662846,40.6342015617,52.457065584,23.0096609933,0.0,29.4474045907
 04/05  09:00:00,69.2644487189,5.69848638801,4.23855589355,0.0,23.6694662846,35.6302164847,66.0221278838,24.5164937823,18.025,23.4806341016
 04/05  10:00:00,50.6378178572,5.55204774563,3.29876197351,0.0564566252598,18.7433767983,22.9618409725,67.3523857181,25.8962867413,18.025,23.4310989768
 04/05  11:00:00,50.5218466887,5.53602530457,3.11902939176,0.138635215293,18.7433767983,22.9618409725,67.6904810178,26.2880743294,18.025,23.3774066884
 04/05  12:00:00,50.2018897453,5.50484325369,2.69971298627,0.225730268781,18.5889407304,23.1597249699,66.8278896921,25.4268192886,18.025,23.3760704035
 04/05  13:00:00,50.499428674,5.50872432535,2.64841479356,0.3241802052,18.7433767983,23.2517909448,65.6701236014,24.2745979399,18.025,23.3705256615
 04/05  14:00:00,50.7098380438,5.52673807952,2.75358158516,0.411412220555,18.7433767983,23.2517909448,59.1899226606,23.623801586,18.025,17.5411210746
 04/05  15:00:00,50.5897111709,5.53855298852,2.87452105402,0.44848371019,18.7433767983,22.9618409725,64.9599120282,23.5576606253,18.025,23.3772514029
 04/05  16:00:00,54.4103773281,5.55807451174,2.27820225142,0.394611939603,18.7433767983,27.431320555,45.4915056887,21.7008354098,18.025,5.76567027894
 04/05  17:00:00,65.8807244892,5.68378379138,1.70166552231,0.127392875112,17.6635504202,40.6971502883,25.8941460246,20.115842954,0.0,5.77830307066
 04/05  18:00:00,73.1448330664,5.77466394399,2.46130434515,0.0357912809238,27.5259009287,37.3340067412,34.0714874914,22.4725200944,0.0,11.5989673971
 04/05  19:00:00,77.9438874396,5.84835927968,3.01337238092,0.0,33.8341110165,33.3544677425,34.4433425174,22.8831834675,0.0,11.56015905
 04/05  20:00:00,92.6925162261,5.97834154495,3.82586459894,0.0,36.5179666069,38.8247702939,36.6231751809,25.0632941601,0.0,11.5598810208
 04/05  21:00:00,87.3897066369,6.01620442907,3.99986616576,0.0,32.965339924,36.8579353714,37.409830405,25.7983880919,0.0,11.6114423131
 04/05  22:00:00,61.9917362477,5.78286035589,2.38266427765,0.0,25.6355707503,20.6438685092,38.4129667868,26.8389278844,0.0,11.5740389023
 04/05  23:00:00,41.1061526936,5.60792833181,1.09242314602,0.132921557822,15.0252895274,11.7056064465,34.4564174932,28.6843054748,0.0,5.77211201838
 04/05  24:00:00,35.9407126723,5.56870605144,0.724561261493,0.400397077185,11.6412384099,10.0650221343,36.0109365197,30.2460206896,0.0,5.76491583004
 04/06  01:00:00,34.4076175055,5.54526800465,0.459492113347,0.716595627716,10.0992000411,10.047477231,32.0431675327,32.0231675327,0.0,0.02
 04/06  02:00:00,32.7254856136,5.53159400855,0.217726693875,1.1494575042,8.25718729233,10.0299323277,39.5412787463,33.7819573585,0.0,5.75932138782
 04/06  03:00:00,33.9903520981,5.58707541658,0.116258819172,2.46031018417,8.25718729233,10.0299323277,42.0498178229,36.2903173346,0.0,5.7595004883
 04/06  04:00:00,36.941506293,5.65326485293,0.0844728144339,3.77037312592,8.25718729233,11.6354268332,39.1669437471,39.1469437471,0.0,0.02
 04/06  05:00:00,45.3706480928,5.69356548275,0.078809606086,4.58496087854,12.1011305571,15.3678112995,52.2702028253,40.7210811489,0.0,11.5491216764
 04/06  06:00:00,73.2611104317,5.68326203966,1.08130941657,1.95453433161,19.7275818095,37.2640762949,53.9310706495,42.3190995825,0.0,11.611971067
 04/06  07:00:00,84.9242203415,5.82072672416,2.44400536893,1.04902867832,24.3117294858,51.2795993405,59.5606631826,41.2465959532,0.0,18.3140672294
 04/06  08:00:00,73.7071333137,5.67012580498,1.03399447545,2.66804224299,23.6694662846,40.6342015617,65.9150168382,31.4216167678,0.0,34.4934000704
 04/06  09:00:00,70.7891774885,5.6690334458,2.95659803402,2.83614874241,23.6694662846,35.6302164847,68.100427802,26.5971806103,18.025,23.4782471917
 04/06  10:00:00,53.6695622683,5.64662101663,2.71140278487,3.58099379912,18.7433767983,22.9618409725,65.0691952693,23.6120358929,18.025,23.4321593765
 04/06  11:00:00,52.6263057303,5.6059978102,2.83291731607,2.45923766213,18.7433767983,22.9618409725,64.8343308894,23.4294743483,18.025,23.3798565411
 04/06  12:00:00,52.0558206621,5.60961895103,2.8927682552,1.78183464353,18.5889407304,23.1597249699,65.4006545574,24.0044370923,18.025,23.3712174651
 04/06  13:00:00,51.584124099,5.60339331145,3.46266836691,0.49995902708,18.7433767983,23.2517909448,51.5964646118,16.0378430423,18.025,17.5336215695
 04/06  14:00:00,51.6472095908,5.61860996869,3.95697021167,0.0535282028391,18.7433767983,23.2517909448,51.0545783747,9.65033231808,18.025,23.3792460566
 04/06  15:00:00,51.4052667652,5.62149226347,4.0556243781,0.0,18.7433767983,22.9618409725,50.9238681485,9.52461870941,18.025,23.3742494391
 04/06  16:00:00,55.306983019,5.63301753635,3.49448037477,0.0,18.7433767983,27.431320555,32.1933482098,8.4039370468,18.025,5.76441116302
 04/06  17:00:00,67.1519506714,5.78810359476,2.99597063528,0.0,17.6635504202,40.6971502883,13.1866524495,7.40855509248,0.0,5.77809735705
 04/06  18:00:00,74.7774725172,5.92359426359,3.98081751175,0.0,27.5259009287,37.3340067412,21.637218496,10.0381946277,0.0,11.5990238683
 04/06  19:00:00,79.5644106507,6.0105223936,4.47174222324,0.0,33.8341110165,33.3544677425,23.6603044908,12.0998241032,0.0,11.5604803876
 04/06  20:00:00,94.5915338013,6.19900314861,5.50422910642,0.0,36.5179666069,38.8247702939,20.9166185203,15.1269821981,0.0,5.78963632217
 04/06  21:00:00,89.1498357652,6.23490135386,5.54131164482,0.0,32.965339924,36.8579353714,34.5196691602,17.1130097556,0.0,17.4066594046
 04/06  22:00:00,62.7205082348,5.86611225954,3.02819524281,0.0,25.6355707503,20.6438685092,31.8273069677,20.2535064067,0.0,11.5738005609
 04/06  23:00:00,41.4481644424,5.65892414307,1.51636612996,0.0,15.0252895274,11.7056064465,29.710510218,23.9385742898,0.0,5.77193592814
 04/06  24:00:00,35.9120303514,5.59819510503,1.06679262498,0.0,11.6412384099,10.0650221343,31.8597212499,26.0939121577,0.0,5.76580909222
 04/07  01:00:00,34.0327489743,5.55660222435,0.789887964607,0.0,10.0992000411,10.047477231,28.1181955973,28.0981955973,0.0,0.02
 04/07  02:00:00,31.9017041105,5.51981054878,0.537877043712,0.0173115236206,8.25718729233,10.0299323277,35.4914771639,29.7321778826,0.0,5.75929928126
 04/07  03:00:00,31.8909041994,5.50750610446,0.413112928932,0.143582955595,8.25718729233,10.0299323277,29.2503929662,29.2303929662,0.0,0.02
 04/07  04:00:00,33.6137971654,5.50387519161,0.311813827622,0.364717266155,8.25718729233,11.6354268332,35.7246793045,29.9589711688,0.0,5.76570813576
 04/07  05:00:00,41.4072980678,5.51954197624,0.359159346654,0.515291657644,12.1011305571,15.3678112995,41.3595770509,29.8111906988,0.0,11.5483863522
 04/07  06:00:00,72.516075284,5.74630940591,2.10721522134,0.120562132722,19.7275818095,37.2640762949,40.4993871097,28.8883416442,0.0,11.6110454655
 04/07  07:00:00,85.0686299342,5.93920632919,3.46592125632,0.0530612417983,24.3117294858,51.2795993405,43.5658806766,26.0827747773,0.0,17.4831058994
 04/07  08:00:00,72.574300738,5.67856400339,2.46336358322,0.0974140012842,23.6694662846,40.6342015617,45.2232837771,15.7779288318,0.0,29.4453549454
 04/07  09:00:00,69.679537547,5.67340002011,4.60449080975,0.0742571852007,23.6694662846,35.6302164847,57.8428083331,10.4767184329,18.025,29.3410899002
 04/07  10:00:00,51.5901636537,5.57326153006,4.12684638865,0.159518683922,18.7433767983,22.9618409725,49.9621302096,8.50631482399,18.025,23.4308153856
 04/07  11:00:00,51.620999102,5.57617673537,4.20197202187,0.114703161091,18.7433767983,22.9618409725,48.6501159643,7.24699798913,18.025,23.3781179752
 04/07  12:00:00,51.7162765464,5.58614685991,4.31802370774,0.0405075282081,18.5889407304,23.1597249699,41.1658706123,5.60976270653,18.025,17.5311079058
 04/07  13:00:00,52.2464358178,5.61220250059,4.61613819527,0.0,18.7433767983,23.2517909448,42.545765304,1.14200702001,18.025,23.378758284
 04/07  14:00:00,52.6022268598,5.63246940233,4.95166215772,0.0,18.7433767983,23.2517909448,41.4304839901,0.0318386074489,18.025,23.3736453826
 04/07  15:00:00,52.7203585052,5.65902514566,5.33318461233,0.0,18.7433767983,22.9618409725,41.9580272182,0.564460459353,18.025,23.3685667589
 04/07  16:00:00,56.8458916557,5.69445097,4.97196410396,0.0,18.7433767983,27.431320555,24.2729032042,0.482537461671,18.025,5.76536574256
 04/07  17:00:00,68.6618499439,5.85457171502,4.43940812269,0.0,17.6635504202,40.6971502883,5.88600203905,0.108161210523,0.0,5.77784082853
 04/07  18:00:00,76.3574148097,6.02287337941,5.46149483576,0.0,27.5259009287,37.3340067412,12.2237115197,0.62511455305,0.0,11.5985969666
 04/07  19:00:00,81.5143749505,6.1631593992,6.26908218437,0.0,33.8341110165,33.3544677425,13.1148574788,1.55570702872,0.0,11.5591504501
 04/07  20:00:00,96.4998605615,6.35385520878,7.2577134814,0.0,36.5179666069,38.8247702939,10.61980893,4.82965422885,0.0,5.79015470113
 04/07  21:00:00,91.1712005467,6.41053791858,7.3870515876,0.0,32.965339924,36.8579353714,24.5430534721,7.13677312552,0.0,17.4062803466
 04/07  22:00:00,64.8039276591,6.05762979045,4.92010969101,0.0,25.6355707503,20.6438685092,13.782018246,7.98608627482,0.0,5.79593197117
 04/07  23:00:00,43.0036072252,5.79189817303,2.93884039239,0.0,15.0252895274,11.7056064465,14.6867712206,8.91483245585,0.0,5.77193876471
 04/07  24:00:00,37.2165073524,5.72911933206,2.24035029184,0.0,11.6412384099,10.0650221343,15.4248751995,9.65926609581,0.0,5.76560910372
 04/08  01:00:00,38.1502775447,5.71614497439,1.98839307685,0.0,12.8411359301,10.0650221343,15.4669889249,9.7077410737,0.0,5.75924785124
 04/08  02:00:00,33.1425028497,5.67128863319,1.64451445806,0.0,8.25718729233,10.0299323277,15.8283323563,10.0689258978,0.0,5.75940645856
 04/08  03:00:00,32.9121008355,5.64408006617,1.44132308136,0.0,8.25718729233,10.0299323277,11.6296290767,11.6096290767,0.0,0.02
 04/08  04:00:00,34.3887563751,5.6286953918,1.32667334242,0.0,8.25718729233,11.6354268332,18.8498693307,13.0846246642,0.0,5.76524466641
 04/08  05:00:00,38.4560105605,5.61716378203,1.24707947038,0.0,8.71707943955,15.3327214929,19.3260558186,13.5543174811,0.0,5.77173833749
 04/08  06:00:00,59.198643473,5.69701965559,1.81368772441,0.0,18.5082010057,25.6353820695,20.0703010805,14.2863532377,0.0,5.78394784282
 04/08  07:00:00,69.7608515632,5.900395925,3.37279624149,0.0,19.4083231844,41.0650158608,31.5054794534,14.0990617859,0.0,17.4064176675
 04/08  08:00:00,97.6936111069,6.24271236093,7.08616263313,0.0,26.3286599382,57.9988325916,44.0938614744,8.56804793657,0.0,35.5258135378
 04/08  09:00:00,83.5780569039,6.07329602846,8.29437992937,0.0,26.3286599382,42.8504436482,51.8699394791,4.40635538098,18.025,29.4385840982
 04/08  10:00:00,58.0832796485,5.83784415485,7.02930950403,0.0,21.7447113004,23.4437158914,43.6976670895,2.19122661625,18.025,23.4814404733
 04/08  11:00:00,56.3043150529,5.91450440809,7.63557693639,0.0,19.3027497915,23.426170988,48.1184207933,0.812406563596,18.025,29.2810142297
 04/08  12:00:00,57.535241557,6.04655847931,8.59243227548,0.0,19.1483137236,23.7250123474,35.8278160705,0.264465762911,18.025,17.5383503076
 04/08  13:00:00,58.5259592301,6.149360777,9.33480467933,0.0,19.3027497915,23.7161209604,41.3988286288,0.0,18.025,23.3738286288
 04/08  14:00:00,59.0520200089,6.18650035069,9.82372263418,0.0,19.3027497915,23.7161209604,41.3973521404,0.0,18.025,23.3723521404
