Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  15:00:00,60.0101543055,6.27998674407,10.9783177111,0.0,19.3027497915,23.426170988,35.5562632782,0.0,18.025,17.5312632782
 04/08  16:00:00,64.3111438103,6.32165446549,10.786322668,0.0,19.3027497915,27.8956505705,23.7891575789,0.0,18.025,5.76415757885
 04/08  17:00:00,72.6638911921,6.50446771113,10.3337032353,0.0,18.2229234133,37.5968344597,5.77165073654,0.0,0.0,5.77165073654
 04/08  18:00:00,88.1558160027,6.78004654143,11.5966820265,0.0,32.690315043,37.0816133363,11.5354390098,0.0,0.0,11.5354390098
 04/08  19:00:00,90.7547868114,6.91375063517,12.0661353166,0.0,36.8143715336,33.066984531,5.78974780861,0.0,0.0,5.78974780861
 04/08  20:00:00,102.077986999,7.04952111657,12.3614815846,0.0,36.3493007332,38.7721355839,12.3148249159,0.755134937235,0.0,11.5596899786
 04/08  21:00:00,99.326789448,7.01037833204,11.7672976304,0.0,36.1807251679,36.8228455648,8.38994990148,2.60001651258,0.0,5.7899333889
 04/08  22:00:00,74.8271452666,6.61794283905,8.97990334922,0.0,31.0351095914,20.6438685092,22.2199868495,4.81417001842,0.0,17.4058168311
 04/08  23:00:00,49.2107587903,6.24404157219,6.29167574483,0.0,17.4250845679,11.7056064465,12.2912926055,6.50703939979,0.0,5.7842532057
 04/08  24:00:00,41.4433212543,6.09144188097,4.90494738286,0.0,12.8411359301,10.0650221343,14.0094902669,8.24382943357,0.0,5.76566083336
 04/09  01:00:00,40.6610247141,6.00167776393,4.09418859077,0.0,12.925468867,10.100111941,14.4800254276,8.72059845969,0.0,5.75942696791
 04/09  02:00:00,35.1825550075,5.90280715356,3.3336318642,0.0,8.34152022915,10.0650221343,8.73443209109,8.71443209109,0.0,0.02
 04/09  03:00:00,34.6854089653,5.8447477195,2.8945413423,0.0,8.34152022915,10.0650221343,15.1723058206,9.41310986725,0.0,5.75919595339
 04/09  04:00:00,36.1861601823,5.82763385499,2.8057201658,0.0,8.34152022915,11.6705166398,14.207351954,8.44197881035,0.0,5.76537314361
 04/09  05:00:00,40.6398718087,5.83712475916,3.09156303098,0.0,8.80141237637,15.3678112995,11.4560943458,5.68436537539,0.0,5.77172897044
 04/09  06:00:00,61.8810244215,5.97471567773,4.21838325761,0.0,18.5082010057,25.6353820695,11.4143286276,5.6300778436,0.0,5.78425078402
 04/09  07:00:00,73.5803380521,6.29434779186,6.6789216291,0.0,19.4926561212,41.1001056674,23.3496268519,5.94404732429,0.0,17.4055795276
 04/09  08:00:00,102.423852979,6.73975652167,11.3193787762,0.0,26.3286599382,57.9988325916,37.9198200868,2.40490257097,0.0,35.5149175158
 04/09  09:00:00,87.0378073332,6.44361398889,11.5032466425,0.0,26.2443270014,42.8153538416,49.4558460179,1.99188914445,18.025,29.4389568734
 04/09  10:00:00,60.0823917019,6.04523626774,8.82104078714,0.0,21.7447113004,23.4437158914,44.5328443556,3.02852684394,18.025,23.4793175116
 04/09  11:00:00,57.4734214331,6.02521951083,8.63426551004,0.0,19.3449162599,23.4437158914,43.8105965743,2.35961458037,18.025,23.425981994
 04/09  12:00:00,57.1063662568,5.98061055815,8.16979907821,0.0,19.190480192,23.7425572507,44.4824293173,3.08632564858,18.025,23.3711036687
 04/09  13:00:00,56.8028911758,5.96817031817,7.85263912113,0.0,19.260583323,23.698576057,42.9734425796,1.58066932825,18.025,23.3677732514
 04/09  14:00:00,56.6659188468,5.9709401107,7.71289631451,0.0,19.260583323,23.698576057,37.5117248269,1.95475680727,18.025,17.5319680196
 04/09  15:00:00,55.6935563126,5.90909697815,7.09233300166,0.0,19.260583323,23.4086260847,45.2172698476,3.81824977034,18.025,23.3740200773
 04/09  16:00:00,59.1026420243,5.88589597079,6.0732855254,0.0,19.260583323,27.8781056672,28.8363143914,5.04594917819,18.025,5.76536521323
 04/09  17:00:00,67.052250976,6.03760541906,5.24863743673,0.0,18.1807569449,37.5792895564,11.7225568129,5.95092142713,0.0,5.77163538575
 04/09  18:00:00,82.2482606252,6.23175496263,6.35684821483,0.0,32.6059821062,37.0465235296,15.6402607889,9.8626185076,0.0,5.77764228127
 04/09  19:00:00,85.5581991743,6.39590808598,7.3873970102,0.0,36.8143715336,33.066984531,22.8418447742,11.2817217671,0.0,11.5601230071
 04/09  20:00:00,98.0795261473,6.61128043268,8.68185050018,0.0,36.43363367,38.8072253906,19.1798484617,13.3910298672,0.0,5.78881859454
 04/09  21:00:00,95.5519820009,6.61239428949,8.50990228143,0.0,36.0963922311,36.7877557581,26.0805923251,14.5197693601,0.0,11.5608229651
 04/09  22:00:00,71.2169416151,6.23661155401,5.87047099263,0.0,30.9507766546,20.6087787026,26.9708629588,15.3602708181,0.0,11.6105921407
 04/09  23:00:00,46.030492152,5.90329960684,3.45215508412,0.0,17.4250845679,11.7056064465,27.8084183185,16.2603215665,0.0,11.548096752
 04/09  24:00:00,39.2299992842,5.83385444964,2.82979589163,0.0,12.925468867,10.100111941,22.2943767369,16.5288355396,0.0,5.76554119735
 04/10  01:00:00,35.8906915444,5.78260871542,2.42183552134,0.0,10.0992000411,10.047477231,16.2688765516,16.2488765516,0.0,0.02
 04/10  02:00:00,33.6842991549,5.74084620551,2.11675901973,0.0,8.25718729233,10.0299323277,22.3963508381,16.6369794779,0.0,5.75937136017
 04/10  03:00:00,33.4587451476,5.71455910013,1.9174942329,0.0,8.25718729233,10.0299323277,22.8723943822,17.113632224,0.0,5.75876215815
 04/10  04:00:00,34.8945035451,5.69319934475,1.7679282125,0.0,8.25718729233,11.6354268332,17.2984081754,17.2784081754,0.0,0.02
 04/10  05:00:00,42.5911295258,5.70769830457,1.87015169298,0.0,12.1011305571,15.3678112995,28.0219893641,16.4743363505,0.0,11.5476530136
 04/10  06:00:00,74.1909655974,5.97217725887,3.67684310629,0.0,19.7275818095,37.2640762949,27.4624475818,15.8526417424,0.0,11.6098058394
 04/10  07:00:00,87.6709352428,6.2601002701,5.80045196009,0.0,24.3117294858,51.2795993405,31.4543149193,13.9746903875,0.0,17.4796245317
 04/10  08:00:00,74.9806043264,5.9076099185,4.73807451747,0.0,23.6694662846,40.6342015617,38.6124565124,9.17241452199,0.0,29.4400419904
 04/10  09:00:00,71.8839813607,5.87562377044,6.68099560233,0.0,23.6694662846,35.6302164847,55.2940431483,7.92856738424,18.025,29.3404757641
 04/10  10:00:00,53.2906492765,5.73655658545,5.82357759592,0.0,18.7433767983,22.9618409725,49.2317081508,7.77940579809,18.025,23.4273023527
 04/10  11:00:00,53.3060930948,5.73578203872,5.84217759222,0.0,18.7433767983,22.9618409725,47.8008207043,6.40199781969,18.025,23.3738228846
 04/10  12:00:00,53.4341946223,5.74257753302,5.9200336826,0.0,18.5889407304,23.1597249699,40.851131411,5.29061937048,18.025,17.5355120405
 04/10  13:00:00,53.5299115151,5.74628162353,5.76554955603,0.0,18.7433767983,23.2517909448,44.2759062754,2.87885911768,18.025,23.3720471577
 04/10  14:00:00,53.5361451819,5.74845224378,5.76960902575,0.0,18.7433767983,23.2517909448,44.1688828001,2.77737343042,18.025,23.3665093697
 04/10  15:00:00,53.4012713908,5.7619274302,5.91120617534,0.0,18.7433767983,22.9618409725,39.0725238577,3.52128344466,18.025,17.526240413
 04/10  16:00:00,57.4258850177,5.78976285849,5.45666790044,0.0,18.7433767983,27.431320555,26.6733780628,2.88319593629,18.025,5.76518212654
 04/10  17:00:00,69.6347083092,6.01493739814,5.25192774448,0.0,17.6635504202,40.6971502883,8.50578182697,2.72924489631,0.0,5.77653693066
 04/10  18:00:00,77.2859061661,6.1820223536,6.23087817465,0.0,27.5259009287,37.3340067412,23.1326823671,5.74663210809,0.0,17.386050259
 04/10  19:00:00,82.5738136723,6.32125235314,7.17045812958,0.0,33.8341110165,33.3544677425,12.3729350612,6.58274478961,0.0,5.79019027159
 04/10  20:00:00,98.0679871917,6.56088885071,8.61883220282,0.0,36.5179666069,38.8247702939,19.7332179139,8.17278694248,0.0,11.5604309714
 04/10  21:00:00,92.9555571461,6.63201411301,8.94998071583,0.0,32.965339924,36.8579353714,20.7477655354,9.13782044538,0.0,11.60994509
 04/10  22:00:00,66.1123901682,6.2216306804,6.06460275906,0.0,25.6355707503,20.6438685092,21.9824852189,10.4097702647,0.0,11.5727149542
 04/10  23:00:00,43.662344278,5.8882274609,3.50126719155,0.0,15.0252895274,11.7056064465,18.4930041925,12.7213550366,0.0,5.77164915593
 04/10  24:00:00,37.6808603317,5.79990348579,2.63393204905,0.0,11.6412384099,10.0650221343,20.0211821811,14.2560648272,0.0,5.76511735389
 04/11  01:00:00,35.6642485013,5.75496552647,2.22303671326,0.0,10.0992000411,10.047477231,21.1806401528,15.4213799996,0.0,5.75926015321
 04/11  02:00:00,33.4881155711,5.71575644695,1.94567275906,0.0,8.25718729233,10.0299323277,16.029013631,16.009013631,0.0,0.02
 04/11  03:00:00,33.2260124728,5.68349197507,1.71582999636,0.0,8.25718729233,10.0299323277,22.5084477147,16.7494330856,0.0,5.75901462913
 04/11  04:00:00,34.7163624118,5.66918222868,1.61380777638,0.0,8.25718729233,11.6354268332,22.9661052818,17.2008915928,0.0,5.76521368894
 04/11  05:00:00,42.3611733491,5.67840159235,1.669504352,0.0,12.1011305571,15.3678112995,23.2903193537,17.5076709329,0.0,5.7826484208
 04/11  06:00:00,74.0008875743,5.94721164785,3.51174129042,0.0,19.7275818095,37.2640762949,28.6513120661,17.0419599809,0.0,11.6093520853
 04/11  07:00:00,87.3705624869,6.22099683439,5.5392034387,0.0,24.3117294858,51.2795993405,38.1835574492,14.8844447862,0.0,23.299112663
 04/11  08:00:00,74.6439095906,5.87359218384,4.43541203018,0.0,23.6694662846,40.6342015617,39.9469982776,10.5123821095,0.0,29.4346161681
 04/11  09:00:00,71.1577335236,5.80203386209,6.02834980882,0.0,23.6694662846,35.6302164847,51.3231753888,9.8269072057,18.025,23.4712681831
 04/11  10:00:00,52.4339776385,5.657646432,5.04582172758,0.0,18.7433767983,22.9618409725,52.1819001427,10.731129657,18.025,23.4257704856
 04/11  11:00:00,52.4344487455,5.66532462229,5.04099487782,0.0,18.7433767983,22.9618409725,52.2911537671,10.8912168117,18.025,23.3749369554
 04/11  12:00:00,52.1819536183,5.63244468475,4.77793073728,0.0,18.5889407304,23.1597249699,50.8202161672,9.42887206779,18.025,23.3663440994
 04/11  13:00:00,52.2642954767,5.63617142574,4.61004552144,0.0,18.7433767983,23.2517909448,43.9778975688,8.4168060206,18.025,17.5360915482
 04/11  14:00:00,52.4968701564,5.65979749301,4.81899679967,0.0,18.7433767983,23.2517909448,48.9542171773,7.55947876646,18.025,23.3697384108
 04/11  15:00:00,52.3225652442,5.66616487594,4.92827011586,0.0,18.7433767983,22.9618409725,49.3531461498,7.96409769156,18.025,23.3640484583
 04/11  16:00:00,56.3755998239,5.70167518939,4.49446850913,0.0,18.7433767983,27.431320555,24.9974390726,6.95243907256,18.025,0.02
 04/11  17:00:00,68.1032153498,5.86216543899,3.87320889901,0.0,17.6635504202,40.6971502883,18.2336163511,6.69865274343,0.0,11.5349636077
 04/11  18:00:00,75.1499706666,5.93995103249,4.33702607562,0.0,27.5259009287,37.3340067412,21.8361758549,10.2404679268,0.0,11.5957079281
 04/11  19:00:00,80.3089769655,6.05702994323,5.16985297211,0.0,33.8341110165,33.3544677425,16.6489490423,10.8599551404,0.0,5.78899390192
 04/11  20:00:00,96.33325602,6.34678193661,7.09822121563,0.0,36.5179666069,38.8247702939,23.4236377695,11.8646105331,0.0,11.5590272364
 04/11  21:00:00,91.3668831606,6.43361123201,7.55972006953,0.0,32.965339924,36.8579353714,23.7838359343,12.1745822579,0.0,11.6092536764
 04/11  22:00:00,64.5350910049,6.03860422767,4.67034242872,0.0,25.6355707503,20.6438685092,25.0622623594,13.4900151526,0.0,11.5722472068
 04/11  23:00:00,42.6657152488,5.78491485703,2.60795668057,0.0,15.0252895274,11.7056064465,22.1637260758,16.3921173879,0.0,5.77160868792
 04/11  24:00:00,36.5942076167,5.67742557766,1.66976273832,0.0,11.6412384099,10.0650221343,25.2780708433,19.5127384754,0.0,5.76533236795
 04/12  01:00:00,34.6766879648,5.63483693064,1.35560688599,0.0,10.0992000411,10.047477231,26.5271144591,20.767883657,0.0,5.75923080212
 04/12  02:00:00,32.7258032677,5.62341302728,1.27570807368,0.0,8.25718729233,10.0299323277,20.3935026112,20.3735026112,0.0,0.02
 04/12  03:00:00,32.6226009093,5.60998394789,1.18593126717,0.0,8.25718729233,10.0299323277,24.8711105089,19.1121391324,0.0,5.75897137652
 04/12  04:00:00,34.1137202932,5.59475320689,1.08559829036,0.0,8.25718729233,11.6354268332,24.9552886009,19.1912414801,0.0,5.76404712076
 04/12  05:00:00,41.8018205704,5.60721887905,1.18134384929,0.0,12.1011305571,15.3678112995,24.5022747658,18.7188968735,0.0,5.78337789227
 04/12  06:00:00,73.5685783619,5.88685379631,3.13980322267,0.0,19.7275818095,37.2640762949,36.6146356755,19.2105417227,0.0,17.4040939529
 04/12  07:00:00,86.2264865374,6.08346062623,4.53268399464,0.0,24.3117294858,51.2795993405,36.6282636292,19.1504858059,0.0,17.4777778233
 04/12  08:00:00,73.6406424834,5.78666607645,3.519085071,0.0,23.6694662846,40.6342015617,43.6812004737,14.2457810808,0.0,29.435419393
 04/12  09:00:00,70.4665495081,5.75153754168,5.38767177827,0.0,23.6694662846,35.6302164847,54.9821000387,13.4876603177,18.025,23.469439721
 04/12  10:00:00,51.9329463314,5.62598730403,4.57645703509,0.0,18.7433767983,22.9618409725,55.8891313796,14.4396975997,18.025,23.4244337799
 04/12  11:00:00,51.9772129135,5.6419253075,4.60716279696,0.0,18.7433767983,22.9618409725,55.2103695503,13.8118249297,18.025,23.3735446207
 04/12  12:00:00,52.2126305101,5.67985883152,4.76120017545,0.0,18.5889407304,23.1597249699,53.1038784871,11.7141285821,18.025,23.364749905
 04/12  13:00:00,52.47341573,5.69938125485,4.75595842271,0.0,18.7433767983,23.2517909448,45.3085482364,9.74926466896,18.025,17.5342835674
 04/12  14:00:00,52.5523942981,5.70649696358,4.82782689797,0.0,18.7433767983,23.2517909448,50.314273114,8.91915984051,18.025,23.3701132735
 04/12  15:00:00,52.3484351712,5.71669911101,4.90361176869,0.0,18.7433767983,22.9618409725,51.4756540523,10.086394988,18.025,23.3642590643
 04/12  16:00:00,56.1610910229,5.73078640297,4.2508514719,0.0,18.7433767983,27.431320555,33.8519906319,10.0618893735,18.025,5.76510125842
 04/12  17:00:00,67.9068609992,5.89077779098,3.64824949168,0.0,17.6635504202,40.6971502883,15.6949531367,9.91763724505,0.0,5.77731589169
 04/12  18:00:00,75.6686801259,6.03834137941,4.75735896895,0.0,27.5259009287,37.3340067412,23.9090010008,12.3126358784,0.0,11.5963651224
 04/12  19:00:00,80.8556003156,6.16380271356,5.6097128289,0.0,33.8341110165,33.3544677425,24.4645237807,12.9072687321,0.0,11.5572550487
 04/12  20:00:00,96.0461434262,6.36645274235,6.7914479365,0.0,36.5179666069,38.8247702939,20.8923390504,15.1032554017,0.0,5.78908364873
 04/12  21:00:00,90.5795706794,6.40014790943,6.80588550665,0.0,32.965339924,36.8579353714,28.7027941725,17.0935182619,0.0,11.6092759106
 04/12  22:00:00,63.8261278858,5.99789144615,4.00210394298,0.0,25.6355707503,20.6438685092,31.5154166078,19.9431968556,0.0,11.5722197522
 04/12  23:00:00,42.3051687539,5.75913537069,2.27319591902,0.0,15.0252895274,11.7056064465,27.6343972612,21.8628920677,0.0,5.77150519351
 04/12  24:00:00,36.605563977,5.6866166999,1.67193303385,0.0,11.6412384099,10.0650221343,29.3031936634,23.5383463298,0.0,5.76484733359
 04/13  01:00:00,34.6466640664,5.63595718933,1.32446646823,0.0,10.0992000411,10.047477231,30.9751618928,25.216238113,0.0,5.75892377977
 04/13  02:00:00,32.4411440647,5.59087228656,1.02359332313,0.0,8.25718729233,10.0299323277,26.5901784061,26.5701784061,0.0,0.02
 04/13  03:00:00,32.2476092713,5.56553412239,0.855393620566,0.0,8.25718729233,10.0299323277,33.0270365003,27.2680221284,0.0,5.75901437192
 04/13  04:00:00,33.7348897499,5.54621897636,0.715125181443,0.0401819327451,8.25718729233,11.6354268332,33.859294191,28.0943564677,0.0,5.76493772327
 04/13  05:00:00,41.4228117416,5.55090533055,0.720204913689,0.138452092075,12.1011305571,15.3678112995,34.7408911976,28.9575769891,0.0,5.78331420856
 04/13  06:00:00,72.8534686501,5.80304256275,2.50734761486,0.00117260947566,19.7275818095,37.2640762949,47.1364479222,29.7329404515,0.0,17.4035074707
 04/13  07:00:00,85.4980497633,6.00357341628,3.88415498688,0.0,24.3117294858,51.2795993405,44.2211682739,26.7443453574,0.0,17.4768229165
 04/13  08:00:00,73.0723927773,5.740791318,2.9967240915,0.0,23.6694662846,40.6342015617,45.5530273475,16.1199996652,0.0,29.4330276823
 04/13  09:00:00,70.5810495162,5.75196604665,5.50175339497,0.0,23.6694662846,35.6302164847,50.4739136485,8.98020367675,18.025,23.4687099718
 04/13  10:00:00,52.7603501613,5.65997719323,5.3698784317,0.0,18.7433767983,22.9618409725,45.880277701,4.43128123114,18.025,23.4239964698
 04/13  11:00:00,53.8379251432,5.73901810154,6.37078719492,0.0,18.7433767983,22.9618409725,42.2152349414,0.818583744833,18.025,23.3716511966
 04/13  12:00:00,55.49717475,5.82949756577,7.89611061072,0.0,18.5889407304,23.1597249699,41.3937563906,0.0,18.025,23.3687563906
 04/13  13:00:00,58.1163977131,5.97638464687,10.1219427009,0.0,18.7433767983,23.2517909448,35.5584778064,0.0,18.025,17.5334778064
 04/13  14:00:00,61.1038997084,6.13161980859,12.9542137848,0.0,18.7433767983,23.2517909448,41.392743167,0.0,18.025,23.367743167
 04/13  15:00:00,63.2232256346,6.29554170616,15.1995633015,0.0,18.7433767983,22.9618409725,41.3867303971,0.0,18.025,23.3617303971
 04/13  16:00:00,68.1265292008,6.42201481967,15.5250689241,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/13  17:00:00,81.1947888296,6.772571967,16.0543909811,0.0,17.6635504202,40.6971502883,11.5332171584,0.0,0.0,11.5332171584
 04/13  18:00:00,88.5868654022,7.01922533336,16.6946746984,0.0,27.5259009287,37.3340067412,11.595923891,0.0,0.0,11.595923891
 04/13  19:00:00,90.4009904887,7.14874361234,16.0541742167,0.0,33.8341110165,33.3544677425,5.78848147457,0.0,0.0,5.78848147457
 04/13  20:00:00,105.566555904,7.2995692529,15.3787526712,0.0,36.5179666069,38.8247702939,11.5588967137,0.0,0.0,11.5588967137
 04/13  21:00:00,99.0697664814,7.27532226955,14.4209237183,0.0,32.965339924,36.8579353714,11.6497833811,0.0408903536497,0.0,11.6088930274
 04/13  22:00:00,71.6428502675,6.80767551652,11.0090525089,0.0,25.6355707503,20.6438685092,12.118433706,0.547620713686,0.0,11.5708129923
 04/13  23:00:00,48.2904171805,6.36991880274,7.64766749875,0.0,15.0252895274,11.7056064465,7.60572287855,1.83446281516,0.0,5.77126006339
 04/13  24:00:00,41.1444914241,6.16029966707,5.73718218589,0.0,11.6412384099,10.0650221343,10.4779391212,4.71271985045,0.0,5.7652192707
 04/14  01:00:00,38.1007590318,6.01873431441,4.39578909977,0.0,10.0992000411,10.047477231,12.9456899237,7.18667645206,0.0,5.75901347163
 04/14  02:00:00,35.0656076996,5.89510972917,3.34382361863,0.0,8.25718729233,10.0299323277,9.68385019171,9.66385019171,0.0,0.02
 04/14  03:00:00,34.3859536335,5.81996102396,2.73931404448,0.0,8.25718729233,10.0299323277,17.27608091,11.5173629082,0.0,5.75871800182
 04/14  04:00:00,35.6162331737,5.7761966874,2.40667841019,0.0,8.25718729233,11.6354268332,18.6221867923,12.8569958439,0.0,5.76519094844
 04/14  05:00:00,43.2455453345,5.78364512717,2.44866013487,0.0,12.1011305571,15.3678112995,18.8464332848,13.0629970928,0.0,5.78343619203
 04/14  06:00:00,75.6028748941,6.13875019219,4.9222358804,0.0,19.7275818095,37.2640762949,25.3480872897,13.7398766695,0.0,11.6082106202
 04/14  07:00:00,89.475490167,6.47412315621,7.39106622101,0.0,24.3117294858,51.2795993405,35.8936048759,12.5984356749,0.0,23.295169201
 04/14  08:00:00,76.7930277053,6.06278672841,6.39537696766,0.0,23.6694662846,40.6342015617,34.4461310973,5.0162249323,0.0,29.429906165
 04/14  09:00:00,74.4687347008,6.08236247861,9.05905216401,0.0,23.6694662846,35.6302164847,42.6552306953,1.16427528471,18.025,23.4659554106
 04/14  10:00:00,56.3814199573,5.95753373547,8.69339907279,0.0,18.7433767983,22.9618409725,41.998752208,0.552195987905,18.025,23.4215562201
 04/14  11:00:00,58.0768933985,6.10186213473,10.2469173885,0.0,18.7433767983,22.9618409725,41.3951300827,0.0,18.025,23.3701300827
 04/14  12:00:00,61.9083167779,6.34176561982,13.7949884867,0.0,18.5889407304,23.1597249699,35.5569361208,0.0,18.025,17.5319361208
 04/14  13:00:00,65.5644581466,6.56553289881,16.980862731,0.0,18.7433767983,23.2517909448,41.3936741339,0.0,18.025,23.3686741339
 04/14  14:00:00,67.5250841433,6.71470708227,18.7923129631,0.0,18.7433767983,23.2517909448,41.3874516701,0.0,18.025,23.3624516701
 04/14  15:00:00,68.4095476224,6.81774271895,19.8636864615,0.0,18.7433767983,22.9618409725,35.5485527341,0.0,18.025,17.5235527341
 04/14  16:00:00,74.1560397852,6.94252145533,21.0340844635,0.0,18.7433767983,27.431320555,23.7898556789,0.0,18.025,5.76485567889
 04/14  17:00:00,87.4726703931,7.28089841226,21.8239602955,0.0,17.6635504202,40.6971502883,5.77720095946,0.0,0.0,5.77720095946
 04/14  18:00:00,94.4508835646,7.50006164652,22.0778722885,0.0,27.5259009287,37.3340067412,17.3826687873,0.0,0.0,17.3826687873
 04/14  19:00:00,96.1489228891,7.60249703645,21.3483628793,0.0,33.8341110165,33.3544677425,5.78912334495,0.0,0.0,5.78912334495
 04/14  20:00:00,109.648406738,7.66320716523,19.0969750909,0.0,36.5179666069,38.8247702939,11.5571890003,0.0,0.0,11.5571890003
 04/14  21:00:00,101.995912331,7.56175509227,17.0606550076,0.0,32.965339924,36.8579353714,11.6074776452,0.0,0.0,11.6074776452
 04/14  22:00:00,73.8117124794,7.05128688955,12.934313283,0.0,25.6355707503,20.6438685092,11.5984797066,0.0282709461692,0.0,11.5702087604
 04/14  23:00:00,49.7386138975,6.54913871474,8.91665067976,0.0,15.0252895274,11.7056064465,8.15375093776,2.38246176053,0.0,5.77128917723
 04/14  24:00:00,42.0152190363,6.28605485273,6.48215986034,0.0,11.6412384099,10.0650221343,12.785536918,7.02037044061,0.0,5.76516647739
 04/15  01:00:00,42.0408780532,6.17797906325,5.41719013854,0.0,12.8411359301,10.0650221343,8.85461891848,8.83461891848,0.0,0.02
 04/15  02:00:00,36.1889010186,6.03516197947,4.32706507449,0.0,8.25718729233,10.0299323277,15.5019036541,9.74310035117,0.0,5.75880330288
 04/15  03:00:00,35.2538056745,5.9318688709,3.49526307143,0.0,8.25718729233,10.0299323277,17.3642540007,11.6053964154,0.0,5.75885758531
 04/15  04:00:00,36.2547159529,5.85939707336,2.96196862529,0.0,8.25718729233,11.6354268332,13.0605369922,13.0405369922,0.0,0.02
 04/15  05:00:00,40.0317849152,5.80842148214,2.63164028196,0.0,8.71707943955,15.3327214929,18.8435877084,13.0723495318,0.0,5.77123817656
 04/15  06:00:00,60.8043904681,5.88926088062,3.22725364976,0.0,18.5082010057,25.6353820695,25.8678529758,14.3211486786,0.0,11.5467042972
 04/15  07:00:00,71.8439751217,6.1607922409,5.1956330148,0.0,19.4083231844,41.0650158608,25.7539079532,14.146083204,0.0,11.6078247492
 04/15  08:00:00,100.420448471,6.58992855193,9.4659216958,0.0,26.3286599382,57.9988325916,43.8167913927,8.31824678227,0.0,35.4985446104
 04/15  09:00:00,85.9273845945,6.37770140195,10.3393993231,0.0,26.3286599382,42.8504436482,52.97941749,5.52910490315,18.025,29.4253125869
 04/15  10:00:00,59.5821999436,6.04224187352,8.32390086356,0.0,21.7447113004,23.4437158914,45.5273874998,4.03184459436,18.025,23.4705429055
 04/15  11:00:00,57.312230871,6.07154557532,8.48650325986,0.0,19.3027497915,23.426170988,43.958863175,2.51219372795,18.025,23.421669447
 04/15  12:00:00,57.7740265169,6.13293935219,8.74487094018,0.0,19.1483137236,23.7250123474,44.4053414448,3.01077037655,18.025,23.3695710683
 04/15  13:00:00,58.5582365151,6.21909209409,9.29738355327,0.0,19.3027497915,23.7161209604,41.4254880309,0.0363793550731,18.025,23.3641086758
 04/15  14:00:00,59.1348918255,6.27807993343,9.81504576931,0.0,19.3027497915,23.7161209604,36.4060391619,0.0,18.025,18.3810391619
 04/15  15:00:00,59.0315854738,6.28990878416,9.98986702301,0.0,19.3027497915,23.426170988,40.5353721905,0.0,18.025,22.5103721905
 04/15  16:00:00,63.0702854164,6.29930505813,9.56784108436,0.0,19.3027497915,27.8956505705,23.7897763155,0.0,18.025,5.76477631545
 04/15  17:00:00,71.3708335919,6.47756863178,9.06758483195,0.0,18.2229234133,37.5968344597,5.77099398726,0.0,0.0,5.77099398726
 04/15  18:00:00,87.0744498545,6.75092990048,10.5444860565,0.0,32.690315043,37.0816133363,6.15352816771,0.376384077359,0.0,5.77714409035
 04/15  19:00:00,88.1266897197,6.89833108444,11.3375256491,0.0,36.8143715336,33.066984531,12.9935772762,1.43543854437,0.0,11.5581387319
 04/15  20:00:00,101.742702234,7.0475347696,12.0282562058,0.0,36.3493007332,38.7721355839,9.66532672391,3.87747054508,0.0,5.78785617883
 04/15  21:00:00,98.8702472168,6.99429736155,11.3269021833,0.0,36.1807251679,36.8228455648,18.9570577202,7.39847053619,0.0,11.558587184
 04/15  22:00:00,73.8783771572,6.5554297518,8.09375786132,0.0,31.0351095914,20.6438685092,23.0340699039,11.4263194233,0.0,11.6077504806
 04/15  23:00:00,48.1356904754,6.16344324141,5.29726251403,0.0,17.4250845679,11.7056064465,24.9229828373,13.3762892907,0.0,11.5466935466
 04/15  24:00:00,40.3762603341,5.99141137326,3.93795468405,0.0,12.8411359301,10.0650221343,15.7737352611,15.7537352611,0.0,0.02
 04/16  01:00:00,39.4526653671,5.87442594292,3.0131099538,0.0,12.925468867,10.100111941,24.420533254,18.6615551089,0.0,5.75897814513
 04/16  02:00:00,34.239312914,5.80015425348,2.49306479759,0.0,8.34152022915,10.0650221343,24.2308742991,18.4718548897,0.0,5.75901940943
 04/16  03:00:00,33.8852205374,5.75857558234,2.18055561967,0.0,8.34152022915,10.0650221343,19.8416699654,19.8216699654,0.0,0.02
 04/16  04:00:00,35.1976891573,5.72390076418,1.92101889033,0.0,8.34152022915,11.6705166398,26.8752840516,21.1102022839,0.0,5.76508176772
 04/16  05:00:00,39.1456048641,5.69773993612,1.73672577945,0.0,8.80141237637,15.3678112995,26.4654862109,20.6956522596,0.0,5.76983395132
 04/16  06:00:00,57.800744562,5.77239935129,2.22447801604,0.0,18.5082010057,25.6353820695,32.3212038818,20.7748564998,0.0,11.546347382
 04/16  07:00:00,70.2958825284,5.96882893888,3.72009528306,0.0,19.4926561212,41.1001056674,30.0477271031,18.440415317,0.0,11.6073117861
 04/16  08:00:00,98.0438617229,6.31404132603,7.36524592367,0.0,26.3286599382,57.9988325916,45.572437712,10.0743805562,0.0,35.4980571558
 04/16  09:00:00,84.6814670161,6.21207076674,9.37854699739,0.0,26.2443270014,42.8153538416,51.0155368537,3.56711977228,18.025,29.4234170814
 04/16  10:00:00,59.5814627544,5.97914118207,8.38627574868,0.0,21.7447113004,23.4437158914,42.154262254,0.660541513259,18.025,23.4687207408
 04/16  11:00:00,58.7639989556,6.12351763799,9.82659681375,0.0,19.3449162599,23.4437158914,41.442097214,0.0,18.025,23.417097214
 04/16  12:00:00,61.6981692887,6.33396757913,12.4082791405,0.0,19.190480192,23.7425572507,41.3886571282,0.0,18.025,23.3636571282
 04/16  13:00:00,64.3528473484,6.51244596791,14.8583521073,0.0,19.260583323,23.698576057,35.5472036893,0.0,18.025,17.5222036893
 04/16  14:00:00,66.0375261382,6.64865931559,16.4068236214,0.0,19.260583323,23.698576057,41.393277544,0.0,18.025,23.368277544
 04/16  15:00:00,67.2453506423,6.77175950622,17.7814971024,0.0,19.260583323,23.4086260847,41.3867199289,0.0,18.025,23.3617199289
 04/16  16:00:00,71.4017690946,6.82839736314,17.4299459838,0.0,19.260583323,27.8781056672,23.7898200354,0.0,18.025,5.76482003544
 04/16  17:00:00,79.8941808224,7.05143775028,17.0767781543,0.0,18.1807569449,37.5792895564,5.77100152181,0.0,0.0,5.77100152181
 04/16  18:00:00,95.8152744192,7.39035090045,18.7653177774,0.0,32.6059821062,37.0465235296,5.77674529663,0.0,0.0,5.77674529663
 04/16  19:00:00,96.3642793865,7.54231510208,18.9311446031,0.0,36.8143715336,33.066984531,5.78789933265,0.0,0.0,5.78789933265
 04/16  20:00:00,108.324811415,7.63208113862,17.9064057983,0.0,36.43363367,38.8072253906,11.5879483766,0.0303878328394,0.0,11.5575605438
 04/16  21:00:00,104.193018495,7.52591638802,16.237488482,0.0,36.0963922311,36.7877557581,11.5573749872,0.0,0.0,11.5573749872
 04/16  22:00:00,78.7265877072,7.05261328063,12.564220838,0.0,30.9507766546,20.6087787026,12.5324949061,0.925584749087,0.0,11.606910157
 04/16  23:00:00,52.4596357297,6.59693867027,9.18772664227,0.0,17.4250845679,11.7056064465,8.42185763279,2.63884618288,0.0,5.78301144991
 04/16  24:00:00,44.2848696238,6.38437072498,7.33418517637,0.0,12.925468867,10.100111941,10.7108584023,4.94590289349,0.0,5.76495550883
 04/17  01:00:00,39.9885929778,6.22889475273,6.07347375234,0.0,10.0992000411,10.047477231,10.8064918267,5.04761112186,0.0,5.75888070485
 04/17  02:00:00,37.0895617568,6.11286827802,5.150031167,0.0,8.25718729233,10.0299323277,5.31963406702,5.29963406702,0.0,0.02
 04/17  03:00:00,36.0629172062,6.01154221237,4.2247086815,0.0,8.25718729233,10.0299323277,13.225230955,7.46632613643,0.0,5.75890481855
 04/17  04:00:00,36.9029388446,5.92755380802,3.54204264904,0.0,8.25718729233,11.6354268332,15.4648503059,9.70003702208,0.0,5.76481328383
 04/17  05:00:00,44.6115210041,5.93623768983,3.66207131737,0.0,12.1011305571,15.3678112995,14.6167687512,8.83380001391,0.0,5.78296873727
 04/17  06:00:00,75.870369774,6.38792814299,6.82459998248,0.0,19.7275818095,37.2640762949,20.1261359564,8.51897508688,0.0,11.6071608695
 04/17  07:00:00,92.1828915495,6.76732561386,9.80532933725,0.0,24.3117294858,51.2795993405,29.6507447629,6.35921263124,0.0,23.2915321316
 04/17  08:00:00,79.4690252714,6.33677327171,8.79743096622,0.0,23.6694662846,40.6342015617,28.1254552585,0.782646737844,0.0,27.3428085206
 04/17  09:00:00,77.570647445,6.38347886618,11.8598775009,0.0,23.6694662846,35.6302164847,43.5635558783,0.0,18.025,25.5385558783
 04/17  10:00:00,61.1000183842,6.29119233403,13.0783640267,0.0,18.7433767983,22.9618409725,41.4428861469,0.0,18.025,23.4178861469
 04/17  11:00:00,63.7098766164,6.41929276579,15.5624851361,0.0,18.7433767983,22.9618409725,41.3909762101,0.0,18.025,23.3659762101
 04/17  12:00:00,66.5817316469,6.58863267704,18.2215514754,0.0,18.5889407304,23.1597249699,35.5560135259,0.0,18.025,17.5310135259
 04/17  13:00:00,69.1366220995,6.74805925524,20.3705166354,0.0,18.7433767983,23.2517909448,41.3870618635,0.0,18.025,23.3620618635
 04/17  14:00:00,70.5837149953,6.85470945353,21.7109534077,0.0,18.7433767983,23.2517909448,41.3803986037,0.0,18.025,23.3553986037
 04/17  15:00:00,71.9263341315,6.97021789098,23.2280185727,0.0,18.7433767983,22.9618409725,35.5554103552,0.0,18.025,17.5304103552
 04/17  16:00:00,76.7688176065,7.06926175907,23.5201310859,0.0,18.7433767983,27.431320555,23.7897404183,0.0,18.025,5.76474041827
 04/17  17:00:00,89.1081652961,7.36485691178,23.3755186597,0.0,17.6635504202,40.6971502883,5.7768799744,0.0,0.0,5.7768799744
 04/17  18:00:00,95.321800094,7.54948843549,22.8994048112,0.0,27.5259009287,37.3340067412,11.5942516461,0.0,0.0,11.5942516461
 04/17  19:00:00,96.8129475597,7.64776949998,21.9671417945,0.0,33.8341110165,33.3544677425,11.5571039742,0.0,0.0,11.5571039742
 04/17  20:00:00,111.65173911,7.78415835007,20.9793911102,0.0,36.5179666069,38.8247702939,5.78815057418,0.0,0.0,5.78815057418
 04/17  21:00:00,105.404712548,7.7853264808,20.2459287745,0.0,32.965339924,36.8579353714,17.3981214577,0.0,0.0,17.3981214577
 04/17  22:00:00,76.9911182418,7.28897192675,15.8760722391,0.0,25.6355707503,20.6438685092,11.5696351792,0.0,0.0,11.5696351792
 04/17  23:00:00,52.9557154398,6.82063002238,11.8622803983,0.0,15.0252895274,11.7056064465,5.77102019195,0.0,0.0,5.77102019195
 04/17  24:00:00,45.7771998683,6.6122989084,9.91791515517,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/18  01:00:00,42.7554354315,6.47267077317,8.59654512582,0.0,10.0992000411,10.047477231,5.75882646173,0.0,0.0,5.75882646173
 04/18  02:00:00,39.791313166,6.35833452347,7.60631656856,0.0,8.25718729233,10.0299323277,5.75872003799,0.0,0.0,5.75872003799
 04/18  03:00:00,39.2972396464,6.3014505098,7.16913059059,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/18  04:00:00,40.1494506444,6.22841996399,6.4876943632,0.0,8.25718729233,11.6354268332,6.20907004448,0.44447647755,0.0,5.76459356693
 04/18  05:00:00,47.673263856,6.22299492879,6.4370639969,0.0,12.1011305571,15.3678112995,7.25679524221,1.4751049317,0.0,5.78169031051
 04/18  06:00:00,79.0414959156,6.69356729329,9.69010383057,0.0,19.7275818095,37.2640762949,19.5678453921,2.17171058112,0.0,17.396134811
 04/18  07:00:00,94.5758539816,7.00830801228,11.957330687,0.0,24.3117294858,51.2795993405,19.6199953821,2.14827568628,0.0,17.4717196958
 04/18  08:00:00,81.5809085137,6.54376062082,10.7023418733,0.0,23.6694662846,40.6342015617,29.4214024146,0.0,0.0,29.4214024146
 04/18  09:00:00,79.2106491162,6.5500657206,13.3333031443,0.0,23.6694662846,35.6302164847,41.4900078285,0.0,18.025,23.4650078285
 04/18  10:00:00,61.761006353,6.40636757947,13.6241849995,0.0,18.7433767983,22.9618409725,41.4415529541,0.0,18.025,23.4165529541
 04/18  11:00:00,63.584957019,6.49839447599,15.3584688213,0.0,18.7433767983,22.9618409725,41.3913897558,0.0,18.025,23.3663897558
 04/18  12:00:00,66.6917527678,6.67626514172,18.2439432251,0.0,18.5889407304,23.1597249699,35.5470650176,0.0,18.025,17.5220650176
 04/18  13:00:00,70.396805865,6.87509634493,21.5036695073,0.0,18.7433767983,23.2517909448,41.389738723,0.0,18.025,23.364738723
 04/18  14:00:00,73.6240669943,7.04398867229,24.5620350636,0.0,18.7433767983,23.2517909448,41.3828825859,0.0,18.025,23.3578825859
 04/18  15:00:00,75.8784039313,7.20809460732,26.9422119754,0.0,18.7433767983,22.9618409725,35.5483502487,0.0,18.025,17.5233502487
 04/18  16:00:00,82.0253404899,7.36400888567,28.4819179671,0.0,18.7433767983,27.431320555,23.789564622,0.0,18.025,5.76456462205
 04/18  17:00:00,94.8568294835,7.70510059662,28.7839496792,0.0,17.6635504202,40.6971502883,5.77660168938,0.0,0.0,5.77660168938
 04/18  18:00:00,102.933454446,7.99524065267,30.0653226548,0.0,27.5259009287,37.3340067412,11.5938576431,0.0,0.0,11.5938576431
 04/18  19:00:00,104.234360577,8.11090406384,28.9254344672,0.0,33.8341110165,33.3544677425,11.5578491219,0.0,0.0,11.5578491219
 04/18  20:00:00,115.85595687,8.12013257489,24.847644407,0.0,36.5179666069,38.8247702939,11.5564468956,0.0,0.0,11.5564468956
 04/18  21:00:00,107.251275574,8.00199330574,21.8758430741,0.0,32.965339924,36.8579353714,11.6059701614,0.0,0.0,11.6059701614
 04/18  22:00:00,78.8820858413,7.48417800558,17.571843596,0.0,25.6355707503,20.6438685092,11.5692615298,0.0,0.0,11.5692615298
 04/18  23:00:00,54.8718222244,7.00281491709,13.5962091838,0.0,15.0252895274,11.7056064465,5.77070194287,0.0,0.0,5.77070194287
 04/18  24:00:00,47.3095123992,6.75905302788,11.3034783142,0.0,11.6412384099,10.0650221343,5.76464209353,0.0,0.0,5.76464209353
 04/19  01:00:00,44.7475512817,6.64346564663,10.4178723445,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/19  02:00:00,41.7382127268,6.52326368934,9.38829002793,0.0,8.25718729233,10.0299323277,5.75856560614,0.0,0.0,5.75856560614
 04/19  03:00:00,40.4849560124,6.41264176175,8.24565981162,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/19  04:00:00,41.2369406137,6.33500321213,7.46860703221,0.0,8.25718729233,11.6354268332,5.7647465491,0.0,0.0,5.7647465491
 04/19  05:00:00,48.6367514672,6.32317526567,7.30037954672,0.0,12.1011305571,15.3678112995,11.5864806578,0.0415131991488,0.0,11.5449674586
 04/19  06:00:00,79.921565958,6.78960566908,10.4741553645,0.0,19.7275818095,37.2640762949,11.9811844264,0.377140038482,0.0,11.604044388
 04/19  07:00:00,95.7422233886,7.12408299287,13.0079457039,0.0,24.3117294858,51.2795993405,17.9575777533,0.486402935557,0.0,17.4711748178
 04/19  08:00:00,82.6482996119,6.64602598777,11.6674822172,0.0,23.6694662846,40.6342015617,29.4187813683,0.0,0.0,29.4187813683
 04/19  09:00:00,79.0472072543,6.57208015213,13.1478599814,0.0,23.6694662846,35.6302164847,41.4862338697,0.0,18.025,23.4612338697
 04/19  10:00:00,60.1275850556,6.36342403973,12.0337134484,0.0,18.7433767983,22.9618409725,41.4392088789,0.0,18.025,23.4142088789
 04/19  11:00:00,60.1754550362,6.36917042094,12.0781957722,0.0,18.7433767983,22.9618409725,41.3915751293,0.0,18.025,23.3665751293
 04/19  12:00:00,61.0330479269,6.40532833877,12.8561812206,0.0,18.5889407304,23.1597249699,35.5471188386,0.0,18.025,17.5221188386
 04/19  13:00:00,61.4085594987,6.44898552243,12.9415385768,0.0,18.7433767983,23.2517909448,41.3896440114,0.0,18.025,23.3646440114
 04/19  14:00:00,62.1979582288,6.5067376167,13.6731833011,0.0,18.7433767983,23.2517909448,41.3825805866,0.0,18.025,23.3575805866
 04/19  15:00:00,61.9918699503,6.51974739748,13.7440299652,0.0,18.7433767983,22.9618409725,35.5502168157,0.0,18.025,17.5252168157
 04/19  16:00:00,66.3259023615,6.58486739112,13.5616274434,0.0,18.7433767983,27.431320555,23.789486502,0.0,18.025,5.76448650203
 04/19  17:00:00,78.6638033645,6.82778755246,13.4682447673,0.0,17.6635504202,40.6971502883,5.77572978742,0.0,0.0,5.77572978742
 04/19  18:00:00,85.4862065133,6.99378538569,13.6195450257,0.0,27.5259009287,37.3340067412,16.1208475299,0.0,0.0,16.1208475299
 04/19  19:00:00,88.2592482233,7.10049853306,13.9607390192,0.0,33.8341110165,33.3544677425,7.0420734883,0.0,0.0,7.0420734883
 04/19  20:00:00,104.641816152,7.26571131563,14.4879362163,0.0,36.5179666069,38.8247702939,11.5974649981,0.0412764189787,0.0,11.5561885791
 04/19  21:00:00,98.7285387056,7.27130747464,14.0838084345,0.0,32.965339924,36.8579353714,12.4941028889,0.889392709148,0.0,11.6047101797
 04/19  22:00:00,71.7312968536,6.84145950617,11.0637854539,0.0,25.6355707503,20.6438685092,13.2550827749,1.68624947234,0.0,11.5688333025
 04/19  23:00:00,48.766500327,6.43796768647,8.05574138237,0.0,15.0252895274,11.7056064465,8.46366487167,2.69407367001,0.0,5.76959120166
 04/19  24:00:00,41.9563546359,6.25554320143,6.45383608457,0.0,11.6412384099,10.0650221343,4.33057791527,4.31057791527,0.0,0.02
 04/20  01:00:00,39.2538667685,6.13872173179,5.4289356919,0.0,10.0992000411,10.047477231,10.8193903815,5.06059020723,0.0,5.75880017428
 04/20  02:00:00,36.420123275,6.0361178298,4.55735062459,0.0,8.25718729233,10.0299323277,11.7540670645,5.99528464487,0.0,5.75878241959
 04/20  03:00:00,35.8591825102,5.97587531742,4.05665708342,0.0,8.25718729233,10.0299323277,6.12237618692,6.10237618692,0.0,0.02
 04/20  04:00:00,36.9826782315,5.92436790248,3.62498535217,0.0,8.25718729233,11.6354268332,12.364115757,6.59941122655,0.0,5.76470453049
 04/20  05:00:00,44.5859891624,5.92311149717,3.6496909429,0.0,12.1011305571,15.3678112995,18.4594267621,6.91477157652,0.0,11.5446551856
 04/20  06:00:00,75.7401736475,6.36443434848,6.71795044825,0.0,19.7275818095,37.2640762949,18.6246045218,7.02134921363,0.0,11.6032553082
 04/20  07:00:00,91.8713143398,6.73106237974,9.53007964517,0.0,24.3117294858,51.2795993405,23.1862158211,5.71463392703,0.0,17.4715818941
 04/20  08:00:00,79.3317225614,6.32599676173,8.67094983506,0.0,23.6694662846,40.6342015617,30.013867809,0.597680373847,0.0,29.4161874351
 04/20  09:00:00,77.2397909456,6.36248623749,11.5500462665,0.0,23.6694662846,35.6302164847,41.4855637825,0.0,18.025,23.4605637825
 04/20  10:00:00,59.4239711368,6.21591592807,11.477617539,0.0,18.7433767983,22.9618409725,41.4389875946,0.0,18.025,23.4139875946
 04/20  11:00:00,61.3568172588,6.33709808379,13.2916361474,0.0,18.7433767983,22.9618409725,41.3887981419,0.0,18.025,23.3637981419
 04/20  12:00:00,63.7085313917,6.49035634566,15.4466412483,0.0,18.5889407304,23.1597249699,35.5493273644,0.0,18.025,17.5243273644
 04/20  13:00:00,67.0943316655,6.65703340727,18.4192692981,0.0,18.7433767983,23.2517909448,41.3864756236,0.0,18.025,23.3614756236
 04/20  14:00:00,70.0809294408,6.79624388495,21.2666517474,0.0,18.7433767983,23.2517909448,41.379299815,0.0,18.025,23.354299815
 04/20  15:00:00,72.5482870733,6.9661511161,23.8540509273,0.0,18.7433767983,22.9618409725,35.5497965089,0.0,18.025,17.5247965089
 04/20  16:00:00,77.5350410598,7.07051472405,24.2851213914,0.0,18.7433767983,27.431320555,23.7893821259,0.0,18.025,5.76438212588
 04/20  17:00:00,90.0544597534,7.38227368804,24.3044229983,0.0,17.6635504202,40.6971502883,5.7763641026,0.0,0.0,5.7763641026
 04/20  18:00:00,96.9814248864,7.60481783324,24.5037462794,0.0,27.5259009287,37.3340067412,11.592768629,0.0,0.0,11.592768629
 04/20  19:00:00,98.8533150867,7.72218270175,23.9331303492,0.0,33.8341110165,33.3544677425,11.5565581647,0.0,0.0,11.5565581647
 04/20  20:00:00,112.831768624,7.84460000775,22.0990121855,0.0,36.5179666069,38.8247702939,5.78776795028,0.0,0.0,5.78776795028
 04/20  21:00:00,106.001651772,7.82665752703,20.8015861036,0.0,32.965339924,36.8579353714,17.396811914,0.0,0.0,17.396811914
 04/20  22:00:00,78.2193985881,7.35362964528,17.0397321101,0.0,25.6355707503,20.6438685092,11.5683167145,0.0,0.0,11.5683167145
 04/20  23:00:00,54.6450821552,6.91279296377,13.4595050555,0.0,15.0252895274,11.7056064465,5.77053792371,0.0,0.0,5.77053792371
 04/20  24:00:00,47.6030162504,6.71892526691,11.6371214832,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/21  01:00:00,44.6936542671,6.59170798523,10.4157387584,0.0,10.0992000411,10.047477231,5.75865564661,0.0,0.0,5.75865564661
 04/21  02:00:00,41.8943521603,6.49310221937,9.57460116068,0.0,8.25718729233,10.0299323277,5.75862798757,0.0,0.0,5.75862798757
 04/21  03:00:00,41.5058172391,6.44567569612,9.2334949734,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/21  04:00:00,42.272404608,6.37543856956,8.46364606497,0.0,8.25718729233,11.6354268332,5.76404124161,0.0,0.0,5.76404124161
 04/21  05:00:00,48.838302566,6.30811522273,7.51701285768,0.0,12.1011305571,15.3678112995,6.54543669477,0.763210724731,0.0,5.78222597004
 04/21  06:00:00,80.3838886112,6.80220019629,10.9239114249,0.0,19.7275818095,37.2640762949,19.0633645881,1.66633571916,0.0,17.3970288689
 04/21  07:00:00,96.6091346251,7.17391159484,13.8250754823,0.0,24.3117294858,51.2795993405,18.8804439906,1.41076242362,0.0,17.469681567
 04/21  08:00:00,84.0228230746,6.69623392952,12.9918289297,0.0,23.6694662846,40.6342015617,29.4130421017,0.0,0.0,29.4130421017
 04/21  09:00:00,83.0315085878,6.75542898276,16.9488340327,0.0,23.6694662846,35.6302164847,41.4815566443,0.0,18.025,23.4565566443
 04/21  10:00:00,65.536579581,6.59103762259,17.2151104739,0.0,18.7433767983,22.9618409725,41.4375762245,0.0,18.025,23.4125762245
 04/21  11:00:00,66.2351484299,6.6463946952,17.8606759586,0.0,18.7433767983,22.9618409725,41.3854767345,0.0,18.025,23.3604767345
 04/21  12:00:00,67.5346000006,6.75269186467,19.0103833458,0.0,18.5889407304,23.1597249699,35.5513558435,0.0,18.025,17.5263558435
 04/21  13:00:00,67.7430966069,6.76707813181,18.9579920156,0.0,18.7433767983,23.2517909448,41.3803035644,0.0,18.025,23.3553035644
 04/21  14:00:00,66.5404818337,6.74622539425,17.7762248644,0.0,18.7433767983,23.2517909448,35.5460538901,0.0,18.025,17.5210538901
 04/21  15:00:00,64.5209282625,6.68760878292,16.1052459158,0.0,18.7433767983,22.9618409725,41.3849007554,0.0,18.025,23.3599007554
 04/21  16:00:00,67.4112480161,6.66096578547,14.5708754875,0.0,18.7433767983,27.431320555,23.7893670815,0.0,18.025,5.7643670815
 04/21  17:00:00,79.5659768811,6.91210565468,14.2861118172,0.0,17.6635504202,40.6971502883,5.7751708397,0.0,0.0,5.7751708397
 04/21  18:00:00,86.6127699692,7.07211260439,14.6678100205,0.0,27.5259009287,37.3340067412,11.5923165206,0.0,0.0,11.5923165206
 04/21  19:00:00,89.1975578144,7.16871579636,14.8308533861,0.0,33.8341110165,33.3544677425,11.5950294431,0.0395188786167,0.0,11.5555105645
 04/21  20:00:00,105.592508254,7.3427698951,15.3615928918,0.0,36.5179666069,38.8247702939,6.46200390519,0.673994740763,0.0,5.78800916443
 04/21  21:00:00,99.7377203851,7.3464095156,15.0179184847,0.0,32.965339924,36.8579353714,13.0472207258,1.44345589503,0.0,11.6037648308
 04/21  22:00:00,72.4543556424,6.89245833041,11.7358735794,0.0,25.6355707503,20.6438685092,13.6331363723,2.06444338623,0.0,11.568692986
 04/21  23:00:00,49.5594405192,6.49746154187,8.78920207278,0.0,15.0252895274,11.7056064465,8.40792058019,2.63747972112,0.0,5.77044085907
 04/21  24:00:00,42.8591492312,6.32716119288,7.28502155862,0.0,11.6412384099,10.0650221343,9.48361881233,3.7195532872,0.0,5.76406552513
 04/22  01:00:00,43.0994894619,6.24233701357,6.41146880623,0.0,12.8411359301,10.0650221343,10.6968906945,4.93837464856,0.0,5.75851604597
 04/22  02:00:00,37.3115295168,6.11705834242,5.36782976144,0.0,8.25718729233,10.0299323277,5.57747616486,5.55747616486,0.0,0.02
 04/22  03:00:00,36.5652535402,6.04481599072,4.69379144663,0.0,8.25718729233,10.0299323277,12.1664698978,6.40835754887,0.0,5.75811234898
 04/22  04:00:00,37.4901183103,5.97867593271,4.07812902889,0.0,8.25718729233,11.6354268332,13.7740222264,8.0097292625,0.0,5.76429296391
 04/22  05:00:00,41.4011734776,5.94171103526,3.86778719772,0.0,8.71707943955,15.3327214929,13.5610694837,7.79110776196,0.0,5.76996172171
 04/22  06:00:00,61.0842908738,6.09589394513,5.18459121919,0.0,18.5082010057,25.6353820695,12.5933700508,6.81196780765,0.0,5.78140224314
 04/22  07:00:00,74.6235750673,6.4264436392,7.70969607924,0.0,19.4083231844,41.0650158608,18.312479018,6.70810975099,0.0,11.6043692671
 04/22  08:00:00,103.207795638,6.83504389434,12.0083064923,0.0,26.3286599382,57.9988325916,38.9567235173,3.48166516371,0.0,35.4750583536
 04/22  09:00:00,88.0966186527,6.56483423534,12.3216041982,0.0,26.3286599382,42.8504436482,49.8967553973,2.46217697332,18.025,29.409578424
 04/22  10:00:00,61.469174035,6.20870581563,10.0444873374,0.0,21.7447113004,23.4437158914,43.7731971547,2.28724228769,18.025,23.460954867
 04/22  11:00:00,59.5215149167,6.25575248223,10.5116380436,0.0,19.3027497915,23.426170988,42.3945484413,0.961842577293,18.025,23.407705864
 04/22  12:00:00,60.6456454804,6.35200065564,11.3974658265,0.0,19.1483137236,23.7250123474,41.6154899162,0.23432706392,18.025,23.3561628522
 04/22  13:00:00,61.4250415846,6.39714596734,11.9861663211,0.0,19.3027497915,23.7161209604,35.5449782379,0.0,18.025,17.5199782379
 04/22  14:00:00,63.0183671552,6.50970013483,13.4669451536,0.0,19.3027497915,23.7161209604,41.3851738657,0.0,18.025,23.3601738657
 04/22  15:00:00,63.6472929455,6.59843364728,14.297083878,0.0,19.3027497915,23.426170988,41.3776466722,0.0,18.025,23.3526466722
 04/22  16:00:00,67.8725604499,6.62691091959,14.0425496876,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/22  17:00:00,76.6907115872,6.85194256775,14.0131359904,0.0,18.2229234133,37.5968344597,5.77031303114,0.0,0.0,5.77031303114
 04/22  18:00:00,92.3875132048,7.17475178883,15.4337816451,0.0,32.690315043,37.0816133363,11.5321101673,0.0,0.0,11.5321101673
 04/22  19:00:00,93.3328317756,7.3335995824,16.1084790907,0.0,36.8143715336,33.066984531,5.78779956623,0.0,0.0,5.78779956623
 04/22  20:00:00,106.371437798,7.46351741373,16.2410847304,0.0,36.3493007332,38.7721355839,11.6493760476,0.0942502323266,0.0,11.5551258153
 04/22  21:00:00,103.370714179,7.41269495414,15.4090521149,0.0,36.1807251679,36.8228455648,6.503935008,0.715629556779,0.0,5.78830545122
 04/22  22:00:00,78.4845670352,6.98022544706,12.2752635322,0.0,31.0351095914,20.6438685092,19.0183670389,1.62354736672,0.0,17.3948196722
 04/22  23:00:00,52.1691627493,6.53701201676,8.95723603418,0.0,17.4250845679,11.7056064465,9.50084328951,3.71904537248,0.0,5.78179791703
 04/22  24:00:00,44.0180419072,6.34557665528,7.22560717827,0.0,12.8411359301,10.0650221343,11.5068577965,5.74322167934,0.0,5.76363611712
 04/23  01:00:00,42.7541630671,6.21349603407,5.97556897809,0.0,12.925468867,10.100111941,7.51838470963,7.49838470963,0.0,0.02
 04/23  02:00:00,36.7563351561,6.06741511302,4.74285597139,0.0,8.34152022915,10.0650221343,14.1975181422,8.4390757757,0.0,5.75844236647
 04/23  03:00:00,35.967443963,5.98103454699,4.04034704449,0.0,8.34152022915,10.0650221343,14.9418866491,9.1838602812,0.0,5.7580263679
 04/23  04:00:00,36.8567780785,5.8989143806,3.40513515758,0.0,8.34152022915,11.6705166398,10.7597540894,10.7397540894,0.0,0.02
 04/23  05:00:00,40.6528733926,5.85097317132,3.09080988363,0.0,8.80141237637,15.3678112995,16.7940154647,11.0247021542,0.0,5.76931331044
 04/23  06:00:00,59.7859143973,5.96897811653,4.01313645275,0.0,18.5082010057,25.6353820695,21.9096500166,10.3660308628,0.0,11.5436191538
 04/23  07:00:00,73.7374563013,6.3191093813,6.8115064042,0.0,19.4926561212,41.1001056674,20.0268485333,8.42370261857,0.0,11.6031459148
 04/23  08:00:00,103.492560006,6.83885176813,12.2892881299,0.0,26.3286599382,57.9988325916,36.9503753034,1.47628298567,0.0,35.4740923177
 04/23  09:00:00,89.4020799223,6.65909032505,13.6522432236,0.0,26.2443270014,42.8153538416,47.433468599,0.0,18.025,29.408468599
 04/23  10:00:00,63.6990830584,6.34347155939,12.1396437643,0.0,21.7447113004,23.4437158914,41.4816232258,0.0,18.025,23.4566232258
 04/23  11:00:00,63.1275784001,6.4562490449,13.8575021211,0.0,19.3449162599,23.4437158914,41.4334453648,0.0,18.025,23.4084453648
 04/23  12:00:00,65.3304732154,6.57030874208,15.8042758047,0.0,19.190480192,23.7425572507,35.543548173,0.0,18.025,17.518548173
