Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  13:00:00,68.1372512773,6.70091034301,18.4543360314,0.0,19.260583323,23.698576057,41.3839409257,0.0,18.025,23.3589409257
 04/23  14:00:00,70.6392999799,6.84206171581,20.8152297861,0.0,19.260583323,23.698576057,41.3762152532,0.0,18.025,23.3512152532
 04/23  15:00:00,71.4177639869,6.90868558317,21.8170181579,0.0,19.260583323,23.4086260847,35.5470780671,0.0,18.025,17.5220780671
 04/23  16:00:00,75.8081760876,6.95559222426,21.7092038364,0.0,19.260583323,27.8781056672,23.7890475659,0.0,18.025,5.76404756588
 04/23  17:00:00,85.1632183233,7.23469047227,22.1626166209,0.0,18.1807569449,37.5792895564,5.77005859852,0.0,0.0,5.77005859852
 04/23  18:00:00,100.56968165,7.59785761644,23.312280283,0.0,32.6059821062,37.0465235296,5.77586229891,0.0,0.0,5.77586229891
 04/23  19:00:00,101.297153552,7.79150097255,23.6149087722,0.0,36.8143715336,33.066984531,11.5554735995,0.0,0.0,11.5554735995
 04/23  20:00:00,114.367556434,7.98448739288,23.5968231843,0.0,36.43363367,38.8072253906,5.7863794104,0.0,0.0,5.7863794104
 04/23  21:00:00,110.485898694,7.93366548752,22.1226970449,0.0,36.0963922311,36.7877557581,11.5549131227,0.0,0.0,11.5549131227
 04/23  22:00:00,84.5762029916,7.45816121007,18.0084082669,0.0,30.9507766546,20.6087787026,11.6033694186,0.0,0.0,11.6033694186
 04/23  23:00:00,58.0061480889,7.0057379974,14.3255051408,0.0,17.4250845679,11.7056064465,5.78201537331,0.0,0.0,5.78201537331
 04/23  24:00:00,49.9740335488,6.82218396509,12.5855762579,0.0,12.925468867,10.100111941,5.76445689446,0.0,0.0,5.76445689446
 04/24  01:00:00,45.5374442796,6.66727525532,11.1839738771,0.0,10.0992000411,10.047477231,5.758499209,0.0,0.0,5.758499209
 04/24  02:00:00,42.2517992419,6.53508597775,9.89007885338,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/24  03:00:00,41.3648358979,6.45354683703,9.08465416472,0.0,8.25718729233,10.0299323277,5.75842682701,0.0,0.0,5.75842682701
 04/24  04:00:00,42.3354172938,6.39372043273,8.50839344572,0.0,8.25718729233,11.6354268332,5.76432106912,0.0,0.0,5.76432106912
 04/24  05:00:00,49.9785227266,6.39910249685,8.56627708829,0.0,12.1011305571,15.3678112995,5.7818502162,0.0,0.0,5.7818502162
 04/24  06:00:00,82.2573484696,6.95162369016,12.648000665,0.0,19.7275818095,37.2640762949,14.1552609204,0.0,0.0,14.1552609204
 04/24  07:00:00,98.9411703979,7.34399008458,15.987101787,0.0,24.3117294858,51.2795993405,18.6480482827,0.0,0.0,18.6480482827
 04/24  08:00:00,86.3934660323,6.84912804081,15.2096243391,0.0,23.6694662846,40.6342015617,25.6201555296,0.0,0.0,25.6201555296
 04/24  09:00:00,84.3162362622,6.83578168511,18.1532390271,0.0,23.6694662846,35.6302164847,47.3377861909,0.0,18.025,29.3127861909
 04/24  10:00:00,66.4815685754,6.63580201813,18.115363132,0.0,18.7433767983,22.9618409725,41.4325193927,0.0,18.025,23.4075193927
 04/24  11:00:00,68.2884906362,6.69957429682,19.8608559993,0.0,18.7433767983,22.9618409725,35.5491529066,0.0,18.025,17.5241529066
 04/24  12:00:00,70.8308708339,6.8037973047,22.2555660598,0.0,18.5889407304,23.1597249699,41.3781760803,0.0,18.025,23.3531760803
 04/24  13:00:00,72.370237388,6.87775638927,23.474465662,0.0,18.7433767983,23.2517909448,35.5396999204,0.0,18.025,17.5146999204
 04/24  14:00:00,73.9351621806,6.95886443163,24.9582907033,0.0,18.7433767983,23.2517909448,41.3816993374,0.0,18.025,23.3566993374
 04/24  15:00:00,74.7123820318,7.0552297346,25.9290897081,0.0,18.7433767983,22.9618409725,41.3738357017,0.0,18.025,23.3488357017
 04/24  16:00:00,78.0548115205,7.0876656769,24.7877627535,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/24  17:00:00,89.9607665145,7.3726520843,24.220380254,0.0,17.6635504202,40.6971502883,11.5318861532,0.0,0.0,11.5318861532
 04/24  18:00:00,96.2257168072,7.56495526955,23.7879624503,0.0,27.5259009287,37.3340067412,11.5909131618,0.0,0.0,11.5909131618
 04/24  19:00:00,98.8793813602,7.71755783311,23.9638710229,0.0,33.8341110165,33.3544677425,5.78748024833,0.0,0.0,5.78748024833
 04/24  20:00:00,115.119311883,7.93983209607,24.2913667243,0.0,36.5179666069,38.8247702939,11.5534261778,0.0,0.0,11.5534261778
 04/24  21:00:00,108.894183885,7.9595273316,23.5613195474,0.0,32.965339924,36.8579353714,11.6020377257,0.0,0.0,11.6020377257
 04/24  22:00:00,80.4664424878,7.46874692572,19.1717073419,0.0,25.6355707503,20.6438685092,11.5670198596,0.0,0.0,11.5670198596
 04/24  23:00:00,56.0670623078,7.00918179843,14.7851248515,0.0,15.0252895274,11.7056064465,5.77022894361,0.0,0.0,5.77022894361
 04/24  24:00:00,48.6089843696,6.79969089422,12.5623470164,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/25  01:00:00,45.3240262711,6.65042353348,10.987414277,0.0,10.0992000411,10.047477231,5.75832711192,0.0,0.0,5.75832711192
 04/25  02:00:00,42.0971322624,6.52496517965,9.74553406581,0.0,8.25718729233,10.0299323277,5.75823384428,0.0,0.0,5.75823384428
 04/25  03:00:00,41.1659512719,6.44269560786,8.89662733892,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/25  04:00:00,42.0441293904,6.3738376007,8.23699518754,0.0,8.25718729233,11.6354268332,5.76420897124,0.0,0.0,5.76420897124
 04/25  05:00:00,49.8779114844,6.39266575347,8.47211063615,0.0,12.1011305571,15.3678112995,5.78154827653,0.0,0.0,5.78154827653
 04/25  06:00:00,82.1125425938,6.94130443008,12.5135322276,0.0,19.7275818095,37.2640762949,17.4861374004,0.0943355071302,0.0,17.3918018933
 04/25  07:00:00,99.2557421933,7.36068746671,16.2849988083,0.0,24.3117294858,51.2795993405,17.465894384,0.0,0.0,17.465894384
 04/25  08:00:00,87.1484628981,6.88130606141,15.9324589878,0.0,23.6694662846,40.6342015617,29.4036115022,0.0,0.0,29.4036115022
 04/25  09:00:00,86.0482813594,6.91134408335,19.8097361053,0.0,23.6694662846,35.6302164847,41.4741080764,0.0,18.025,23.4491080764
 04/25  10:00:00,68.7352063638,6.75084284677,20.2539663535,0.0,18.7433767983,22.9618409725,41.4305303931,0.0,18.025,23.4055303931
 04/25  11:00:00,70.5193440259,6.84169724468,21.9495917041,0.0,18.7433767983,22.9618409725,35.5487122259,0.0,18.025,17.5237122259
 04/25  12:00:00,72.8197224366,6.96551341729,24.0827078181,0.0,18.5889407304,23.1597249699,41.3793258322,0.0,18.025,23.3543258322
 04/25  13:00:00,73.835713302,7.02766725877,24.7900372908,0.0,18.7433767983,23.2517909448,41.3712572612,0.0,18.025,23.3462572612
 04/25  14:00:00,72.9323625257,7.00487618243,23.9094830246,0.0,18.7433767983,23.2517909448,35.5473671101,0.0,18.025,17.5223671101
 04/25  15:00:00,70.9538585664,6.96164131343,22.2641623446,0.0,18.7433767983,22.9618409725,41.3744393013,0.0,18.025,23.3494393013
 04/25  16:00:00,72.3522409375,6.89365423111,19.2792067141,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/25  17:00:00,82.9682878995,7.09216968788,17.5083911735,0.0,17.6635504202,40.6971502883,11.5304656075,0.0,0.0,11.5304656075
 04/25  18:00:00,88.6437817151,7.16874466461,16.602253569,0.0,27.5259009287,37.3340067412,11.5907420979,0.0,0.0,11.5907420979
 04/25  19:00:00,91.6548193885,7.31036667792,17.1465120183,0.0,33.8341110165,33.3544677425,5.78765432294,0.0,0.0,5.78765432294
 04/25  20:00:00,108.708832307,7.54320165098,18.2775289307,0.0,36.5179666069,38.8247702939,11.5695878629,0.0149171474686,0.0,11.5546707155
 04/25  21:00:00,103.039995915,7.57217867664,18.0944981116,0.0,32.965339924,36.8579353714,11.6020943038,0.0,0.0,11.6020943038
 04/25  22:00:00,75.3657621648,7.10824105349,14.4315460078,0.0,25.6355707503,20.6438685092,11.5671329746,0.0,0.0,11.5671329746
 04/25  23:00:00,51.8670458142,6.67371996143,10.9205775569,0.0,15.0252895274,11.7056064465,5.77006564739,0.0,0.0,5.77006564739
 04/25  24:00:00,44.3899945543,6.4562463715,8.68680705409,0.0,11.6412384099,10.0650221343,5.86835187784,0.10430358922,0.0,5.76404828862
 04/26  01:00:00,41.1450139053,6.30353647198,7.15529424987,0.0,10.0992000411,10.047477231,1.1068716198,1.0868716198,0.0,0.02
 04/26  02:00:00,37.9873456922,6.17787699376,5.98283983744,0.0,8.25718729233,10.0299323277,7.74845698012,1.99009618768,0.0,5.75836079244
 04/26  03:00:00,37.0188829538,6.08758734747,5.10467170226,0.0,8.25718729233,10.0299323277,3.82027680373,3.80027680373,0.0,0.02
 04/26  04:00:00,37.8285901212,6.01247641848,4.38282306704,0.0,8.25718729233,11.6354268332,11.5600378652,5.7958415373,0.0,5.76419632789
 04/26  05:00:00,45.2157803849,5.99785385807,4.20480151216,0.0,12.1011305571,15.3678112995,12.7935572872,7.01200102945,0.0,5.78155625779
 04/26  06:00:00,74.1486998497,6.39796544695,6.97704721286,0.0,19.7275818095,37.2640762949,25.0014025396,7.61035416649,0.0,17.3910483731
 04/26  07:00:00,92.2746003573,6.76940927922,9.8951581752,0.0,24.3117294858,51.2795993405,23.3003275743,5.83675734216,0.0,17.4635702322
 04/26  08:00:00,79.5938837355,6.34815534692,8.91104667173,0.0,23.6694662846,40.6342015617,30.5427354601,1.14192168962,0.0,29.4008137705
 04/26  09:00:00,76.3208113973,6.29881465379,10.6948070522,0.0,23.6694662846,35.6302164847,41.7384400869,0.266053124989,18.025,23.4473869619
 04/26  10:00:00,57.3806090612,6.08033367761,9.56988691858,0.0,18.7433767983,22.9618409725,42.1455768921,0.715591915962,18.025,23.4049849762
 04/26  11:00:00,57.6322871842,6.11569803565,9.78853995804,0.0,18.7433767983,22.9618409725,35.7056713109,0.158278117815,18.025,17.5223931931
 04/26  12:00:00,58.4376945949,6.20932839921,10.4568705918,0.0,18.5889407304,23.1597249699,41.5319062105,0.154486003594,18.025,23.3524202069
 04/26  13:00:00,59.3147977546,6.3000591966,10.9967348628,0.0,18.7433767983,23.2517909448,35.5418178972,0.0,18.025,17.5168178972
 04/26  14:00:00,60.0292445314,6.36947951083,11.6417685516,0.0,18.7433767983,23.2517909448,41.3802247664,0.0,18.025,23.3552247664
 04/26  15:00:00,60.5661398708,6.43400699163,12.4040821428,0.0,18.7433767983,22.9618409725,41.3734529103,0.0,18.025,23.3484529103
 04/26  16:00:00,65.1519673483,6.51253083052,12.4600649161,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/26  17:00:00,77.4185250648,6.77891173374,12.2718965686,0.0,17.6635504202,40.6971502883,11.5312774345,0.0,0.0,11.5312774345
 04/26  18:00:00,84.6937087824,6.95567862215,12.865263494,0.0,27.5259009287,37.3340067412,11.5899358532,0.0,0.0,11.5899358532
 04/26  19:00:00,87.3664366801,7.0548206536,13.1136869059,0.0,33.8341110165,33.3544677425,6.16804265819,0.380967115012,0.0,5.78707554318
 04/26  20:00:00,103.086668569,7.1538549525,13.0447244094,0.0,36.5179666069,38.8247702939,14.589383679,3.03591529035,0.0,11.5534683887
 04/26  21:00:00,96.6430950845,7.09503277597,12.1747600365,0.0,32.965339924,36.8579353714,18.2709948145,6.67034023995,0.0,11.6006545745
 04/26  22:00:00,69.2087268733,6.62053794932,8.76222750418,0.0,25.6355707503,20.6438685092,21.5218242891,9.95473985088,0.0,11.5670844382
 04/26  23:00:00,45.9559814989,6.18779959934,5.49544123855,0.0,15.0252895274,11.7056064465,19.6310565416,13.8610528505,0.0,5.77000369105
 04/26  24:00:00,39.0398293193,5.97787127982,3.81502384034,0.0,11.6412384099,10.0650221343,17.1994861312,17.1794861312,0.0,0.02
 04/27  01:00:00,36.2994065192,5.84164271332,2.77158315691,0.0,10.0992000411,10.047477231,25.6878742345,19.9295381866,0.0,5.75833604793
 04/27  02:00:00,33.8323131182,5.76986012737,2.235829729,0.0,8.25718729233,10.0299323277,27.9568502384,22.1987527904,0.0,5.75809744797
 04/27  03:00:00,33.4835826494,5.72859930042,1.92836366258,0.0,8.25718729233,10.0299323277,23.6899015026,23.6699015026,0.0,0.02
 04/27  04:00:00,34.8046267437,5.69438658834,1.67695522363,0.0,8.25718729233,11.6354268332,30.9280556737,25.1644067747,0.0,5.76364889903
 04/27  05:00:00,42.4340496322,5.70061405841,1.72032196298,0.0,12.1011305571,15.3678112995,30.0959807781,24.3146329955,0.0,5.78134778268
 04/27  06:00:00,70.2082384369,5.9670762463,3.46749124217,0.0,19.7275818095,37.2640762949,41.8134864697,24.4208626091,0.0,17.3926238606
 04/27  07:00:00,86.9087490085,6.19222513845,5.1065167891,0.0,24.3117294858,51.2795993405,38.2311921571,20.7689487274,0.0,17.4622434297
 04/27  08:00:00,74.3444048098,5.8934660419,4.11627326527,0.0,23.6694662846,40.6342015617,37.7627628023,14.2386950451,0.0,23.5240677572
 04/27  09:00:00,71.0819745913,5.85454720041,5.90024592912,0.0,23.6694662846,35.6302164847,60.4324258958,13.1019735609,18.025,29.305452335
 04/27  10:00:00,52.4722523796,5.71284776556,5.0290278419,0.0,18.7433767983,22.9618409725,56.4732442181,15.0437301586,18.025,23.4045140594
 04/27  11:00:00,52.1262649544,5.68688383502,4.71133789398,0.0,18.7433767983,22.9618409725,52.5391661733,16.992879986,18.025,17.5212861873
 04/27  12:00:00,51.5241209177,5.63428101492,4.11834813923,0.0,18.5889407304,23.1597249699,57.1323264413,15.7576803991,18.025,23.3496460422
 04/27  13:00:00,51.7637446431,5.63907504823,4.10667381191,0.0,18.7433767983,23.2517909448,49.5532136485,14.0073211748,18.025,17.5208924737
 04/27  14:00:00,51.9658855805,5.66295450679,4.28494028785,0.0,18.7433767983,23.2517909448,54.7399513056,13.3650257685,18.025,23.3499255371
 04/27  15:00:00,51.671954238,5.66179393075,4.28211207074,0.0,18.7433767983,22.9618409725,49.6033734592,14.0644565985,18.025,17.5139168607
 04/27  16:00:00,55.4816950866,5.67601886658,3.62631454437,0.0,18.7433767983,27.431320555,37.4428905192,13.6541330413,18.025,5.76375747794
 04/27  17:00:00,67.1016880195,5.82119914807,2.91278758923,0.0,17.6635504202,40.6971502883,19.0108788228,13.2354714655,0.0,5.77540735735
 04/27  18:00:00,74.3185070497,5.89495925304,3.55079977711,0.0,27.5259009287,37.3340067412,27.5622271707,15.9732245134,0.0,11.5890026573
 04/27  19:00:00,77.404097266,5.98818359327,4.21799285976,0.0,33.8341110165,33.3544677425,27.9215404879,16.3673439606,0.0,11.5541965273
 04/27  20:00:00,94.4363296744,6.17090525832,5.37734979795,0.0,36.5179666069,38.8247702939,23.5964805693,17.8100494805,0.0,5.7864310888
 04/27  21:00:00,89.531485056,6.26121892661,5.89698071705,0.0,32.965339924,36.8579353714,35.1811744281,17.790996938,0.0,17.3901774901
 04/27  22:00:00,63.540343105,5.95491935822,3.75947946582,0.0,25.6355707503,20.6438685092,24.6057163757,18.8128750544,0.0,5.79284132131
 04/27  23:00:00,42.3919601711,5.76384929437,2.3553775747,0.0,15.0252895274,11.7056064465,25.2921818821,19.5222854402,0.0,5.76989644189
 04/27  24:00:00,36.8017959451,5.70449008198,1.85037507921,0.0,11.6412384099,10.0650221343,25.3306356387,19.566538999,0.0,5.76409663973
 04/28  01:00:00,34.9041559444,5.66311440655,1.55486398707,0.0,10.0992000411,10.047477231,26.1908150914,20.4328281539,0.0,5.75798693749
 04/28  02:00:00,32.7329982718,5.62435579018,1.28202774073,0.0,8.25718729233,10.0299323277,21.0770282336,21.0570282336,0.0,0.02
 04/28  03:00:00,32.4962198031,5.59523430054,1.07436632061,0.0,8.25718729233,10.0299323277,27.1181445642,21.3599448724,0.0,5.75819969182
 04/28  04:00:00,34.0473424925,5.58628918331,1.0139209265,0.0138531162563,8.25718729233,11.6354268332,27.292641144,21.5289346477,0.0,5.76370649632
 04/28  05:00:00,41.7757902806,5.602701932,1.13407989312,0.0259068379434,12.1011305571,15.3678112995,26.4827178428,20.7014179993,0.0,5.78129984346
 04/28  06:00:00,69.6189880735,5.86629919137,2.97903900436,0.0,19.7275818095,37.2640762949,32.3483812984,20.7469544183,0.0,11.6014268801
 04/28  07:00:00,86.2272844586,6.0833470336,4.53395407318,0.0,24.3117294858,51.2795993405,35.2926121638,17.8316902682,0.0,17.4609218956
 04/28  08:00:00,73.9502645742,5.81046794565,3.80514700245,0.0,23.6694662846,40.6342015617,41.1724492928,11.7728775785,0.0,29.3995717143
 04/28  09:00:00,70.7466377191,5.77117609604,5.64829490894,0.0,23.6694662846,35.6302164847,52.8133210254,11.3401602341,18.025,23.4481607912
 04/28  10:00:00,51.9212040943,5.61637406993,4.57445986361,0.0,18.7433767983,22.9618409725,54.4155639939,12.9874541383,18.025,23.4031098557
 04/28  11:00:00,51.8136495411,5.61338192903,4.47222923976,0.0,18.7433767983,22.9618409725,53.7461133773,12.3659414567,18.025,23.3551719206
 04/28  12:00:00,51.6782455481,5.59355534513,4.31320183241,0.0,18.5889407304,23.1597249699,45.2288917891,9.6869770109,18.025,17.5169147782
 04/28  13:00:00,51.9143733487,5.60832404552,4.2880650354,0.0,18.7433767983,23.2517909448,49.0283431811,7.65314062291,18.025,23.3502025582
 04/28  14:00:00,52.1693595372,5.63308730641,4.51828017858,0.0,18.7433767983,23.2517909448,42.0989409759,6.56189286311,18.025,17.5120481128
 04/28  15:00:00,51.9081316577,5.63944625252,4.54065038872,0.0,18.7433767983,22.9618409725,49.3128312333,7.93546569859,18.025,23.3523655347
 04/28  16:00:00,55.8855658771,5.66609790137,4.04010284309,0.0,18.7433767983,27.431320555,30.8324486086,7.04367294961,18.025,5.76377565903
 04/28  17:00:00,67.7795751307,5.83249340781,3.57938430248,0.0,17.6635504202,40.6971502883,12.2017268846,6.42626811799,0.0,5.77545876656
 04/28  18:00:00,74.9531887882,5.92413417083,4.15632057656,0.0,27.5259009287,37.3340067412,21.8555542367,10.2662903903,0.0,11.5892638464
 04/28  19:00:00,77.8359987694,5.9999070233,4.63818520624,0.0,33.8341110165,33.3544677425,18.7742516916,11.7455280395,0.0,7.02872365215
 04/28  20:00:00,94.6823066785,6.18524106257,5.60900160218,0.0,36.5179666069,38.8247702939,25.7842042731,15.4740378795,0.0,10.3101663936
 04/28  21:00:00,89.2106264913,6.22476675519,5.61259309628,0.0,32.965339924,36.8579353714,30.0282859954,18.4270239824,0.0,11.601262013
 04/28  22:00:00,63.0153816639,5.89462994755,3.29481740995,0.0,25.6355707503,20.6438685092,32.1698630025,20.6043428107,0.0,11.5655201918
 04/28  23:00:00,41.7714337463,5.69601032545,1.80269771892,0.0,15.0252895274,11.7056064465,29.0817924632,23.3120195245,0.0,5.76977293872
 04/28  24:00:00,36.1471028067,5.62748190314,1.2726956379,0.0,11.6412384099,10.0650221343,30.7939333353,25.0300108892,0.0,5.76392244614
 04/29  01:00:00,37.1474552869,5.60147479228,1.10033212925,0.0,12.8411359301,10.0650221343,26.4141830743,26.3941830743,0.0,0.02
 04/29  02:00:00,32.2044601773,5.55670363222,0.788188840499,0.0329529191248,8.25718729233,10.0299323277,32.8759295625,27.1179325843,0.0,5.75799697822
 04/29  03:00:00,32.1065928213,5.53619212906,0.620637103261,0.123151172716,8.25718729233,10.0299323277,27.9805294011,27.9605294011,0.0,0.02
 04/29  04:00:00,33.7178753229,5.52254485541,0.467844938612,0.294215265787,8.25718729233,11.6354268332,35.20819786,29.4442178561,0.0,5.76398000394
 04/29  05:00:00,37.9373217364,5.51524490156,0.354566791484,0.475886963674,8.71707943955,15.3327214929,35.433623311,29.6639232984,0.0,5.76970001259
 04/29  06:00:00,54.5765970158,5.55403893676,0.635527280283,0.467294088551,18.5082010057,25.6353820695,41.491083781,29.948515226,0.0,11.542568555
 04/29  07:00:00,68.4625411165,5.74092803839,2.09082104275,0.143479970671,19.4083231844,41.0650158608,39.0098409541,27.409690792,0.0,11.6001501621
 04/29  08:00:00,95.3207594759,6.0248766888,4.93160185931,0.0,26.3286599382,57.9988325916,47.6120733057,18.0685552856,0.0,29.5435180201
 04/29  09:00:00,80.9992694857,5.86360624483,5.92559734741,0.0,26.3286599382,42.8504436482,62.4397023931,15.0225703806,18.025,29.3921320125
 04/29  10:00:00,55.4807346987,5.6473042563,4.56708783071,0.0504413608656,21.7447113004,23.4437158914,58.583195213,14.0512610864,18.025,26.5069341266
 04/29  11:00:00,52.9707779002,5.64344853192,4.54576594734,0.0274988975082,19.3027497915,23.426170988,50.7214472566,12.3473339869,18.025,20.3491132697
 04/29  12:00:00,53.1421511776,5.65644876882,4.58956368895,0.0,19.1483137236,23.7250123474,52.4736812242,11.0983030056,18.025,23.3503782186
 04/29  13:00:00,53.2249828523,5.66311811909,4.52017570708,0.0,19.3027497915,23.7161209604,45.9834709672,8.62379828225,18.025,19.334672685
 04/29  14:00:00,53.2944821558,5.67043405846,4.58236516068,0.0,19.3027497915,23.7161209604,47.7012322797,8.1494593343,18.025,21.5267729454
 04/29  15:00:00,53.0566471943,5.67287317496,4.63203737952,0.0,19.3027497915,23.426170988,50.2950953095,8.92692285333,18.025,23.3431724562
 04/29  16:00:00,56.7503284099,5.66811151405,3.87916069934,0.0,19.3027497915,27.8956505705,26.8265494618,8.7815494618,18.025,0.02
 04/29  17:00:00,64.3455219384,5.75983436373,2.76010734833,0.0,18.2229234133,37.5968344597,15.7128136713,9.94325762424,0.0,5.76955604703
 04/29  18:00:00,79.5606318703,5.91500151979,3.86671407808,0.0,32.690315043,37.0816133363,18.7893529255,13.0139603756,0.0,5.77539254993
 04/29  19:00:00,80.6499608072,6.04846036188,4.71082760171,0.0,36.8143715336,33.066984531,25.4389411875,13.8853668937,0.0,11.5535742938
 04/29  20:00:00,92.7846683658,6.23088749091,5.77102955309,0.0,36.3493007332,38.7721355839,22.1519211539,16.3655743922,0.0,5.78634676169
 04/29  21:00:00,92.4838207181,6.24362085078,5.69131365814,0.0,36.1807251679,36.8228455648,29.5955826331,18.0417155641,0.0,11.553867069
 04/29  22:00:00,68.5756983948,5.91980517797,3.4269434483,0.0,31.0351095914,20.6438685092,31.6108372348,20.0101519179,0.0,11.6006853169
 04/29  23:00:00,44.3599293133,5.71972610941,1.96535919564,0.0,17.4250845679,11.7056064465,33.6220839504,22.0807857486,0.0,11.5412982018
 04/29  24:00:00,37.3842266411,5.63113326057,1.30627961117,0.0,12.8411359301,10.0650221343,23.7383244643,23.7183244643,0.0,0.02
 04/30  01:00:00,37.2740929122,5.60117977741,1.10784184454,0.0,12.925468867,10.100111941,30.758858556,25.0008050719,0.0,5.75805348411
 04/30  02:00:00,32.4365902792,5.57303851571,0.917207107392,0.000313660597081,8.34152022915,10.0650221343,31.7573194111,25.9994311389,0.0,5.75788827219
 04/30  03:00:00,32.0351511865,5.5162097763,0.50567400385,0.0672375260276,8.34152022915,10.0650221343,27.5881907003,27.5681907003,0.0,0.02
 04/30  04:00:00,33.6233007573,5.50671016797,0.416453329316,0.147446854539,8.34152022915,11.6705166398,33.9288415634,28.1651129709,0.0,5.76372859246
 04/30  05:00:00,37.9661865013,5.52278404228,0.505251631359,0.227112297765,8.80141237637,15.3678112995,32.5821920182,26.8126818043,0.0,5.76951021396
 04/30  06:00:00,54.5095777678,5.5668764938,0.843366833076,0.179613147576,18.5082010057,25.6353820695,31.9307116526,26.1510346015,0.0,5.77967705111
 04/30  07:00:00,68.6685561071,5.75876264744,2.27285130724,0.030225133126,19.4926561212,41.1001056674,35.6477495387,24.047276396,0.0,11.6004731427
 04/30  08:00:00,95.4115981362,6.03508395652,5.01225769601,0.0,26.3286599382,57.9988325916,53.1981223408,17.7494619201,0.0,35.4486604207
 04/30  09:00:00,80.6758568789,5.843423325,5.7418033852,0.0,26.2443270014,42.8153538416,64.6543623966,17.2400807471,18.025,29.3892816495
 04/30  10:00:00,55.1304510559,5.61639429528,4.2378963904,0.0602730012885,21.7447113004,23.4437158914,58.8283943863,17.3574015806,18.025,23.4459928057
 04/30  11:00:00,52.6595373479,5.60875162855,4.1660774308,0.0709409520433,19.3449162599,23.4437158914,56.9051800594,15.4806078904,18.025,23.399572169
 04/30  12:00:00,52.6155320099,5.60987921328,3.98822583063,0.0615789411886,19.190480192,23.7425572507,50.5168588078,14.9789678003,18.025,17.5128910076
 04/30  13:00:00,52.5960805885,5.61293937213,3.9568552193,0.0443210451518,19.260583323,23.698576057,53.9706883091,12.5956184935,18.025,23.3500698156
 04/30  14:00:00,52.5743201052,5.61479480438,3.95389737083,0.0236572603668,19.260583323,23.698576057,53.721475282,12.3553482314,18.025,23.3411270506
 04/30  15:00:00,52.3191072794,5.61679647474,4.00743206423,0.00286180973959,19.260583323,23.4086260847,48.3811960269,12.8384245751,18.025,17.5177714518
 04/30  16:00:00,56.0503361801,5.61735958645,3.28963338204,0.0,19.260583323,27.8781056672,35.7169798223,11.9283254755,18.025,5.76365434676
 04/30  17:00:00,63.8062478063,5.71813553064,2.32225035584,0.0,18.1807569449,37.5792895564,17.5859529106,11.8164227262,0.0,5.7695301844
 04/30  18:00:00,79.0945071112,5.8783002992,3.55672444013,0.0,32.6059821062,37.0465235296,19.4602159835,13.6850034205,0.0,5.77521256297
 04/30  19:00:00,80.2318324301,5.99146474269,4.34970939987,0.0,36.8143715336,33.066984531,19.3846497924,13.598605228,0.0,5.78604456436
 04/30  20:00:00,92.591769352,6.17497069608,5.51463520353,0.0,36.43363367,38.8072253906,26.1992582745,14.6470640338,0.0,11.5521942407
 04/30  21:00:00,92.3015336575,6.21452848092,5.65755435178,0.0,36.0963922311,36.7877557581,20.8435952676,15.0574209248,0.0,5.78617434289
 04/30  22:00:00,68.5909770082,5.92092174193,3.56054317966,0.0,30.9507766546,20.6087787026,32.9263011125,15.5362356038,0.0,17.3900655086
 04/30  23:00:00,44.5938790919,5.73669188881,2.18235775754,0.0,17.4250845679,11.7056064465,21.7050818671,15.9251474782,0.0,5.77993438892
 04/30  24:00:00,38.0893366114,5.69863835824,1.82446448476,0.0,12.925468867,10.100111941,21.4390452419,15.6753374208,0.0,5.76370782108
 05/01  01:00:00,34.8493780389,5.65437058227,1.50884878143,0.0,10.0992000411,10.047477231,15.3180268918,15.2980268918,0.0,0.02
 05/01  02:00:00,32.7429560353,5.62359287556,1.29275833778,0.0,8.25718729233,10.0299323277,20.6205601454,14.8627174925,0.0,5.75784265286
 05/01  03:00:00,32.6325289551,5.60972554873,1.19619937712,0.0,8.25718729233,10.0299323277,20.2188265579,14.4611712257,0.0,5.75765533221
 05/01  04:00:00,34.1747604804,5.60155317505,1.13994990132,0.0,8.25718729233,11.6354268332,14.0792044118,14.0592044118,0.0,0.02
 05/01  05:00:00,41.8848516047,5.61731470834,1.25446276586,0.0,12.1011305571,15.3678112995,25.0367280648,13.4947851553,0.0,11.5419429095
 05/01  06:00:00,70.1166082083,5.92029272582,3.42272390522,0.0,19.7275818095,37.2640762949,24.4616628839,12.8633204893,0.0,11.5983423946
 05/01  07:00:00,87.2594845342,6.17422232902,5.47534966313,0.0,24.3117294858,51.2795993405,27.401886628,9.94276567107,0.0,17.4591209569
 05/01  08:00:00,75.4127929824,5.87980758415,5.19838580665,0.0,23.6694662846,40.6342015617,32.0407925431,2.65018938386,0.0,29.3906031592
 05/01  09:00:00,72.8266188665,5.88631161587,7.61317639893,0.0,23.6694662846,35.6302164847,41.7996767323,0.335076692116,18.025,23.4396000402
 05/01  10:00:00,54.7134400473,5.76970279416,7.21339304525,0.0,18.7433767983,22.9618409725,41.6469046532,0.222913408144,18.025,23.3989912451
 05/01  11:00:00,55.4884184158,5.81221237778,7.94818575515,0.0,18.7433767983,22.9618409725,35.5428066823,0.0,18.025,17.5178066823
 05/01  12:00:00,57.4656367244,5.92439210497,9.76977665329,0.0,18.5889407304,23.1597249699,41.3696872933,0.0,18.025,23.3446872933
 05/01  13:00:00,59.1136925037,6.04821309699,11.0475057616,0.0,18.7433767983,23.2517909448,35.5430135642,0.0,18.025,17.5180135642
 05/01  14:00:00,60.3111614469,6.14429644099,12.1488970476,0.0,18.7433767983,23.2517909448,41.3696064864,0.0,18.025,23.3446064864
 05/01  15:00:00,60.4528559978,6.22676206063,12.4980694814,0.0,18.7433767983,22.9618409725,35.5367708083,0.0,18.025,17.5117708083
 05/01  16:00:00,64.9378390581,6.30940540416,12.4490943475,0.0,18.7433767983,27.431320555,23.7884437522,0.0,18.025,5.76344375221
 05/01  17:00:00,77.1206357361,6.59113231263,12.1618384636,0.0,17.6635504202,40.6971502883,5.77490726141,0.0,0.0,5.77490726141
 05/01  18:00:00,83.6551669478,6.75695699313,12.0255292455,0.0,27.5259009287,37.3340067412,11.5875358612,0.0,0.0,11.5875358612
 05/01  19:00:00,86.6568107799,6.88285608813,12.5760837277,0.0,33.8341110165,33.3544677425,11.5527909645,0.0,0.0,11.5527909645
 05/01  20:00:00,101.153894332,7.06310165503,13.0867655681,0.0,36.5179666069,38.8247702939,6.38615889385,0.59941357859,0.0,5.78674531526
 05/01  21:00:00,97.6769087493,7.11100381692,13.1926923739,0.0,32.965339924,36.8579353714,12.7103327445,1.11038789626,0.0,11.5999448483
 05/01  22:00:00,70.8936635044,6.70022410361,10.3675494735,0.0,25.6355707503,20.6438685092,12.7100502175,1.14511643134,0.0,11.5649337861
 05/01  23:00:00,47.9665252538,6.30553544457,7.38828712963,0.0,15.0252895274,11.7056064465,7.4689664586,1.69952843946,0.0,5.76943801915
 05/01  24:00:00,41.4273159188,6.15431970052,6.02608872141,0.0,11.6412384099,10.0650221343,8.09220549145,2.32846718778,0.0,5.76373830368
 05/02  01:00:00,38.8927465478,6.06078981578,5.14580140185,0.0,10.0992000411,10.047477231,3.27803961378,3.25803961378,0.0,0.02
 05/02  02:00:00,36.0921681246,5.96925831598,4.29631120131,0.0,8.25718729233,10.0299323277,10.6712531756,4.91338698422,0.0,5.75786619142
 05/02  03:00:00,35.6144987314,5.92316100462,3.86473671161,0.0,8.25718729233,10.0299323277,11.5446608483,5.78665568346,0.0,5.75800516488
 05/02  04:00:00,36.872754631,5.88657222345,3.55293137936,0.0,8.25718729233,11.6354268332,6.49599876887,6.47599876887,0.0,0.02
 05/02  05:00:00,44.4332335497,5.87823991079,3.54193147287,0.0,12.1011305571,15.3678112995,17.8786137611,6.33740153917,0.0,11.5412122219
 05/02  06:00:00,74.6243651435,6.40285584163,7.44793649984,0.0,19.7275818095,37.2640762949,17.1511901019,5.55329524803,0.0,11.5978948538
 05/02  07:00:00,93.0454959627,6.80788596797,10.6277218132,0.0,24.3117294858,51.2795993405,21.9936871664,4.53522356178,0.0,17.4584636047
 05/02  08:00:00,79.5260272118,6.29115936791,8.90028515623,0.0,23.6694662846,40.6342015617,30.4179069692,1.02797792181,0.0,29.3899290474
 05/02  09:00:00,76.0892054419,6.22756615198,10.5345209833,0.0,23.6694662846,35.6302164847,41.9572195794,0.496118208802,18.025,23.4361013706
 05/02  10:00:00,56.8928585466,5.99082924533,9.17169355014,0.0,18.7433767983,22.9618409725,42.4959621706,1.07349466614,18.025,23.3974675045
 05/02  11:00:00,56.9936401086,5.98857869065,9.27704699295,0.0,18.7433767983,22.9618409725,35.9171240416,0.374971359639,18.025,17.5171526819
 05/02  12:00:00,57.2641144631,6.00908609206,9.48356636898,0.0,18.5889407304,23.1597249699,41.883111628,0.514459193585,18.025,23.3436524344
 05/02  13:00:00,59.2521219218,6.16019065222,11.0739649917,0.0,18.7433767983,23.2517909448,35.5427184902,0.0,18.025,17.5177184902
 05/02  14:00:00,60.4682670393,6.24091325321,12.2093901783,0.0,18.7433767983,23.2517909448,41.3682465652,0.0,18.025,23.3432465652
 05/02  15:00:00,61.0843322055,6.31619804683,13.0401156991,0.0,18.7433767983,22.9618409725,35.5384690377,0.0,18.025,17.5134690377
 05/02  16:00:00,66.138573282,6.42890784446,13.5303318158,0.0,18.7433767983,27.431320555,23.7883803303,0.0,18.025,5.76338033033
 05/02  17:00:00,78.4424770779,6.72316722286,13.3516540039,0.0,17.6635504202,40.6971502883,5.77465409176,0.0,0.0,5.77465409176
 05/02  18:00:00,86.045769054,6.95559829075,14.2175068938,0.0,27.5259009287,37.3340067412,11.5867575587,0.0,0.0,11.5867575587
 05/02  19:00:00,89.5217220893,7.11675176915,15.2071121677,0.0,33.8341110165,33.3544677425,11.5523184439,0.0,0.0,11.5523184439
 05/02  20:00:00,104.218552997,7.31805404624,15.8964850723,0.0,36.5179666069,38.8247702939,5.85111873204,0.0647657905673,0.0,5.78635294148
 05/02  21:00:00,100.360535384,7.34717946603,15.6401621131,0.0,32.965339924,36.8579353714,12.1384525918,0.539495171868,0.0,11.59895742
 05/02  22:00:00,72.753788824,6.87321857831,12.0546929984,0.0,25.6355707503,20.6438685092,13.0625870529,1.49791742499,0.0,11.5646696279
 05/02  23:00:00,49.5405966944,6.45280025938,8.81510145138,0.0,15.0252895274,11.7056064465,7.78749425806,2.01823874097,0.0,5.76925551709
 05/02  24:00:00,43.1137291484,6.30689364074,7.55993430118,0.0,11.6412384099,10.0650221343,7.4339068313,1.67020980573,0.0,5.76369702558
 05/03  01:00:00,40.6686292682,6.21799669554,6.76448306317,0.0,10.0992000411,10.047477231,1.49768760511,1.47768760511,0.0,0.02
 05/03  02:00:00,38.0334610255,6.13805479298,6.06881109781,0.0,8.25718729233,10.0299323277,7.29822600053,1.54041304358,0.0,5.75781295695
 05/03  03:00:00,37.5718381391,6.09136028403,5.6538829443,0.0,8.25718729233,10.0299323277,7.35402813304,1.5964336447,0.0,5.75759448834
 05/03  04:00:00,38.8996090805,6.06138512724,5.40497916002,0.0,8.25718729233,11.6354268332,1.70689864778,1.68689864778,0.0,0.02
 05/03  05:00:00,46.7860488205,6.09221484054,5.68078170705,0.0,12.1011305571,15.3678112995,13.4314796635,1.89011710272,0.0,11.5413625607
 05/03  06:00:00,77.3873106963,6.66058564038,9.95317086823,0.0,19.7275818095,37.2640762949,13.3242675171,1.72708055435,0.0,11.5971869628
 05/03  07:00:00,96.5249164943,7.11663216377,13.7984217247,0.0,24.3117294858,51.2795993405,18.2766071698,0.819365787294,0.0,17.4572413826
 05/03  08:00:00,84.4755927686,6.65628068939,13.4847457359,0.0,23.6694662846,40.6342015617,25.1941928383,0.0100292757795,0.0,25.1841635625
 05/03  09:00:00,82.2095743497,6.67236196386,16.2101045283,0.0,23.6694662846,35.6302164847,45.6489580392,0.0,18.025,27.6239580392
 05/03  10:00:00,64.7288014371,6.50050955212,16.4979670472,0.0,18.7433767983,22.9618409725,41.420759341,0.0,18.025,23.395759341
 05/03  11:00:00,66.2808332723,6.58596584835,17.9668587745,0.0,18.7433767983,22.9618409725,35.5402413359,0.0,18.025,17.5152413359
 05/03  12:00:00,68.7570603551,6.72064422471,20.2649581842,0.0,18.5889407304,23.1597249699,41.3633738482,0.0,18.025,23.3383738482
 05/03  13:00:00,71.6709350958,6.86959057628,22.7833861763,0.0,18.7433767983,23.2517909448,35.5403322885,0.0,18.025,17.5153322885
 05/03  14:00:00,73.5110803741,6.98625541941,24.5068654112,0.0,18.7433767983,23.2517909448,41.3638003939,0.0,18.025,23.3388003939
 05/03  15:00:00,74.1630934348,7.08499447448,25.3500899133,0.0,18.7433767983,22.9618409725,35.5405900882,0.0,18.025,17.5155900882
 05/03  16:00:00,78.1505233376,7.15702495245,24.8141662157,0.0,18.7433767983,27.431320555,23.7883755151,0.0,18.025,5.76337551507
 05/03  17:00:00,91.3230224748,7.50232476344,25.4530484397,0.0,17.6635504202,40.6971502883,5.77476547096,0.0,0.0,5.77476547096
 05/03  18:00:00,97.9468770772,7.72306893776,25.3511593938,0.0,27.5259009287,37.3340067412,11.5853707312,0.0,0.0,11.5853707312
 05/03  19:00:00,100.159752658,7.84869332846,25.1132147273,0.0,33.8341110165,33.3544677425,8.3156963033,0.0,0.0,8.3156963033
 05/03  20:00:00,113.646640552,8.02857826045,24.614059795,0.0,36.5179666069,38.8247702939,9.01984441461,0.0,0.0,9.01984441461
 05/03  21:00:00,108.885001064,8.02030882816,23.4915186094,0.0,32.965339924,36.8579353714,11.597348616,0.0,0.0,11.597348616
 05/03  22:00:00,78.5295770147,7.38792188973,17.3157901927,0.0,25.6355707503,20.6438685092,11.5738554764,0.0097479722939,0.0,11.5641075041
 05/03  23:00:00,53.7089005104,6.85789670449,12.5783165931,0.0,15.0252895274,11.7056064465,5.76928340907,0.0,0.0,5.76928340907
 05/03  24:00:00,47.3004618792,6.70439092153,11.3491778179,0.0,11.6412384099,10.0650221343,5.76338153763,0.0,0.0,5.76338153763
 05/04  01:00:00,44.9430480038,6.60960426531,10.647298784,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/04  02:00:00,41.9670027921,6.49733979521,9.64307086041,0.0,8.25718729233,10.0299323277,5.75769234235,0.0,0.0,5.75769234235
 05/04  03:00:00,40.8048195887,6.39497943659,8.58325326012,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/04  04:00:00,41.7186178093,6.33005021646,7.95532625839,0.0,8.25718729233,11.6354268332,5.76356452459,0.0,0.0,5.76356452459
 05/04  05:00:00,49.3395794755,6.33583264476,7.99070845858,0.0,12.1011305571,15.3678112995,5.81528881587,0.0350149989437,0.0,5.78027381693
 05/04  06:00:00,79.6132375668,6.8802693922,11.9594270839,0.0,19.7275818095,37.2640762949,17.5109276575,0.125533502957,0.0,17.3853941546
 05/04  07:00:00,98.0191521244,7.27042236832,15.1388961719,0.0,24.3117294858,51.2795993405,11.863167686,0.172908848379,0.0,11.6902588376
 05/04  08:00:00,84.5315904426,6.72091702714,13.4761248727,0.0,23.6694662846,40.6342015617,29.3389468952,0.0,0.0,29.3389468952
 05/04  09:00:00,80.5387427844,6.62517958648,14.5864663599,0.0,23.6694662846,35.6302164847,41.4642396545,0.0,18.025,23.4392396545
 05/04  10:00:00,60.9498982039,6.3614271513,12.8581562403,0.0,18.7433767983,22.9618409725,41.4189754557,0.0,18.025,23.3939754557
 05/04  11:00:00,60.3434332784,6.30253917065,12.3128907643,0.0,18.7433767983,22.9618409725,41.3726342561,0.0,18.025,23.3476342561
 05/04  12:00:00,61.4829469914,6.33713687304,13.3743577352,0.0,18.5889407304,23.1597249699,35.5380381577,0.0,18.025,17.5130381577
 05/04  13:00:00,63.5082812448,6.47447181152,15.0158587633,0.0,18.7433767983,23.2517909448,41.3664958121,0.0,18.025,23.3414958121
 05/04  14:00:00,62.5496333198,6.41355173114,14.1181267006,0.0,18.7433767983,23.2517909448,35.5339505776,0.0,18.025,17.5089505776
 05/04  15:00:00,61.2662732612,6.39186674371,13.146404936,0.0,18.7433767983,22.9618409725,41.3656459968,0.0,18.025,23.3406459968
 05/04  16:00:00,68.4446129443,6.59317031108,15.6721160531,0.0,18.7433767983,27.431320555,23.7881356154,0.0,18.025,5.76313561537
 05/04  17:00:00,82.2348990825,6.92549415965,16.941760301,0.0,17.6635504202,40.6971502883,5.77474827051,0.0,0.0,5.77474827051
 05/04  18:00:00,87.4249218173,7.07132432758,15.480964924,0.0,27.5259009287,37.3340067412,11.5865401021,0.0,0.0,11.5865401021
 05/04  19:00:00,89.3219079651,7.14951307865,14.9745648176,0.0,33.8341110165,33.3544677425,5.91314761396,0.127431066263,0.0,5.7857165477
 05/04  20:00:00,103.353136063,7.29801905207,15.0511253946,0.0,36.5179666069,38.8247702939,12.9876962409,1.43650484742,0.0,11.5511913935
 05/04  21:00:00,99.4435580439,7.30928465024,14.7611178491,0.0,32.965339924,36.8579353714,13.8169127831,2.22005034059,0.0,11.5968624425
 05/04  22:00:00,72.380110599,6.87193391549,11.682329235,0.0,25.6355707503,20.6438685092,8.40340513263,2.61144047451,0.0,5.79196465813
 05/04  23:00:00,49.4285550717,6.46989475184,8.68598155994,0.0,15.0252895274,11.7056064465,8.86944026981,3.10023903082,0.0,5.76920123899
 05/04  24:00:00,42.7872425163,6.30281392973,7.23754163935,0.0,11.6412384099,10.0650221343,8.9277280118,3.16422862131,0.0,5.76349939049
 05/05  01:00:00,40.1148128985,6.19143277269,6.2372350854,0.0,10.0992000411,10.047477231,9.08025134892,3.3225632714,0.0,5.75768807752
 05/05  02:00:00,37.3894076259,6.1022955463,5.46053000008,0.0,8.25718729233,10.0299323277,3.65646489262,3.63646489262,0.0,0.02
 05/05  03:00:00,36.5529245531,6.02324521985,4.70309277297,0.0,8.25718729233,10.0299323277,10.6842290573,4.92645521212,0.0,5.75777384514
 05/05  04:00:00,37.5956463632,5.96824522483,4.1941652724,0.0,8.25718729233,11.6354268332,11.538366827,5.77619681412,0.0,5.76217001287
 05/05  05:00:00,45.1441333583,5.96667426211,4.16443347249,0.0,12.1011305571,15.3678112995,12.0710468837,6.29070780307,0.0,5.78033908064
 05/05  06:00:00,74.9215951728,6.46250397201,7.68557238381,0.0,19.7275818095,37.2640762949,17.719365792,6.1216621117,0.0,11.5977036803
 05/05  07:00:00,93.046163277,6.83897125505,10.5973822437,0.0,24.3117294858,51.2795993405,22.499703339,5.04483048598,0.0,17.454872853
 05/05  08:00:00,80.0904401681,6.38536925829,9.3705383688,0.0,23.6694662846,40.6342015617,30.2157887087,0.833573929123,0.0,29.3822147796
 05/05  09:00:00,77.1983146349,6.367999191,11.5032356268,0.0,23.6694662846,35.6302164847,41.4589624067,0.0,18.025,23.4339624067
 05/05  10:00:00,58.3799009226,6.16388906081,10.4857021002,0.0,18.7433767983,22.9618409725,41.4590324128,0.0419605829963,18.025,23.3920718298
 05/05  11:00:00,58.5878131287,6.19067762577,10.6691386545,0.0,18.7433767983,22.9618409725,35.5390686306,0.0,18.025,17.5140686306
 05/05  12:00:00,58.812344017,6.20457278266,10.836327237,0.0,18.5889407304,23.1597249699,41.3648026628,0.0,18.025,23.3398026628
 05/05  13:00:00,58.7906160619,6.21627047408,10.5563955581,0.0,18.7433767983,23.2517909448,35.5360337635,0.0,18.025,17.5110337635
 05/05  14:00:00,58.6984527592,6.21332801853,10.4671804464,0.0,18.7433767983,23.2517909448,41.3643843119,0.0,18.025,23.3393843119
 05/05  15:00:00,58.6585493425,6.24847280422,10.6820765572,0.0,18.7433767983,22.9618409725,35.5385371805,0.0,18.025,17.5135371805
 05/05  16:00:00,62.2533200633,6.25222051236,9.82178360897,0.0,18.7433767983,27.431320555,23.9209134122,0.132805003728,18.025,5.76310840848
 05/05  17:00:00,74.3453972139,6.49945727601,9.47831201431,0.0,17.6635504202,40.6971502883,6.15559353253,0.381178075396,0.0,5.77441545714
 05/05  18:00:00,81.9044562329,6.676608729,10.3552352099,0.0,27.5259009287,37.3340067412,12.913512279,1.32756421627,0.0,11.5859480627
 05/05  19:00:00,85.2052444354,6.81767108776,11.1897532235,0.0,33.8341110165,33.3544677425,13.5077472414,1.95701357318,0.0,11.5507336682
 05/05  20:00:00,100.345120255,7.02425943801,12.3168852544,0.0,36.5179666069,38.8247702939,9.02328032828,3.23802047866,0.0,5.78525984962
 05/05  21:00:00,96.8716360663,7.0661677172,12.4323317018,0.0,32.965339924,36.8579353714,15.6158889859,4.01841419863,0.0,11.5974747873
 05/05  22:00:00,69.8029502509,6.62946888285,9.34764446708,0.0,25.6355707503,20.6438685092,17.3224593432,5.7588781061,0.0,11.5635812371
 05/05  23:00:00,46.847307173,6.23083988754,6.34379585156,0.0,15.0252895274,11.7056064465,13.6027603501,7.83366069645,0.0,5.76909965365
 05/05  24:00:00,40.3962636087,6.08253219297,5.06685045231,0.0,11.6412384099,10.0650221343,13.8081346842,8.04474313303,0.0,5.76339155119
 05/06  01:00:00,40.6393018802,5.99531237404,4.19837381338,0.0,12.8411359301,10.0650221343,9.61563882187,9.59563882187,0.0,0.02
 05/06  02:00:00,34.86405691,5.86444436416,3.17302989786,0.0,8.25718729233,10.0299323277,16.5585095738,10.8007964409,0.0,5.75771313286
 05/06  03:00:00,34.4786896722,5.82168084342,2.8304313304,0.0,8.25718729233,10.0299323277,10.5004685517,10.4804685517,0.0,0.02
 05/06  04:00:00,35.9111914881,5.80222884299,2.67573435132,0.0,8.25718729233,11.6354268332,16.0871396393,10.3237589123,0.0,5.76338072701
 05/06  05:00:00,39.9832100437,5.78718655621,2.60445491653,0.0,8.71707943955,15.3327214929,15.7420417907,9.97332963454,0.0,5.76871215617
 05/06  06:00:00,57.1958236856,5.88013854544,3.39602953135,0.0,18.5082010057,25.6353820695,15.0394021036,9.25969695263,0.0,5.77970515095
 05/06  07:00:00,72.6787953126,6.20911064489,5.98250117971,0.0,19.4083231844,41.0650158608,24.8039345137,7.41882532346,0.0,17.3851091902
 05/06  08:00:00,101.594988033,6.66860874844,10.5622731229,0.0,26.3286599382,57.9988325916,31.4698514117,1.944619153,0.0,29.5252322587
 05/06  09:00:00,87.3557508011,6.49051629421,11.6552816767,0.0,26.3286599382,42.8504436482,47.6866936678,0.286489982148,18.025,29.3752036857
 05/06  10:00:00,61.1897653026,6.16453829663,9.80941346727,0.0,21.7447113004,23.4437158914,41.7668630425,0.304469279157,18.025,23.4373937633
 05/06  11:00:00,58.4625046808,6.1440400422,9.5644640115,0.0,19.3027497915,23.426170988,41.8673558254,0.452965046488,18.025,23.3893907789
 05/06  12:00:00,58.1884481813,6.11833907267,9.1740083283,0.0,19.1483137236,23.7250123474,36.9244855308,1.38739049392,18.025,17.5120950369
 05/06  13:00:00,58.2895787455,6.12971024217,9.1182265143,0.0,19.3027497915,23.7161209604,41.3634453062,0.0,18.025,23.3384453062
 05/06  14:00:00,58.3923698441,6.14522470516,9.20549888016,0.0,19.3027497915,23.7161209604,35.5351262821,0.0,18.025,17.5101262821
 05/06  15:00:00,58.329946965,6.16894808522,9.40930635089,0.0,19.3027497915,23.426170988,41.3884918854,0.0265416812853,18.025,23.3369502041
 05/06  16:00:00,62.0945205457,6.16650999237,8.72499589999,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/06  17:00:00,70.4670931999,6.34582734324,8.29573931921,0.0,18.2229234133,37.5968344597,5.76881206304,0.0,0.0,5.76881206304
 05/06  18:00:00,86.0602979095,6.60977949934,9.67166690746,0.0,32.690315043,37.0816133363,6.54923776704,0.775894546447,0.0,5.77334322059
 05/06  19:00:00,87.4249713193,6.78896634345,10.7454196223,0.0,36.8143715336,33.066984531,12.7732941157,1.22209402012,0.0,11.5512000956
 05/06  20:00:00,99.6043449563,6.97873249312,11.8429499498,0.0,36.3493007332,38.7721355839,8.13933027907,2.35433772678,0.0,5.78499255228
 05/06  21:00:00,99.1293672297,6.97405114839,11.6065158214,0.0,36.1807251679,36.8228455648,15.6904481591,4.13900156695,0.0,11.5514465922
 05/06  22:00:00,74.6801528359,6.58987862479,8.86145605201,0.0,31.0351095914,20.6438685092,17.890522204,6.29384923633,0.0,11.5966729677
 05/06  23:00:00,48.9018127912,6.20435406033,6.02269432201,0.0,17.4250845679,11.7056064465,14.5454680641,8.76538589651,0.0,5.78008216759
 05/06  24:00:00,41.3861565169,6.07260628263,4.86677799114,0.0,12.8411359301,10.0650221343,15.0701655977,9.30680795267,0.0,5.76335764508
 05/07  01:00:00,40.5939576091,5.98357373018,4.04534506859,0.0,12.925468867,10.100111941,16.0482575148,10.2906168454,0.0,5.75764066937
 05/07  02:00:00,34.7664635233,5.8461098643,2.97435879892,0.0,8.34152022915,10.0650221343,12.8144905883,12.7944905883,0.0,0.02
 05/07  03:00:00,34.2645337052,5.79395929843,2.52457402004,0.0,8.34152022915,10.0650221343,20.3691281522,14.6121003989,0.0,5.75702775322
 05/07  04:00:00,35.6667400863,5.77029875004,2.34379702794,0.0,8.34152022915,11.6705166398,20.4092470764,14.6462860335,0.0,5.76296104295
 05/07  05:00:00,39.7425834658,5.75494107576,2.27665991368,0.0,8.80141237637,15.3678112995,19.0036718283,13.2350549442,0.0,5.76861688411
 05/07  06:00:00,56.7851790109,5.84626759937,3.01926468724,0.0,18.5082010057,25.6353820695,17.9145401104,12.1344762958,0.0,5.78006381455
 05/07  07:00:00,71.8546738397,6.10975649939,5.13833466753,0.0,19.4926561212,41.1001056674,21.5002103896,9.90395571233,0.0,11.5962546772
 05/07  08:00:00,100.929520696,6.59012855271,9.97530975807,0.0,26.3286599382,57.9988325916,38.4711065189,3.04850440443,0.0,35.4226021145
 05/07  09:00:00,86.4568901365,6.40527714413,10.9611046232,0.0,26.2443270014,42.8153538416,42.1904598618,0.664361376106,18.025,23.5010984857
 05/07  10:00:00,60.4027748118,6.08727921947,9.09969216532,0.0,21.7447113004,23.4437158914,42.1073420805,0.646914457814,18.025,23.4354276227
 05/07  11:00:00,58.1302096734,6.10181639243,9.21469047111,0.0,19.3449162599,23.4437158914,41.6591106386,0.24627877666,18.025,23.3878318619
 05/07  12:00:00,58.6913968727,6.15935266466,9.57623957714,0.0,19.190480192,23.7425572507,41.7196370088,0.357753384522,18.025,23.3368836243
 05/07  13:00:00,59.3378364888,6.22216347251,10.133745719,0.0,19.260583323,23.698576057,35.5367096371,0.0,18.025,17.5117096371
 05/07  14:00:00,59.8230901699,6.24598299943,10.5951803309,0.0,19.260583323,23.698576057,41.3591732117,0.0,18.025,23.3341732117
 05/07  15:00:00,60.1889579869,6.28310053309,11.2138813416,0.0,19.260583323,23.4086260847,35.5365203565,0.0,18.025,17.5115203565
 05/07  16:00:00,64.2255895439,6.29314587762,10.7891440021,0.0,19.260583323,27.8781056672,23.7880748723,0.0,18.025,5.76307487233
 05/07  17:00:00,72.7071538336,6.48288435579,10.4584624055,0.0,18.1807569449,37.5792895564,5.76870458532,0.0,0.0,5.76870458532
 05/07  18:00:00,87.746299816,6.70697887108,11.3799041737,0.0,32.6059821062,37.0465235296,5.7743919424,0.0,0.0,5.7743919424
 05/07  19:00:00,89.1307239119,6.89500955202,12.3451456694,0.0,36.8143715336,33.066984531,5.78437789948,0.0,0.0,5.78437789948
 05/07  20:00:00,101.117835379,7.09591445276,13.1198439736,0.0,36.43363367,38.8072253906,12.0560365498,0.505786466449,0.0,11.5502500833
 05/07  21:00:00,99.5474504792,7.02346725629,12.0946231884,0.0,36.0963922311,36.7877557581,9.33024902818,3.54525010526,0.0,5.78499892292
 05/07  22:00:00,74.7842732748,6.60884541357,9.06604911844,0.0,30.9507766546,20.6087787026,17.46804896,5.87145579777,0.0,11.5965931622
 05/07  23:00:00,49.0216713806,6.21089361535,6.13602130248,0.0,17.4250845679,11.7056064465,19.5733397794,8.03332488475,0.0,11.5400148946
 05/07  24:00:00,41.2252503519,6.04378815277,4.61527587829,0.0,12.925468867,10.100111941,10.4799035846,10.4599035846,0.0,0.02
 05/08  01:00:00,36.8371738051,5.88364929405,3.26739675482,0.0,10.0992000411,10.047477231,19.9505292051,14.1930055526,0.0,5.75752365254
 05/08  02:00:00,34.3791796976,5.81881093652,2.73379645123,0.0,8.25718729233,10.0299323277,20.7933955579,15.0358343251,0.0,5.75756123277
 05/08  03:00:00,34.0070852854,5.7805331005,2.39998456509,0.0,8.25718729233,10.0299323277,16.4178751211,16.3978751211,0.0,0.02
 05/08  04:00:00,35.3637110365,5.75120146879,2.17929325534,0.0,8.25718729233,11.6354268332,22.8761623932,17.113457976,0.0,5.76270441727
 05/08  05:00:00,43.0245651186,5.76075389192,2.25081882328,0.0,12.1011305571,15.3678112995,21.8166733666,16.0366928668,0.0,5.77998049972
 05/08  06:00:00,70.7342870758,6.01111352323,3.94971057924,0.0,19.7275818095,37.2640762949,29.2976201322,17.7014228853,0.0,11.596197247
 05/08  07:00:00,88.6962766485,6.36694359186,6.71960181695,0.0,24.3117294858,51.2795993405,30.1849810071,12.7339391447,0.0,17.4510418624
 05/08  08:00:00,76.7337227428,6.04116653708,6.35807477897,0.0,23.6694662846,40.6342015617,33.0306517184,3.65533690971,0.0,29.3753148087
