Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/08  09:00:00,74.7846511196,6.09524983575,9.36235605802,0.0,23.6694662846,35.6302164847,41.8449605406,0.388415758,18.025,23.4315447826
 05/08  10:00:00,57.0821633121,5.9851002421,9.36678410092,0.0,18.7433767983,22.9618409725,41.4135070657,0.0,18.025,23.3885070657
 05/08  11:00:00,58.2037144142,6.08247412882,10.3932613385,0.0,18.7433767983,22.9618409725,35.5362171689,0.0,18.025,17.5112171689
 05/08  12:00:00,60.2310226957,6.21599915126,12.2435984844,0.0,18.5889407304,23.1597249699,41.3618904256,0.0,18.025,23.3368904256
 05/08  13:00:00,62.4172546718,6.37396320209,14.0253593139,0.0,18.7433767983,23.2517909448,35.5300229088,0.0,18.025,17.5050229088
 05/08  14:00:00,64.3737920199,6.51652622012,15.8393394743,0.0,18.7433767983,23.2517909448,41.3603539921,0.0,18.025,23.3353539921
 05/08  15:00:00,65.2852861241,6.63902340936,16.9182817877,0.0,18.7433767983,22.9618409725,35.5330872258,0.0,18.025,17.5080872258
 05/08  16:00:00,70.5899144519,6.77603712386,17.6345789358,0.0,18.7433767983,27.431320555,23.7877919109,0.0,18.025,5.76279191089
 05/08  17:00:00,83.5707128666,7.10500713595,18.0981056414,0.0,17.6635504202,40.6971502883,5.77413755199,0.0,0.0,5.77413755199
 05/08  18:00:00,91.2068168617,7.35512399506,18.9791326698,0.0,27.5259009287,37.3340067412,11.5836648296,0.0,0.0,11.5836648296
 05/08  19:00:00,94.1850473217,7.5165333834,19.4707337432,0.0,33.8341110165,33.3544677425,5.78494179385,0.0,0.0,5.78494179385
 05/08  20:00:00,107.598434424,7.66239179932,18.9321029045,0.0,36.5179666069,38.8247702939,11.549582279,0.0,0.0,11.549582279
 05/08  21:00:00,102.850983243,7.61891601692,17.8589900107,0.0,32.965339924,36.8579353714,11.5957730922,0.0,0.0,11.5957730922
 05/08  22:00:00,74.9736775758,7.13112247781,14.016761521,0.0,25.6355707503,20.6438685092,11.560919701,0.0,0.0,11.560919701
 05/08  23:00:00,51.530377875,6.68754587263,10.5701849642,0.0,15.0252895274,11.7056064465,5.829463569,0.0607502329509,0.0,5.76871333605
 05/08  24:00:00,44.5087421445,6.48378436416,8.77809881198,0.0,11.6412384099,10.0650221343,0.577689026633,0.557689026633,0.0,0.02
 05/09  01:00:00,41.5558471052,6.34320306808,7.52652011105,0.0,10.0992000411,10.047477231,6.81026004498,1.05283670379,0.0,5.75742334119
 05/09  02:00:00,38.5209306062,6.22118408687,6.47317989709,0.0,8.25718729233,10.0299323277,7.26062928809,1.50307413889,0.0,5.7575551492
 05/09  03:00:00,37.8686218336,6.15198500548,5.89007345448,0.0,8.25718729233,10.0299323277,1.53126955637,1.51126955637,0.0,0.02
 05/09  04:00:00,38.9485370293,6.09527453776,5.42005203601,0.0,8.25718729233,11.6354268332,7.48139700284,1.71906805477,0.0,5.76232894808
 05/09  05:00:00,46.6374726993,6.10461701367,5.51987542965,0.0,12.1011305571,15.3678112995,7.63291394046,1.85339526792,0.0,5.77951867255
 05/09  06:00:00,74.7473741538,6.61899685931,9.23893452326,0.0,19.7275818095,37.2640762949,13.3412283908,1.74551692448,0.0,11.5957114663
 05/09  07:00:00,95.2208832561,7.03186763004,12.5793099366,0.0,24.3117294858,51.2795993405,18.446878355,0.996254828705,0.0,17.4506235263
 05/09  08:00:00,82.6891668993,6.56919593126,11.7855072187,0.0,23.6694662846,40.6342015617,29.3729347272,0.0,0.0,29.3729347272
 05/09  09:00:00,81.3840428665,6.62801890886,15.4289944499,0.0,23.6694662846,35.6302164847,41.4554694298,0.0,18.025,23.4304694298
 05/09  10:00:00,64.1174670856,6.47316361933,15.9140309205,0.0,18.7433767983,22.9618409725,41.4111317705,0.0,18.025,23.3861317705
 05/09  11:00:00,68.2225309169,6.63891028744,19.8556485757,0.0,18.7433767983,22.9618409725,35.5357807808,0.0,18.025,17.5107807808
 05/09  12:00:00,72.6238552281,6.8547735019,23.9976613155,0.0,18.5889407304,23.1597249699,41.357953988,0.0,18.025,23.332953988
 05/09  13:00:00,75.8232814129,7.04291912549,26.7624392237,0.0,18.7433767983,23.2517909448,35.531109327,0.0,18.025,17.506109327
 05/09  14:00:00,77.1536412327,7.15871960237,27.9769978116,0.0,18.7433767983,23.2517909448,41.3560924106,0.0,18.025,23.3310924106
 05/09  15:00:00,77.1089899035,7.23286450605,28.1481540048,0.0,18.7433767983,22.9618409725,35.533861789,0.0,18.025,17.508861789
 05/09  16:00:00,81.0670732486,7.30425188531,27.5835257848,0.0,18.7433767983,27.431320555,23.7878642729,0.0,18.025,5.76286427287
 05/09  17:00:00,92.7918012213,7.59119929367,26.8330084525,0.0,17.6635504202,40.6971502883,5.77380862001,0.0,0.0,5.77380862001
 05/09  18:00:00,98.9432596125,7.78221898795,26.2884964094,0.0,27.5259009287,37.3340067412,11.5826609298,0.0,0.0,11.5826609298
 05/09  19:00:00,101.322399975,7.91436409234,26.2102709074,0.0,33.8341110165,33.3544677425,5.78388514374,0.0,0.0,5.78388514374
 05/09  20:00:00,115.099571749,8.09866661637,25.9969783098,0.0,36.5179666069,38.8247702939,11.5490560024,0.0,0.0,11.5490560024
 05/09  21:00:00,110.296217525,8.09613776036,24.8270212418,0.0,32.965339924,36.8579353714,11.5939272216,0.0,0.0,11.5939272216
 05/09  22:00:00,81.7170712754,7.59328075705,20.2980135049,0.0,25.6355707503,20.6438685092,11.5611514268,0.0,0.0,11.5611514268
 05/09  23:00:00,56.5153847396,7.06678308967,15.1759632381,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/09  24:00:00,47.9909427089,6.77173922002,11.9723490245,0.0,11.6412384099,10.0650221343,5.76309789937,0.0,0.0,5.76309789937
 05/10  01:00:00,44.6925089928,6.61380054102,10.3925874385,0.0,10.0992000411,10.047477231,5.75743885011,0.0,0.0,5.75743885011
 05/10  02:00:00,41.6288206969,6.4930805948,9.30918228945,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/10  03:00:00,40.4984693379,6.39031619149,8.28159071385,0.0,8.25718729233,10.0299323277,5.75743942731,0.0,0.0,5.75743942731
 05/10  04:00:00,41.9646356905,6.35888426527,8.17254823011,0.0,8.25718729233,11.6354268332,5.76292592352,0.0,0.0,5.76292592352
 05/10  05:00:00,49.6753320019,6.36947325358,8.29288913029,0.0,12.1011305571,15.3678112995,5.78724892311,0.00791711694477,0.0,5.77933180617
 05/10  06:00:00,77.6448086319,6.88172383132,11.8736633164,0.0,19.7275818095,37.2640762949,11.8536455478,0.258650417636,0.0,11.5949951301
 05/10  07:00:00,98.0963838013,7.27783310871,15.2088693062,0.0,24.3117294858,51.2795993405,17.4672631354,0.0188852323974,0.0,17.448377903
 05/10  08:00:00,85.0793478557,6.76892825014,13.9759746266,0.0,23.6694662846,40.6342015617,29.3702572818,0.0,0.0,29.3702572818
 05/10  09:00:00,81.8172651911,6.71470410482,15.7755403311,0.0,23.6694662846,35.6302164847,41.4487849211,0.0,18.025,23.4237849211
 05/10  10:00:00,64.0664767298,6.5426223161,15.7935948805,0.0,18.7433767983,22.9618409725,35.5694116735,0.0,18.025,17.5444116735
 05/10  11:00:00,65.9652423385,6.6263744927,17.6109009316,0.0,18.7433767983,22.9618409725,41.3640978959,0.0,18.025,23.3390978959
 05/10  12:00:00,67.3077689955,6.69758089113,18.838771546,0.0,18.5889407304,23.1597249699,35.5317277828,0.0,18.025,17.5067277828
 05/10  13:00:00,69.7095052481,6.80900505542,20.8825874483,0.0,18.7433767983,23.2517909448,41.3594419086,0.0,18.025,23.3344419086
 05/10  14:00:00,71.6381604942,6.92212504486,22.6981159599,0.0,18.7433767983,23.2517909448,35.5279702419,0.0,18.025,17.5029702419
 05/10  15:00:00,72.0210370218,7.00032110109,23.2927514682,0.0,18.7433767983,22.9618409725,41.3572472539,0.0,18.025,23.3322472539
 05/10  16:00:00,75.9647946036,7.05529083981,22.7302181344,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/10  17:00:00,88.4831467628,7.36232418372,22.753236476,0.0,17.6635504202,40.6971502883,11.5276044292,0.0,0.0,11.5276044292
 05/10  18:00:00,94.7885447564,7.56038659028,22.3556327736,0.0,27.5259009287,37.3340067412,5.80188520302,0.0,0.0,5.80188520302
 05/10  19:00:00,96.9968271838,7.69232382216,22.1067473814,0.0,33.8341110165,33.3544677425,11.5497907952,0.0,0.0,11.5497907952
 05/10  20:00:00,110.744788748,7.86368283329,21.8771954376,0.0,36.5179666069,38.8247702939,5.78417419148,0.0,0.0,5.78417419148
 05/10  21:00:00,106.648910075,7.87475220188,21.4011169416,0.0,32.965339924,36.8579353714,17.3811970291,0.0,0.0,17.3811970291
 05/10  22:00:00,78.566746001,7.38542927338,17.3555565416,0.0,25.6355707503,20.6438685092,5.79078275883,0.0,0.0,5.79078275883
 05/10  23:00:00,55.0915919916,6.94721159423,13.8717492496,0.0,15.0252895274,11.7056064465,5.76839103658,0.0,0.0,5.76839103658
 05/10  24:00:00,47.8675750719,6.74251856174,11.878206233,0.0,11.6412384099,10.0650221343,5.76291126094,0.0,0.0,5.76291126094
 05/11  01:00:00,43.3259821904,6.49500196841,9.14486950232,0.0,10.0992000411,10.047477231,1.38966986634,1.36966986634,0.0,0.02
 05/11  02:00:00,39.324257143,6.30490744353,7.19279295418,0.0,8.25718729233,10.0299323277,9.05831706904,3.30106907452,0.0,5.75724799452
 05/11  03:00:00,38.0830079373,6.18836733874,6.06808478385,0.0,8.25718729233,10.0299323277,10.5137270113,4.75682350193,0.0,5.75690350941
 05/11  04:00:00,38.6967825727,6.09791620451,5.16567311258,0.0,8.25718729233,11.6354268332,6.46061687197,6.44061687197,0.0,0.02
 05/11  05:00:00,46.1218800776,6.08305326931,5.0258655643,0.0,12.1011305571,15.3678112995,18.2114757813,6.67359458632,0.0,11.537881195
 05/11  06:00:00,73.7031619763,6.54642511675,8.26733508665,0.0,19.7275818095,37.2640762949,18.2164924306,6.62423097414,0.0,11.5922614565
 05/11  07:00:00,93.4768672745,6.90105986501,10.9661535509,0.0,24.3117294858,51.2795993405,21.7243356706,5.85573874213,0.0,15.8685969284
 05/11  08:00:00,80.2547732367,6.4268817228,9.49346520386,0.0,23.6694662846,40.6342015617,26.7127545897,1.61878404744,0.0,25.0939705423
 05/11  09:00:00,77.2985644741,6.39902807551,11.572530593,0.0,23.6694662846,35.6302164847,41.9363376693,0.483360639503,18.025,23.4279770298
 05/11  10:00:00,58.2054418119,6.16434656871,10.3108431387,0.0,18.7433767983,22.9618409725,42.4745697617,1.06639194797,18.025,23.3831778137
 05/11  11:00:00,58.7639458197,6.21450405233,10.8214810969,0.0,18.7433767983,22.9618409725,35.7143139464,0.181114310818,18.025,17.5081996356
 05/11  12:00:00,59.2556652473,6.25714619081,11.2271127543,0.0,18.5889407304,23.1597249699,41.365874786,0.00574211434124,18.025,23.3351326716
 05/11  13:00:00,59.276651742,6.25296622277,11.0057713684,0.0,18.7433767983,23.2517909448,35.5311169363,0.0,18.025,17.5061169363
 05/11  14:00:00,59.455534431,6.27041857717,11.1672087487,0.0,18.7433767983,23.2517909448,41.3574670178,0.0,18.025,23.3324670178
 05/11  15:00:00,59.5171085574,6.3082510648,11.4808950057,0.0,18.7433767983,22.9618409725,35.533298085,0.0,18.025,17.508298085
 05/11  16:00:00,63.6243464808,6.34947486522,11.0955927579,0.0,18.7433767983,27.431320555,23.7875191293,0.0,18.025,5.76251912932
 05/11  17:00:00,76.1389749607,6.62624410427,11.1451601362,0.0,17.6635504202,40.6971502883,5.77367703158,0.0,0.0,5.77367703158
 05/11  18:00:00,83.7866895664,6.81327259943,12.1009105402,0.0,27.5259009287,37.3340067412,11.6029323076,0.0211795566758,0.0,11.5817527509
 05/11  19:00:00,86.9012002201,6.94686889095,12.756591865,0.0,33.8341110165,33.3544677425,6.20545933314,0.421272739595,0.0,5.78418659355
 05/11  20:00:00,101.839363386,7.15068459595,13.6847755965,0.0,36.5179666069,38.8247702939,12.8280577757,1.27844100556,0.0,11.5496167702
 05/11  21:00:00,97.9138919059,7.15682474852,13.3840504855,0.0,32.965339924,36.8579353714,14.6648632381,3.07096906357,0.0,11.5938941745
 05/11  22:00:00,70.4103206542,6.68471072541,9.89986118984,0.0,25.6355707503,20.6438685092,17.7697279552,6.20910322707,0.0,11.5606247281
 05/11  23:00:00,47.3065322341,6.27460113944,6.7593092002,0.0,15.0252895274,11.7056064465,14.1463008668,8.37798295884,0.0,5.76831790795
 05/11  24:00:00,40.6480177745,6.10927493281,5.29190300389,0.0,11.6412384099,10.0650221343,9.15498397227,9.13498397227,0.0,0.02
 05/12  01:00:00,37.8097087483,5.9821594812,4.14143837294,0.0,10.0992000411,10.047477231,16.3521520435,10.5948142924,0.0,5.75733775109
 05/12  02:00:00,34.9465397307,5.87001106829,3.24997988985,0.0,8.25718729233,10.0299323277,12.0892459672,12.0692459672,0.0,0.02
 05/12  03:00:00,34.4550782316,5.82112460046,2.80740208276,0.0,8.25718729233,10.0299323277,19.5836164303,13.8263036775,0.0,5.75731275288
 05/12  04:00:00,35.76839192,5.7909826851,2.5442185737,0.0,8.25718729233,11.6354268332,20.5481080261,14.7854822583,0.0,5.76262576774
 05/12  05:00:00,43.4136412935,5.79731905892,2.60337621274,0.0,12.1011305571,15.3678112995,20.4466231599,14.6672853873,0.0,5.77933777265
 05/12  06:00:00,70.0043520128,6.13084350658,4.9841259738,0.0,19.7275818095,37.2640762949,25.8195866435,14.2258352401,0.0,11.5937514034
 05/12  07:00:00,90.3148691111,6.54630599201,8.15893489286,0.0,24.3117294858,51.2795993405,28.2403140077,10.7933962307,0.0,17.446917777
 05/12  08:00:00,77.82147947,6.1420048747,7.34506502496,0.0,23.6694662846,40.6342015617,32.5496072196,3.18420468078,0.0,29.3654025388
 05/12  09:00:00,75.5966045745,6.17779924936,10.0918094486,0.0,23.6694662846,35.6302164847,41.8960423604,0.451036924093,18.025,23.4200054363
 05/12  10:00:00,57.2848701323,6.0208230141,9.53380766278,0.0,18.7433767983,22.9618409725,35.6954119526,0.128274393802,18.025,17.5421375588
 05/12  11:00:00,58.2359479125,6.10654071957,10.4014527305,0.0,18.7433767983,22.9618409725,41.3602551476,0.0,18.025,23.3352551476
 05/12  12:00:00,59.9256908706,6.22574658554,11.9285409105,0.0,18.5889407304,23.1597249699,35.5296191502,0.0,18.025,17.5046191502
 05/12  13:00:00,61.0824013114,6.34601524491,12.71848424,0.0,18.7433767983,23.2517909448,41.3559476717,0.0,18.025,23.3309476717
 05/12  14:00:00,62.6558126034,6.4666558149,14.1712519151,0.0,18.7433767983,23.2517909448,35.5284055566,0.0,18.025,17.5034055566
 05/12  15:00:00,62.9405961481,6.55957960521,14.65306119,0.0,18.7433767983,22.9618409725,41.351984411,0.0,18.025,23.326984411
 05/12  16:00:00,67.4133701937,6.64844552235,14.5856559137,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/12  17:00:00,80.1652940469,6.94859684332,14.8491351904,0.0,17.6635504202,40.6971502883,5.77357604936,0.0,0.0,5.77357604936
 05/12  18:00:00,87.3718847828,7.15158822419,15.3478090966,0.0,27.5259009287,37.3340067412,11.5824555325,0.0,0.0,11.5824555325
 05/12  19:00:00,90.1232214576,7.27558245351,15.6499091495,0.0,33.8341110165,33.3544677425,11.5490155386,0.0,0.0,11.5490155386
 05/12  20:00:00,104.464240827,7.4284531188,16.031903078,0.0,36.5179666069,38.8247702939,5.80100471467,0.0164535199569,0.0,5.78455119472
 05/12  21:00:00,99.9944685376,7.39963206795,15.2218365009,0.0,32.965339924,36.8579353714,12.107140706,0.513140767504,0.0,11.5939999385
 05/12  22:00:00,72.11704097,6.89277696483,11.398529649,0.0,25.6355707503,20.6438685092,14.647752791,3.08710108491,0.0,11.5606517061
 05/12  23:00:00,48.3281835779,6.41282194209,7.64274703502,0.0,15.0252895274,11.7056064465,13.7163772336,7.94816261028,0.0,5.76821462335
 05/12  24:00:00,41.2277151915,6.19967125443,5.78120914505,0.0,11.6412384099,10.0650221343,15.9388151078,10.1759844218,0.0,5.76283068594
 05/13  01:00:00,41.28906968,6.08540253393,4.75808517211,0.0,12.8411359301,10.0650221343,11.7179751476,11.6979751476,0.0,0.02
 05/13  02:00:00,35.5350079059,5.95017560318,3.75828400152,0.0,8.25718729233,10.0299323277,17.9941651882,12.2369347554,0.0,5.75723043275
 05/13  03:00:00,34.7399484464,5.85660881781,3.05679706085,0.0,8.25718729233,10.0299323277,13.4194533915,13.3994533915,0.0,0.02
 05/13  04:00:00,35.8079674355,5.7998820213,2.57490220477,0.0,8.25718729233,11.6354268332,21.8784115502,16.1158975109,0.0,5.76251403923
 05/13  05:00:00,39.780741145,5.77583225097,2.41339689589,0.0,8.71707943955,15.3327214929,21.8844161046,16.1163422278,0.0,5.76807387682
 05/13  06:00:00,54.9852279723,5.86099861437,3.08865448763,0.0,18.5082010057,25.6353820695,21.9722341619,16.1943067913,0.0,5.77792737067
 05/13  07:00:00,72.0669069619,6.15233628922,5.42752681049,0.0,19.4083231844,41.0650158608,22.8617375098,11.269460348,0.0,11.5922771618
 05/13  08:00:00,102.693168741,6.74429242063,11.5849495354,0.0,26.3286599382,57.9988325916,36.6251445039,1.22206080588,0.0,35.403083698
 05/13  09:00:00,89.6777052503,6.63781219465,13.8300656284,0.0,26.3286599382,42.8504436482,41.5178542619,0.0,18.025,23.4928542619
 05/13  10:00:00,64.4237436491,6.3559010329,12.8521172817,0.0,21.7447113004,23.4437158914,41.4516158897,0.0,18.025,23.4266158897
 05/13  11:00:00,63.1308759125,6.41206648595,13.9648749013,0.0,19.3027497915,23.426170988,41.4039586771,0.0,18.025,23.3789586771
 05/13  12:00:00,64.7327452596,6.53043383185,15.3062541287,0.0,19.1483137236,23.7250123474,41.3515700535,0.0,18.025,23.3265700535
 05/13  13:00:00,66.3868729771,6.63371209771,16.7115619015,0.0,19.3027497915,23.7161209604,35.5296977352,0.0,18.025,17.5046977352
 05/13  14:00:00,67.7668330163,6.7417037297,17.9835251952,0.0,19.3027497915,23.7161209604,35.5233650573,0.0,18.025,17.4983650573
 05/13  15:00:00,68.30772084,6.8286232412,18.7274502668,0.0,19.3027497915,23.426170988,41.356029704,0.0,18.025,23.331029704
 05/13  16:00:00,72.8086585197,6.89729135101,18.7083957717,0.0,19.3027497915,27.8956505705,23.7874301087,0.0,18.025,5.76243010873
 05/13  17:00:00,80.6930127163,7.09463450396,17.7729089664,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/13  18:00:00,95.5407186656,7.38988651978,18.3720489478,0.0,32.690315043,37.0816133363,11.5256039799,0.0,0.0,11.5256039799
 05/13  19:00:00,95.8515815244,7.54217839188,18.4189098517,0.0,36.8143715336,33.066984531,5.78424740298,0.0,0.0,5.78424740298
 05/13  20:00:00,106.237679582,7.62420351494,17.8309050753,0.0,36.3493007332,38.7721355839,5.84791795854,0.0633095515559,0.0,5.78460840698
 05/13  21:00:00,104.859203444,7.55448424589,16.7560101984,0.0,36.1807251679,36.8228455648,11.5491202056,0.0,0.0,11.5491202056
 05/13  22:00:00,79.7511734774,7.11863881582,13.4038534637,0.0,31.0351095914,20.6438685092,11.9489200941,0.356490849455,0.0,11.5924292447
 05/13  23:00:00,53.7769767052,6.70120708652,10.4010864441,0.0,17.4250845679,11.7056064465,6.46677762177,0.687883327266,0.0,5.77889429451
 05/13  24:00:00,45.8159496076,6.5205357844,8.8486860069,0.0,12.8411359301,10.0650221343,6.89651892295,1.13390843508,0.0,5.76261048787
 05/14  01:00:00,44.7545380264,6.40266515066,7.78687134525,0.0,12.925468867,10.100111941,1.53190445077,1.51190445077,0.0,0.02
 05/14  02:00:00,38.9278442352,6.26621628107,6.71566550511,0.0,8.34152022915,10.0650221343,7.36449510521,1.60724752633,0.0,5.75724757888
 05/14  03:00:00,38.5073107486,6.21369749009,6.34764771771,0.0,8.34152022915,10.0650221343,6.80485102265,1.04766872053,0.0,5.75718230212
 05/14  04:00:00,39.8503697015,6.17912242553,6.11865182961,0.0,8.34152022915,11.6705166398,0.750106680396,0.730106680396,0.0,0.02
 05/14  05:00:00,43.8281607857,6.14765660064,5.96957925175,0.0,8.80141237637,15.3678112995,6.47280821217,0.705799307112,0.0,5.76700890506
 05/14  06:00:00,59.6399998175,6.31381298914,7.29061874543,0.0,18.5082010057,25.6353820695,12.418824717,0.881067890641,0.0,11.5377568263
 05/14  07:00:00,77.3261087427,6.67398111389,10.0456811707,0.0,19.4926561212,41.1001056674,12.5211503445,0.928747290642,0.0,11.5924030539
 05/14  08:00:00,106.489943605,7.11770832842,15.0083367209,0.0,26.3286599382,57.9988325916,29.5022837818,0.0,0.0,29.5022837818
 05/14  09:00:00,91.5405512601,6.87512880326,15.5750312345,0.0,26.2443270014,42.8153538416,47.3855477579,0.0,18.025,29.3605477579
 05/14  10:00:00,64.4497777067,6.45372167029,12.7803462655,0.0,21.7447113004,23.4437158914,41.4492813688,0.0,18.025,23.4242813688
 05/14  11:00:00,62.0257853957,6.44102136545,12.7711271125,0.0,19.3449162599,23.4437158914,35.5619666289,0.0,18.025,17.5369666289
 05/14  12:00:00,63.371764231,6.51648718025,13.8995163488,0.0,19.190480192,23.7425572507,41.3582908619,0.0,18.025,23.3332908619
 05/14  13:00:00,64.8283409756,6.60086776229,15.2455888376,0.0,19.260583323,23.698576057,35.5268728307,0.0,18.025,17.5018728307
 05/14  14:00:00,65.6671943375,6.64851728737,16.0367961007,0.0,19.260583323,23.698576057,41.3522639548,0.0,18.025,23.3272639548
 05/14  15:00:00,66.1773165435,6.69071983052,16.7946630942,0.0,19.260583323,23.4086260847,35.5261286982,0.0,18.025,17.5011286982
 05/14  16:00:00,70.3540983747,6.71787884618,16.4929665006,0.0,19.260583323,27.8781056672,23.7873837503,0.0,18.025,5.76238375034
 05/14  17:00:00,79.589744891,6.95991332402,16.864082684,0.0,18.1807569449,37.5792895564,5.76788440111,0.0,0.0,5.76788440111
 05/14  18:00:00,95.8968813063,7.33223381341,18.905299715,0.0,32.6059821062,37.0465235296,5.77314566493,0.0,0.0,5.77314566493
 05/14  19:00:00,97.5362241243,7.54435813999,20.1013889582,0.0,36.8143715336,33.066984531,5.78443996971,0.0,0.0,5.78443996971
 05/14  20:00:00,109.5099068,7.7650771459,20.8428469217,0.0,36.43363367,38.8072253906,11.5464744053,0.0,0.0,11.5464744053
 05/14  21:00:00,108.342109215,7.74626945497,20.1665703757,0.0,36.0963922311,36.7877557581,5.78423707738,0.0,0.0,5.78423707738
 05/14  22:00:00,82.8510466118,7.30156631824,16.4402409872,0.0,30.9507766546,20.6087787026,11.5925397353,0.0,0.0,11.5925397353
 05/14  23:00:00,56.9467169441,6.89866776239,13.3733753779,0.0,17.4250845679,11.7056064465,5.77898222825,0.0,0.0,5.77898222825
 05/14  24:00:00,49.6839370153,6.77375511096,12.3440401188,0.0,12.925468867,10.100111941,5.76257500092,0.0,0.0,5.76257500092
 05/15  01:00:00,45.2252619727,6.62244104583,10.916724815,0.0,10.0992000411,10.047477231,5.75694254714,0.0,0.0,5.75694254714
 05/15  02:00:00,42.7120278061,6.54405672602,10.3414386361,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/15  03:00:00,41.9342608491,6.45977795381,9.6479449989,0.0,8.25718729233,10.0299323277,5.75685767401,0.0,0.0,5.75685767401
 05/15  04:00:00,41.4252153442,6.30377618375,7.68826976606,0.0,8.25718729233,11.6354268332,6.40087545807,0.639496397595,0.0,5.76137906048
 05/15  05:00:00,48.5086383047,6.2735592206,7.22216670305,0.0,12.1011305571,15.3678112995,7.29975206758,1.5209782456,0.0,5.77877382198
 05/15  06:00:00,77.1692441861,6.83568182002,11.4442422607,0.0,19.7275818095,37.2640762949,12.9449556767,1.35345891769,0.0,11.591496759
 05/15  07:00:00,97.7446451181,7.25052961152,14.8845653722,0.0,24.3117294858,51.2795993405,18.1511780088,0.707027662156,0.0,17.4441503467
 05/15  08:00:00,85.4247677532,6.78267607176,14.3077370227,0.0,23.6694662846,40.6342015617,23.4895634518,0.0,0.0,23.4895634518
 05/15  09:00:00,83.0886575333,6.77904609319,16.9826556566,0.0,23.6694662846,35.6302164847,41.4473287489,0.0,18.025,23.4223287489
 05/15  10:00:00,65.3326458562,6.59839051542,17.0040438687,0.0,18.7433767983,22.9618409725,41.4044477879,0.0,18.025,23.3794477879
 05/15  11:00:00,66.4942781714,6.660408444,18.1059340601,0.0,18.7433767983,22.9618409725,35.527210503,0.0,18.025,17.502210503
 05/15  12:00:00,67.4949146504,6.70460506674,19.0189285273,0.0,18.5889407304,23.1597249699,41.3554238338,0.0,18.025,23.3304238338
 05/15  13:00:00,68.4482617002,6.74680687183,19.6835664929,0.0,18.7433767983,23.2517909448,35.5242625562,0.0,18.025,17.4992625562
 05/15  14:00:00,69.1064128817,6.77857536381,20.3099546543,0.0,18.7433767983,23.2517909448,41.3513364061,0.0,18.025,23.3263364061
 05/15  15:00:00,69.5518360018,6.8601057897,20.963794459,0.0,18.7433767983,22.9618409725,35.5253039405,0.0,18.025,17.5003039405
 05/15  16:00:00,75.0240241796,6.96621293386,21.878556559,0.0,18.7433767983,27.431320555,23.7872982869,0.0,18.025,5.76229828685
 05/15  17:00:00,88.4587396075,7.31638701688,22.7748198972,0.0,17.6635504202,40.6971502883,5.77324516739,0.0,0.0,5.77324516739
 05/15  18:00:00,98.0991963825,7.6700018655,25.5567603251,0.0,27.5259009287,37.3340067412,11.5805567567,0.0,0.0,11.5805567567
 05/15  19:00:00,103.442348929,7.95737062291,28.287292275,0.0,33.8341110165,33.3544677425,5.78264400971,0.0,0.0,5.78264400971
 05/15  20:00:00,115.818521229,8.20735277761,28.4913214274,0.0,36.5179666069,38.8247702939,11.5462070438,0.0,0.0,11.5462070438
 05/15  21:00:00,114.034001822,8.26160189189,28.3994597213,0.0,32.965339924,36.8579353714,11.5920145501,0.0,0.0,11.5920145501
 05/15  22:00:00,85.685181602,7.75782393809,24.1016735511,0.0,25.6355707503,20.6438685092,5.78936125277,0.0,0.0,5.78936125277
 05/15  23:00:00,60.6948667331,7.26177627606,19.1605011299,0.0,15.0252895274,11.7056064465,5.76798877032,0.0,0.0,5.76798877032
 05/15  24:00:00,53.1483810345,7.05389011556,16.8476740355,0.0,11.6412384099,10.0650221343,5.76221821087,0.0,0.0,5.76221821087
 05/16  01:00:00,49.8724219787,6.9216627046,15.2646705425,0.0,10.0992000411,10.047477231,5.75696522081,0.0,0.0,5.75696522081
 05/16  02:00:00,46.7492957011,6.81027822072,14.1124886032,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/16  03:00:00,46.1416353271,6.7536443366,13.5614579394,0.0,8.25718729233,10.0299323277,5.75654119566,0.0,0.0,5.75654119566
 05/16  04:00:00,47.3335914968,6.71334482552,13.1870872774,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/16  05:00:00,55.3294391078,6.73835230571,13.5781834524,0.0,12.1011305571,15.3678112995,11.5373420615,0.0,0.0,11.5373420615
 05/16  06:00:00,84.9292353786,7.37618837902,18.663746925,0.0,19.7275818095,37.2640762949,11.5902095983,0.0,0.0,11.5902095983
 05/16  07:00:00,107.635608882,7.87884681356,24.1472412828,0.0,24.3117294858,51.2795993405,13.7784875229,0.0,0.0,13.7784875229
 05/16  08:00:00,97.3129146086,7.36791487998,25.6106631763,0.0,23.6694662846,40.6342015617,27.19028028,0.0,0.0,27.19028028
 05/16  09:00:00,95.0258773265,7.34564886464,28.353289297,0.0,23.6694662846,35.6302164847,41.4434038255,0.0,18.025,23.4184038255
 05/16  10:00:00,76.7365562447,7.14719794372,27.8591530693,0.0,18.7433767983,22.9618409725,41.4010776783,0.0,18.025,23.3760776783
 05/16  11:00:00,78.2587460123,7.22544613589,29.3053715119,0.0,18.7433767983,22.9618409725,35.5284256836,0.0,18.025,17.5034256836
 05/16  12:00:00,80.1695802123,7.330885752,31.0673175459,0.0,18.5889407304,23.1597249699,41.3487905115,0.0,18.025,23.3237905115
 05/16  13:00:00,82.2681123509,7.44903073492,32.8012037997,0.0,18.7433767983,23.2517909448,35.5272881184,0.0,18.025,17.5022881184
 05/16  14:00:00,84.4119588669,7.57186847698,34.8222085089,0.0,18.7433767983,23.2517909448,35.5206435081,0.0,18.025,17.4956435081
 05/16  15:00:00,85.4473530101,7.70262478984,36.0168028097,0.0,18.7433767983,22.9618409725,41.3517844049,0.0,18.025,23.3267844049
 05/16  16:00:00,88.378659785,7.72178126678,34.477631369,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/16  17:00:00,98.856598269,7.96017366864,32.5288981776,0.0,17.6635504202,40.6971502883,11.5260860294,0.0,0.0,11.5260860294
 05/16  18:00:00,103.685148486,8.11077780584,30.7019552184,0.0,27.5259009287,37.3340067412,5.79904676854,0.0,0.0,5.79904676854
 05/16  19:00:00,104.41523803,8.16321385718,29.0543473667,0.0,33.8341110165,33.3544677425,11.547457504,0.0,0.0,11.547457504
 05/16  20:00:00,114.50412173,8.27233309507,27.1119585292,0.0,36.5179666069,38.8247702939,5.78286153663,0.0,0.0,5.78286153663
 05/16  21:00:00,110.927220258,8.21511192866,25.3391887794,0.0,32.965339924,36.8579353714,11.5916785611,0.0,0.0,11.5916785611
 05/16  22:00:00,81.5844024065,7.64279625179,20.1159331577,0.0,25.6355707503,20.6438685092,11.5570189751,0.0,0.0,11.5570189751
 05/16  23:00:00,56.9426783205,7.12458635397,15.5455106067,0.0,15.0252895274,11.7056064465,5.76673547889,0.0,0.0,5.76673547889
 05/16  24:00:00,48.7102745897,6.83777430949,12.6256914219,0.0,11.6412384099,10.0650221343,5.76244202213,0.0,0.0,5.76244202213
 05/17  01:00:00,45.0269755075,6.64977345034,10.6911218201,0.0,10.0992000411,10.047477231,0.0508542197931,0.0308542197931,0.0,0.02
 05/17  02:00:00,41.3062066163,6.47805181347,9.00162642812,0.0,8.25718729233,10.0299323277,6.64563391706,0.888810736653,0.0,5.75682318041
 05/17  03:00:00,40.0091931395,6.35866324572,7.82400753903,0.0,8.25718729233,10.0299323277,1.68213853319,1.66213853319,0.0,0.02
 05/17  04:00:00,40.7193493023,6.27783623303,7.00835670494,0.0,8.25718729233,11.6354268332,8.52608519029,2.76381000777,0.0,5.76227518253
 05/17  05:00:00,47.824512225,6.23831883707,6.57330562172,0.0,12.1011305571,15.3678112995,9.85297808106,4.07468180437,0.0,5.77829627668
 05/17  06:00:00,75.6750320079,6.72919041653,10.056558483,0.0,19.7275818095,37.2640762949,15.8114463153,4.2201685048,0.0,11.5912778105
 05/17  07:00:00,95.4823856268,7.08239302525,12.7904997479,0.0,24.3117294858,51.2795993405,20.8262030529,3.38445077736,0.0,17.4417522755
 05/17  08:00:00,81.9361408516,6.55603769085,11.0457832912,0.0,23.6694662846,40.6342015617,30.1890703004,0.837278689591,0.0,29.3517916108
 05/17  09:00:00,78.3056001812,6.46681375217,12.5118570426,0.0,23.6694662846,35.6302164847,41.9612417889,0.524692230277,18.025,23.4115495586
 05/17  10:00:00,58.7229773814,6.19081795535,10.801967724,0.0,18.7433767983,22.9618409725,36.9670746764,1.40522549139,18.025,17.536849185
 05/17  11:00:00,58.4960572733,6.16933551142,10.5987989839,0.0,18.7433767983,22.9618409725,42.1898980304,0.835544911948,18.025,23.3293531184
 05/17  12:00:00,58.5739181093,6.18531683334,10.6172312046,0.0,18.5889407304,23.1597249699,36.5122876793,0.984888288573,18.025,17.5023993907
 05/17  13:00:00,59.1388981082,6.21538562944,10.9056387644,0.0,18.7433767983,23.2517909448,41.3524519712,0.0049855106723,18.025,23.3224664605
 05/17  14:00:00,60.2917331406,6.31068595556,11.9631774562,0.0,18.7433767983,23.2517909448,35.5250922934,0.0,18.025,17.5000922934
 05/17  15:00:00,61.3106076539,6.3958088965,13.1868734365,0.0,18.7433767983,22.9618409725,35.5251883656,0.0,18.025,17.5001883656
 05/17  16:00:00,66.1183602542,6.49695859457,13.4421651027,0.0,18.7433767983,27.431320555,23.7871404219,0.0,18.025,5.76214042195
 05/17  17:00:00,78.7167996846,6.79833860322,13.5509518706,0.0,17.6635504202,40.6971502883,5.77270725927,0.0,0.0,5.77270725927
 05/17  18:00:00,86.0592800074,7.0130778573,14.1738065046,0.0,27.5259009287,37.3340067412,11.5799406018,0.0,0.0,11.5799406018
 05/17  19:00:00,89.2253908987,7.15749789417,14.8702344384,0.0,33.8341110165,33.3544677425,5.78307597236,0.0,0.0,5.78307597236
 05/17  20:00:00,101.614602704,7.32437717391,15.1704028375,0.0,36.5179666069,38.8247702939,12.4086338217,0.861552307239,0.0,11.5470815145
 05/17  21:00:00,99.438789955,7.32401142638,14.7418814399,0.0,32.965339924,36.8579353714,13.7341161922,2.14429572627,0.0,11.589820466
 05/17  22:00:00,72.2388593161,6.8727705086,11.5404327744,0.0,25.6355707503,20.6438685092,9.00928552192,3.22032780855,0.0,5.78895771337
 05/17  23:00:00,48.9322173957,6.43780491002,8.22184071213,0.0,15.0252895274,11.7056064465,10.8651647483,5.09742487674,0.0,5.76773987158
 05/17  24:00:00,41.5614040694,6.20793305399,6.1066685534,0.0,11.6412384099,10.0650221343,14.0687119033,8.30636545872,0.0,5.7623464446
 05/18  01:00:00,38.1917029364,6.03170432224,4.47391809865,0.0,10.0992000411,10.047477231,17.2867187882,11.5300299765,0.0,5.75668881168
 05/18  02:00:00,35.3184665735,5.9141310986,3.57781817863,0.0,8.25718729233,10.0299323277,12.3599930741,12.3399930741,0.0,0.02
 05/18  03:00:00,34.8009954984,5.8571389156,3.11733321845,0.0,8.25718729233,10.0299323277,18.73957041,12.9826949043,0.0,5.75687550577
 05/18  04:00:00,35.9711174368,5.81446359491,2.72350668485,0.0,8.25718729233,11.6354268332,15.3098984215,15.2898984215,0.0,0.02
 05/18  05:00:00,43.6711361565,5.82459885435,2.83365916219,0.0,12.1011305571,15.3678112995,26.0095949659,14.4731798408,0.0,11.5364151251
 05/18  06:00:00,70.4339385621,6.17635729902,5.36832213482,0.0,19.7275818095,37.2640762949,24.6134488798,13.0242180507,0.0,11.5892308291
 05/18  07:00:00,90.9036608395,6.60372908451,8.69046416055,0.0,24.3117294858,51.2795993405,26.7584141296,9.31758110915,0.0,17.4408330205
 05/18  08:00:00,78.5472390759,6.20434400934,8.00859517916,0.0,23.6694662846,40.6342015617,25.399838665,1.91512634129,0.0,23.4847123237
 05/18  09:00:00,76.7420586053,6.26378412207,11.151358779,0.0,23.6694662846,35.6302164847,41.4775283888,0.0386262811584,18.025,23.4139021077
 05/18  10:00:00,58.9315267111,6.13562943103,11.0657137317,0.0,18.7433767983,22.9618409725,41.3984685201,0.0,18.025,23.3734685201
 05/18  11:00:00,60.350050812,6.23799252151,12.3841429862,0.0,18.7433767983,22.9618409725,35.5274032608,0.0,18.025,17.5024032608
 05/18  12:00:00,62.3110024604,6.36722354862,14.1724138281,0.0,18.5889407304,23.1597249699,41.3453368164,0.0,18.025,23.3203368164
 05/18  13:00:00,64.0754544328,6.49059065326,15.5670000683,0.0,18.7433767983,23.2517909448,35.5243736437,0.0,18.025,17.4993736437
 05/18  14:00:00,65.0044466333,6.58334607861,16.4032318262,0.0,18.7433767983,23.2517909448,35.521610123,0.0,18.025,17.496610123
 05/18  15:00:00,65.4994287481,6.68816419756,17.0833505127,0.0,18.7433767983,22.9618409725,41.3472415711,0.0,18.025,23.3222415711
 05/18  16:00:00,70.5872139981,6.81632508869,17.5916580078,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/18  17:00:00,83.1516822369,7.12651006174,17.6576675996,0.0,17.6635504202,40.6971502883,5.77225385996,0.0,0.0,5.77225385996
 05/18  18:00:00,90.6239958361,7.37571580737,18.3759022657,0.0,27.5259009287,37.3340067412,11.5787603113,0.0,0.0,11.5787603113
 05/18  19:00:00,93.1941382258,7.50868288675,18.4878042535,0.0,33.8341110165,33.3544677425,11.5468234567,0.0,0.0,11.5468234567
 05/18  20:00:00,104.544827898,7.60366486216,17.8213604573,0.0,36.5179666069,38.8247702939,5.87623044984,0.0928079808665,0.0,5.78342246898
 05/18  21:00:00,101.584938871,7.54608698197,16.6659729912,0.0,32.965339924,36.8579353714,12.554403303,0.963812164749,0.0,11.5905911383
 05/18  22:00:00,73.6094117663,7.02649851524,12.7572685756,0.0,25.6355707503,20.6438685092,14.2844523988,2.72664746798,0.0,11.5578049309
 05/18  23:00:00,49.9873809708,6.55938295818,9.15543413616,0.0,15.0252895274,11.7056064465,10.6652190934,4.89793315998,0.0,5.76728593345
 05/18  24:00:00,43.1102114015,6.36382620534,7.49959329181,0.0,11.6412384099,10.0650221343,5.38646358569,5.36646358569,0.0,0.02
 05/19  01:00:00,40.1820662295,6.2226997537,6.27329218266,0.0,10.0992000411,10.047477231,11.8370485637,6.08017047872,0.0,5.75687808494
 05/19  02:00:00,37.2865548195,6.10997511878,5.35006434258,0.0,8.25718729233,10.0299323277,12.0075645292,6.2509405398,0.0,5.75662398939
 05/19  03:00:00,36.3898190551,6.02174603864,4.54155859631,0.0,8.25718729233,10.0299323277,7.28146345019,7.26146345019,0.0,0.02
 05/19  04:00:00,37.2246222088,5.94182423587,3.84965386798,0.0,8.25718729233,11.6354268332,14.4641171443,8.70222824928,0.0,5.761888895
 05/19  05:00:00,44.9393388809,5.95025472563,3.97622073476,0.0,12.1011305571,15.3678112995,13.7830691002,8.00493029159,0.0,5.77813880863
 05/19  06:00:00,73.4116267441,6.49045230686,8.0319327907,0.0,19.7275818095,37.2640762949,17.4857427625,5.89577982294,0.0,11.5899629395
 05/19  07:00:00,94.3322966591,6.93984556881,11.7830102065,0.0,24.3117294858,51.2795993405,20.111515831,2.67104433047,0.0,17.4404715005
 05/19  08:00:00,82.2783399925,6.52346340113,11.4205951693,0.0,23.6694662846,40.6342015617,23.4832377169,0.0,0.0,23.4832377169
 05/19  09:00:00,80.2382717513,6.54573820785,14.3656318655,0.0,23.6694662846,35.6302164847,41.4411776095,0.0,18.025,23.4161776095
 05/19  10:00:00,62.3943057208,6.37651730184,14.2876148894,0.0,18.7433767983,22.9618409725,41.3981857346,0.0,18.025,23.3731857346
 05/19  11:00:00,63.8995471236,6.46065780911,15.7109795249,0.0,18.7433767983,22.9618409725,35.5254986392,0.0,18.025,17.5004986392
 05/19  12:00:00,65.5795097737,6.56357688827,17.2445771847,0.0,18.5889407304,23.1597249699,41.3484015802,0.0,18.025,23.3234015802
 05/19  13:00:00,67.496093827,6.66950964832,18.8087230859,0.0,18.7433767983,23.2517909448,35.5225144989,0.0,18.025,17.4975144989
 05/19  14:00:00,69.4475165514,6.78608828114,20.643567431,0.0,18.7433767983,23.2517909448,35.5195697917,0.0,18.025,17.4945697917
 05/19  15:00:00,70.6486369455,6.90643897479,22.0142912692,0.0,18.7433767983,22.9618409725,41.3497745733,0.0,18.025,23.3247745733
 05/19  16:00:00,75.1442823955,7.00231396298,21.9627403208,0.0,18.7433767983,27.431320555,23.7869812116,0.0,18.025,5.76198121159
 05/19  17:00:00,87.1794312252,7.29473233312,21.5172034107,0.0,17.6635504202,40.6971502883,5.77265428666,0.0,0.0,5.77265428666
 05/19  18:00:00,93.9155930297,7.51196438753,21.5312695485,0.0,27.5259009287,37.3340067412,6.22136129978,0.0,0.0,6.22136129978
 05/19  19:00:00,96.0712259671,7.63127964376,21.2423106251,0.0,33.8341110165,33.3544677425,11.125246709,0.0,0.0,11.125246709
 05/19  20:00:00,107.555394834,7.78241787759,20.653187313,0.0,36.5179666069,38.8247702939,5.78238366318,0.0,0.0,5.78238366318
 05/19  21:00:00,105.005572024,7.76583553047,19.8668780504,0.0,32.965339924,36.8579353714,11.5899926725,0.0,0.0,11.5899926725
 05/19  22:00:00,76.9383857688,7.27172916585,15.8410287707,0.0,25.6355707503,20.6438685092,11.5577840251,0.0,0.0,11.5577840251
 05/19  23:00:00,53.6713029706,6.84252305853,12.5562239013,0.0,15.0252895274,11.7056064465,5.76752215301,0.0,0.0,5.76752215301
 05/19  24:00:00,46.9038141879,6.66242518445,10.9946014591,0.0,11.6412384099,10.0650221343,5.76216849034,0.0,0.0,5.76216849034
 05/20  01:00:00,47.1672059113,6.57804353313,10.1436156248,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/20  02:00:00,41.3045558845,6.44476262455,9.03328046699,0.0,8.25718729233,10.0299323277,5.75660576586,0.0,0.0,5.75660576586
 05/20  03:00:00,40.4940830275,6.36824874526,8.29932718518,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/20  04:00:00,41.6056888538,6.31797277184,7.85457955194,0.0,8.25718729233,11.6354268332,5.76161938777,0.0,0.0,5.76161938777
 05/20  05:00:00,45.6285368183,6.28513785357,7.75194583684,0.0,8.71707943955,15.3327214929,5.76731235635,0.0,0.0,5.76731235635
 05/20  06:00:00,61.5681464045,6.45472266251,9.07793077898,0.0,18.5082010057,25.6353820695,5.77804445001,0.0,0.0,5.77804445001
 05/20  07:00:00,79.6614034318,6.84072915248,12.3337731252,0.0,19.4083231844,41.0650158608,11.5891641541,0.0,0.0,11.5891641541
 05/20  08:00:00,109.28794974,7.2969687292,17.6272398998,0.0,26.3286599382,57.9988325916,29.4841393134,0.0,0.0,29.4841393134
 05/20  09:00:00,93.8894301401,7.01306949071,17.6666624332,0.0,26.3286599382,42.8504436482,47.3640097808,0.0,18.025,29.3390097808
 05/20  10:00:00,67.5993275628,6.65393031092,15.7297629842,0.0,21.7447113004,23.4437158914,41.4403080496,0.0,18.025,23.4153080496
 05/20  11:00:00,66.1901049925,6.69583307363,16.7404055805,0.0,19.3027497915,23.426170988,41.3934481655,0.0,18.025,23.3684481655
 05/20  12:00:00,68.7530062764,6.81077001275,19.0462265308,0.0,19.1483137236,23.7250123474,35.5230275255,0.0,18.025,17.4980275255
 05/20  13:00:00,71.0223119385,6.90111977111,21.0796332543,0.0,19.3027497915,23.7161209604,35.5199400072,0.0,18.025,17.4949400072
 05/20  14:00:00,72.9675658201,7.00780134928,22.918210179,0.0,19.3027497915,23.7161209604,41.3446228731,0.0,18.025,23.3196228731
 05/20  15:00:00,72.4006770585,7.0257352979,22.6233363427,0.0,19.3027497915,23.426170988,35.5235820286,0.0,18.025,17.4985820286
 05/20  16:00:00,75.5450480669,7.02408581151,21.3180372099,0.0,19.3027497915,27.8956505705,23.7869696345,0.0,18.025,5.76196963445
 05/20  17:00:00,83.0294953713,7.18304438561,20.0210412662,0.0,18.2229234133,37.5968344597,5.76714687302,0.0,0.0,5.76714687302
 05/20  18:00:00,94.7462958483,7.32553870206,17.6420463456,0.0,32.690315043,37.0816133363,5.79953913463,0.0270675331701,0.0,5.77247160146
 05/20  19:00:00,94.6665339546,7.41466599624,17.3614707504,0.0,36.8143715336,33.066984531,5.78337052193,0.0,0.0,5.78337052193
 05/20  20:00:00,104.846528042,7.60936579878,18.3386855269,0.0,36.3493007332,38.7721355839,5.87909437503,0.0963623454586,0.0,5.78273202957
 05/20  21:00:00,105.844624225,7.57381099908,17.7221988843,0.0,36.1807251679,36.8228455648,11.9727539804,0.426267222998,0.0,11.5464867574
 05/20  22:00:00,80.9715383404,7.15661491479,14.5863831242,0.0,31.0351095914,20.6438685092,12.1784636815,0.589377882093,0.0,11.5890857994
 05/20  23:00:00,54.8885493189,6.74139464443,11.4725546281,0.0,17.4250845679,11.7056064465,6.48939509767,0.711387285152,0.0,5.77800781252
 05/20  24:00:00,46.9304680775,6.57377249999,9.91001460026,0.0,12.8411359301,10.0650221343,6.82627820964,1.06421713048,0.0,5.76206107916
 05/21  01:00:00,45.9312532036,6.46990653758,8.89638336319,0.0,12.925468867,10.100111941,1.32221488048,1.30221488048,0.0,0.02
 05/21  02:00:00,39.9454161843,6.32693276139,7.67255374197,0.0,8.34152022915,10.0650221343,7.33800777311,1.5812383284,0.0,5.75676944471
 05/21  03:00:00,38.822374675,6.22313730078,6.65331055208,0.0,8.34152022915,10.0650221343,2.93177902761,2.91177902761,0.0,0.02
 05/21  04:00:00,39.5455772768,6.13972021263,5.85330745925,0.0,8.34152022915,11.6705166398,10.1218844966,4.35987119804,0.0,5.76201329854
 05/21  05:00:00,43.1674781364,6.07812193441,5.37848962441,0.0,8.80141237637,15.3678112995,10.7068078161,4.93956131051,0.0,5.76724650554
 05/21  06:00:00,59.0131026281,6.23676712951,6.74085521576,0.0,18.5082010057,25.6353820695,10.1017795184,4.32445235224,0.0,5.77732716618
 05/21  07:00:00,77.6581444411,6.66861611742,10.383223479,0.0,19.4926561212,41.1001056674,13.7736790001,2.18497516668,0.0,11.5887038334
 05/21  08:00:00,108.560044983,7.23083859829,16.9654931732,0.0,26.3286599382,57.9988325916,35.3732633923,0.0,0.0,35.3732633923
 05/21  09:00:00,94.2095526319,7.0150145236,18.1042824207,0.0,26.2443270014,42.8153538416,41.4989663026,0.0,18.025,23.4739663026
 05/21  10:00:00,68.6084681091,6.67907961312,16.7137661968,0.0,21.7447113004,23.4437158914,41.43767738,0.0,18.025,23.41267738
 05/21  11:00:00,67.5266552014,6.72895942903,17.9841280219,0.0,19.3449162599,23.4437158914,41.392846008,0.0,18.025,23.367846008
 05/21  12:00:00,67.8159108522,6.77385369856,18.0863409382,0.0,19.190480192,23.7425572507,35.5225317138,0.0,18.025,17.4975317138
 05/21  13:00:00,69.1564708449,6.84863456787,19.3259963862,0.0,19.260583323,23.698576057,35.5172460657,0.0,18.025,17.4922460657
 05/21  14:00:00,70.4584195454,6.94854217375,20.52804205,0.0,19.260583323,23.698576057,41.3462455337,0.0,18.025,23.3212455337
 05/21  15:00:00,70.771828403,7.02622860125,21.053710232,0.0,19.260583323,23.4086260847,35.5206380907,0.0,18.025,17.4956380907
 05/21  16:00:00,75.0965648199,7.08617820176,20.8671815306,0.0,19.260583323,27.8781056672,23.7867676626,0.0,18.025,5.76176766264
 05/21  17:00:00,83.7457307656,7.31627370922,20.6637678953,0.0,18.1807569449,37.5792895564,5.76711095405,0.0,0.0,5.76711095405
 05/21  18:00:00,98.7722774203,7.63625903832,21.4767420078,0.0,32.6059821062,37.0465235296,5.77250746052,0.0,0.0,5.77250746052
 05/21  19:00:00,99.0641608472,7.78993621685,21.3838430484,0.0,36.8143715336,33.066984531,5.78294443647,0.0,0.0,5.78294443647
 05/21  20:00:00,108.704095708,7.95862777653,21.7275785798,0.0,36.43363367,38.8072253906,11.5448069127,0.0,0.0,11.5448069127
 05/21  21:00:00,108.507275681,7.86555313695,20.21254721,0.0,36.0963922311,36.7877557581,5.79730718227,0.0141364560826,0.0,5.78317072619
 05/21  22:00:00,82.5824472362,7.37825405145,16.0950972653,0.0,30.9507766546,20.6087787026,11.5887104298,0.0,0.0,11.5887104298
 05/21  23:00:00,56.4024432511,6.93331577657,12.7945388499,0.0,17.4250845679,11.7056064465,5.77773827262,0.0,0.0,5.77773827262
 05/21  24:00:00,48.1987101001,6.72229124098,10.9103220829,0.0,12.925468867,10.100111941,6.06506350715,0.303247731331,0.0,5.76181577582
 05/22  01:00:00,43.3694881318,6.52457637791,9.15885555809,0.0,10.0992000411,10.047477231,0.974309778805,0.954309778805,0.0,0.02
 05/22  02:00:00,39.8109567127,6.35334430581,7.63111218815,0.0,8.25718729233,10.0299323277,7.79306939413,2.03658170827,0.0,5.75648768586
 05/22  03:00:00,38.4916769045,6.22616064139,6.43901560671,0.0,8.25718729233,10.0299323277,9.97137495712,4.21508780122,0.0,5.7562871559
 05/22  04:00:00,39.5513124127,6.16322435139,5.95496941285,0.0,8.25718729233,11.6354268332,4.21851048911,4.19851048911,0.0,0.02
 05/22  05:00:00,47.0671941231,6.15365616109,5.90070698105,0.0,12.1011305571,15.3678112995,9.95975386015,4.1819917592,0.0,5.77776210095
 05/22  06:00:00,75.3697219762,6.68079859928,9.79974273562,0.0,19.7275818095,37.2640762949,20.7126800917,3.34208309147,0.0,17.3705970003
 05/22  07:00:00,96.1601789215,7.11262301074,13.4382021286,0.0,24.3117294858,51.2795993405,13.1242644891,1.49339216602,0.0,11.6308723231
 05/22  08:00:00,83.8158281449,6.65575425752,12.8258461441,0.0,23.6694662846,40.6342015617,29.34069611,0.0,0.0,29.34069611
 05/22  09:00:00,80.667183046,6.61206354865,14.7282564927,0.0,23.6694662846,35.6302164847,41.4298239189,0.0,18.025,23.4048239189
 05/22  10:00:00,61.9788343,6.41091116065,13.8377809284,0.0,18.7433767983,22.9618409725,35.5560058059,0.0,18.025,17.5310058059
 05/22  11:00:00,63.2760780677,6.50821026535,15.0399775787,0.0,18.7433767983,22.9618409725,41.3487567907,0.0,18.025,23.3237567907
 05/22  12:00:00,66.4209357027,6.67067237306,17.9789262514,0.0,18.5889407304,23.1597249699,35.5221506269,0.0,18.025,17.4971506269
 05/22  13:00:00,67.9976744802,6.79560741841,19.184224013,0.0,18.7433767983,23.2517909448,35.520908946,0.0,18.025,17.495908946
 05/22  14:00:00,70.7304718107,6.94897655667,21.76365782,0.0,18.7433767983,23.2517909448,41.3428439576,0.0,18.025,23.3178439576
 05/22  15:00:00,73.2605423318,7.12790656671,24.4047460022,0.0,18.7433767983,22.9618409725,35.5219522068,0.0,18.025,17.4969522068
 05/22  16:00:00,79.1115654598,7.27155365304,25.6608036143,0.0,18.7433767983,27.431320555,23.7856098373,0.0,18.025,5.7606098373
 05/22  17:00:00,92.413171194,7.62122887114,26.424479504,0.0,17.6635504202,40.6971502883,5.7722434446,0.0,0.0,5.7722434446
 05/22  18:00:00,99.2702171863,7.86483074983,26.5330835838,0.0,27.5259009287,37.3340067412,11.5770500048,0.0,0.0,11.5770500048
 05/22  19:00:00,101.563679312,7.99803701849,26.3680498142,0.0,33.8341110165,33.3544677425,5.78291802281,0.0,0.0,5.78291802281
 05/22  20:00:00,112.78540772,8.16353450106,25.5021239288,0.0,36.5179666069,38.8247702939,5.78224012572,0.0,0.0,5.78224012572
 05/22  21:00:00,110.472339078,8.16332453522,24.9362171477,0.0,32.965339924,36.8579353714,11.5880542897,0.0,0.0,11.5880542897
 05/22  22:00:00,79.3786589967,7.46430653961,18.0887713698,0.0,25.6355707503,20.6438685092,11.5912028059,0.0345071041712,0.0,11.5566957017
 05/22  23:00:00,53.8694111551,6.87840615074,12.7184745211,0.0,15.0252895274,11.7056064465,5.9920432716,0.224923707538,0.0,5.76711956406
 05/22  24:00:00,46.7245944892,6.66915831003,10.8086689251,0.0,11.6412384099,10.0650221343,6.138770975,0.376822465086,0.0,5.76194850991
 05/23  01:00:00,43.947984387,6.54981609638,9.71211793613,0.0,10.0992000411,10.047477231,0.414960265943,0.394960265943,0.0,0.02
 05/23  02:00:00,40.5632688167,6.4017563648,8.33501502902,0.0,8.25718729233,10.0299323277,6.91319229246,1.15679038522,0.0,5.75640190724
 05/23  03:00:00,39.410035991,6.29324517006,7.29029918288,0.0,8.25718729233,10.0299323277,1.95514653716,1.93514653716,0.0,0.02
 05/23  04:00:00,40.4584199033,6.23310416388,6.79219961117,0.0,8.25718729233,11.6354268332,7.6871776186,1.92587604765,0.0,5.76130157094
 05/23  05:00:00,47.9724705741,6.2266525401,6.73300219402,0.0,12.1011305571,15.3678112995,8.22370872237,2.44641432956,0.0,5.77729439282
 05/23  06:00:00,76.3379876637,6.76083587153,10.6879917525,0.0,19.7275818095,37.2640762949,13.8353706605,2.24809165073,0.0,11.5872790097
 05/23  07:00:00,97.038576433,7.1853086398,14.2439357191,0.0,24.3117294858,51.2795993405,18.7749949426,1.3409608044,0.0,17.4340341382
 05/23  08:00:00,84.9109709536,6.72744507212,13.8493183732,0.0,23.6694662846,40.6342015617,23.4757079128,0.0,0.0,23.4757079128
 05/23  09:00:00,82.3273185531,6.71492509123,16.2855449313,0.0,23.6694662846,35.6302164847,41.4338319269,0.0,18.025,23.4088319269
 05/23  10:00:00,63.4681699393,6.49026209412,15.2477737401,0.0,18.7433767983,22.9618409725,41.3923755038,0.0,18.025,23.3673755038
 05/23  11:00:00,63.8221000119,6.51908294434,15.5751339598,0.0,18.7433767983,22.9618409725,35.5218393206,0.0,18.025,17.4968393206
 05/23  12:00:00,64.9038181185,6.58439216398,16.5480939652,0.0,18.5889407304,23.1597249699,41.3401653356,0.0,18.025,23.3151653356
 05/23  13:00:00,65.8603198399,6.65368966743,17.1887983677,0.0,18.7433767983,23.2517909448,35.5197373255,0.0,18.025,17.4947373255
