Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/23  14:00:00,66.9497882359,6.74339053199,18.1885618736,0.0,18.7433767983,23.2517909448,35.5164016521,0.0,18.025,17.4914016521
 05/23  15:00:00,67.3265017209,6.83843950031,18.7601786461,0.0,18.7433767983,22.9618409725,41.3393848921,0.0,18.025,23.3143848921
 05/23  16:00:00,71.7623130527,6.92098003071,18.6621385399,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/23  17:00:00,83.7897382284,7.18732791407,18.2349600845,0.0,17.6635504202,40.6971502883,5.77210647003,0.0,0.0,5.77210647003
 05/23  18:00:00,90.5320514145,7.38436106847,18.2754064702,0.0,27.5259009287,37.3340067412,11.5758621904,0.0,0.0,11.5758621904
 05/23  19:00:00,93.2901051784,7.51561030193,18.5769138305,0.0,33.8341110165,33.3544677425,9.59859289141,0.0,0.0,9.59859289141
 05/23  20:00:00,105.967988939,7.69552051906,19.1527301043,0.0,36.5179666069,38.8247702939,7.74157297067,0.0152375809889,0.0,7.72633538968
 05/23  21:00:00,103.348978467,7.66809469943,18.3081100864,0.0,32.965339924,36.8579353714,11.5872468647,0.0,0.0,11.5872468647
 05/23  22:00:00,75.5838173937,7.18728196352,14.5709713527,0.0,25.6355707503,20.6438685092,5.83687370975,0.0489702118425,0.0,5.7879034979
 05/23  23:00:00,51.6808217992,6.70560266068,10.7026987336,0.0,15.0252895274,11.7056064465,7.13119555727,1.36409528529,0.0,5.76710027197
 05/23  24:00:00,44.0678805415,6.45133121338,8.36978743735,0.0,11.6412384099,10.0650221343,9.23528100755,3.47343105568,0.0,5.76184995188
 05/24  01:00:00,40.9809265674,6.29986775505,6.99500960161,0.0,10.0992000411,10.047477231,10.7436614702,4.98724080397,0.0,5.7564206662
 05/24  02:00:00,37.7595443783,6.16145082249,5.77160663455,0.0,8.25718729233,10.0299323277,6.49592494574,6.47592494574,0.0,0.02
 05/24  03:00:00,37.0056196557,6.0808734827,5.09825377906,0.0,8.25718729233,10.0299323277,12.2209619979,6.46477591462,0.0,5.75618608327
 05/24  04:00:00,38.1053230707,6.02188765552,4.65033065323,0.0,8.25718729233,11.6354268332,6.20628686331,6.18628686331,0.0,0.02
 05/24  05:00:00,45.5249924023,6.00599831045,4.50618656028,0.0,12.1011305571,15.3678112995,18.2894692532,6.75469524139,0.0,11.5347740118
 05/24  06:00:00,73.7670093933,6.52838918348,8.34948284127,0.0,19.7275818095,37.2640762949,17.2292841045,5.64394776982,0.0,11.5853363346
 05/24  07:00:00,94.9633425999,6.99911937032,12.3549236177,0.0,24.3117294858,51.2795993405,13.6595667448,2.02966429987,0.0,11.6299024449
 05/24  08:00:00,83.4842795439,6.61218633971,12.5379024437,0.0,23.6694662846,40.6342015617,29.3463266951,0.00946695341327,0.0,29.3368597417
 05/24  09:00:00,82.8928812056,6.67946898613,16.8865769085,0.0,23.6694662846,35.6302164847,41.4276019662,0.0,18.025,23.4026019662
 05/24  10:00:00,65.0989007411,6.50533582027,16.8634419323,0.0,18.7433767983,22.9618409725,35.5543221471,0.0,18.025,17.5293221471
 05/24  11:00:00,65.5560242184,6.54776812637,17.2803788983,0.0,18.7433767983,22.9618409725,41.3464651794,0.0,18.025,23.3214651794
 05/24  12:00:00,67.0321104061,6.64591309192,18.6148733662,0.0,18.5889407304,23.1597249699,35.5201497229,0.0,18.025,17.4951497229
 05/24  13:00:00,69.356738593,6.78173263137,20.5571764373,0.0,18.7433767983,23.2517909448,35.5166692234,0.0,18.025,17.4916692234
 05/24  14:00:00,70.8260410268,6.89958359795,21.9086319271,0.0,18.7433767983,23.2517909448,41.3395324936,0.0,18.025,23.3145324936
 05/24  15:00:00,71.5892394023,7.01731456501,22.8440490913,0.0,18.7433767983,22.9618409725,35.5191504204,0.0,18.025,17.4941504204
 05/24  16:00:00,76.4945881127,7.14109015935,23.174303487,0.0,18.7433767983,27.431320555,23.7865554478,0.0,18.025,5.76155544785
 05/24  17:00:00,89.5370038271,7.48159934346,23.6879611284,0.0,17.6635504202,40.6971502883,5.77189420433,0.0,0.0,5.77189420433
 05/24  18:00:00,97.1166504127,7.74356820692,24.5008178791,0.0,27.5259009287,37.3340067412,7.5009082205,0.0,0.0,7.5009082205
 05/24  19:00:00,99.8620836611,7.89957292457,24.76494315,0.0,33.8341110165,33.3544677425,9.84539028238,0.0,0.0,9.84539028238
 05/24  20:00:00,110.682767043,8.04414680743,23.5188996261,0.0,36.5179666069,38.8247702939,5.78136417858,0.0,0.0,5.78136417858
 05/24  21:00:00,107.267865891,7.99566927374,21.899440998,0.0,32.965339924,36.8579353714,11.5870888652,0.0,0.0,11.5870888652
 05/24  22:00:00,79.3371069955,7.50120603374,18.0103490636,0.0,25.6355707503,20.6438685092,11.5556809747,0.0,0.0,11.5556809747
 05/24  23:00:00,55.8932654733,7.05100291093,14.5697497749,0.0,15.0252895274,11.7056064465,5.76685536622,0.0,0.0,5.76685536622
 05/24  24:00:00,48.3163487174,6.80474216681,12.2648558339,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/25  01:00:00,44.4682738135,6.60237462579,10.1798555119,0.0,10.0992000411,10.047477231,5.82275296887,0.066288224055,0.0,5.75646474482
 05/25  02:00:00,41.0509781383,6.45295083543,8.7715433588,0.0,8.25718729233,10.0299323277,0.392928392382,0.372928392382,0.0,0.02
 05/25  03:00:00,40.1319083563,6.36230090977,7.94312318783,0.0,8.25718729233,10.0299323277,6.25640194926,0.499976185888,0.0,5.75642576337
 05/25  04:00:00,40.9987966299,6.28608090988,7.27961282723,0.0,8.25718729233,11.6354268332,6.56410874347,0.802555350635,0.0,5.76155339284
 05/25  05:00:00,48.7104346969,6.29852603839,7.39911665638,0.0,12.1011305571,15.3678112995,6.69059469224,0.913426405668,0.0,5.77716828658
 05/25  06:00:00,76.8599064925,6.81844816478,11.1523412083,0.0,19.7275818095,37.2640762949,12.7277533928,1.14109617411,0.0,11.5866572187
 05/25  07:00:00,97.221580806,7.21542980473,14.3968744178,0.0,24.3117294858,51.2795993405,17.971052629,0.537504607884,0.0,17.4335480211
 05/25  08:00:00,84.6247099763,6.7460997044,13.544440099,0.0,23.6694662846,40.6342015617,23.4713424541,0.0,0.0,23.4713424541
 05/25  09:00:00,81.5527186155,6.71038885635,15.5155105646,0.0,23.6694662846,35.6302164847,41.4280330284,0.0,18.025,23.4030330284
 05/25  10:00:00,63.1481256032,6.51330846531,14.9047008749,0.0,18.7433767983,22.9618409725,41.389383982,0.0,18.025,23.364383982
 05/25  11:00:00,63.6257399829,6.5461264891,15.3517427703,0.0,18.7433767983,22.9618409725,35.5185616269,0.0,18.025,17.4935616269
 05/25  12:00:00,64.5718471948,6.60693549629,16.1935925329,0.0,18.5889407304,23.1597249699,35.5170861377,0.0,18.025,17.4920861377
 05/25  13:00:00,65.8375390849,6.68181231883,17.1379067183,0.0,18.7433767983,23.2517909448,41.3372569956,0.0,18.025,23.3122569956
 05/25  14:00:00,66.1106111695,6.72881765105,17.3639752912,0.0,18.7433767983,23.2517909448,35.517279854,0.0,18.025,17.492279854
 05/25  15:00:00,65.7221094104,6.78084048672,17.2133966229,0.0,18.7433767983,22.9618409725,35.5177062397,0.0,18.025,17.4927062397
 05/25  16:00:00,70.5367577992,6.86615315508,17.4914195304,0.0,18.7433767983,27.431320555,23.786422639,0.0,18.025,5.76142263899
 05/25  17:00:00,82.4798927702,7.12822282011,16.9842406825,0.0,17.6635504202,40.6971502883,5.77198940594,0.0,0.0,5.77198940594
 05/25  18:00:00,89.2588568761,7.31332241239,17.0732887194,0.0,27.5259009287,37.3340067412,11.5760333357,0.0,0.0,11.5760333357
 05/25  19:00:00,92.3741697132,7.4504289489,17.7261913442,0.0,33.8341110165,33.3544677425,5.782097181,0.0,0.0,5.782097181
 05/25  20:00:00,104.659419355,7.59839986361,17.9413092854,0.0,36.5179666069,38.8247702939,5.79653167087,0.0143560550641,0.0,5.78217561581
 05/25  21:00:00,101.933373243,7.56201119073,16.9986271495,0.0,32.965339924,36.8579353714,11.6376261637,0.0507721746714,0.0,11.586853989
 05/25  22:00:00,74.3586520581,7.09319931364,13.4399192953,0.0,25.6355707503,20.6438685092,12.355912169,0.800506658948,0.0,11.5554055101
 05/25  23:00:00,50.760337985,6.63014567075,9.85768738272,0.0,15.0252895274,11.7056064465,8.03882561658,2.27203408132,0.0,5.76679153526
 05/25  24:00:00,43.7325830097,6.42339008411,8.06244582617,0.0,11.6412384099,10.0650221343,8.91151449499,3.14998759637,0.0,5.76152689861
 05/26  01:00:00,40.5827015407,6.26561594943,6.63105112922,0.0,10.0992000411,10.047477231,4.98982092583,4.96982092583,0.0,0.02
 05/26  02:00:00,37.0866823647,6.10559129444,5.1546089679,0.0,8.25718729233,10.0299323277,13.5876405826,7.83137202793,0.0,5.75626855471
 05/26  03:00:00,36.1297177655,6.00643362056,4.29680809673,0.0,8.25718729233,10.0299323277,9.12251868378,9.10251868378,0.0,0.02
 05/26  04:00:00,37.1645424551,5.93717246838,3.79427433386,0.0,8.25718729233,11.6354268332,15.2009431022,9.43988754424,0.0,5.76105555799
 05/26  05:00:00,44.5656529214,5.91397747111,3.63889565981,0.0,12.1011305571,15.3678112995,15.8771656188,10.1003678122,0.0,5.77679780658
 05/26  06:00:00,72.2432905307,6.3839302894,6.97026216017,0.0,19.7275818095,37.2640762949,21.0948305333,9.50830233073,0.0,11.5865282026
 05/26  07:00:00,93.0788440336,6.82802102134,10.6415737637,0.0,24.3117294858,51.2795993405,22.9416602468,5.50929412688,0.0,17.43236612
 05/26  08:00:00,80.9127717387,6.42636085641,10.1522593136,0.0,23.6694662846,40.6342015617,23.7231797489,0.253104935595,0.0,23.4700748133
 05/26  09:00:00,78.9109848381,6.4571807933,13.126995778,0.0,23.6694662846,35.6302164847,41.4284196132,0.0,18.025,23.4034196132
 05/26  10:00:00,60.9806861331,6.31016232047,12.9404190303,0.0,18.7433767983,22.9618409725,41.3861965074,0.0,18.025,23.3611965074
 05/26  11:00:00,61.929159726,6.38744214682,13.8138544655,0.0,18.7433767983,22.9618409725,35.518557013,0.0,18.025,17.493557013
 05/26  12:00:00,62.9829547589,6.47549970116,14.7361408162,0.0,18.5889407304,23.1597249699,35.515354161,0.0,18.025,17.490354161
 05/26  13:00:00,64.0694831242,6.56986480681,15.481806949,0.0,18.7433767983,23.2517909448,41.3378276186,0.0,18.025,23.3128276186
 05/26  14:00:00,65.7120217933,6.69293209624,17.0012767027,0.0,18.7433767983,23.2517909448,35.5175824471,0.0,18.025,17.4925824471
 05/26  15:00:00,66.9715233224,6.82554079707,18.4181164655,0.0,18.7433767983,22.9618409725,35.5139042249,0.0,18.025,17.4889042249
 05/26  16:00:00,71.9993779678,6.9407829957,18.8794179828,0.0,18.7433767983,27.431320555,23.7862361457,0.0,18.025,5.76123614568
 05/26  17:00:00,84.3965124799,7.23352730189,18.7955670656,0.0,17.6635504202,40.6971502883,5.77181318139,0.0,0.0,5.77181318139
 05/26  18:00:00,91.6663030872,7.46124016284,19.3328361085,0.0,27.5259009287,37.3340067412,11.5753803046,0.0,0.0,11.5753803046
 05/26  19:00:00,94.9736215028,7.6226590307,20.1534271308,0.0,33.8341110165,33.3544677425,5.78217392022,0.0,0.0,5.78217392022
 05/26  20:00:00,107.233478473,7.79536856478,20.3184114305,0.0,36.5179666069,38.8247702939,5.78223828285,0.0,0.0,5.78223828285
 05/26  21:00:00,103.606992132,7.70450620616,18.5297725631,0.0,32.965339924,36.8579353714,15.9727586182,0.051772384102,0.0,15.9209862341
 05/26  22:00:00,75.2542935013,7.1798546309,14.2489219862,0.0,25.6355707503,20.6438685092,7.60537580431,0.375598610095,0.0,7.22977719421
 05/26  23:00:00,51.4775818703,6.70083296983,10.5042526056,0.0,15.0252895274,11.7056064465,7.53455393211,1.76774234928,0.0,5.76681158282
 05/26  24:00:00,44.2199778254,6.47238078951,8.50085643356,0.0,11.6412384099,10.0650221343,8.52874033005,2.76718902827,0.0,5.76155130178
 05/27  01:00:00,44.1885758159,6.35581479098,7.38725133869,0.0,12.8411359301,10.0650221343,3.96598465164,3.94598465164,0.0,0.02
 05/27  02:00:00,37.9390892725,6.18391753681,5.92869464617,0.0,8.25718729233,10.0299323277,11.5078667986,5.7515694435,0.0,5.7562973551
 05/27  03:00:00,36.7256611717,6.06571879558,4.83347162721,0.0,8.25718729233,10.0299323277,7.77873743873,7.75873743873,0.0,0.02
 05/27  04:00:00,37.5822938041,5.98479375187,4.16441145616,0.0,8.25718729233,11.6354268332,14.4566076177,8.6955605641,0.0,5.7610470536
 05/27  05:00:00,41.2373298224,5.91865983696,3.72727683544,0.0,8.71707943955,15.3327214929,14.6945722377,8.92791776885,0.0,5.76665446888
 05/27  06:00:00,55.0222236165,6.05167520245,4.81913931334,0.0,18.5082010057,25.6353820695,14.3558530951,8.57890072222,0.0,5.77695237288
 05/27  07:00:00,75.3552879841,6.47925414149,8.38927667888,0.0,19.4083231844,41.0650158608,16.2258936496,4.63979046825,0.0,11.5861031814
 05/27  08:00:00,105.893718025,7.03203828747,14.4981308492,0.0,26.3286599382,57.9988325916,29.4679424421,0.00412459478576,0.0,29.4638178473
 05/27  09:00:00,92.2306662347,6.85794744482,16.1631470343,0.0,26.3286599382,42.8504436482,47.3530718058,0.0,18.025,29.3280718058
 05/27  10:00:00,66.5348458495,6.53976596917,14.7795408187,0.0,21.7447113004,23.4437158914,35.5818955794,0.0,18.025,17.5568955794
 05/27  11:00:00,64.7283980147,6.57420297648,15.4003991424,0.0,19.3027497915,23.426170988,41.3846782179,0.0,18.025,23.3596782179
 05/27  12:00:00,65.1410091309,6.63406585008,15.6109754488,0.0,19.1483137236,23.7250123474,35.5136209191,0.0,18.025,17.4886209191
 05/27  13:00:00,66.4824227638,6.71384119515,16.7270737994,0.0,19.3027497915,23.7161209604,41.3373926766,0.0,18.025,23.3123926766
 05/27  14:00:00,67.663244169,6.80705407363,17.8146801324,0.0,19.3027497915,23.7161209604,35.5170986878,0.0,18.025,17.4920986878
 05/27  15:00:00,68.0912689958,6.89851563465,18.4411909212,0.0,19.3027497915,23.426170988,35.5133044453,0.0,18.025,17.4883044453
 05/27  16:00:00,71.6259396329,6.92001314695,17.5030536399,0.0,19.3027497915,27.8956505705,23.786219073,0.0,18.025,5.76121907297
 05/27  17:00:00,80.4547419673,7.13714757195,17.4922462506,0.0,18.2229234133,37.5968344597,5.766577553,0.0,0.0,5.766577553
 05/27  18:00:00,96.0456692919,7.45812491921,18.8089081669,0.0,32.690315043,37.0816133363,5.77162209772,0.0,0.0,5.77162209772
 05/27  19:00:00,96.9033539688,7.62387064893,19.389184464,0.0,36.8143715336,33.066984531,5.78209569738,0.0,0.0,5.78209569738
 05/27  20:00:00,106.230800934,7.77595283677,19.5564649216,0.0,36.3493007332,38.7721355839,11.543683582,0.0,0.0,11.543683582
 05/27  21:00:00,106.761213469,7.7101698873,18.5025271306,0.0,36.1807251679,36.8228455648,5.78199453661,0.0,0.0,5.78199453661
 05/27  22:00:00,81.1369177047,7.2414291744,14.6670927788,0.0,31.0351095914,20.6438685092,11.8470624076,0.26207750324,0.0,11.5849849043
 05/27  23:00:00,54.4611582312,6.76750681362,11.0191352268,0.0,17.4250845679,11.7056064465,7.34151490396,1.56459403226,0.0,5.7769208717
 05/27  24:00:00,45.9931536348,6.54199729703,9.00452328902,0.0,12.8411359301,10.0650221343,8.95999057032,3.1985237815,0.0,5.76146678882
 05/28  01:00:00,44.5500470556,6.38804441477,7.59707602325,0.0,12.925468867,10.100111941,4.88724838549,4.86724838549,0.0,0.02
 05/28  02:00:00,38.3093294959,6.2143189796,6.14911602176,0.0,8.34152022915,10.0650221343,11.8924766621,6.13643382374,0.0,5.75604283832
 05/28  03:00:00,37.5584062267,6.13085599145,5.48166108805,0.0,8.34152022915,10.0650221343,5.84303169365,5.82303169365,0.0,0.02
 05/28  04:00:00,38.2920344914,6.04351385966,4.69601755455,0.0,8.34152022915,11.6705166398,12.7589344918,6.99846253473,0.0,5.76047195704
 05/28  05:00:00,41.7128410884,5.95801602276,4.04401796527,0.0,8.80141237637,15.3678112995,13.9557177003,8.18940600216,0.0,5.76631169809
 05/28  06:00:00,55.4270768804,6.0916772145,5.18400349236,0.0,18.5082010057,25.6353820695,13.6594750568,7.88382788655,0.0,5.77564717024
 05/28  07:00:00,75.6076208285,6.49459662026,8.50686457897,0.0,19.4926561212,41.1001056674,16.9165680143,5.3310482321,0.0,11.5855197821
 05/28  08:00:00,106.254060306,7.06391450912,14.8266228638,0.0,26.3286599382,57.9988325916,29.5355676741,0.0736053228067,0.0,29.4619623513
 05/28  09:00:00,93.490255052,6.94554398921,17.4545792348,0.0,26.2443270014,42.8153538416,47.3488213852,0.0,18.025,29.3238213852
 05/28  10:00:00,67.6506735467,6.61166203976,15.8234874896,0.0,21.7447113004,23.4437158914,41.4262796046,0.0,18.025,23.4012796046
 05/28  11:00:00,65.821596697,6.63873956358,16.3693601373,0.0,19.3449162599,23.4437158914,35.5491685603,0.0,18.025,17.5241685603
 05/28  12:00:00,66.4403533259,6.7046155515,16.7800654896,0.0,19.190480192,23.7425572507,35.5119271421,0.0,18.025,17.4869271421
 05/28  13:00:00,68.1221998471,6.79748033364,18.342929582,0.0,19.260583323,23.698576057,41.3375262553,0.0,18.025,23.3125262553
 05/28  14:00:00,70.0846421768,6.92521920549,20.177630169,0.0,19.260583323,23.698576057,35.5131066838,0.0,18.025,17.4881066838
 05/28  15:00:00,70.4664251799,7.01925259348,20.7553280223,0.0,19.260583323,23.4086260847,35.5131479805,0.0,18.025,17.4881479805
 05/28  16:00:00,74.5621647033,7.07709263105,20.3419185512,0.0,19.260583323,27.8781056672,23.7861343491,0.0,18.025,5.7611343491
 05/28  17:00:00,83.1692113948,7.30026028887,20.1033232766,0.0,18.1807569449,37.5792895564,5.76637197322,0.0,0.0,5.76637197322
 05/28  18:00:00,98.7817065538,7.6433965232,21.4791070668,0.0,32.6059821062,37.0465235296,5.7716671177,0.0,0.0,5.7716671177
 05/28  19:00:00,99.6631648612,7.82811198514,21.9447679619,0.0,36.8143715336,33.066984531,5.78046623937,0.0,0.0,5.78046623937
 05/28  20:00:00,108.59472718,7.96829342045,21.6086409316,0.0,36.43363367,38.8072253906,11.5411530763,0.0,0.0,11.5411530763
 05/28  21:00:00,108.642842656,7.88433923677,20.329424282,0.0,36.0963922311,36.7877557581,5.78192538627,0.0,0.0,5.78192538627
 05/28  22:00:00,82.6520952251,7.38961400084,16.1535290286,0.0,30.9507766546,20.6087787026,11.5846200479,0.0,0.0,11.5846200479
 05/28  23:00:00,55.7084517447,6.88922886218,12.1447186448,0.0,17.4250845679,11.7056064465,6.32445807726,0.547639434579,0.0,5.77681864268
 05/28  24:00:00,47.0977259888,6.6416913872,9.88998560997,0.0,12.925468867,10.100111941,7.80022973715,2.0388192498,0.0,5.76141048735
 05/29  01:00:00,45.4864448767,6.48316407555,8.43835933759,0.0,12.925468867,10.100111941,3.23068108175,3.21068108175,0.0,0.02
 05/29  02:00:00,39.6747975502,6.34175150484,7.38715672108,0.0,8.34152022915,10.0650221343,8.48196974601,2.72597837608,0.0,5.75599136993
 05/29  03:00:00,38.7589805936,6.2427650577,6.57033156931,0.0,8.34152022915,10.0650221343,3.55326787768,3.53326787768,0.0,0.02
 05/29  04:00:00,39.6422417609,6.16519259719,5.9245528772,0.0,8.34152022915,11.6705166398,10.2363011522,4.47491354995,0.0,5.76138760223
 05/29  05:00:00,43.4758373406,6.11672257801,5.64831622877,0.0,8.80141237637,15.3678112995,9.98948267059,4.22430091457,0.0,5.76518175602
 05/29  06:00:00,57.443662805,6.27816895016,7.01410961329,0.0,18.5082010057,25.6353820695,9.60068276074,3.8252205523,0.0,5.77546220844
 05/29  07:00:00,77.9295544867,6.70690660136,10.616508984,0.0,19.4926561212,41.1001056674,13.3272736132,1.74240284909,0.0,11.5848707641
 05/29  08:00:00,109.048385025,7.27702319792,17.4078664447,0.0,26.3286599382,57.9988325916,29.4584646451,0.0,0.0,29.4584646451
 05/29  09:00:00,96.4552875353,7.14131579097,20.2238562921,0.0,26.2443270014,42.8153538416,47.3455029167,0.0,18.025,29.3205029167
 05/29  10:00:00,71.3047143825,6.81250344677,19.2767018849,0.0,21.7447113004,23.4437158914,40.4398123048,0.0,18.025,22.4148123048
 05/29  11:00:00,70.2634893159,6.87499820079,20.5750040723,0.0,19.3449162599,23.4437158914,36.5302028487,0.0,18.025,18.5052028487
 05/29  12:00:00,71.4832851992,6.9763406513,21.5512784174,0.0,19.190480192,23.7425572507,35.5101926221,0.0,18.025,17.4851926221
 05/29  13:00:00,73.1823629218,7.0804077654,23.120171628,0.0,19.260583323,23.698576057,41.334712866,0.0,18.025,23.309712866
 05/29  14:00:00,74.9090056916,7.19932367306,24.7278969624,0.0,19.260583323,23.698576057,35.5147892102,0.0,18.025,17.4897892102
 05/29  15:00:00,75.8483446955,7.29534554224,25.8611613354,0.0,19.260583323,23.4086260847,35.5107803608,0.0,18.025,17.4857803608
 05/29  16:00:00,80.5406194155,7.35605197406,26.0414186877,0.0,19.260583323,27.8781056672,23.7852365802,0.0,18.025,5.76023658016
 05/29  17:00:00,88.0856446471,7.53435732828,24.7856677502,0.0,18.1807569449,37.5792895564,5.76632094161,0.0,0.0,5.76632094161
 05/29  18:00:00,102.854886333,7.84437155303,25.35132162,0.0,32.6059821062,37.0465235296,5.77140077343,0.0,0.0,5.77140077343
 05/29  19:00:00,103.377125712,8.01025317896,25.4766011208,0.0,36.8143715336,33.066984531,5.78135396217,0.0,0.0,5.78135396217
 05/29  20:00:00,111.479380507,8.13412807596,24.327476506,0.0,36.43363367,38.8072253906,5.78136481618,0.0,0.0,5.78136481618
 05/29  21:00:00,110.706287238,8.01402347072,22.2631955199,0.0,36.0963922311,36.7877557581,11.5426452644,0.0,0.0,11.5426452644
 05/29  22:00:00,84.0757041642,7.48116210281,17.4856102757,0.0,30.9507766546,20.6087787026,11.5843705318,0.0,0.0,11.5843705318
 05/29  23:00:00,57.4154233132,7.0060040563,13.7349263093,0.0,17.4250845679,11.7056064465,5.77668780273,0.0,0.0,5.77668780273
 05/29  24:00:00,49.2227160421,6.79965087799,11.8570243789,0.0,12.925468867,10.100111941,5.8424004203,0.081381784676,0.0,5.76101863562
 05/30  01:00:00,44.5165369876,6.61612524332,10.2143985723,0.0,10.0992000411,10.047477231,0.357307190713,0.337307190713,0.0,0.02
 05/30  02:00:00,41.4179031182,6.48540889209,9.10603246213,0.0,8.25718729233,10.0299323277,6.22167707253,0.465531977001,0.0,5.75614509553
 05/30  03:00:00,40.9023704764,6.4244582938,8.6514570135,0.0,8.25718729233,10.0299323277,0.339370403934,0.319370403934,0.0,0.02
 05/30  04:00:00,42.5779340563,6.40809977442,8.7367662248,0.0,8.25718729233,11.6354268332,5.76864526865,0.0078610419637,0.0,5.76078422669
 05/30  05:00:00,50.8685557819,6.45257187697,9.4032522229,0.0,12.1011305571,15.3678112995,5.77552352573,0.0,0.0,5.77552352573
 05/30  06:00:00,78.0726191382,7.04743145599,14.0201719708,0.0,19.7275818095,37.2640762949,11.5842403595,0.0,0.0,11.5842403595
 05/30  07:00:00,102.079083793,7.55334478996,18.9165997834,0.0,24.3117294858,51.2795993405,17.4284162826,0.0,0.0,17.4284162826
 05/30  08:00:00,91.5295876489,7.10693476252,20.0885760951,0.0,23.6694662846,40.6342015617,23.4601854716,0.0,0.0,23.4601854716
 05/30  09:00:00,89.7227143226,7.1032790182,23.2926832885,0.0,23.6694662846,35.6302164847,41.4208246565,0.0,18.025,23.3958246565
 05/30  10:00:00,70.919398721,6.88326517486,22.3060673523,0.0,18.7433767983,22.9618409725,40.1189835722,0.0,18.025,22.0939835722
 05/30  11:00:00,73.2444766618,6.98526669086,24.5313723276,0.0,18.7433767983,22.9618409725,36.7744190209,0.0,18.025,18.7494190209
 05/30  12:00:00,75.5097146629,7.10551334615,26.6329163873,0.0,18.5889407304,23.1597249699,35.5139563579,0.0,18.025,17.4889563579
 05/30  13:00:00,77.6714384195,7.22539221765,28.4282564332,0.0,18.7433767983,23.2517909448,35.5117691884,0.0,18.025,17.4867691884
 05/30  14:00:00,79.5848377268,7.3458262468,30.2212246772,0.0,18.7433767983,23.2517909448,41.3319126505,0.0,18.025,23.3069126505
 05/30  15:00:00,80.6568956766,7.46836778204,31.4606921847,0.0,18.7433767983,22.9618409725,35.5125338349,0.0,18.025,17.4875338349
 05/30  16:00:00,85.6179122232,7.59381832336,31.8449428204,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/30  17:00:00,98.294919843,7.93210313019,31.9954351413,0.0,17.6635504202,40.6971502883,5.77118731242,0.0,0.0,5.77118731242
 05/30  18:00:00,104.252748243,8.12947501486,31.2511231758,0.0,27.5259009287,37.3340067412,11.5735501994,0.0,0.0,11.5735501994
 05/30  19:00:00,107.363504298,8.30346889501,31.8625503813,0.0,33.8341110165,33.3544677425,11.5424857389,0.0,0.0,11.5424857389
 05/30  20:00:00,120.239902719,8.53969795046,32.5805650718,0.0,36.5179666069,38.8247702939,5.78079712744,0.0,0.0,5.78079712744
 05/30  21:00:00,116.380836048,8.49703084078,30.5111727762,0.0,32.965339924,36.8579353714,11.5843321316,0.0,0.0,11.5843321316
 05/30  22:00:00,86.2108493803,7.9162934985,24.4691002583,0.0,25.6355707503,20.6438685092,5.78669648025,0.0,0.0,5.78669648025
 05/30  23:00:00,58.8992231581,7.28344475751,17.3433185625,0.0,15.0252895274,11.7056064465,5.76636489045,0.0,0.0,5.76636489045
 05/30  24:00:00,49.4756685695,6.91389797325,13.3150565354,0.0,11.6412384099,10.0650221343,5.76124341433,0.0,0.0,5.76124341433
 05/31  01:00:00,45.9996682491,6.73933050816,11.5743255524,0.0,10.0992000411,10.047477231,5.75604927003,0.0,0.0,5.75604927003
 05/31  02:00:00,43.0595715302,6.62594231348,10.6071775566,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/31  03:00:00,41.8421625748,6.512971026,9.50273588289,0.0,8.25718729233,10.0299323277,5.8950374114,0.139029559027,0.0,5.75600785237
 05/31  04:00:00,42.5241548158,6.42644072555,8.6646581524,0.0,8.25718729233,11.6354268332,0.47454526694,0.45454526694,0.0,0.02
 05/31  05:00:00,50.1736589988,6.42952382155,8.73141272699,0.0,12.1011305571,15.3678112995,6.25098416054,0.474635619688,0.0,5.77634854085
 05/31  06:00:00,76.5512468098,6.95680251954,12.5894507522,0.0,19.7275818095,37.2640762949,12.269374859,0.685448320198,0.0,11.5839265388
 05/31  07:00:00,99.0864515655,7.3651986752,16.1121449959,0.0,24.3117294858,51.2795993405,17.7359119678,0.308759217328,0.0,17.4271527504
 05/31  08:00:00,86.733359626,6.8856031936,15.513696758,0.0,23.6694662846,40.6342015617,23.4599384416,0.0,0.0,23.4599384416
 05/31  09:00:00,84.2335610142,6.86741465153,18.0394050837,0.0,23.6694662846,35.6302164847,41.4215965842,0.0,18.025,23.3965965842
 05/31  10:00:00,66.3234134631,6.68344215331,17.9099172311,0.0,18.7433767983,22.9618409725,41.3804011226,0.0,18.025,23.3554011226
 05/31  11:00:00,68.0273567162,6.7686600868,19.5308661077,0.0,18.7433767983,22.9618409725,35.5150533707,0.0,18.025,17.4900533707
 05/31  12:00:00,70.3215117856,6.89834871731,21.6518815986,0.0,18.5889407304,23.1597249699,35.5096714461,0.0,18.025,17.4846714461
 05/31  13:00:00,72.5795530799,7.04133052054,23.5204433991,0.0,18.7433767983,23.2517909448,41.3315338868,0.0,18.025,23.3065338868
 05/31  14:00:00,74.1747558473,7.16335389004,24.993622364,0.0,18.7433767983,23.2517909448,35.5121159136,0.0,18.025,17.4871159136
 05/31  15:00:00,76.0564027999,7.33248870752,26.9960817337,0.0,18.7433767983,22.9618409725,35.5118071351,0.0,18.025,17.4868071351
 05/31  16:00:00,81.7940400747,7.48270408041,28.1321908217,0.0,18.7433767983,27.431320555,23.7859430421,0.0,18.025,5.76094304209
 05/31  17:00:00,94.0565431108,7.78737214244,27.9018025043,0.0,17.6635504202,40.6971502883,5.77113463434,0.0,0.0,5.77113463434
 05/31  18:00:00,101.303472981,8.03066502518,28.4006768156,0.0,27.5259009287,37.3340067412,11.5727405265,0.0,0.0,11.5727405265
 05/31  19:00:00,104.31361502,8.19444540041,28.9217003934,0.0,33.8341110165,33.3544677425,5.78109886793,0.0,0.0,5.78109886793
 05/31  20:00:00,115.681289854,8.35401222842,28.207652882,0.0,36.5179666069,38.8247702939,5.78028542143,0.0,0.0,5.78028542143
 05/31  21:00:00,111.872328697,8.29670916827,26.2030088457,0.0,32.965339924,36.8579353714,11.5838456994,0.0,0.0,11.5838456994
 05/31  22:00:00,82.7413796772,7.7391580752,21.1767776998,0.0,25.6355707503,20.6438685092,11.5530911614,0.0,0.0,11.5530911614
 05/31  23:00:00,58.0824179714,7.21535771429,16.5946088384,0.0,15.0252895274,11.7056064465,5.76498808792,0.0,0.0,5.76498808792
 05/31  24:00:00,50.0218874288,6.93983855396,13.8353461617,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/01  01:00:00,46.5345977308,6.7674742854,12.0811141777,0.0,10.0992000411,10.047477231,5.75584573811,0.0,0.0,5.75584573811
 06/01  02:00:00,43.1427709629,6.62078641436,10.6955396417,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/01  03:00:00,41.8905061862,6.50671770201,9.55733745671,0.0,8.25718729233,10.0299323277,5.97032936465,0.214544356057,0.0,5.75578500859
 06/01  04:00:00,42.4090268762,6.41040012032,8.56557507133,0.0,8.25718729233,11.6354268332,6.5680426408,0.807613397244,0.0,5.76042924356
 06/01  05:00:00,49.4019008618,6.36591558719,8.02327555965,0.0,12.1011305571,15.3678112995,7.4594950741,1.68362131129,0.0,5.77587376282
 06/01  06:00:00,75.8902767568,6.90392812929,11.9813775564,0.0,19.7275818095,37.2640762949,13.2090789814,1.62734079819,0.0,11.5817381832
 06/01  07:00:00,98.3794241406,7.30857347014,15.4617710009,0.0,24.3117294858,51.2795993405,12.4368464251,0.81341496576,0.0,11.6234314594
 06/01  08:00:00,86.0018579447,6.83486676082,14.8329487675,0.0,23.6694662846,40.6342015617,29.3170662798,0.0,0.0,29.3170662798
 06/01  09:00:00,83.2232983346,6.80691635413,17.0896495561,0.0,23.6694662846,35.6302164847,35.5734567371,0.0,18.025,17.5484567371
 06/01  10:00:00,65.3968438901,6.62481322006,17.0419910552,0.0,18.7433767983,22.9618409725,41.3792717841,0.0,18.025,23.3542717841
 06/01  11:00:00,67.226503289,6.71242947312,18.7862495997,0.0,18.7433767983,22.9618409725,35.514372004,0.0,18.025,17.489372004
 06/01  12:00:00,68.7476124871,6.80014938391,20.1761892887,0.0,18.5889407304,23.1597249699,35.5091807983,0.0,18.025,17.4841807983
 06/01  13:00:00,70.2495380515,6.89028910794,21.3414766188,0.0,18.7433767983,23.2517909448,41.3332961878,0.0,18.025,23.3082961878
 06/01  14:00:00,71.4672015912,6.98084657689,22.4685802005,0.0,18.7433767983,23.2517909448,35.5093962664,0.0,18.025,17.4843962664
 06/01  15:00:00,71.7862020647,7.06694330211,22.9914324679,0.0,18.7433767983,22.9618409725,35.5089606965,0.0,18.025,17.4839606965
 06/01  16:00:00,76.5418288594,7.16700206681,23.1956907587,0.0,18.7433767983,27.431320555,23.7858949549,0.0,18.025,5.76089495489
 06/01  17:00:00,89.4709161465,7.4840497838,23.6195099546,0.0,17.6635504202,40.6971502883,5.77107304119,0.0,0.0,5.77107304119
 06/01  18:00:00,96.3896605183,7.7103241011,23.8072233288,0.0,27.5259009287,37.3340067412,11.5726708904,0.0,0.0,11.5726708904
 06/01  19:00:00,99.1226282021,7.85837649976,24.0667981249,0.0,33.8341110165,33.3544677425,5.78068703754,0.0,0.0,5.78068703754
 06/01  20:00:00,111.418076032,8.04483683919,24.2536278831,0.0,36.5179666069,38.8247702939,5.78062586379,0.0,0.0,5.78062586379
 06/01  21:00:00,107.856328594,7.99639835959,22.487340291,0.0,32.965339924,36.8579353714,11.5834002609,0.0,0.0,11.5834002609
 06/01  22:00:00,78.8108652787,7.44756651894,17.5378704898,0.0,25.6355707503,20.6438685092,11.5525325478,0.0,0.0,11.5525325478
 06/01  23:00:00,54.9045886981,6.96917777116,13.6629671305,0.0,15.0252895274,11.7056064465,5.76611789822,0.0,0.0,5.76611789822
 06/01  24:00:00,47.4880165041,6.73580104215,11.5055203269,0.0,11.6412384099,10.0650221343,0.284171277814,0.264171277814,0.0,0.02
 06/02  01:00:00,44.0862136215,6.56238249569,9.83782771403,0.0,10.0992000411,10.047477231,6.68332415865,0.927446137823,0.0,5.75587802083
 06/02  02:00:00,40.6977759698,6.41370493832,8.45763024402,0.0,8.25718729233,10.0299323277,1.42914870155,1.40914870155,0.0,0.02
 06/02  03:00:00,40.0100277634,6.33816961186,7.84541308075,0.0,8.25718729233,10.0299323277,6.95452311109,1.19871375305,0.0,5.75580935804
 06/02  04:00:00,41.0169844406,6.27465683432,7.30928162318,0.0,8.25718729233,11.6354268332,7.02946437358,1.26875341748,0.0,5.7607109561
 06/02  05:00:00,48.6899225872,6.28192870595,7.39529682576,0.0,12.1011305571,15.3678112995,7.18150920206,1.40543432632,0.0,5.77607487574
 06/02  06:00:00,75.2362887128,6.8222392709,11.4090987039,0.0,19.7275818095,37.2640762949,12.9697740584,1.38789621294,0.0,11.5818778454
 06/02  07:00:00,98.2513399441,7.26584019886,15.3764475645,0.0,24.3117294858,51.2795993405,11.9085262357,0.285120967954,0.0,11.6234052678
 06/02  08:00:00,87.9708417514,6.89283979784,16.7439783474,0.0,23.6694662846,40.6342015617,29.3172588007,0.0,0.0,29.3172588007
 06/02  09:00:00,87.4211128522,6.9425182844,21.1518749825,0.0,23.6694662846,35.6302164847,35.571661782,0.0,18.025,17.546661782
 06/02  10:00:00,68.1588078218,6.71662646095,19.7121520993,0.0,18.7433767983,22.9618409725,41.3768937499,0.0,18.025,23.3518937499
 06/02  11:00:00,68.7250191613,6.75493592857,20.2422654297,0.0,18.7433767983,22.9618409725,35.513729758,0.0,18.025,17.488729758
 06/02  12:00:00,70.4148298314,6.85707509866,21.7864875374,0.0,18.5889407304,23.1597249699,35.5084353772,0.0,18.025,17.4834353772
 06/02  13:00:00,71.9489002832,6.94586436959,22.9852700683,0.0,18.7433767983,23.2517909448,41.3321121659,0.0,18.025,23.3071121659
 06/02  14:00:00,73.3757239061,7.04796855117,24.3099871605,0.0,18.7433767983,23.2517909448,35.5083740657,0.0,18.025,17.4833740657
 06/02  15:00:00,74.3415793606,7.1730123489,25.4407473535,0.0,18.7433767983,22.9618409725,35.5078219312,0.0,18.025,17.4828219312
 06/02  16:00:00,79.2946672742,7.29867335735,25.8168643281,0.0,18.7433767983,27.431320555,23.7856996004,0.0,18.025,5.76069960038
 06/02  17:00:00,91.5127108894,7.58854538933,25.5568191086,0.0,17.6635504202,40.6971502883,5.7709868745,0.0,0.0,5.7709868745
 06/02  18:00:00,98.5220942833,7.79797702656,25.8520230132,0.0,27.5259009287,37.3340067412,11.5711184453,0.0,0.0,11.5711184453
 06/02  19:00:00,101.700350202,7.96295312981,26.5399569856,0.0,33.8341110165,33.3544677425,5.7811020107,0.0,0.0,5.7811020107
 06/02  20:00:00,112.471657349,8.09677354433,25.2552868221,0.0,36.5179666069,38.8247702939,5.78025669215,0.0,0.0,5.78025669215
 06/02  21:00:00,108.187029483,8.0105443731,22.8039154324,0.0,32.965339924,36.8579353714,11.5817448808,0.0,0.0,11.5817448808
 06/02  22:00:00,79.3623877198,7.47529680263,18.0616776317,0.0,25.6355707503,20.6438685092,11.5524393413,0.0,0.0,11.5524393413
 06/02  23:00:00,54.6889686528,6.9537318859,13.4628024129,0.0,15.0252895274,11.7056064465,5.76596325357,0.0,0.0,5.76596325357
 06/02  24:00:00,47.4408575673,6.73434444759,11.4598245559,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/03  01:00:00,47.5358050703,6.6313604823,10.458964907,0.0,12.8411359301,10.0650221343,5.75580472158,0.0,0.0,5.75580472158
 06/03  02:00:00,41.2626991447,6.46281535159,8.97344910512,0.0,8.25718729233,10.0299323277,0.0708412158949,0.0508412158949,0.0,0.02
 06/03  03:00:00,40.1289481112,6.35448580146,7.94802163169,0.0,8.25718729233,10.0299323277,6.37976441823,0.624053799286,0.0,5.75571061895
 06/03  04:00:00,40.5254855969,6.24558089796,6.8468666752,0.0,8.25718729233,11.6354268332,7.6445503612,1.8842681108,0.0,5.76028225041
 06/03  05:00:00,44.156684823,6.18181909139,6.38353631009,0.0,8.71707943955,15.3327214929,2.25854897555,2.23854897555,0.0,0.02
 06/03  06:00:00,58.2769210809,6.34910711289,7.77648541521,0.0,18.5082010057,25.6353820695,13.8086373695,2.27673952383,0.0,11.5318978457
 06/03  07:00:00,78.2479765319,6.73165193506,11.0297132037,0.0,19.4083231844,41.0650158608,7.01038705828,1.20962762625,0.0,5.80075943203
 06/03  08:00:00,108.992773711,7.25288306399,17.3765312223,0.0,26.3286599382,57.9988325916,35.3295626904,0.0,0.0,35.3295626904
 06/03  09:00:00,95.281071048,7.07013044653,19.0015022868,0.0,26.3286599382,42.8504436482,41.4760332979,0.0,18.025,23.4510332979
 06/03  10:00:00,69.4838100517,6.73606514376,17.5322978584,0.0,21.7447113004,23.4437158914,41.4182713187,0.0,18.025,23.3932713187
 06/03  11:00:00,68.6143596665,6.79373121038,19.0669027529,0.0,19.3027497915,23.426170988,35.5430857787,0.0,18.025,17.5180857787
 06/03  12:00:00,69.9905481563,6.89001792872,20.2046088457,0.0,19.1483137236,23.7250123474,35.5070254231,0.0,18.025,17.4820254231
 06/03  13:00:00,71.7212994703,6.98610161772,21.6937352566,0.0,19.3027497915,23.7161209604,41.3298402107,0.0,18.025,23.3048402107
 06/03  14:00:00,73.8964809995,7.12248270572,23.7325343203,0.0,19.3027497915,23.7161209604,35.5104021066,0.0,18.025,17.4854021066
 06/03  15:00:00,73.5704678055,7.17883379859,23.6401180528,0.0,19.3027497915,23.426170988,35.5097318917,0.0,18.025,17.4847318917
 06/03  16:00:00,78.045799692,7.22614495051,23.6168277559,0.0,19.3027497915,27.8956505705,23.7845390118,0.0,18.025,5.75953901181
 06/03  17:00:00,86.4488545667,7.42620451806,23.1973621188,0.0,18.2229234133,37.5968344597,5.76459238539,0.0,0.0,5.76459238539
 06/03  18:00:00,100.809343269,7.7115577608,23.3192207757,0.0,32.690315043,37.0816133363,5.77066828809,0.0,0.0,5.77066828809
 06/03  19:00:00,101.016908621,7.85739652844,23.2693078462,0.0,36.8143715336,33.066984531,5.78070465977,0.0,0.0,5.78070465977
 06/03  20:00:00,108.202966174,8.0193237105,23.1693596974,0.0,36.3493007332,38.7721355839,5.77985572746,0.0,0.0,5.77985572746
 06/03  21:00:00,110.278581811,7.94864760849,21.7815121031,0.0,36.1807251679,36.8228455648,11.5415775518,0.0,0.0,11.5415775518
 06/03  22:00:00,84.3225083774,7.4674196666,17.6268379156,0.0,31.0351095914,20.6438685092,11.5813925769,0.0,0.0,11.5813925769
 06/03  23:00:00,57.2522619467,6.98217301687,13.5956532886,0.0,17.4250845679,11.7056064465,5.77582704641,0.0,0.0,5.77582704641
 06/03  24:00:00,48.6232009435,6.75874071736,11.4178812098,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/04  01:00:00,47.063633469,6.60517851868,9.89355838636,0.0,12.925468867,10.100111941,6.05784555199,0.302005896803,0.0,5.75583965518
 06/04  02:00:00,40.6569437793,6.42499554995,8.28609473281,0.0,8.34152022915,10.0650221343,1.18520474915,1.16520474915,0.0,0.02
 06/04  03:00:00,39.4501107608,6.30829612222,7.19595724042,0.0,8.34152022915,10.0650221343,7.80668028926,2.05094283656,0.0,5.75573745271
 06/04  04:00:00,40.3095911884,6.22976313618,6.52737287653,0.0,8.34152022915,11.6705166398,8.69905538562,2.93849043376,0.0,5.76056495186
 06/04  05:00:00,44.0392851674,6.17303685188,6.15550463296,0.0,8.80141237637,15.3678112995,3.22548193746,3.20548193746,0.0,0.02
 06/04  06:00:00,57.9793841931,6.33558405188,7.4924834511,0.0,18.5082010057,25.6353820695,14.6854442854,3.1538764843,0.0,11.5315678011
 06/04  07:00:00,77.8122631042,6.70477405628,10.5014755628,0.0,19.4926561212,41.1001056674,13.3633663846,1.78172618662,0.0,11.581640198
 06/04  08:00:00,107.184806327,7.15526798237,15.6662065069,0.0,26.3286599382,57.9988325916,29.4378020287,0.0,0.0,29.4378020287
 06/04  09:00:00,91.9125711637,6.88653408495,15.9360406085,0.0,26.2443270014,42.8153538416,41.4714402642,0.0,18.025,23.4464402642
 06/04  10:00:00,65.2328850182,6.50506319312,13.5123871623,0.0,21.7447113004,23.4437158914,41.480891556,0.0632578512702,18.025,23.3926337047
 06/04  11:00:00,63.1006115244,6.51665336982,13.7705310517,0.0,19.3449162599,23.4437158914,35.5425930224,0.0,18.025,17.5175930224
 06/04  12:00:00,63.9649107093,6.59046573086,14.4188189253,0.0,19.190480192,23.7425572507,35.505933883,0.0,18.025,17.480933883
 06/04  13:00:00,64.4326839502,6.62383634754,14.8271030748,0.0,19.260583323,23.698576057,41.3290730846,0.0,18.025,23.3040730846
 06/04  14:00:00,64.6931599704,6.65353954228,15.0578740802,0.0,19.260583323,23.698576057,35.5096582433,0.0,18.025,17.4846582433
 06/04  15:00:00,65.109914833,6.71970825813,15.6984085113,0.0,19.260583323,23.4086260847,35.5114795752,0.0,18.025,17.4864795752
 06/04  16:00:00,70.0353179949,6.78449905055,16.1077102163,0.0,19.260583323,27.8781056672,23.7856744906,0.0,18.025,5.76067449058
 06/04  17:00:00,78.8793264811,6.98971180355,16.1240468737,0.0,18.1807569449,37.5792895564,5.76573690544,0.0,0.0,5.76573690544
 06/04  18:00:00,94.9678082713,7.34718857444,17.9614879216,0.0,32.6059821062,37.0465235296,5.77048319355,0.0,0.0,5.77048319355
 06/04  19:00:00,96.8017878639,7.56637042773,19.3452266348,0.0,36.8143715336,33.066984531,5.78046027527,0.0,0.0,5.78046027527
 06/04  20:00:00,104.695676085,7.73483857528,19.8271458201,0.0,36.43363367,38.8072253906,5.79560044616,0.0160008458124,0.0,5.77959960034
 06/04  21:00:00,107.000937464,7.69269118035,18.8792608398,0.0,36.0963922311,36.7877557581,11.6104047236,0.0699364760914,0.0,11.5404682475
 06/04  22:00:00,81.9842861958,7.26937885703,15.6061000096,0.0,30.9507766546,20.6087787026,6.15441776083,0.354880473264,0.0,5.79953728757
 06/04  23:00:00,56.0287050765,6.8513054065,12.5029756953,0.0,17.4250845679,11.7056064465,12.0188188341,0.48716590148,0.0,11.5316529326
 06/04  24:00:00,48.1571661828,6.67553540516,10.9156359637,0.0,12.925468867,10.100111941,0.614393956125,0.594393956125,0.0,0.02
 06/05  01:00:00,43.5475490991,6.50367302339,9.35788761798,0.0,10.0992000411,10.047477231,6.65001382569,0.894422630204,0.0,5.75559119548
 06/05  02:00:00,40.1816003886,6.35923437751,7.99594112502,0.0,8.25718729233,10.0299323277,1.56696727692,1.54696727692,0.0,0.02
 06/05  03:00:00,39.2920353147,6.27253739088,7.19306769954,0.0,8.25718729233,10.0299323277,7.64504424411,1.88928061755,0.0,5.75576362656
 06/05  04:00:00,40.2511618675,6.2057040551,6.6124330886,0.0,8.25718729233,11.6354268332,8.14119721632,2.38093439288,0.0,5.76026282343
 06/05  05:00:00,47.9601695087,6.21635889701,6.73114913447,0.0,12.1011305571,15.3678112995,8.18242648136,2.40703930958,0.0,5.77538717178
 06/05  06:00:00,74.5734730725,6.76384971903,10.8047342189,0.0,19.7275818095,37.2640762949,13.851560837,2.27182556443,0.0,11.5797352726
 06/05  07:00:00,97.5205433742,7.20666561423,14.7049078759,0.0,24.3117294858,51.2795993405,12.6856812461,1.06391927442,0.0,11.6217619717
 06/05  08:00:00,86.4096551839,6.80368876274,15.2719982844,0.0,23.6694662846,40.6342015617,23.4626762622,0.0099753585414,0.0,23.4527009037
 06/05  09:00:00,84.3685445412,6.80788357686,18.2339859996,0.0,23.6694662846,35.6302164847,41.4153018775,0.0,18.025,23.3903018775
 06/05  10:00:00,67.0927962348,6.65471787569,18.7080747907,0.0,18.7433767983,22.9618409725,41.3738431004,0.0,18.025,23.3488431004
 06/05  11:00:00,71.264419208,6.81776116674,22.7188600871,0.0,18.7433767983,22.9618409725,35.5101047616,0.0,18.025,17.4851047616
 06/05  12:00:00,75.0108073044,6.99295797327,26.2466016038,0.0,18.5889407304,23.1597249699,35.5080656212,0.0,18.025,17.4830656212
 06/05  13:00:00,78.964413801,7.1833857426,29.7632795634,0.0,18.7433767983,23.2517909448,35.5051805795,0.0,18.025,17.4801805795
 06/05  14:00:00,82.3889184001,7.39691289067,32.9742586567,0.0,18.7433767983,23.2517909448,41.3272602584,0.0,18.025,23.3022602584
 06/05  15:00:00,84.276124248,7.61517996916,34.9331465962,0.0,18.7433767983,22.9618409725,35.5081896051,0.0,18.025,17.4831896051
 06/05  16:00:00,90.1943788395,7.78002875733,36.23523977,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/05  17:00:00,104.234183203,8.18697386891,37.6798901411,0.0,17.6635504202,40.6971502883,5.77055102423,0.0,0.0,5.77055102423
 06/05  18:00:00,112.309075647,8.48451923075,38.9525196182,0.0,27.5259009287,37.3340067412,11.5707124138,0.0,0.0,11.5707124138
 06/05  19:00:00,115.905951942,8.70253771651,40.0060110782,0.0,33.8341110165,33.3544677425,11.5401943436,0.0,0.0,11.5401943436
 06/05  20:00:00,125.130815019,8.87472772639,39.0205277782,0.0,36.5179666069,38.8247702939,5.77939366624,0.0,0.0,5.77939366624
 06/05  21:00:00,122.066716507,8.77013677449,35.9240724594,0.0,32.965339924,36.8579353714,11.5801474714,0.0,0.0,11.5801474714
 06/05  22:00:00,91.5270335963,8.15612250361,29.5455507724,0.0,25.6355707503,20.6438685092,5.78539592781,0.0,0.0,5.78539592781
 06/05  23:00:00,67.2066413542,7.6540306347,25.2802003971,0.0,15.0252895274,11.7056064465,5.76570661168,0.0,0.0,5.76570661168
 06/05  24:00:00,58.4058576648,7.37776282732,21.781420516,0.0,11.6412384099,10.0650221343,5.76072860924,0.0,0.0,5.76072860924
 06/06  01:00:00,52.5531595019,7.14345174185,17.7237309672,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/06  02:00:00,47.5392893077,6.93750058425,14.7753629983,0.0,8.25718729233,10.0299323277,5.75550416356,0.0,0.0,5.75550416356
 06/06  03:00:00,46.6178167244,6.84631458374,13.9450824347,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/06  04:00:00,47.6142927198,6.78243992911,13.3988334023,0.0,8.25718729233,11.6354268332,5.76070456093,0.0,0.0,5.76070456093
 06/06  05:00:00,55.0319437828,6.7700599356,13.249236053,0.0,12.1011305571,15.3678112995,5.77432123419,0.0,0.0,5.77432123419
 06/06  06:00:00,81.616082964,7.31258686866,17.2986242768,0.0,19.7275818095,37.2640762949,11.5809665103,0.0,0.0,11.5809665103
 06/06  07:00:00,102.304816831,7.58485559674,19.1110135994,0.0,24.3117294858,51.2795993405,17.4220009806,0.0,0.0,17.4220009806
 06/06  08:00:00,88.1240146517,6.9837968613,16.8062692512,0.0,23.6694662846,40.6342015617,23.44837105,0.0,0.0,23.44837105
 06/06  09:00:00,85.32593811,6.94714142549,19.0521370059,0.0,23.6694662846,35.6302164847,41.407579273,0.0,18.025,23.382579273
 06/06  10:00:00,65.9318540764,6.67851451398,17.5233457369,0.0,18.7433767983,22.9618409725,35.5411682506,0.0,18.025,17.5161682506
 06/06  11:00:00,66.3165765375,6.70066820561,17.8881159119,0.0,18.7433767983,22.9618409725,35.5088295703,0.0,18.025,17.4838295703
 06/06  12:00:00,68.5595846326,6.81471843852,19.9736268286,0.0,18.5889407304,23.1597249699,41.3260629996,0.0,18.025,23.3010629996
 06/06  13:00:00,70.641910706,6.92989500911,21.6942744778,0.0,18.7433767983,23.2517909448,35.5071253746,0.0,18.025,17.4821253746
 06/06  14:00:00,71.077072089,6.99773620294,22.061593162,0.0,18.7433767983,23.2517909448,35.5061102853,0.0,18.025,17.4811102853
 06/06  15:00:00,72.69124867,7.1387693025,23.8246859017,0.0,18.7433767983,22.9618409725,35.5050869733,0.0,18.025,17.4800869733
 06/06  16:00:00,78.3166028083,7.27740024657,24.8601005568,0.0,18.7433767983,27.431320555,23.7854841957,0.0,18.025,5.76048419566
 06/06  17:00:00,91.1037686498,7.58787526778,25.1485880843,0.0,17.6635504202,40.6971502883,5.77031062137,0.0,0.0,5.77031062137
 06/06  18:00:00,98.3117038532,7.81979391101,25.6198914597,0.0,27.5259009287,37.3340067412,11.5706583811,0.0,0.0,11.5706583811
 06/06  19:00:00,100.9197801,7.96418108766,25.758213068,0.0,33.8341110165,33.3544677425,5.78027384554,0.0,0.0,5.78027384554
 06/06  20:00:00,109.515364552,8.07801377359,24.2018088127,0.0,36.5179666069,38.8247702939,5.77937310562,0.0,0.0,5.77937310562
 06/06  21:00:00,107.445918878,7.98653635102,22.0868943553,0.0,32.965339924,36.8579353714,11.5797434999,0.0,0.0,11.5797434999
 06/06  22:00:00,78.8905519403,7.45523430769,17.6099661194,0.0,25.6355707503,20.6438685092,11.5510206696,0.0,0.0,11.5510206696
 06/06  23:00:00,54.814505991,6.96748797067,13.5746196479,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/06  24:00:00,47.2641764593,6.72763937732,11.2898730963,0.0,11.6412384099,10.0650221343,5.96261047679,0.201909100973,0.0,5.76070137582
 06/07  01:00:00,44.1129809246,6.57316032172,9.8538423812,0.0,10.0992000411,10.047477231,6.37448189965,0.61899553969,0.0,5.75548635996
 06/07  02:00:00,40.8419188604,6.43335709583,8.58214760133,0.0,8.25718729233,10.0299323277,1.10239984469,1.08239984469,0.0,0.02
 06/07  03:00:00,39.6764297729,6.32568093896,7.52432813434,0.0,8.25718729233,10.0299323277,7.46763752989,1.71231009704,0.0,5.75532743284
 06/07  04:00:00,40.3983481447,6.23941370742,6.72592652197,0.0,8.25718729233,11.6354268332,2.38890850282,2.36890850282,0.0,0.02
 06/07  05:00:00,47.8545596599,6.22868971154,6.61323099019,0.0,12.1011305571,15.3678112995,8.62764567368,2.85226140013,0.0,5.77538427356
 06/07  06:00:00,74.0118415697,6.73503610906,10.2719564456,0.0,19.7275818095,37.2640762949,14.1441725301,2.56361946982,0.0,11.5805530603
 06/07  07:00:00,96.0175272225,7.11348087509,13.2951279172,0.0,24.3117294858,51.2795993405,19.3331902078,1.91374604519,0.0,17.4194441626
 06/07  08:00:00,83.6711384594,6.66235715751,12.6748512268,0.0,23.6694662846,40.6342015617,23.4499026858,0.0,0.0,23.4499026858
 06/07  09:00:00,80.9057626195,6.64223004561,14.9368880023,0.0,23.6694662846,35.6302164847,41.4091194261,0.0,18.025,23.3841194261
 06/07  10:00:00,61.7132878946,6.39636058541,13.5869405292,0.0,18.7433767983,22.9618409725,35.5403243424,0.0,18.025,17.5153243424
 06/07  11:00:00,61.4743506245,6.38305398428,13.363511067,0.0,18.7433767983,22.9618409725,41.330318606,0.0,18.025,23.305318606
 06/07  12:00:00,62.5413696575,6.41119708934,14.3589405571,0.0,18.5889407304,23.1597249699,35.5071206295,0.0,18.025,17.4821206295
 06/07  13:00:00,63.0938005528,6.45494049729,14.6211233513,0.0,18.7433767983,23.2517909448,35.5088859755,0.0,18.025,17.4838859755
 06/07  14:00:00,63.95879237,6.49741644565,15.4436390835,0.0,18.7433767983,23.2517909448,35.5048246269,0.0,18.025,17.4798246269
 06/07  15:00:00,64.5146881185,6.57593674179,16.2109658161,0.0,18.7433767983,22.9618409725,35.5036611453,0.0,18.025,17.4786611453
 06/07  16:00:00,69.2784593007,6.64903704625,16.4503298177,0.0,18.7433767983,27.431320555,23.7853869613,0.0,18.025,5.76038696134
 06/07  17:00:00,81.7359687767,6.93971687412,16.4289565918,0.0,17.6635504202,40.6971502883,5.76897681866,0.0,0.0,5.76897681866
 06/07  18:00:00,89.1808095686,7.18031709919,17.1284905568,0.0,27.5259009287,37.3340067412,11.5696273848,0.0,0.0,11.5696273848
 06/07  19:00:00,92.4743938038,7.35478408363,17.922238757,0.0,33.8341110165,33.3544677425,5.78032525995,0.0,0.0,5.78032525995
 06/07  20:00:00,102.71361522,7.51118543176,17.9668977619,0.0,36.5179666069,38.8247702939,5.82994716463,0.0497760275561,0.0,5.78017113707
