Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/07  21:00:00,101.818247549,7.48683230001,16.9589493797,0.0,32.965339924,36.8579353714,11.8689435679,0.289220847138,0.0,11.5797227208
 06/07  22:00:00,74.5600876452,7.04830289256,13.6864489994,0.0,25.6355707503,20.6438685092,12.2583177799,0.708647754777,0.0,11.5496700251
 06/07  23:00:00,51.3003356784,6.62794154824,10.4000016207,0.0,15.0252895274,11.7056064465,6.9274732319,1.16200246714,0.0,5.76547076475
 06/07  24:00:00,44.2578331517,6.43517566732,8.57600353162,0.0,11.6412384099,10.0650221343,1.8148180022,1.7948180022,0.0,0.02
 06/08  01:00:00,41.2547656731,6.29728307995,7.27150924144,0.0,10.0992000411,10.047477231,8.42846981424,2.67279972008,0.0,5.75567009416
 06/08  02:00:00,38.0455432963,6.16521085171,6.05392310418,0.0,8.25718729233,10.0299323277,4.67017416437,4.65017416437,0.0,0.02
 06/08  03:00:00,37.0907616958,6.07487785129,5.18946868707,0.0,8.25718729233,10.0299323277,11.9647580371,6.20926361927,0.0,5.75549441783
 06/08  04:00:00,38.0970359905,6.01357830146,4.65045363617,0.0,8.25718729233,11.6354268332,12.6396344039,6.87974484503,0.0,5.75988955886
 06/08  05:00:00,45.7245025496,6.01507142727,4.69680470206,0.0,12.1011305571,15.3678112995,12.6682948803,6.89351410275,0.0,5.77478077752
 06/08  06:00:00,72.0006548626,6.53082906648,8.46499833605,0.0,19.7275818095,37.2640762949,17.5482257359,5.96991133122,0.0,11.5783144047
 06/08  07:00:00,94.3876396952,6.9448496241,11.8339008181,0.0,24.3117294858,51.2795993405,14.732952234,3.11342747288,0.0,11.6195247611
 06/08  08:00:00,82.3719503748,6.52754860988,11.5104896241,0.0,23.6694662846,40.6342015617,23.4456095591,0.0,0.0,23.4456095591
 06/08  09:00:00,80.0281840935,6.53721372056,14.1643375032,0.0,23.6694662846,35.6302164847,41.4098185629,0.0,18.025,23.3848185629
 06/08  10:00:00,61.872554421,6.34848685924,13.7940911995,0.0,18.7433767983,22.9618409725,41.3687292274,0.0,18.025,23.3437292274
 06/08  11:00:00,62.9660906593,6.40302352934,14.8352882556,0.0,18.7433767983,22.9618409725,35.5074105639,0.0,18.025,17.4824105639
 06/08  12:00:00,63.8146608266,6.46261270772,15.5808219509,0.0,18.5889407304,23.1597249699,35.5060178609,0.0,18.025,17.4810178609
 06/08  13:00:00,65.4651526881,6.54353032923,16.9038919625,0.0,18.7433767983,23.2517909448,35.5028386383,0.0,18.025,17.4778386383
 06/08  14:00:00,66.7863571751,6.63517842991,18.133448519,0.0,18.7433767983,23.2517909448,35.5015812463,0.0,18.025,17.4765812463
 06/08  15:00:00,67.5183346265,6.74709687681,19.0434591909,0.0,18.7433767983,22.9618409725,39.5921092721,0.0,18.025,21.5671092721
 06/08  16:00:00,72.1123253555,6.85765777119,19.0755825908,0.0,18.7433767983,27.431320555,19.7503389222,0.0,18.025,1.7253389222
 06/08  17:00:00,85.4099159468,7.19523394798,19.8473960132,0.0,17.6635504202,40.6971502883,5.77020259086,0.0,0.0,5.77020259086
 06/08  18:00:00,93.4509950661,7.47333856517,21.1056727029,0.0,27.5259009287,37.3340067412,11.5698077525,0.0,0.0,11.5698077525
 06/08  19:00:00,96.4768055311,7.64422223005,21.6352261496,0.0,33.8341110165,33.3544677425,5.77890526107,0.0,0.0,5.77890526107
 06/08  20:00:00,106.373273877,7.82684416286,21.3109085174,0.0,36.5179666069,38.8247702939,5.77877929521,0.0,0.0,5.77877929521
 06/08  21:00:00,105.499456159,7.80815739881,20.3188544453,0.0,32.965339924,36.8579353714,11.5799246422,0.0,0.0,11.5799246422
 06/08  22:00:00,77.0786101955,7.2917337622,15.9615563594,0.0,25.6355707503,20.6438685092,11.5501867265,0.0,0.0,11.5501867265
 06/08  23:00:00,53.312832763,6.82697013626,12.2134781671,0.0,15.0252895274,11.7056064465,5.81012840275,0.04481805009,0.0,5.76531035266
 06/08  24:00:00,46.090391823,6.60979234566,10.2339523639,0.0,11.6412384099,10.0650221343,0.528468580486,0.508468580486,0.0,0.02
 06/09  01:00:00,42.777870853,6.4437827398,8.64812027202,0.0,10.0992000411,10.047477231,6.97833186214,1.22285615866,0.0,5.75547570348
 06/09  02:00:00,39.3909498983,6.29639338553,7.26815175816,0.0,8.25718729233,10.0299323277,2.11195367571,2.09195367571,0.0,0.02
 06/09  03:00:00,38.3448933975,6.19277943033,6.32570401683,0.0,8.25718729233,10.0299323277,8.78400155506,3.02842187296,0.0,5.7555796821
 06/09  04:00:00,39.1923846803,6.11381588086,5.64557116314,0.0,8.25718729233,11.6354268332,9.60801941072,3.84808001273,0.0,5.75993939799
 06/09  05:00:00,46.7828603142,6.11263724164,5.6576088606,0.0,12.1011305571,15.3678112995,9.33761051723,3.56285668504,0.0,5.77475383219
 06/09  06:00:00,73.0373994122,6.62901861889,9.40357319853,0.0,19.7275818095,37.2640762949,15.2337641062,3.65575027678,0.0,11.5780138294
 06/09  07:00:00,95.7181613747,7.05291606224,13.0563829925,0.0,24.3117294858,51.2795993405,13.204693232,1.58570756909,0.0,11.6189856629
 06/09  08:00:00,83.8573550033,6.63002157607,12.8934394649,0.0,23.6694662846,40.6342015617,23.443929762,0.0,0.0,23.443929762
 06/09  09:00:00,81.4525415378,6.62796442683,15.4979558573,0.0,23.6694662846,35.6302164847,41.408199699,0.0,18.025,23.383199699
 06/09  10:00:00,63.6236375581,6.47340484972,15.4202673658,0.0,18.7433767983,22.9618409725,41.3682191908,0.0,18.025,23.3432191908
 06/09  11:00:00,66.020003146,6.61078724334,17.6814434568,0.0,18.7433767983,22.9618409725,35.506126343,0.0,18.025,17.481126343
 06/09  12:00:00,67.5490776504,6.70081663795,19.0770414546,0.0,18.5889407304,23.1597249699,35.5046202479,0.0,18.025,17.4796202479
 06/09  13:00:00,69.143282583,6.79105223379,20.3345063128,0.0,18.7433767983,23.2517909448,35.5013377245,0.0,18.025,17.4763377245
 06/09  14:00:00,71.1064339021,6.94340025939,22.1453097391,0.0,18.7433767983,23.2517909448,35.5037901714,0.0,18.025,17.4787901714
 06/09  15:00:00,72.2121825391,7.07497415838,23.4094361259,0.0,18.7433767983,22.9618409725,35.5023990593,0.0,18.025,17.4773990593
 06/09  16:00:00,76.7680965358,7.17470022688,23.414317442,0.0,18.7433767983,27.431320555,23.7851939434,0.0,18.025,5.76019394341
 06/09  17:00:00,89.8697954355,7.50607688785,23.99644324,0.0,17.6635504202,40.6971502883,5.76979120631,0.0,0.0,5.76979120631
 06/09  18:00:00,97.9252242455,7.78737109003,25.2658879461,0.0,27.5259009287,37.3340067412,11.5687431306,0.0,0.0,11.5687431306
 06/09  19:00:00,101.146856061,7.96525196192,25.9842602073,0.0,33.8341110165,33.3544677425,5.77994531926,0.0,0.0,5.77994531926
 06/09  20:00:00,111.212959524,8.15619180197,25.8212632023,0.0,36.5179666069,38.8247702939,5.77975386907,0.0,0.0,5.77975386907
 06/09  21:00:00,110.214182204,8.14997181624,24.6917848183,0.0,32.965339924,36.8579353714,11.579548449,0.0,0.0,11.579548449
 06/09  22:00:00,80.6640675338,7.59226904211,19.2464920257,0.0,25.6355707503,20.6438685092,11.5601039912,0.0106751780564,0.0,11.5494288131
 06/09  23:00:00,56.1999729943,7.0777156323,14.8498826152,0.0,15.0252895274,11.7056064465,5.7652367987,0.0,0.0,5.7652367987
 06/09  24:00:00,48.7119487128,6.83858123359,12.6267265512,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/10  01:00:00,48.1792978086,6.6908342591,11.0430190547,0.0,12.8411359301,10.0650221343,5.90830387348,0.15276768765,0.0,5.75553618583
 06/10  02:00:00,41.5807112299,6.49627563109,9.25803695376,0.0,8.25718729233,10.0299323277,0.924528166734,0.904528166734,0.0,0.02
 06/10  03:00:00,40.4445356382,6.38496789299,8.23316179849,0.0,8.25718729233,10.0299323277,7.01057105951,1.25553628232,0.0,5.75503477719
 06/10  04:00:00,41.0378012702,6.28700011844,7.31781228612,0.0,8.25718729233,11.6354268332,1.82498229016,1.80498229016,0.0,0.02
 06/10  05:00:00,44.9119670611,6.24228477051,7.07841135297,0.0,8.71707943955,15.3327214929,7.38685289572,1.62264618806,0.0,5.76420670766
 06/10  06:00:00,59.2140168399,6.42338993107,8.63938309994,0.0,18.5082010057,25.6353820695,7.11873564706,1.34380144217,0.0,5.77493420489
 06/10  07:00:00,79.3538807588,6.81823815469,12.04917326,0.0,19.4083231844,41.0650158608,11.9582444852,0.379643774544,0.0,11.5786007106
 06/10  08:00:00,110.388687548,7.35047351198,18.6750418454,0.0,26.3286599382,57.9988325916,29.4362609008,0.00988728124082,0.0,29.4263736196
 06/10  09:00:00,97.9268709696,7.20835466106,21.5091994876,0.0,26.3286599382,42.8504436482,41.4677536579,0.0,18.025,23.4427536579
 06/10  10:00:00,73.7434055413,6.93071187381,21.5973448389,0.0,21.7447113004,23.4437158914,41.4075151099,0.0,18.025,23.3825151099
 06/10  11:00:00,72.5012530727,6.96155065302,22.7860447281,0.0,19.3027497915,23.426170988,41.3665670662,0.0,18.025,23.3415670662
 06/10  12:00:00,73.2122243165,7.02838272831,23.287968141,0.0,19.1483137236,23.7250123474,35.5045835482,0.0,18.025,17.4795835482
 06/10  13:00:00,74.838340963,7.12928885419,24.6676320557,0.0,19.3027497915,23.7161209604,35.5030402778,0.0,18.025,17.4780402778
 06/10  14:00:00,76.6326151556,7.26665257262,26.3245421307,0.0,19.3027497915,23.7161209604,35.5015622554,0.0,18.025,17.4765622554
 06/10  15:00:00,78.3043610558,7.43071012289,28.1221805865,0.0,19.3027497915,23.426170988,35.500084641,0.0,18.025,17.475084641
 06/10  16:00:00,82.4448646161,7.4865800287,27.7555089966,0.0,19.3027497915,27.8956505705,23.7851539036,0.0,18.025,5.76015390361
 06/10  17:00:00,90.810014173,7.70852064515,27.2762649044,0.0,18.2229234133,37.5968344597,5.76509696475,0.0,0.0,5.76509696475
 06/10  18:00:00,106.845997003,8.08164923173,28.9858550551,0.0,32.690315043,37.0816133363,5.76989630243,0.0,0.0,5.76989630243
 06/10  19:00:00,108.243105357,8.29834590621,30.054652093,0.0,36.8143715336,33.066984531,5.77954432274,0.0,0.0,5.77954432274
 06/10  20:00:00,115.527787641,8.4807170336,30.0328815745,0.0,36.3493007332,38.7721355839,5.77934390494,0.0,0.0,5.77934390494
 06/10  21:00:00,116.11325922,8.36366347027,27.2012674793,0.0,36.1807251679,36.8228455648,11.539711266,0.0,0.0,11.539711266
 06/10  22:00:00,88.2600352809,7.80114317844,21.2307844069,0.0,31.0351095914,20.6438685092,11.5783370063,0.0,0.0,11.5783370063
 06/10  23:00:00,60.5254596472,7.26971979188,16.5813872167,0.0,17.4250845679,11.7056064465,5.77481425368,0.0,0.0,5.77481425368
 06/10  24:00:00,51.7509813745,7.02598676462,14.2784632588,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/11  01:00:00,49.5460402059,6.8235055545,12.1576728149,0.0,12.925468867,10.100111941,5.75526204209,0.0,0.0,5.75526204209
 06/11  02:00:00,42.6166919527,6.60033973809,10.0705350866,0.0,8.34152022915,10.0650221343,0.311613045577,0.291613045577,0.0,0.02
 06/11  03:00:00,41.2321251879,6.47253717478,8.81376505747,0.0,8.34152022915,10.0650221343,6.91836395636,1.16303200622,0.0,5.75533195014
 06/11  04:00:00,41.9510246917,6.38290116552,8.01571682375,0.0,8.34152022915,11.6705166398,7.31884182064,1.55921664418,0.0,5.75962517647
 06/11  05:00:00,45.6171106655,6.31691595571,7.58951040078,0.0,8.80141237637,15.3678112995,1.59929906168,1.57929906168,0.0,0.02
 06/11  06:00:00,59.7948562699,6.49602186283,9.14760142704,0.0,18.5082010057,25.6353820695,7.03460009317,1.25966435916,0.0,5.77493573401
 06/11  07:00:00,80.2896847914,6.90303513766,12.7807784121,0.0,19.4926561212,41.1001056674,11.7454130989,0.166751389344,0.0,11.5786617095
 06/11  08:00:00,112.994231878,7.51944466666,21.1116410299,0.0,26.3286599382,57.9988325916,29.4367635947,0.0119860514598,0.0,29.4247775432
 06/11  09:00:00,103.118065974,7.46345218514,26.5647366071,0.0,26.2443270014,42.8153538416,41.466838372,0.0,18.025,23.441838372
 06/11  10:00:00,78.824824097,7.16725944777,26.4422301186,0.0,21.7447113004,23.4437158914,41.4062441569,0.0,18.025,23.3812441569
 06/11  11:00:00,77.2311083778,7.19656652402,27.2211823898,0.0,19.3449162599,23.4437158914,41.36561586,0.0,18.025,23.34061586
 06/11  12:00:00,78.558732813,7.30274464925,28.300409689,0.0,19.190480192,23.7425572507,35.5038620119,0.0,18.025,17.4788620119
 06/11  13:00:00,80.8735979758,7.43828773643,30.4536079815,0.0,19.260583323,23.698576057,35.5022101138,0.0,18.025,17.4772101138
 06/11  14:00:00,82.4874241973,7.55998062527,31.9457409035,0.0,19.260583323,23.698576057,35.500624143,0.0,18.025,17.475624143
 06/11  15:00:00,82.6127718593,7.6238489859,32.2971699977,0.0,19.260583323,23.4086260847,35.4990425052,0.0,18.025,17.4740425052
 06/11  16:00:00,88.0198152808,7.71917837682,33.1575794408,0.0,19.260583323,27.8781056672,23.7849712286,0.0,18.025,5.75997122862
 06/11  17:00:00,97.4266343757,8.01244951425,33.6486763182,0.0,18.1807569449,37.5792895564,5.76501537516,0.0,0.0,5.76501537516
 06/11  18:00:00,114.443575957,8.46038060642,36.3241354463,0.0,32.6059821062,37.0465235296,5.76964313611,0.0,0.0,5.76964313611
 06/11  19:00:00,116.325715035,8.72219000038,37.713430914,0.0,36.8143715336,33.066984531,5.7792358966,0.0,0.0,5.7792358966
 06/11  20:00:00,121.844246738,8.84241395777,35.8682351929,0.0,36.43363367,38.8072253906,5.77901630213,0.0,0.0,5.77901630213
 06/11  21:00:00,121.982224693,8.69027922035,32.8630536828,0.0,36.0963922311,36.7877557581,11.539216913,0.0,0.0,11.539216913
 06/11  22:00:00,94.1560104837,8.11608182321,26.9312636469,0.0,30.9507766546,20.6087787026,5.79883410571,0.0,0.0,5.79883410571
 06/11  23:00:00,66.0297440055,7.58972369706,21.7656789569,0.0,17.4250845679,11.7056064465,11.5296085272,0.0,0.0,11.5296085272
 06/11  24:00:00,56.9851298652,7.35237271358,19.0668094829,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/12  01:00:00,51.0566442356,7.11609130178,16.2545991489,0.0,10.0992000411,10.047477231,5.75523955959,0.0,0.0,5.75523955959
 06/12  02:00:00,47.0508941486,6.93413498231,14.2903703284,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/12  03:00:00,45.7541434924,6.81745861041,13.110288998,0.0,8.25718729233,10.0299323277,5.75500099259,0.0,0.0,5.75500099259
 06/12  04:00:00,46.7738512583,6.75235591108,12.5885194502,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/12  05:00:00,54.3336236538,6.74476339684,12.5762802937,0.0,12.1011305571,15.3678112995,11.5292786333,0.0,0.0,11.5292786333
 06/12  06:00:00,81.1327442566,7.30690896826,16.8210871811,0.0,19.7275818095,37.2640762949,5.79698636127,0.0,0.0,5.79698636127
 06/12  07:00:00,105.188418522,7.78149127327,21.7981430196,0.0,24.3117294858,51.2795993405,17.4158468586,0.0,0.0,17.4158468586
 06/12  08:00:00,96.5929090667,7.37715430011,24.8819156658,0.0,23.6694662846,40.6342015617,23.4413970758,0.0,0.0,23.4413970758
 06/12  09:00:00,94.683084012,7.3737248116,27.9827792158,0.0,23.6694662846,35.6302164847,41.4014946811,0.0,18.025,23.3764946811
 06/12  10:00:00,75.6067125701,7.14740829778,26.7293671522,0.0,18.7433767983,22.9618409725,35.5353332587,0.0,18.025,17.5103332587
 06/12  11:00:00,76.6835185263,7.20094267956,27.754821695,0.0,18.7433767983,22.9618409725,35.5041640095,0.0,18.025,17.4791640095
 06/12  12:00:00,78.247334343,7.29291858821,29.1832148743,0.0,18.5889407304,23.1597249699,41.3200910946,0.0,18.025,23.2950910946
 06/12  13:00:00,81.2005076488,7.46232854297,31.7204761503,0.0,18.7433767983,23.2517909448,35.5018358609,0.0,18.025,17.4768358609
 06/12  14:00:00,84.7291649105,7.69557151288,35.0158895575,0.0,18.7433767983,23.2517909448,35.5001560975,0.0,18.025,17.4751560975
 06/12  15:00:00,86.8684539335,7.8914693057,37.2492299741,0.0,18.7433767983,22.9618409725,35.5022588999,0.0,18.025,17.4772588999
 06/12  16:00:00,90.9576570265,7.97255524226,36.8060379872,0.0,18.7433767983,27.431320555,23.7850702391,0.0,18.025,5.76007023914
 06/12  17:00:00,103.10050834,8.27232266473,36.4609394514,0.0,17.6635504202,40.6971502883,5.76979238914,0.0,0.0,5.76979238914
 06/12  18:00:00,110.746643242,8.54547856646,37.3292601822,0.0,27.5259009287,37.3340067412,5.79370701503,0.0,0.0,5.79370701503
 06/12  19:00:00,113.756252529,8.71056625864,37.8483781913,0.0,33.8341110165,33.3544677425,11.5385459255,0.0,0.0,11.5385459255
 06/12  20:00:00,120.031476149,8.72946688983,34.0665459886,0.0,36.5179666069,38.8247702939,5.77872272491,0.0,0.0,5.77872272491
 06/12  21:00:00,115.266959801,8.52828773952,29.3663042361,0.0,32.965339924,36.8579353714,11.5773016954,0.0,0.0,11.5773016954
 06/12  22:00:00,85.6325109354,7.9628438569,23.8444122465,0.0,25.6355707503,20.6438685092,5.78419549899,0.0,0.0,5.78419549899
 06/12  23:00:00,60.8339129191,7.44873209436,19.1128288276,0.0,15.0252895274,11.7056064465,5.7638547663,0.0,0.0,5.7638547663
 06/12  24:00:00,53.4971894229,7.21691258324,17.0336494483,0.0,11.6412384099,10.0650221343,5.75939469975,0.0,0.0,5.75939469975
 06/13  01:00:00,50.0269792006,7.04452160396,15.2965163502,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/13  02:00:00,46.5365071613,6.89001105598,13.8201048436,0.0,8.25718729233,10.0299323277,5.75535272324,0.0,0.0,5.75535272324
 06/13  03:00:00,45.2079665046,6.77298193224,12.6086008188,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/13  04:00:00,45.7764793774,6.6805128172,11.6629930696,0.0,8.25718729233,11.6354268332,5.75979804512,0.0,0.0,5.75979804512
 06/13  05:00:00,53.3043351058,6.67277197689,11.6189969205,0.0,12.1011305571,15.3678112995,5.77457119727,0.0,0.0,5.77457119727
 06/13  06:00:00,80.0280781768,7.22678216707,15.7965636421,0.0,19.7275818095,37.2640762949,11.5764440784,0.0,0.0,11.5764440784
 06/13  07:00:00,103.372379049,7.67231496132,20.0913091491,0.0,24.3117294858,51.2795993405,11.6167420679,0.0,0.0,11.6167420679
 06/13  08:00:00,93.4538670205,7.24716419366,21.872879518,0.0,23.6694662846,40.6342015617,29.2932431481,0.0,0.0,29.2932431481
 06/13  09:00:00,92.779408308,7.27747511293,26.1753629578,0.0,23.6694662846,35.6302164847,35.5633028447,0.0,18.025,17.5383028447
 06/13  10:00:00,75.9803827525,7.11962686973,27.1308301852,0.0,18.7433767983,22.9618409725,41.3617701694,0.0,18.025,23.3367701694
 06/13  11:00:00,78.1103216029,7.21351218806,29.169062364,0.0,18.7433767983,22.9618409725,35.5037634934,0.0,18.025,17.4787634934
 06/13  12:00:00,79.661225739,7.28879358503,30.6012377318,0.0,18.5889407304,23.1597249699,35.5027474306,0.0,18.025,17.4777474306
 06/13  13:00:00,81.0969332428,7.35185338406,31.7273816974,0.0,18.7433767983,23.2517909448,35.499049601,0.0,18.025,17.474049601
 06/13  14:00:00,82.2385443067,7.43247744649,32.7883682015,0.0,18.7433767983,23.2517909448,35.5002499756,0.0,18.025,17.4752499756
 06/13  15:00:00,82.653433965,7.50884360831,33.4168436716,0.0,18.7433767983,22.9618409725,35.4992090607,0.0,18.025,17.4742090607
 06/13  16:00:00,87.0503284413,7.58860245629,33.2826732921,0.0,18.7433767983,27.431320555,23.7849071123,0.0,18.025,5.75990711228
 06/13  17:00:00,99.4714212777,7.90103558953,33.2031502461,0.0,17.6635504202,40.6971502883,5.76955407431,0.0,0.0,5.76955407431
 06/13  18:00:00,106.797629373,8.14928872179,33.7764485937,0.0,27.5259009287,37.3340067412,11.5676943855,0.0,0.0,11.5676943855
 06/13  19:00:00,110.085423385,8.34087930172,34.5472529654,0.0,33.8341110165,33.3544677425,5.77896590664,0.0,0.0,5.77896590664
 06/13  20:00:00,120.553058023,8.56806619845,34.7495426572,0.0,36.5179666069,38.8247702939,5.77870162682,0.0,0.0,5.77870162682
 06/13  21:00:00,119.412648267,8.57090261705,33.4693980656,0.0,32.965339924,36.8579353714,11.5777942765,0.0,0.0,11.5777942765
 06/13  22:00:00,90.0063430203,8.02779660917,28.1533004895,0.0,25.6355707503,20.6438685092,11.5484950634,0.0,0.0,11.5484950634
 06/13  23:00:00,64.4467969137,7.5051316078,22.6693258253,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/13  24:00:00,56.1723257976,7.26336540533,19.6623420179,0.0,11.6412384099,10.0650221343,5.76015649443,0.0,0.0,5.76015649443
 06/14  01:00:00,50.6279851662,7.04036028573,15.9016825821,0.0,10.0992000411,10.047477231,5.75496109469,0.0,0.0,5.75496109469
 06/14  02:00:00,46.3272854242,6.86493500662,13.6359700347,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/14  03:00:00,45.3714116227,6.77537870176,12.7696483999,0.0,8.25718729233,10.0299323277,5.7550633688,0.0,0.0,5.7550633688
 06/14  04:00:00,45.9380745646,6.68451236518,11.8206007379,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/14  05:00:00,54.0679215234,6.71719892143,12.3381668192,0.0,12.1011305571,15.3678112995,5.77443118658,0.0,0.0,5.77443118658
 06/14  06:00:00,82.161329393,7.35336272856,17.8032559328,0.0,19.7275818095,37.2640762949,11.5773756716,0.0,0.0,11.5773756716
 06/14  07:00:00,107.943541914,7.90098405323,24.4338226782,0.0,24.3117294858,51.2795993405,17.4139291034,0.0,0.0,17.4139291034
 06/14  08:00:00,98.5436131107,7.4511678319,26.7586404344,0.0,23.6694662846,40.6342015617,23.4367251203,0.0,0.0,23.4367251203
 06/14  09:00:00,97.1962753955,7.48215982234,30.3875576062,0.0,23.6694662846,35.6302164847,41.3954750117,0.0,18.025,23.3704750117
 06/14  10:00:00,78.8012471655,7.28163622746,29.7896966737,0.0,18.7433767983,22.9618409725,35.5331680096,0.0,18.025,17.5081680096
 06/14  11:00:00,80.0977344701,7.35006267855,31.0199310768,0.0,18.7433767983,22.9618409725,35.5027911909,0.0,18.025,17.4777911909
 06/14  12:00:00,82.4029503883,7.45791946754,33.1738398261,0.0,18.5889407304,23.1597249699,35.5000956159,0.0,18.025,17.4750956159
 06/14  13:00:00,84.60343677,7.57776067823,35.0079855889,0.0,18.7433767983,23.2517909448,35.498128852,0.0,18.025,17.473128852
 06/14  14:00:00,85.4985227477,7.64499253697,35.8358394541,0.0,18.7433767983,23.2517909448,41.3162614871,0.0,18.025,23.2912614871
 06/14  15:00:00,85.530911279,7.70150188964,36.1016696659,0.0,18.7433767983,22.9618409725,35.4987207883,0.0,18.025,17.4737207883
 06/14  16:00:00,89.3823582216,7.75115965176,35.4521520886,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,101.962479777,8.06956490986,35.5256860928,0.0,17.6635504202,40.6971502883,5.76955547466,0.0,0.0,5.76955547466
 06/14  18:00:00,109.981022136,8.36156852303,36.7475776692,0.0,27.5259009287,37.3340067412,11.566927509,0.0,0.0,11.566927509
 06/14  19:00:00,113.427045256,8.57197627817,37.657791601,0.0,33.8341110165,33.3544677425,5.77826363142,0.0,0.0,5.77826363142
 06/14  20:00:00,123.182893545,8.76174430307,37.1857072985,0.0,36.5179666069,38.8247702939,5.77804015233,0.0,0.0,5.77804015233
 06/14  21:00:00,120.218507048,8.67141894346,34.1747632548,0.0,32.965339924,36.8579353714,11.5771548503,0.0,0.0,11.5771548503
 06/14  22:00:00,90.8257867905,8.11217094966,28.8883844466,0.0,25.6355707503,20.6438685092,11.547894873,0.0,0.0,11.547894873
 06/14  23:00:00,66.0671609592,7.60262204586,24.1922051423,0.0,15.0252895274,11.7056064465,5.76483904649,0.0,0.0,5.76483904649
 06/14  24:00:00,57.3307239868,7.33461225759,20.7495041474,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/15  01:00:00,53.2846239124,7.16049475324,18.4381899813,0.0,10.0992000411,10.047477231,5.75524459241,0.0,0.0,5.75524459241
 06/15  02:00:00,49.9311058107,7.03069247285,17.0740394926,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/15  03:00:00,48.5455132089,6.93518497184,15.7839465796,0.0,8.25718729233,10.0299323277,5.75525128546,0.0,0.0,5.75525128546
 06/15  04:00:00,49.2601454757,6.86463955817,14.9625507438,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/15  05:00:00,57.290160518,6.88259955537,15.3950152575,0.0,12.1011305571,15.3678112995,11.5282071108,0.0,0.0,11.5282071108
 06/15  06:00:00,85.2366108317,7.51340455007,20.718517409,0.0,19.7275818095,37.2640762949,5.79832515724,0.0,0.0,5.79832515724
 06/15  07:00:00,109.708847647,7.98773901656,26.112400962,0.0,24.3117294858,51.2795993405,17.4130126277,0.0,0.0,17.4130126277
 06/15  08:00:00,98.4102670446,7.45459213563,26.6218892579,0.0,23.6694662846,40.6342015617,23.4342636199,0.0,0.0,23.4342636199
 06/15  09:00:00,96.8968408391,7.47836099551,30.0919361725,0.0,23.6694662846,35.6302164847,41.3950910448,0.0,18.025,23.3700910448
 06/15  10:00:00,78.4352283063,7.26378522599,29.4415358942,0.0,18.7433767983,22.9618409725,35.5330132293,0.0,18.025,17.5080132293
 06/15  11:00:00,78.7292798996,7.30521985491,29.6963248468,0.0,18.7433767983,22.9618409725,35.5028486366,0.0,18.025,17.4778486366
 06/15  12:00:00,79.1701460471,7.33020887963,30.0687526872,0.0,18.5889407304,23.1597249699,35.4990964565,0.0,18.025,17.4740964565
 06/15  13:00:00,79.3371755754,7.35233540172,29.9671556648,0.0,18.7433767983,23.2517909448,35.4989102638,0.0,18.025,17.4739102638
 06/15  14:00:00,80.445828185,7.40009344257,31.0280510723,0.0,18.7433767983,23.2517909448,41.3171200032,0.0,18.025,23.2921200032
 06/15  15:00:00,80.5261098696,7.44424805004,31.3541276199,0.0,18.7433767983,22.9618409725,35.4992443301,0.0,18.025,17.4742443301
 06/15  16:00:00,85.186518223,7.5397744036,31.4677025634,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/15  17:00:00,99.2463385634,7.94214981601,32.9369694691,0.0,17.6635504202,40.6971502883,5.76935169409,0.0,0.0,5.76935169409
 06/15  18:00:00,106.935981419,8.23591053273,33.8282137968,0.0,27.5259009287,37.3340067412,11.5667431661,0.0,0.0,11.5667431661
 06/15  19:00:00,109.138257304,8.38676617056,33.5542259865,0.0,33.8341110165,33.3544677425,5.77845855704,0.0,0.0,5.77845855704
 06/15  20:00:00,117.328237379,8.50007992001,31.5927295026,0.0,36.5179666069,38.8247702939,11.5361841425,0.0,0.0,11.5361841425
 06/15  21:00:00,114.939995703,8.4274947642,29.140193876,0.0,32.965339924,36.8579353714,5.79849965038,0.0,0.0,5.79849965038
 06/15  22:00:00,86.1293512759,7.89752393185,24.4066112373,0.0,25.6355707503,20.6438685092,11.547884012,0.0,0.0,11.547884012
 06/15  23:00:00,61.598599241,7.40742559277,19.918847156,0.0,15.0252895274,11.7056064465,5.76476532796,0.0,0.0,5.76476532796
 06/15  24:00:00,54.9331750237,7.21985428479,18.4667201422,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/16  01:00:00,52.9642692708,7.12083192255,18.1575032747,0.0,10.0992000411,10.047477231,5.7551364974,0.0,0.0,5.7551364974
 06/16  02:00:00,50.4232504479,7.02398344863,17.5728977224,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/16  03:00:00,49.5343290682,6.95851139385,16.7494414183,0.0,8.25718729233,10.0299323277,5.75483823169,0.0,0.0,5.75483823169
 06/16  04:00:00,49.8771705282,6.88770970311,15.5565110643,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/16  05:00:00,57.5847012261,6.9009818954,15.6711851492,0.0,12.1011305571,15.3678112995,11.528159976,0.0,0.0,11.528159976
 06/16  06:00:00,85.7844256371,7.55118491425,21.2285711649,0.0,19.7275818095,37.2640762949,5.79827384334,0.0,0.0,5.79827384334
 06/16  07:00:00,110.073445197,8.02103534441,26.4437285803,0.0,24.3117294858,51.2795993405,17.4117745189,0.0,0.0,17.4117745189
 06/16  08:00:00,100.514601757,7.55074975246,28.6300837947,0.0,23.6694662846,40.6342015617,23.433042156,0.0,0.0,23.433042156
 06/16  09:00:00,98.8470908888,7.56269229089,31.9578673896,0.0,23.6694662846,35.6302164847,41.3939055473,0.0,18.025,23.3689055473
 06/16  10:00:00,79.74414692,7.32390052874,30.6903484044,0.0,18.7433767983,22.9618409725,35.5320933659,0.0,18.025,17.5070933659
 06/16  11:00:00,80.566710957,7.37648727983,31.4624945873,0.0,18.7433767983,22.9618409725,35.5016749026,0.0,18.025,17.4766749026
 06/16  12:00:00,82.4113338207,7.47185321507,33.1683023252,0.0,18.5889407304,23.1597249699,35.4962007367,0.0,18.025,17.4712007367
 06/16  13:00:00,85.3038386848,7.62801307529,35.6581469877,0.0,18.7433767983,23.2517909448,35.4977968475,0.0,18.025,17.4727968475
 06/16  14:00:00,87.356876141,7.77361260393,37.5655854694,0.0,18.7433767983,23.2517909448,41.3154678194,0.0,18.025,23.2904678194
 06/16  15:00:00,88.35690719,7.90716955213,38.7220096376,0.0,18.7433767983,22.9618409725,35.4978763689,0.0,18.025,17.4728763689
 06/16  16:00:00,92.7832024958,8.00555695869,38.5986114197,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,105.558357505,8.34035834354,38.850789513,0.0,17.6635504202,40.6971502883,5.76892721189,0.0,0.0,5.76892721189
 06/16  18:00:00,112.50874348,8.57960604841,39.0572970851,0.0,27.5259009287,37.3340067412,11.5663532726,0.0,0.0,11.5663532726
 06/16  19:00:00,114.385643263,8.69267150617,38.4957201677,0.0,33.8341110165,33.3544677425,5.77804258545,0.0,0.0,5.77804258545
 06/16  20:00:00,122.932051287,8.80435184771,36.8922833602,0.0,36.5179666069,38.8247702939,5.77778741898,0.0,0.0,5.77778741898
 06/16  21:00:00,120.009032891,8.69606531415,33.9406815526,0.0,32.965339924,36.8579353714,11.576237357,0.0,0.0,11.576237357
 06/16  22:00:00,89.4460597859,8.0839730603,27.5368839911,0.0,25.6355707503,20.6438685092,11.5472959207,0.0,0.0,11.5472959207
 06/16  23:00:00,64.0960649235,7.55433347475,22.2694144006,0.0,15.0252895274,11.7056064465,5.76424423316,0.0,0.0,5.76424423316
 06/16  24:00:00,56.2381911907,7.31789561968,19.6737005179,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/17  01:00:00,55.2008647341,7.18321459937,17.572239818,0.0,12.8411359301,10.0650221343,5.75496589979,0.0,0.0,5.75496589979
 06/17  02:00:00,48.630667172,7.00906919418,15.7952338172,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/17  03:00:00,47.4742875482,6.91299342618,14.7349224178,0.0,8.25718729233,10.0299323277,5.75494090504,0.0,0.0,5.75494090504
 06/17  04:00:00,48.6916320904,6.86109905988,14.397591243,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/17  05:00:00,52.6087753857,6.80825467276,14.2093055589,0.0,8.71707943955,15.3327214929,5.76465302149,0.0,0.0,5.76465302149
 06/17  06:00:00,67.0164007098,6.99577819778,15.8694608788,0.0,18.5082010057,25.6353820695,5.77380320409,0.0,0.0,5.77380320409
 06/17  07:00:00,87.8651006513,7.41706794625,19.9616980407,0.0,19.4083231844,41.0650158608,11.5760241325,0.0,0.0,11.5760241325
 06/17  08:00:00,121.233191683,7.99143401278,28.8787652961,0.0,26.3286599382,57.9988325916,29.4070388074,0.0,0.0,29.4070388074
 06/17  09:00:00,107.302092669,7.76038324112,30.3325255841,0.0,26.3286599382,42.8504436482,41.4529122475,0.0,18.025,23.4279122475
 06/17  10:00:00,80.4414558179,7.35081770558,27.8753706788,0.0,21.7447113004,23.4437158914,41.398550104,0.0,18.025,23.373550104
 06/17  11:00:00,78.9702763999,7.37704893182,28.839636924,0.0,19.3027497915,23.426170988,35.5305296918,0.0,18.025,17.5055296918
 06/17  12:00:00,80.211009764,7.4537125906,29.8614637703,0.0,19.1483137236,23.7250123474,35.4947302986,0.0,18.025,17.4697302986
 06/17  13:00:00,81.6206984924,7.49744181051,31.0818815001,0.0,19.3027497915,23.7161209604,35.4961116147,0.0,18.025,17.4711116147
 06/17  14:00:00,82.6201458415,7.56725477821,32.0115151412,0.0,19.3027497915,23.7161209604,37.209234979,0.0,18.025,19.184234979
 06/17  15:00:00,83.3156267476,7.6784581516,32.8857438008,0.0,19.3027497915,23.426170988,39.6013839826,0.0,18.025,21.5763839826
 06/17  16:00:00,87.5836051703,7.72076659376,32.6601090044,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,96.8577423947,7.99567987287,33.0368877928,0.0,18.2229234133,37.5968344597,5.76422518717,0.0,0.0,5.76422518717
 06/17  18:00:00,112.415229049,8.35757460591,34.2792276618,0.0,32.690315043,37.0816133363,5.7690169838,0.0,0.0,5.7690169838
 06/17  19:00:00,113.108307404,8.53020563168,34.6880851664,0.0,36.8143715336,33.066984531,5.77789655024,0.0,0.0,5.77789655024
 06/17  20:00:00,120.733181327,8.73261821275,34.9864603014,0.0,36.3493007332,38.7721355839,5.77763672323,0.0,0.0,5.77763672323
 06/17  21:00:00,122.458890566,8.65670773238,33.2539481767,0.0,36.1807251679,36.8228455648,11.5374594877,0.0,0.0,11.5374594877
 06/17  22:00:00,95.5726103824,8.1419180003,28.2027209906,0.0,31.0351095914,20.6438685092,11.5752088711,0.0,0.0,11.5752088711
 06/17  23:00:00,67.5383110167,7.6195937137,23.2444456681,0.0,17.4250845679,11.7056064465,5.77408160623,0.0,0.0,5.77408160623
 06/17  24:00:00,57.5218865788,7.34698872993,19.7284124623,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/18  01:00:00,53.5128280186,7.09893761187,15.8490626601,0.0,12.925468867,10.100111941,5.75493812668,0.0,0.0,5.75493812668
 06/18  02:00:00,46.7595646281,6.90104907296,13.9127326513,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/18  03:00:00,45.9633034319,6.81039229449,13.2071219792,0.0,8.34152022915,10.0650221343,5.7548968073,0.0,0.0,5.7548968073
 06/18  04:00:00,47.1650954364,6.75507296594,12.8576619208,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/18  05:00:00,51.7154291859,6.73524993664,13.2695513549,0.0,8.80141237637,15.3678112995,5.76447311563,0.0,0.0,5.76447311563
 06/18  06:00:00,66.10779886,6.93760734633,15.0190390506,0.0,18.5082010057,25.6353820695,5.77393611537,0.0,0.0,5.77393611537
 06/18  07:00:00,87.2916147967,7.37538953323,19.3104892459,0.0,19.4926561212,41.1001056674,11.5743435291,0.0,0.0,11.5743435291
 06/18  08:00:00,120.787873682,7.9634283087,28.4614789906,0.0,26.3286599382,57.9988325916,29.4056685541,0.0,0.0,29.4056685541
 06/18  09:00:00,107.614799947,7.77066610617,30.7543881454,0.0,26.2443270014,42.8153538416,41.4523912235,0.0,18.025,23.4273912235
 06/18  10:00:00,82.3027835652,7.4157063889,29.671822906,0.0,21.7447113004,23.4437158914,41.3974708443,0.0,18.025,23.3724708443
 06/18  11:00:00,81.7297300276,7.46845993384,31.4479767999,0.0,19.3449162599,23.4437158914,35.5293263868,0.0,18.025,17.5043263868
 06/18  12:00:00,84.0360256406,7.57725379484,33.5032337493,0.0,19.190480192,23.7425572507,35.4949126085,0.0,18.025,17.4699126085
 06/18  13:00:00,86.8561896177,7.70181861719,36.1727127019,0.0,19.260583323,23.698576057,35.4961516384,0.0,18.025,17.4711516384
 06/18  14:00:00,89.7356864904,7.85116303802,38.902865227,0.0,19.260583323,23.698576057,41.3129364451,0.0,18.025,23.2879364451
 06/18  15:00:00,90.9412479065,7.95410750174,40.2954327675,0.0,19.260583323,23.4086260847,35.4957276262,0.0,18.025,17.4707276262
 06/18  16:00:00,95.5978902617,8.01989446093,40.4349835003,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/18  17:00:00,105.097081429,8.30998601586,41.0216398206,0.0,18.1807569449,37.5792895564,5.76428407293,0.0,0.0,5.76428407293
 06/18  18:00:00,120.594286409,8.68473610614,42.2505555202,0.0,32.6059821062,37.0465235296,5.76904084553,0.0,0.0,5.76904084553
 06/18  19:00:00,120.130777246,8.83245678466,41.4083161811,0.0,36.8143715336,33.066984531,5.77787124925,0.0,0.0,5.77787124925
 06/18  20:00:00,125.760956887,8.95243990189,39.6750039009,0.0,36.43363367,38.8072253906,11.1409577535,0.0,0.0,11.1409577535
 06/18  21:00:00,125.44973807,8.80264512016,36.2182938215,0.0,36.0963922311,36.7877557581,6.17223594704,0.0,0.0,6.17223594704
 06/18  22:00:00,97.8435700981,8.25240436567,30.4826359616,0.0,30.9507766546,20.6087787026,11.574860586,0.0,0.0,11.574860586
 06/18  23:00:00,69.8246880226,7.73813272383,25.4122947883,0.0,17.4250845679,11.7056064465,5.77397129563,0.0,0.0,5.77397129563
 06/18  24:00:00,60.9073211085,7.5149056999,22.8265136495,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/19  01:00:00,55.5075764556,7.31384395406,20.507812971,0.0,10.0992000411,10.047477231,5.75488328283,0.0,0.0,5.75488328283
 06/19  02:00:00,50.0847707599,7.10454246129,17.1538729065,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/19  03:00:00,47.1635930773,6.93020748413,14.4070238326,0.0,8.25718729233,10.0299323277,5.75482684273,0.0,0.0,5.75482684273
 06/19  04:00:00,47.4658464166,6.82003974852,13.2128753447,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/19  05:00:00,54.7628455836,6.79671795612,12.9536270064,0.0,12.1011305571,15.3678112995,11.5273866303,0.0,0.0,11.5273866303
 06/19  06:00:00,80.9285781487,7.31257763673,16.6113883962,0.0,19.7275818095,37.2640762949,5.79763264171,0.0,0.0,5.79763264171
 06/19  07:00:00,104.934545947,7.76950516489,21.5564348933,0.0,24.3117294858,51.2795993405,17.4096648051,0.0,0.0,17.4096648051
 06/19  08:00:00,96.1656118249,7.37185759876,24.4600365948,0.0,23.6694662846,40.6342015617,23.4274806728,0.0,0.0,23.4274806728
 06/19  09:00:00,96.0333111216,7.44374049918,29.2630746836,0.0,23.6694662846,35.6302164847,41.3901232333,0.0,18.025,23.3651232333
 06/19  10:00:00,78.6441362474,7.25223115804,29.6620359314,0.0,18.7433767983,22.9618409725,35.5290099525,0.0,18.025,17.5040099525
 06/19  11:00:00,81.2294808202,7.35940335606,32.1423666534,0.0,18.7433767983,22.9618409725,35.4986609168,0.0,18.025,17.4736609168
 06/19  12:00:00,84.1515846395,7.4924537525,34.8879706682,0.0,18.5889407304,23.1597249699,35.4972929639,0.0,18.025,17.4722929639
 06/19  13:00:00,87.2797665301,7.64250582314,37.6195987433,0.0,18.7433767983,23.2517909448,35.4954130124,0.0,18.025,17.4704130124
 06/19  14:00:00,89.8465423049,7.7813751165,40.0475066167,0.0,18.7433767983,23.2517909448,35.4943010832,0.0,18.025,17.4693010832
 06/19  15:00:00,91.3447721938,7.91186183129,41.7051994589,0.0,18.7433767983,22.9618409725,35.4956190419,0.0,18.025,17.4706190419
 06/19  16:00:00,96.385339227,8.04087207642,42.1654530142,0.0,18.7433767983,27.431320555,23.7834474748,0.0,18.025,5.75844747483
 06/19  17:00:00,110.046261758,8.45739326362,43.2216900426,0.0,17.6635504202,40.6971502883,5.76897339039,0.0,0.0,5.76897339039
 06/19  18:00:00,117.726434358,8.74825100529,44.1063968942,0.0,27.5259009287,37.3340067412,11.5651404123,0.0,0.0,11.5651404123
 06/19  19:00:00,120.567808653,8.94199637357,44.4285971743,0.0,33.8341110165,33.3544677425,5.77859474596,0.0,0.0,5.77859474596
 06/19  20:00:00,130.197109517,9.15056420984,43.8111736687,0.0,36.5179666069,38.8247702939,5.77751745309,0.0,0.0,5.77751745309
 06/19  21:00:00,127.692071346,9.0883136575,41.2315249047,0.0,32.965339924,36.8579353714,11.5750551975,0.0,0.0,11.5750551975
 06/19  22:00:00,96.9329317071,8.46845021804,34.6393260346,0.0,25.6355707503,20.6438685092,5.78229042542,0.0,0.0,5.78229042542
 06/19  23:00:00,71.2813382461,7.91319457569,29.0958504121,0.0,15.0252895274,11.7056064465,5.76440935585,0.0,0.0,5.76440935585
 06/19  24:00:00,62.2188065325,7.62361607752,25.3486081811,0.0,11.6412384099,10.0650221343,5.75958901279,0.0,0.0,5.75958901279
 06/20  01:00:00,57.2390508729,7.40720489765,22.1459372446,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/20  02:00:00,52.4350114221,7.22160999039,19.3870447171,0.0,8.25718729233,10.0299323277,5.75495028699,0.0,0.0,5.75495028699
 06/20  03:00:00,50.8573851937,7.11195404697,17.9190800963,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  04:00:00,51.7759979115,7.04570373511,17.2973660086,0.0,8.25718729233,11.6354268332,5.75965936335,0.0,0.0,5.75965936335
 06/20  05:00:00,59.6527125503,7.06488756424,17.5753373451,0.0,12.1011305571,15.3678112995,5.77358437265,0.0,0.0,5.77358437265
 06/20  06:00:00,86.8282963149,7.66245409411,22.1612437119,0.0,19.7275818095,37.2640762949,11.5747041381,0.0,0.0,11.5747041381
 06/20  07:00:00,112.086517142,8.17037124483,28.3075704462,0.0,24.3117294858,51.2795993405,11.6125328314,0.0,0.0,11.6125328314
 06/20  08:00:00,104.003538794,7.75904655197,31.9107903189,0.0,23.6694662846,40.6342015617,23.4287336014,0.0,0.0,23.4287336014
 06/20  09:00:00,104.49784847,7.87026436215,37.3011034841,0.0,23.6694662846,35.6302164847,41.3933524695,0.0,18.025,23.3683524695
 06/20  10:00:00,87.1311563422,7.7141171287,37.6871759581,0.0,18.7433767983,22.9618409725,35.5275684937,0.0,18.025,17.5025684937
 06/20  11:00:00,89.2092221234,7.80984389147,39.6716728726,0.0,18.7433767983,22.9618409725,41.3153167279,0.0,18.025,23.2903167279
 06/20  12:00:00,92.3052793538,7.95858838955,42.5755387015,0.0,18.5889407304,23.1597249699,35.4943886843,0.0,18.025,17.4693886843
 06/20  13:00:00,94.5267311836,8.09730253,44.4117739125,0.0,18.7433767983,23.2517909448,35.4955945085,0.0,18.025,17.4705945085
 06/20  14:00:00,95.5249322915,8.14901620414,45.3582606001,0.0,18.7433767983,23.2517909448,35.4967751115,0.0,18.025,17.4717751115
 06/20  15:00:00,96.2391377895,8.24616792506,46.2652645408,0.0,18.7433767983,22.9618409725,35.4942743146,0.0,18.025,17.4692743146
 06/20  16:00:00,100.509220043,8.34253797472,45.9876698955,0.0,18.7433767983,27.431320555,23.7844079416,0.0,18.025,5.75940794157
 06/20  17:00:00,113.335151427,8.70141868739,46.2665627256,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/20  18:00:00,120.431673999,8.95697513355,46.6029323639,0.0,27.5259009287,37.3340067412,11.5647237923,0.0,0.0,11.5647237923
 06/20  19:00:00,121.705269766,9.05410495439,45.4539609671,0.0,33.8341110165,33.3544677425,5.77819079395,0.0,0.0,5.77819079395
 06/20  20:00:00,129.782565664,9.15730740887,43.3898950669,0.0,36.5179666069,38.8247702939,11.5354007862,0.0,0.0,11.5354007862
 06/20  21:00:00,127.033901396,9.06554153617,40.5961479153,0.0,32.965339924,36.8579353714,5.79650449098,0.0,0.0,5.79650449098
 06/20  22:00:00,96.1824456722,8.43929652475,33.9180042518,0.0,25.6355707503,20.6438685092,11.5464002623,0.0,0.0,11.5464002623
 06/20  23:00:00,70.41329389,7.88099768951,28.2600094272,0.0,15.0252895274,11.7056064465,5.76425688408,0.0,0.0,5.76425688408
 06/20  24:00:00,62.5216106578,7.63478737876,25.6402544021,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/21  01:00:00,59.0548984907,7.47865102633,23.8903365761,0.0,10.0992000411,10.047477231,5.75472771437,0.0,0.0,5.75472771437
 06/21  02:00:00,55.7726938616,7.35116062413,22.5951878809,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  03:00:00,54.2605561554,7.24808318319,21.1861195759,0.0,8.25718729233,10.0299323277,5.75492605913,0.0,0.0,5.75492605913
 06/21  04:00:00,54.0231617051,7.14076060995,19.4494841628,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/21  05:00:00,61.0044986012,7.11975294972,18.8722666081,0.0,12.1011305571,15.3678112995,5.77267358979,0.0,0.0,5.77267358979
 06/21  06:00:00,87.8741016704,7.69843787828,23.1710883213,0.0,19.7275818095,37.2640762949,11.5742108815,0.0,0.0,11.5742108815
 06/21  07:00:00,111.564640303,8.14494895205,27.8111336355,0.0,24.3117294858,51.2795993405,17.408208031,0.0,0.0,17.408208031
 06/21  08:00:00,101.522382379,7.67749589832,29.5112017128,0.0,23.6694662846,40.6342015617,23.4277381571,0.0,0.0,23.4277381571
 06/21  09:00:00,101.107271881,7.73586485113,34.0449324972,0.0,23.6694662846,35.6302164847,35.5524914229,0.0,18.025,17.5274914229
 06/21  10:00:00,84.1048552928,7.59384200586,34.7811638169,0.0,18.7433767983,22.9618409725,41.3554119035,0.0,18.025,23.3304119035
 06/21  11:00:00,86.949185664,7.7250698788,37.4964162506,0.0,18.7433767983,22.9618409725,35.4961526061,0.0,18.025,17.4711526061
 06/21  12:00:00,89.6449648126,7.86889858298,40.0049199482,0.0,18.5889407304,23.1597249699,35.4966158655,0.0,18.025,17.4716158655
 06/21  13:00:00,91.9749454602,7.98407598504,41.9732192584,0.0,18.7433767983,23.2517909448,35.4941635454,0.0,18.025,17.4691635454
 06/21  14:00:00,94.9826515912,8.16762181536,44.7973801796,0.0,18.7433767983,23.2517909448,35.4932482097,0.0,18.025,17.4682482097
 06/21  15:00:00,97.4981689395,8.35096067618,47.4195079208,0.0,18.7433767983,22.9618409725,35.4939368208,0.0,18.025,17.4689368208
 06/21  16:00:00,103.763019925,8.54290791664,49.0411077185,0.0,18.7433767983,27.431320555,23.7843049266,0.0,18.025,5.75930492663
 06/21  17:00:00,117.470425599,8.93882076733,50.1644462619,0.0,17.6635504202,40.6971502883,5.76868506211,0.0,0.0,5.76868506211
 06/21  18:00:00,125.502350663,9.23707308669,51.3935318328,0.0,27.5259009287,37.3340067412,5.7922547594,0.0,0.0,5.7922547594
 06/21  19:00:00,127.443032691,9.38438942072,50.8614507599,0.0,33.8341110165,33.3544677425,11.535979199,0.0,0.0,11.535979199
 06/21  20:00:00,132.914173922,9.36418922902,46.3146359289,0.0,36.5179666069,38.8247702939,5.77734056498,0.0,0.0,5.77734056498
 06/21  21:00:00,127.270627348,9.12056128562,40.7778692859,0.0,32.965339924,36.8579353714,11.5721575984,0.0,0.0,11.5721575984
 06/21  22:00:00,96.5354636102,8.49509176011,34.2152472105,0.0,25.6355707503,20.6438685092,5.78305443395,0.0,0.0,5.78305443395
 06/21  23:00:00,71.0814465718,7.94821656805,28.8609490504,0.0,15.0252895274,11.7056064465,5.76414312021,0.0,0.0,5.76414312021
 06/21  24:00:00,64.3182217864,7.74533395525,27.3263210136,0.0,11.6412384099,10.0650221343,5.75955591447,0.0,0.0,5.75955591447
 06/22  01:00:00,59.41332706,7.52671727407,24.2007089213,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/22  02:00:00,52.6652093981,7.26145359349,19.577409798,0.0,8.25718729233,10.0299323277,5.75472734764,0.0,0.0,5.75472734764
 06/22  03:00:00,51.6741104749,7.15719042409,18.6905762688,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  04:00:00,53.1118318856,7.10018354387,18.5787312455,0.0,8.25718729233,11.6354268332,5.75951461881,0.0,0.0,5.75951461881
 06/22  05:00:00,59.3018330201,7.05655603128,17.2328099987,0.0,12.1011305571,15.3678112995,5.77340519167,0.0,0.0,5.77340519167
 06/22  06:00:00,85.456079586,7.60014043374,20.8513830284,0.0,19.7275818095,37.2640762949,11.5723318785,0.0,0.0,11.5723318785
 06/22  07:00:00,110.06963571,8.07406346986,26.3870417192,0.0,24.3117294858,51.2795993405,11.6103778228,0.0,0.0,11.6103778228
 06/22  08:00:00,100.30844283,7.62950388719,28.3452712606,0.0,23.6694662846,40.6342015617,23.425261774,0.0,0.0,23.425261774
 06/22  09:00:00,99.2597060805,7.6606312074,32.2726157,0.0,23.6694662846,35.6302164847,41.3863281911,0.0,18.025,23.3613281911
 06/22  10:00:00,81.4141794291,7.4725341804,32.2118014881,0.0,18.7433767983,22.9618409725,35.5267945519,0.0,18.025,17.5017945519
 06/22  11:00:00,83.5927541645,7.58679345059,34.2782671748,0.0,18.7433767983,22.9618409725,35.4970019851,0.0,18.025,17.4720019851
 06/22  12:00:00,87.2011546055,7.7771749885,37.6528366609,0.0,18.5889407304,23.1597249699,35.4952243971,0.0,18.025,17.4702243971
 06/22  13:00:00,91.4556777517,8.00929254665,41.4287406568,0.0,18.7433767983,23.2517909448,35.4944936698,0.0,18.025,17.4694936698
 06/22  14:00:00,93.4754907516,8.1650108029,43.2928365141,0.0,18.7433767983,23.2517909448,35.491768741,0.0,18.025,17.466768741
 06/22  15:00:00,94.252878925,8.28554370589,44.2396418357,0.0,18.7433767983,22.9618409725,35.49277028,0.0,18.025,17.46777028
 06/22  16:00:00,100.214243538,8.43209309263,45.6031538201,0.0,18.7433767983,27.431320555,23.7842459276,0.0,18.025,5.75924592761
 06/22  17:00:00,113.915623258,8.81894306684,46.7295296773,0.0,17.6635504202,40.6971502883,5.76870129806,0.0,0.0,5.76870129806
 06/22  18:00:00,120.494261437,9.03588378776,46.5866429444,0.0,27.5259009287,37.3340067412,11.5638420761,0.0,0.0,11.5638420761
 06/22  19:00:00,122.076261854,9.13957869722,45.7395042219,0.0,33.8341110165,33.3544677425,5.77770037001,0.0,0.0,5.77770037001
 06/22  20:00:00,130.232267406,9.2286599227,43.7682725269,0.0,36.5179666069,38.8247702939,5.77801574092,0.0,0.0,5.77801574092
 06/22  21:00:00,126.887222236,9.094279671,40.4207654566,0.0,32.965339924,36.8579353714,11.5736861536,0.0,0.0,11.5736861536
 06/22  22:00:00,96.2740781732,8.47852831528,33.970438556,0.0,25.6355707503,20.6438685092,5.78279012063,0.0,0.0,5.78279012063
 06/22  23:00:00,70.6650006601,7.92785977259,28.464868356,0.0,15.0252895274,11.7056064465,5.76407398545,0.0,0.0,5.76407398545
 06/22  24:00:00,62.4726563876,7.66715990037,25.5589326492,0.0,11.6412384099,10.0650221343,5.75943263656,0.0,0.0,5.75943263656
 06/23  01:00:00,59.7495328956,7.53233849795,24.5313005649,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/23  02:00:00,56.2671012927,7.3923273267,23.0484298231,0.0,8.25718729233,10.0299323277,5.75482445569,0.0,0.0,5.75482445569
 06/23  03:00:00,54.3305421975,7.26997683277,21.2342289266,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  04:00:00,54.5250537323,7.17900787104,19.9131339082,0.0,8.25718729233,11.6354268332,5.7594224661,0.0,0.0,5.7594224661
 06/23  05:00:00,62.5127777807,7.19876697743,20.3015545732,0.0,12.1011305571,15.3678112995,5.77325180635,0.0,0.0,5.77325180635
 06/23  06:00:00,90.2998682908,7.82192465474,25.473403374,0.0,19.7275818095,37.2640762949,11.5727325252,0.0,0.0,11.5727325252
 06/23  07:00:00,115.309861727,8.33317759487,31.3681804974,0.0,24.3117294858,51.2795993405,11.611166352,0.0,0.0,11.611166352
 06/23  08:00:00,105.327442089,7.87167817118,33.1221110021,0.0,23.6694662846,40.6342015617,23.4251966163,0.0,0.0,23.4251966163
 06/23  09:00:00,104.745236624,7.91947167822,37.4993199675,0.0,23.6694662846,35.6302164847,41.3866859947,0.0,18.025,23.3616859947
 06/23  10:00:00,85.6014978186,7.66154402086,36.2101173139,0.0,18.7433767983,22.9618409725,35.5250126118,0.0,18.025,17.5000126118
 06/23  11:00:00,88.2021901727,7.80011209568,38.6743899219,0.0,18.7433767983,22.9618409725,35.4968170768,0.0,18.025,17.4718170768
 06/23  12:00:00,91.1635053976,7.93647015576,41.4558972258,0.0,18.5889407304,23.1597249699,35.4911020871,0.0,18.025,17.4661020871
 06/23  13:00:00,92.4371960153,8.00562031841,42.4139380493,0.0,18.7433767983,23.2517909448,35.4913287509,0.0,18.025,17.4663287509
