Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/23  14:00:00,92.9210577704,8.06092495655,42.8424951567,0.0,18.7433767983,23.2517909448,35.4922195444,0.0,18.025,17.4672195444
 06/23  15:00:00,94.74123498,8.21822256198,44.7953243655,0.0,18.7433767983,22.9618409725,35.4931198034,0.0,18.025,17.4681198034
 06/23  16:00:00,99.694544834,8.35371577718,45.1618393093,0.0,18.7433767983,27.431320555,23.7841734231,0.0,18.025,5.75917342306
 06/23  17:00:00,112.751383203,8.71305334811,45.6711878721,0.0,17.6635504202,40.6971502883,5.76852628544,0.0,0.0,5.76852628544
 06/23  18:00:00,119.827558307,8.98186475388,45.973974333,0.0,27.5259009287,37.3340067412,11.5636742511,0.0,0.0,11.5636742511
 06/23  19:00:00,122.798953801,9.17534571935,46.426441803,0.0,33.8341110165,33.3544677425,5.77781951594,0.0,0.0,5.77781951594
 06/23  20:00:00,133.072749326,9.38337214851,46.4540533055,0.0,36.5179666069,38.8247702939,5.77670141014,0.0,0.0,5.77670141014
 06/23  21:00:00,128.275097902,9.19986374425,41.7030748131,0.0,32.965339924,36.8579353714,11.5734154708,0.0,0.0,11.5734154708
 06/23  22:00:00,93.5138021247,8.37864775095,31.3100564786,0.0,25.6355707503,20.6438685092,5.78230375529,0.0,0.0,5.78230375529
 06/23  23:00:00,65.9824695863,7.74490415479,23.965301008,0.0,15.0252895274,11.7056064465,5.76403835683,0.0,0.0,5.76403835683
 06/23  24:00:00,57.8778989854,7.49326839399,21.1380725435,0.0,11.6412384099,10.0650221343,5.75937837055,0.0,0.0,5.75937837055
 06/24  01:00:00,57.3473907599,7.36195522782,19.5400655136,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/24  02:00:00,51.8260522158,7.19744168611,18.8022707864,0.0,8.25718729233,10.0299323277,5.75463875398,0.0,0.0,5.75463875398
 06/24  03:00:00,49.913046456,7.06052316185,17.0261914963,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  04:00:00,49.7823433463,6.95553439908,15.3939030817,0.0,8.25718729233,11.6354268332,5.75874195539,0.0,0.0,5.75874195539
 06/24  05:00:00,54.0489821642,6.91328564902,15.5445348592,0.0,8.71707943955,15.3327214929,5.76367408935,0.0,0.0,5.76367408935
 06/24  06:00:00,70.1451629381,7.16614314665,18.8279317264,0.0,18.5082010057,25.6353820695,5.77329112178,0.0,0.0,5.77329112178
 06/24  07:00:00,92.2040490519,7.63487273704,24.0829748202,0.0,19.4083231844,41.0650158608,5.79659135513,0.0,0.0,5.79659135513
 06/24  08:00:00,125.808008295,8.23523683113,33.2099507754,0.0,26.3286599382,57.9988325916,29.3949144776,0.0,0.0,29.3949144776
 06/24  09:00:00,112.059326036,8.02148559825,34.828767596,0.0,26.3286599382,42.8504436482,41.4452189107,0.0,18.025,23.4202189107
 06/24  10:00:00,86.0998880249,7.65778203138,33.2269255546,0.0,21.7447113004,23.4437158914,41.3891045051,0.0,18.025,23.3641045051
 06/24  11:00:00,84.5482932607,7.68720946023,34.1075547477,0.0,19.3027497915,23.426170988,35.5242239376,0.0,18.025,17.4992239376
 06/24  12:00:00,84.3976301382,7.73483390552,33.7670042155,0.0,19.1483137236,23.7250123474,35.490884504,0.0,18.025,17.465884504
 06/24  13:00:00,84.9277836516,7.78367671375,34.1027717346,0.0,19.3027497915,23.7161209604,35.4915067794,0.0,18.025,17.4665067794
 06/24  14:00:00,85.7332856282,7.82320768441,34.8687425366,0.0,19.3027497915,23.7161209604,35.4922956192,0.0,18.025,17.4672956192
 06/24  15:00:00,86.240188818,7.89147063592,35.5973325261,0.0,19.3027497915,23.426170988,35.8146519103,0.0,18.025,17.7896519103
 06/24  16:00:00,89.8577489713,7.89483780384,34.7602252357,0.0,19.3027497915,27.8956505705,23.4663946316,0.0,18.025,5.44139463157
 06/24  17:00:00,98.5407144876,8.11744576562,34.5981486445,0.0,18.2229234133,37.5968344597,5.76369990365,0.0,0.0,5.76369990365
 06/24  18:00:00,115.034097157,8.50892454345,36.7468113198,0.0,32.690315043,37.0816133363,5.76837586197,0.0,0.0,5.76837586197
 06/24  19:00:00,116.760724295,8.7347455561,38.1360481393,0.0,36.8143715336,33.066984531,5.7776658692,0.0,0.0,5.7776658692
 06/24  20:00:00,124.847934104,8.95919866479,38.8747245057,0.0,36.3493007332,38.7721355839,5.77724812345,0.0,0.0,5.77724812345
 06/24  21:00:00,126.994049753,8.90261515953,37.5432846711,0.0,36.1807251679,36.8228455648,5.7779663437,0.0,0.0,5.7779663437
 06/24  22:00:00,99.0298702733,8.33118532168,31.4708449168,0.0,31.0351095914,20.6438685092,11.5732932325,0.0,0.0,11.5732932325
 06/24  23:00:00,71.2489666588,7.81432218626,26.7604488027,0.0,17.4250845679,11.7056064465,5.77330701353,0.0,0.0,5.77330701353
 06/24  24:00:00,61.5559581839,7.55390358385,23.5556068751,0.0,12.8411359301,10.0650221343,5.75936779188,0.0,0.0,5.75936779188
 06/25  01:00:00,58.6166013773,7.34836024482,20.7034481361,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/25  02:00:00,51.7470053935,7.16683376206,18.6344178279,0.0,8.34152022915,10.0650221343,5.75474345555,0.0,0.0,5.75474345555
 06/25  03:00:00,50.7055905134,7.08867670099,17.6711599251,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/25  04:00:00,51.6126597699,7.03252169406,17.0278199726,0.0,8.34152022915,11.6705166398,5.75933548077,0.0,0.0,5.75933548077
 06/25  05:00:00,55.5155154103,6.98661509318,16.8183213868,0.0,8.80141237637,15.3678112995,5.76395017984,0.0,0.0,5.76395017984
 06/25  06:00:00,70.5147633768,7.20549940202,19.1581873367,0.0,18.5082010057,25.6353820695,5.77322226134,0.0,0.0,5.77322226134
 06/25  07:00:00,92.6521243365,7.66883391457,24.3776794861,0.0,19.4926561212,41.1001056674,11.5721573235,0.0,0.0,11.5721573235
 06/25  08:00:00,126.838847262,8.28832286419,34.187726357,0.0,26.3286599382,57.9988325916,27.8193133085,0.0,0.0,27.8193133085
 06/25  09:00:00,113.288715673,8.07754924603,36.1215260603,0.0,26.2443270014,42.8153538416,42.9982988328,0.0,18.025,24.9732988328
 06/25  10:00:00,86.8449039937,7.6649420941,33.9647991227,0.0,21.7447113004,23.4437158914,35.5535665902,0.0,18.025,17.5285665902
 06/25  11:00:00,86.0806283891,7.71544101224,35.5519542868,0.0,19.3449162599,23.4437158914,38.4932948326,0.0,18.025,20.4682948326
 06/25  12:00:00,87.5647035521,7.79541129964,36.8137959004,0.0,19.190480192,23.7425572507,38.3390452503,0.0,18.025,20.3140452503
 06/25  13:00:00,89.5244732986,7.90645493642,38.6364003688,0.0,19.260583323,23.698576057,35.4906010952,0.0,18.025,17.4656010952
 06/25  14:00:00,91.6321570871,8.05037035946,40.6001684175,0.0,19.260583323,23.698576057,35.4912791952,0.0,18.025,17.4662791952
 06/25  15:00:00,92.1796574782,8.14356370275,41.3444254314,0.0,19.260583323,23.4086260847,35.4919746261,0.0,18.025,17.4669746261
 06/25  16:00:00,95.4074840062,8.1587271863,40.1057865939,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/25  17:00:00,103.329703283,8.37152665767,39.1927739981,0.0,18.1807569449,37.5792895564,5.76377172887,0.0,0.0,5.76377172887
 06/25  18:00:00,118.813338066,8.73181469372,40.4225919167,0.0,32.6059821062,37.0465235296,5.7684261489,0.0,0.0,5.7684261489
 06/25  19:00:00,119.502734552,8.91292853733,40.6998867588,0.0,36.8143715336,33.066984531,5.77692876462,0.0,0.0,5.77692876462
 06/25  20:00:00,126.412845265,9.0695123941,40.2099055624,0.0,36.43363367,38.8072253906,5.77655235663,0.0,0.0,5.77655235663
 06/25  21:00:00,126.835736723,8.93813981722,37.4688814082,0.0,36.0963922311,36.7877557581,11.535058424,0.0,0.0,11.535058424
 06/25  22:00:00,99.0370162821,8.36594370959,31.5626732668,0.0,30.9507766546,20.6087787026,5.79608876935,0.0,0.0,5.79608876935
 06/25  23:00:00,70.9806244118,7.8315376167,26.4748999971,0.0,17.4250845679,11.7056064465,11.5262095609,0.0,0.0,11.5262095609
 06/25  24:00:00,61.9684686658,7.58972441391,23.8128836939,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/26  01:00:00,56.3375528357,7.36870549472,21.282958755,0.0,10.0992000411,10.047477231,5.75460576676,0.0,0.0,5.75460576676
 06/26  02:00:00,52.1959762048,7.19606540593,19.1735874139,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/26  03:00:00,50.4011247409,7.07612951623,17.4986644954,0.0,8.25718729233,10.0299323277,5.75417215261,0.0,0.0,5.75417215261
 06/26  04:00:00,51.0480530301,7.00016360649,16.6150028998,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/26  05:00:00,58.7450863742,7.00769937794,16.7249609908,0.0,12.1011305571,15.3678112995,5.77309049005,0.0,0.0,5.77309049005
 06/26  06:00:00,85.8597421817,7.59950456524,21.255748485,0.0,19.7275818095,37.2640762949,11.5723536691,0.0,0.0,11.5723536691
 06/26  07:00:00,110.76137185,8.09776144122,27.0551740739,0.0,24.3117294858,51.2795993405,11.6087644064,0.0,0.0,11.6087644064
 06/26  08:00:00,101.932853867,7.66646974646,29.9327782472,0.0,23.6694662846,40.6342015617,29.267051725,0.0,0.0,29.267051725
 06/26  09:00:00,101.056610348,7.70100684998,34.0291931585,0.0,23.6694662846,35.6302164847,35.5503815068,0.0,18.025,17.5253815068
 06/26  10:00:00,83.3784142542,7.52192425816,34.1266790501,0.0,18.7433767983,22.9618409725,35.5230287831,0.0,18.025,17.4980287831
 06/26  11:00:00,86.1040666508,7.64502667975,36.731368276,0.0,18.7433767983,22.9618409725,37.4467420938,0.0,18.025,19.4217420938
 06/26  12:00:00,88.5212129832,7.78158847725,38.9685050978,0.0,18.5889407304,23.1597249699,39.3529865948,0.0,18.025,21.3279865948
 06/26  13:00:00,89.435306091,7.86931989951,39.5483652716,0.0,18.7433767983,23.2517909448,35.4897280061,0.0,18.025,17.4647280061
 06/26  14:00:00,91.2248838207,7.99562532822,41.2116372525,0.0,18.7433767983,23.2517909448,35.4903112953,0.0,18.025,17.4653112953
 06/26  15:00:00,92.3980955046,8.1178212879,42.5526030164,0.0,18.7433767983,22.9618409725,35.4909112966,0.0,18.025,17.4659112966
 06/26  16:00:00,96.0850370216,8.18394591669,41.7221186513,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/26  17:00:00,107.946568927,8.4920906187,41.0873601525,0.0,17.6635504202,40.6971502883,5.76826742786,0.0,0.0,5.76826742786
 06/26  18:00:00,115.47051088,8.75277054971,41.8460666914,0.0,27.5259009287,37.3340067412,11.5623816623,0.0,0.0,11.5623816623
 06/26  19:00:00,119.078155168,8.95555015331,42.9254747336,0.0,33.8341110165,33.3544677425,5.77748610012,0.0,0.0,5.77748610012
 06/26  20:00:00,128.873574089,9.14066559783,42.4976201977,0.0,36.5179666069,38.8247702939,5.77703032611,0.0,0.0,5.77703032611
 06/26  21:00:00,127.04778019,9.08503428069,40.5906389046,0.0,32.965339924,36.8579353714,11.5712008953,0.0,0.0,11.5712008953
 06/26  22:00:00,97.2090379729,8.49532708109,34.8886500987,0.0,25.6355707503,20.6438685092,5.7819195851,0.0,0.0,5.7819195851
 06/26  23:00:00,71.2501538978,7.92074313191,29.0571699982,0.0,15.0252895274,11.7056064465,5.76381101975,0.0,0.0,5.76381101975
 06/26  24:00:00,62.2265051165,7.62514448901,25.3548199928,0.0,11.6412384099,10.0650221343,5.75900310788,0.0,0.0,5.75900310788
 06/27  01:00:00,57.9050561601,7.42538635788,22.7937930226,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/27  02:00:00,53.7860945139,7.25647385339,20.703294233,0.0,8.25718729233,10.0299323277,5.75465546139,0.0,0.0,5.75465546139
 06/27  03:00:00,51.9959275463,7.13933500829,19.0302736048,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  04:00:00,52.761567163,7.06960558233,18.2590742432,0.0,8.25718729233,11.6354268332,5.75895163518,0.0,0.0,5.75895163518
 06/27  05:00:00,60.7693959799,7.0919797145,18.6650006657,0.0,12.1011305571,15.3678112995,5.77302543424,0.0,0.0,5.77302543424
 06/27  06:00:00,89.103002866,7.74420622952,24.3543241981,0.0,19.7275818095,37.2640762949,11.5714541741,0.0,0.0,11.5714541741
 06/27  07:00:00,114.718589328,8.27445658477,30.8357234567,0.0,24.3117294858,51.2795993405,11.6076397676,0.0,0.0,11.6076397676
 06/27  08:00:00,105.441451405,7.82489697621,33.2829641982,0.0,23.6694662846,40.6342015617,23.4201217422,0.0,0.0,23.4201217422
 06/27  09:00:00,103.976038717,7.84818887116,36.8014499263,0.0,23.6694662846,35.6302164847,41.3817267011,0.0,18.025,23.3567267011
 06/27  10:00:00,85.7875730789,7.65968078216,36.398089832,0.0,18.7433767983,22.9618409725,35.5231095338,0.0,18.025,17.4981095338
 06/27  11:00:00,86.7986416378,7.71536955464,37.3556061491,0.0,18.7433767983,22.9618409725,35.4938895853,0.0,18.025,17.4688895853
 06/27  12:00:00,88.8798222364,7.84702659336,39.261680634,0.0,18.5889407304,23.1597249699,35.4917697325,0.0,18.025,17.4667697325
 06/27  13:00:00,91.2361845988,7.99068655528,41.2278816748,0.0,18.7433767983,23.2517909448,35.491670962,0.0,18.025,17.466670962
 06/27  14:00:00,91.8527615697,8.03383873601,41.8013065595,0.0,18.7433767983,23.2517909448,35.4909334667,0.0,18.025,17.4659334667
 06/27  15:00:00,92.9666302743,8.14851518081,43.0904485155,0.0,18.7433767983,22.9618409725,35.491437088,0.0,18.025,17.466437088
 06/27  16:00:00,97.8447864518,8.26990210309,43.3959166718,0.0,18.7433767983,27.431320555,23.7839655082,0.0,18.025,5.75896550816
 06/27  17:00:00,110.359911592,8.60387157303,43.388935149,0.0,17.6635504202,40.6971502883,5.76827154348,0.0,0.0,5.76827154348
 06/27  18:00:00,117.546259491,8.86519898204,43.8094126071,0.0,27.5259009287,37.3340067412,5.79124065312,0.0,0.0,5.79124065312
 06/27  19:00:00,120.397201434,9.03118884431,44.1688911733,0.0,33.8341110165,33.3544677425,11.5342718355,0.0,0.0,11.5342718355
 06/27  20:00:00,130.475300344,9.22321781122,44.0168032374,0.0,36.5179666069,38.8247702939,5.77636781647,0.0,0.0,5.77636781647
 06/27  21:00:00,128.912163019,9.17981780686,42.3602573601,0.0,32.965339924,36.8579353714,11.5707804732,0.0,0.0,11.5707804732
 06/27  22:00:00,98.6192337819,8.56198018234,36.2322066505,0.0,25.6355707503,20.6438685092,5.78200670016,0.0,0.0,5.78200670016
 06/27  23:00:00,72.5208213908,7.97622757418,30.2723570824,0.0,15.0252895274,11.7056064465,5.76370403715,0.0,0.0,5.76370403715
 06/27  24:00:00,64.3046646517,7.7124579712,27.3456790166,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/28  01:00:00,60.7242619971,7.54746190618,25.4909213538,0.0,10.0992000411,10.047477231,5.75451107002,0.0,0.0,5.75451107002
 06/28  02:00:00,56.4356452177,7.37833623404,23.230993329,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/28  03:00:00,54.9593586687,7.27250937494,21.8605276831,0.0,8.25718729233,10.0299323277,5.75451062031,0.0,0.0,5.75451062031
 06/28  04:00:00,55.4429491405,7.19277908705,20.8172922998,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/28  05:00:00,62.9639190463,7.19744068303,20.7540716357,0.0,12.1011305571,15.3678112995,11.5251952531,0.0,0.0,11.5251952531
 06/28  06:00:00,91.3260504335,7.85649416513,26.4651052394,0.0,19.7275818095,37.2640762949,5.79588260032,0.0,0.0,5.79588260032
 06/28  07:00:00,115.750508734,8.34538680984,31.7967280664,0.0,24.3117294858,51.2795993405,17.402719155,0.0,0.0,17.402719155
 06/28  08:00:00,104.33282995,7.80108094367,32.1981759924,0.0,23.6694662846,40.6342015617,23.4167133514,0.0,0.0,23.4167133514
 06/28  09:00:00,102.704868398,7.81054584545,35.567930113,0.0,23.6694662846,35.6302164847,35.5504523518,0.0,18.025,17.5254523518
 06/28  10:00:00,84.7069296532,7.61009942067,35.3670377325,0.0,18.7433767983,22.9618409725,41.347427107,0.0,18.025,23.322427107
 06/28  11:00:00,87.3246099045,7.72905989927,37.8678894526,0.0,18.7433767983,22.9618409725,35.4928409963,0.0,18.025,17.4678409963
 06/28  12:00:00,90.3684475367,7.88531215674,40.7120276973,0.0,18.5889407304,23.1597249699,35.4894723492,0.0,18.025,17.4644723492
 06/28  13:00:00,93.2508006896,8.05455747396,43.1786327177,0.0,18.7433767983,23.2517909448,35.4898854893,0.0,18.025,17.4648854893
 06/28  14:00:00,95.0272440768,8.17294699748,44.8366862304,0.0,18.7433767983,23.2517909448,35.4902744307,0.0,18.025,17.4652744307
 06/28  15:00:00,97.0108392029,8.33626946345,46.9469091665,0.0,18.7433767983,22.9618409725,35.4906957554,0.0,18.025,17.4656957554
 06/28  16:00:00,101.655386405,8.4574007384,47.0190237226,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,113.18043279,8.74227143014,46.0710602747,0.0,17.6635504202,40.6971502883,5.7680694085,0.0,0.0,5.7680694085
 06/28  18:00:00,120.493125748,8.99993333026,46.6215499624,0.0,27.5259009287,37.3340067412,11.5622029269,0.0,0.0,11.5622029269
 06/28  19:00:00,123.57037611,9.18552397261,47.1877442272,0.0,33.8341110165,33.3544677425,5.77744633028,0.0,0.0,5.77744633028
 06/28  20:00:00,132.713759391,9.34157205078,46.1369214148,0.0,36.5179666069,38.8247702939,5.77696428616,0.0,0.0,5.77696428616
 06/28  21:00:00,130.259404895,9.25757634538,43.6297564428,0.0,32.965339924,36.8579353714,11.5714845665,0.0,0.0,11.5714845665
 06/28  22:00:00,99.8889341357,8.6344581806,37.4294403316,0.0,25.6355707503,20.6438685092,5.78173113034,0.0,0.0,5.78173113034
 06/28  23:00:00,74.441186878,8.07768024995,32.0912802409,0.0,15.0252895274,11.7056064465,5.76371481487,0.0,0.0,5.76371481487
 06/28  24:00:00,66.6388505395,7.83142331116,29.5608979132,0.0,11.6412384099,10.0650221343,5.75891024969,0.0,0.0,5.75891024969
 06/29  01:00:00,62.856246638,7.65541071522,27.5149675201,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/29  02:00:00,58.3344376096,7.47113544514,25.0369840725,0.0,8.25718729233,10.0299323277,5.75456473707,0.0,0.0,5.75456473707
 06/29  03:00:00,56.3745558229,7.34448537894,23.20375996,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/29  04:00:00,56.49177759,7.24804446346,21.8108568621,0.0,8.25718729233,11.6354268332,5.75880568974,0.0,0.0,5.75880568974
 06/29  05:00:00,63.745853481,7.23897502233,21.4944824016,0.0,12.1011305571,15.3678112995,5.7727601651,0.0,0.0,5.7727601651
 06/29  06:00:00,91.4173117175,7.87140691074,26.5414660818,0.0,19.7275818095,37.2640762949,11.570538748,0.0,0.0,11.570538748
 06/29  07:00:00,115.95424299,8.36013016235,31.9857480018,0.0,24.3117294858,51.2795993405,11.6078515547,0.0,0.0,11.6078515547
 06/29  08:00:00,105.772259354,7.87149305471,33.5672070379,0.0,23.6694662846,40.6342015617,23.4165892846,0.0,0.0,23.4165892846
 06/29  09:00:00,104.742336371,7.9016604642,37.5142958615,0.0,23.6694662846,35.6302164847,41.3788603581,0.0,18.025,23.3538603581
 06/29  10:00:00,86.5407935795,7.68546331967,37.125544743,0.0,18.7433767983,22.9618409725,35.5201032483,0.0,18.025,17.4951032483
 06/29  11:00:00,88.7065104993,7.78093852326,39.1979164776,0.0,18.7433767983,22.9618409725,35.4919105286,0.0,18.025,17.4669105286
 06/29  12:00:00,91.6574481331,7.92608410683,41.9602604476,0.0,18.5889407304,23.1597249699,35.4889325632,0.0,18.025,17.4639325632
 06/29  13:00:00,94.7122956692,8.10460698507,44.5900830805,0.0,18.7433767983,23.2517909448,35.4886653717,0.0,18.025,17.4636653717
 06/29  14:00:00,96.6935594585,8.25238268887,46.4235714255,0.0,18.7433767983,23.2517909448,35.4877426333,0.0,18.025,17.4627426333
 06/29  15:00:00,97.26715001,8.35554495663,47.1839492263,0.0,18.7433767983,22.9618409725,35.4898910002,0.0,18.025,17.4648910002
 06/29  16:00:00,102.06294391,8.47927054154,47.4047138501,0.0,18.7433767983,27.431320555,23.7839263048,0.0,18.025,5.75892630482
 06/29  17:00:00,117.058007982,8.93196010563,49.7589587648,0.0,17.6635504202,40.6971502883,5.76791960065,0.0,0.0,5.76791960065
 06/29  18:00:00,126.258054991,9.30317231767,52.0832664171,0.0,27.5259009287,37.3340067412,5.7907777135,0.0,0.0,5.7907777135
 06/29  19:00:00,126.618750871,9.3879690506,50.0336810417,0.0,33.8341110165,33.3544677425,5.77724017541,0.0,0.0,5.77724017541
 06/29  20:00:00,131.086881092,9.34528007683,44.5063445212,0.0,36.5179666069,38.8247702939,11.5337659339,0.0,0.0,11.5337659339
 06/29  21:00:00,127.522300221,9.18654146158,40.9637067027,0.0,32.965339924,36.8579353714,5.79490307906,0.0,0.0,5.79490307906
 06/29  22:00:00,97.9299804948,8.58689481539,35.5180590895,0.0,25.6355707503,20.6438685092,11.5436235255,0.0,0.0,11.5436235255
 06/29  23:00:00,73.0468512959,8.04242830802,30.7322032037,0.0,15.0252895274,11.7056064465,5.76293046529,0.0,0.0,5.76293046529
 06/29  24:00:00,65.0080318085,7.77372993671,27.9877848475,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/30  01:00:00,60.6973348405,7.56742610809,25.444036947,0.0,10.0992000411,10.047477231,5.75443041622,0.0,0.0,5.75443041622
 06/30  02:00:00,56.635364062,7.39645749576,23.41260008,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/30  03:00:00,55.1664792028,7.29003414443,22.050131259,0.0,8.25718729233,10.0299323277,5.75450014068,0.0,0.0,5.75450014068
 06/30  04:00:00,55.0534144793,7.18987424169,20.4306761547,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/30  05:00:00,62.7416356079,7.19956017058,20.5296887854,0.0,12.1011305571,15.3678112995,5.77157310333,0.0,0.0,5.77157310333
 06/30  06:00:00,90.2345268455,7.81161594302,25.4184881625,0.0,19.7275818095,37.2640762949,11.5711098617,0.0,0.0,11.5711098617
 06/30  07:00:00,114.905728535,8.31106656544,30.9863175428,0.0,24.3117294858,51.2795993405,11.6076431475,0.0,0.0,11.6076431475
 06/30  08:00:00,105.353588733,7.87366860215,33.1463756763,0.0,23.6694662846,40.6342015617,23.4156731831,0.0,0.0,23.4156731831
 06/30  09:00:00,104.615486699,7.91827563248,37.3708443334,0.0,23.6694662846,35.6302164847,41.380738886,0.0,18.025,23.355738886
 06/30  10:00:00,86.6611952191,7.73525997318,37.1961561678,0.0,18.7433767983,22.9618409725,35.5210572506,0.0,18.025,17.4960572506
 06/30  11:00:00,88.1419944342,7.80147375057,38.6128698064,0.0,18.7433767983,22.9618409725,35.4908706508,0.0,18.025,17.4658706508
 06/30  12:00:00,89.5909052702,7.8891425631,39.9306631915,0.0,18.5889407304,23.1597249699,35.4869603393,0.0,18.025,17.4619603393
 06/30  13:00:00,90.6397874895,7.94980945028,40.6723777386,0.0,18.7433767983,23.2517909448,35.4871684662,0.0,18.025,17.4621684662
 06/30  14:00:00,91.9727333122,8.04196279739,41.9131703269,0.0,18.7433767983,23.2517909448,35.4873905145,0.0,18.025,17.4623905145
 06/30  15:00:00,93.1786114108,8.16951800669,43.2814431161,0.0,18.7433767983,22.9618409725,35.4876243157,0.0,18.025,17.4626243157
 06/30  16:00:00,97.4243361697,8.27019212627,42.9751927571,0.0,18.7433767983,27.431320555,23.7838126163,0.0,18.025,5.75881261627
 06/30  17:00:00,109.058157249,8.56191634641,42.1291592842,0.0,17.6635504202,40.6971502883,5.76799730056,0.0,0.0,5.76799730056
 06/30  18:00:00,115.921801798,8.80266025835,42.2475362584,0.0,27.5259009287,37.3340067412,11.5608692887,0.0,0.0,11.5608692887
 06/30  19:00:00,117.522893504,8.91747163665,41.4083343153,0.0,33.8341110165,33.3544677425,5.77674692475,0.0,0.0,5.77674692475
 06/30  20:00:00,124.553288508,8.97419735621,38.3438470148,0.0,36.5179666069,38.8247702939,5.77628442604,0.0,0.0,5.77628442604
 06/30  21:00:00,122.298980556,8.88810429013,36.038836855,0.0,32.965339924,36.8579353714,11.5701206129,0.0,0.0,11.5701206129
 06/30  22:00:00,93.3645537705,8.33884268216,31.2007021533,0.0,25.6355707503,20.6438685092,5.78174038713,0.0,0.0,5.78174038713
 06/30  23:00:00,67.8593312665,7.78489345105,25.802221686,0.0,15.0252895274,11.7056064465,5.763574601,0.0,0.0,5.763574601
 06/30  24:00:00,59.1608953466,7.49571887285,22.4186652849,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/01  01:00:00,58.3436733625,7.36247374421,20.5358525608,0.0,12.8411359301,10.0650221343,5.75443062709,0.0,0.0,5.75443062709
 07/01  02:00:00,51.1718392611,7.16944386169,18.1760919812,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  03:00:00,48.8792411098,7.01763018119,16.0353015733,0.0,8.25718729233,10.0299323277,5.75439112116,0.0,0.0,5.75439112116
 07/01  04:00:00,48.7570920839,6.89795758607,14.4262733162,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/01  05:00:00,53.0638152391,6.86190381791,14.6108012928,0.0,8.71707943955,15.3327214929,5.76349188953,0.0,0.0,5.76349188953
 07/01  06:00:00,68.2946494632,7.08120722896,17.0624238828,0.0,18.5082010057,25.6353820695,5.77251040056,0.0,0.0,5.77251040056
 07/01  07:00:00,88.9316472,7.49877859797,20.946781565,0.0,19.4083231844,41.0650158608,11.5705033913,0.0,0.0,11.5705033913
 07/01  08:00:00,121.284822721,8.02349631787,28.8986599272,0.0,26.3286599382,57.9988325916,29.3771048622,0.0,0.0,29.3771048622
 07/01  09:00:00,107.041035228,7.7805932078,30.0514753956,0.0,26.3286599382,42.8504436482,41.4315297178,0.0,18.025,23.4065297178
 07/01  10:00:00,79.7519699625,7.32384018933,27.2130276081,0.0,21.7447113004,23.4437158914,35.5482794076,0.0,18.025,17.5232794076
 07/01  11:00:00,78.7155852943,7.35673437587,28.6053776659,0.0,19.3027497915,23.426170988,41.3430658207,0.0,18.025,23.3180658207
 07/01  12:00:00,79.8222137919,7.41681683683,29.5096436242,0.0,19.1483137236,23.7250123474,35.4867749145,0.0,18.025,17.4617749145
 07/01  13:00:00,81.2847747851,7.46801539964,30.7754610596,0.0,19.3027497915,23.7161209604,35.4868378899,0.0,18.025,17.4618378899
 07/01  14:00:00,82.3991135604,7.52875338298,31.8290619976,0.0,19.3027497915,23.7161209604,35.4869764805,0.0,18.025,17.4619764805
 07/01  15:00:00,82.2008264303,7.56377426515,31.8857039611,0.0,19.3027497915,23.426170988,35.4871202048,0.0,18.025,17.4621202048
 07/01  16:00:00,86.2749452616,7.60803936069,31.4642588022,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/01  17:00:00,94.6463039362,7.83897940796,30.9822519618,0.0,18.2229234133,37.5968344597,5.76325381639,0.0,0.0,5.76325381639
 07/01  18:00:00,106.090266631,8.03901516947,28.27294759,0.0,32.690315043,37.0816133363,5.76766882627,0.0,0.0,5.76766882627
 07/01  19:00:00,104.428311571,8.10293365599,26.4355251912,0.0,36.8143715336,33.066984531,5.77699654941,0.0,0.0,5.77699654941
 07/01  20:00:00,112.933051729,8.32700635776,27.5921130509,0.0,36.3493007332,38.7721355839,5.77648603997,0.0,0.0,5.77648603997
 07/01  21:00:00,116.088983674,8.31184876683,27.229064467,0.0,36.1807251679,36.8228455648,5.77708841839,0.0,0.0,5.77708841839
 07/01  22:00:00,90.0410173882,7.82468184272,22.9886132789,0.0,31.0351095914,20.6438685092,11.5703836239,0.0,0.0,11.5703836239
 07/01  23:00:00,62.4632318787,7.33348440998,18.4556213978,0.0,17.4250845679,11.7056064465,5.7725734805,0.0,0.0,5.7725734805
 07/01  24:00:00,53.9391673323,7.12744260309,16.3653148836,0.0,12.8411359301,10.0650221343,5.75870472477,0.0,0.0,5.75870472477
 07/02  01:00:00,52.3853477976,6.98244091377,14.8381460715,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,45.793718884,6.79464182939,13.0533492373,0.0,8.34152022915,10.0650221343,5.75444663416,0.0,0.0,5.75444663416
 07/02  03:00:00,44.6518358883,6.69109020968,12.015023976,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  04:00:00,45.4640821549,6.61781151819,11.2939881477,0.0,8.34152022915,11.6705166398,5.75888318243,0.0,0.0,5.75888318243
 07/02  05:00:00,49.2002950176,6.55938688338,10.9303779671,0.0,8.80141237637,15.3678112995,5.76341475867,0.0,0.0,5.76341475867
 07/02  06:00:00,63.4699094635,6.75045610195,12.5684440454,0.0,18.5082010057,25.6353820695,5.77192973768,0.0,0.0,5.77192973768
 07/02  07:00:00,84.3604123039,7.17699205651,16.5779296081,0.0,19.4926561212,41.1001056674,11.569769371,0.0,0.0,11.569769371
 07/02  08:00:00,115.615817328,7.71411960903,23.5390540456,0.0,26.3286599382,57.9988325916,23.5059307926,0.0,0.0,23.5059307926
 07/02  09:00:00,101.966296727,7.48565958648,25.3911101382,0.0,26.2443270014,42.8153538416,41.4352336866,0.0,18.025,23.4102336866
 07/02  10:00:00,74.8691084759,7.04436947799,22.6096426356,0.0,21.7447113004,23.4437158914,41.3809792605,0.0,18.025,23.3559792605
 07/02  11:00:00,74.1771625356,7.09057037667,24.2734169157,0.0,19.3449162599,23.4437158914,35.5175766478,0.0,18.025,17.4925766478
 07/02  12:00:00,74.0476917521,7.08466686476,24.0075647364,0.0,19.190480192,23.7425572507,35.4874157564,0.0,18.025,17.4624157564
 07/02  13:00:00,74.3171758395,7.05328027031,24.2823138111,0.0,19.260583323,23.698576057,35.4855496997,0.0,18.025,17.4605496997
 07/02  14:00:00,75.53372034,7.09467416558,25.4574642701,0.0,19.260583323,23.698576057,35.4856042365,0.0,18.025,17.4606042365
 07/02  15:00:00,76.8853294224,7.18100638904,27.0126910901,0.0,19.260583323,23.4086260847,35.4856643799,0.0,18.025,17.4606643799
 07/02  16:00:00,80.873662725,7.21600432125,26.5147229164,0.0,19.260583323,27.8781056672,23.7837082628,0.0,18.025,5.7587082628
 07/02  17:00:00,88.9080736765,7.424775687,25.7179509561,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/02  18:00:00,104.327647609,7.79806131747,26.8707164914,0.0,32.6059821062,37.0465235296,5.76775405703,0.0,0.0,5.76775405703
 07/02  19:00:00,105.254919734,8.0050731994,27.359999972,0.0,36.8143715336,33.066984531,11.5325627134,0.0,0.0,11.5325627134
 07/02  20:00:00,113.669567481,8.24709093474,28.2891300031,0.0,36.43363367,38.8072253906,5.77650618515,0.0,0.0,5.77650618515
 07/02  21:00:00,115.060859079,8.19645186858,26.4357731706,0.0,36.0963922311,36.7877557581,5.77678617247,0.0,0.0,5.77678617247
 07/02  22:00:00,88.7372422259,7.71665687746,21.9122976508,0.0,30.9507766546,20.6087787026,11.5688833098,0.0,0.0,11.5688833098
 07/02  23:00:00,61.5144035794,7.24266075604,17.597625708,0.0,17.4250845679,11.7056064465,5.77131582784,0.0,0.0,5.77131582784
 07/02  24:00:00,53.2441500757,7.04450898408,15.6338214253,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/03  01:00:00,48.6005748258,6.87154023819,14.043174743,0.0,10.0992000411,10.047477231,5.75439407214,0.0,0.0,5.75439407214
 07/03  02:00:00,44.650780895,6.69119663654,12.13328996,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  03:00:00,43.7418716329,6.60521154982,11.3103574192,0.0,8.25718729233,10.0299323277,5.75387791685,0.0,0.0,5.75387791685
 07/03  04:00:00,44.9989510663,6.56030252618,11.0058000613,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/03  05:00:00,52.6106995784,6.56109874228,11.0372415757,0.0,12.1011305571,15.3678112995,5.77231492695,0.0,0.0,5.77231492695
 07/03  06:00:00,79.8395624302,7.15609882001,15.6790907046,0.0,19.7275818095,37.2640762949,11.5699331632,0.0,0.0,11.5699331632
 07/03  07:00:00,104.52477735,7.67162405961,21.2448698587,0.0,24.3117294858,51.2795993405,11.6062884066,0.0,0.0,11.6062884066
 07/03  08:00:00,95.469437678,7.24489618589,23.8910395101,0.0,23.6694662846,40.6342015617,23.4133112805,0.0,0.0,23.4133112805
 07/03  09:00:00,94.7831866566,7.29045925336,28.1663920518,0.0,23.6694662846,35.6302164847,41.3784182189,0.0,18.025,23.3534182189
 07/03  10:00:00,76.1370967891,7.08254798668,27.3247927818,0.0,18.7433767983,22.9618409725,35.5192477668,0.0,18.025,17.4942477668
 07/03  11:00:00,78.0491862367,7.18435518841,29.1371951615,0.0,18.7433767983,22.9618409725,35.4890809436,0.0,18.025,17.4640809436
 07/03  12:00:00,81.2864769923,7.35393565334,32.1614566125,0.0,18.5889407304,23.1597249699,35.4849402132,0.0,18.025,17.4599402132
 07/03  13:00:00,84.0237448891,7.51734232686,34.4888171784,0.0,18.7433767983,23.2517909448,35.484875984,0.0,18.025,17.459875984
 07/03  14:00:00,86.4039548284,7.67544137886,36.7109280619,0.0,18.7433767983,23.2517909448,35.4848518776,0.0,18.025,17.4598518776
 07/03  15:00:00,86.9751467738,7.79826256441,37.4492487936,0.0,18.7433767983,22.9618409725,35.4848284354,0.0,18.025,17.4598284354
 07/03  16:00:00,91.7041063074,7.91878549264,37.6063855014,0.0,18.7433767983,27.431320555,23.7835301955,0.0,18.025,5.75853019555
 07/03  17:00:00,104.941664424,8.2836714755,38.2909365679,0.0,17.6635504202,40.6971502883,5.76776144123,0.0,0.0,5.76776144123
 07/03  18:00:00,112.786986027,8.57408046624,39.3413480593,0.0,27.5259009287,37.3340067412,5.79021261535,0.0,0.0,5.79021261535
 07/03  19:00:00,116.902857138,8.81305641377,40.8927435514,0.0,33.8341110165,33.3544677425,11.5326989388,0.0,0.0,11.5326989388
 07/03  20:00:00,126.379731324,8.989797711,40.1547182417,0.0,36.5179666069,38.8247702939,5.77674729796,0.0,0.0,5.77674729796
 07/03  21:00:00,122.888109061,8.89307605418,36.6230449613,0.0,32.965339924,36.8579353714,11.5688304931,0.0,0.0,11.5688304931
 07/03  22:00:00,92.2089947088,8.28037994867,30.1036382047,0.0,25.6355707503,20.6438685092,5.78126689385,0.0,0.0,5.78126689385
 07/03  23:00:00,66.4065891408,7.71644346976,24.417951316,0.0,15.0252895274,11.7056064465,5.76326748763,0.0,0.0,5.76326748763
 07/03  24:00:00,57.1194661091,7.38626370502,20.4867078896,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/04  01:00:00,54.7553656994,7.16335720772,17.0272485492,0.0,12.925468867,10.100111941,5.75423765164,0.0,0.0,5.75423765164
 07/04  02:00:00,47.2868367513,6.94261364762,14.3985100259,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  03:00:00,46.0723388176,6.82914472188,13.2974729674,0.0,8.34152022915,10.0650221343,5.75398346401,0.0,0.0,5.75398346401
 07/04  04:00:00,46.9260857339,6.75177316709,12.6220468856,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/04  05:00:00,51.2347894348,6.71773734277,12.806535325,0.0,8.80141237637,15.3678112995,5.7631603663,0.0,0.0,5.7631603663
 07/04  06:00:00,66.783772581,6.86872476212,13.8800577171,0.0,18.5082010057,25.6353820695,5.77131448632,0.0,0.0,5.77131448632
 07/04  07:00:00,86.3753398582,7.31179412769,18.458080163,0.0,19.4926561212,41.1001056674,11.5696213765,0.0,0.0,11.5696213765
 07/04  08:00:00,118.965324255,7.86158792615,26.7411322158,0.0,26.3286599382,57.9988325916,23.5017754454,0.0,0.0,23.5017754454
 07/04  09:00:00,106.191743176,7.69643861661,29.4057972449,0.0,26.2443270014,42.8153538416,41.4356522945,0.0,18.025,23.4106522945
 07/04  10:00:00,81.4903906928,7.37583375966,28.8994885689,0.0,21.7447113004,23.4437158914,41.3777013165,0.0,18.025,23.3527013165
 07/04  11:00:00,80.7349143895,7.43113612088,30.4906172942,0.0,19.3449162599,23.4437158914,35.5173854336,0.0,18.025,17.4923854336
 07/04  12:00:00,82.8759972968,7.55222915223,32.3683161709,0.0,19.190480192,23.7425572507,35.4853192073,0.0,18.025,17.4603192073
 07/04  13:00:00,85.311547844,7.70588577122,34.6240899817,0.0,19.260583323,23.698576057,35.4874658023,0.0,18.025,17.4624658023
 07/04  14:00:00,86.4768239657,7.82802893999,35.6672229625,0.0,19.260583323,23.698576057,35.4873422364,0.0,18.025,17.4623422364
 07/04  15:00:00,88.0271692647,7.9530067109,37.3825404603,0.0,19.260583323,23.4086260847,35.487227281,0.0,18.025,17.462227281
 07/04  16:00:00,93.2642087702,8.0626081504,38.0586780299,0.0,19.260583323,27.8781056672,23.7836144628,0.0,18.025,5.75861446279
 07/04  17:00:00,101.194077184,8.28243544198,37.1463058084,0.0,18.1807569449,37.5792895564,5.76320889818,0.0,0.0,5.76320889818
 07/04  18:00:00,117.701176926,8.69316113838,39.3491637059,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/04  19:00:00,117.879122267,8.87102489212,39.1182754295,0.0,36.8143715336,33.066984531,11.5328670761,0.0,0.0,11.5328670761
 07/04  20:00:00,124.378290468,9.00472412479,38.2402410085,0.0,36.43363367,38.8072253906,5.77565328575,0.0,0.0,5.77565328575
 07/04  21:00:00,126.807466172,8.96229999007,37.4165538132,0.0,36.0963922311,36.7877557581,5.77658615097,0.0,0.0,5.77658615097
 07/04  22:00:00,100.162475655,8.44144589324,32.6127714592,0.0,30.9507766546,20.6087787026,11.5694594818,0.0,0.0,11.5694594818
 07/04  23:00:00,68.2235943395,7.75145590527,23.7980400017,0.0,17.4250845679,11.7056064465,5.77225126929,0.0,0.0,5.77225126929
 07/04  24:00:00,56.3079827649,7.37636311821,18.365808352,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/05  01:00:00,50.3291378524,7.10736027713,15.5359277673,0.0,10.0992000411,10.047477231,5.75427891296,0.0,0.0,5.75427891296
 07/05  02:00:00,46.1959753951,6.89970160729,13.469985171,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  03:00:00,44.5103992679,6.74773886195,11.9363668468,0.0,8.25718729233,10.0299323277,5.75410868246,0.0,0.0,5.75410868246
 07/05  04:00:00,45.2731425335,6.66266355435,11.1776377952,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/05  05:00:00,53.156480915,6.67336284029,11.4707765633,0.0,12.1011305571,15.3678112995,11.5238726126,0.0,0.0,11.5238726126
 07/05  06:00:00,81.6967431234,7.21669751898,15.5917058063,0.0,19.7275818095,37.2640762949,5.79458317218,0.0,0.0,5.79458317218
 07/05  07:00:00,102.780570789,7.64007308024,19.5322529709,0.0,24.3117294858,51.2795993405,17.3977263301,0.0,0.0,17.3977263301
 07/05  08:00:00,92.3982733832,7.20786301754,20.8569356678,0.0,23.6694662846,40.6342015617,23.4059402385,0.0,0.0,23.4059402385
 07/05  09:00:00,91.7628788276,7.24109945738,25.1954631486,0.0,23.6694662846,35.6302164847,35.542984279,0.0,18.025,17.517984279
 07/05  10:00:00,73.40506515,7.02704529623,24.6482788247,0.0,18.7433767983,22.9618409725,35.5170258119,0.0,18.025,17.4920258119
 07/05  11:00:00,75.3465497812,7.10983417922,26.5090896198,0.0,18.7433767983,22.9618409725,35.4878438896,0.0,18.025,17.4628438896
 07/05  12:00:00,76.9745792177,7.20008974211,28.0034144659,0.0,18.5889407304,23.1597249699,35.4844341402,0.0,18.025,17.4594341402
 07/05  13:00:00,78.8001078024,7.31311096983,29.4694208661,0.0,18.7433767983,23.2517909448,35.4842095102,0.0,18.025,17.4592095102
 07/05  14:00:00,80.9573442787,7.4567500074,31.4830183229,0.0,18.7433767983,23.2517909448,35.4840204988,0.0,18.025,17.4590204988
 07/05  15:00:00,82.5978094673,7.62224968309,33.247933797,0.0,18.7433767983,22.9618409725,35.4838330635,0.0,18.025,17.4588330635
 07/05  16:00:00,87.7569251715,7.76807930839,33.8099204781,0.0,18.7433767983,27.431320555,23.7834227655,0.0,18.025,5.75842276554
 07/05  17:00:00,101.023114089,8.13474483656,34.5213279254,0.0,17.6635504202,40.6971502883,5.76757466327,0.0,0.0,5.76757466327
 07/05  18:00:00,109.330327736,8.4428863695,36.0159119375,0.0,27.5259009287,37.3340067412,5.78986773696,0.0,0.0,5.78986773696
 07/05  19:00:00,113.09269864,8.65582642043,37.2398348034,0.0,33.8341110165,33.3544677425,11.5320966611,0.0,0.0,11.5320966611
 07/05  20:00:00,123.484610087,8.87322678262,37.376188793,0.0,36.5179666069,38.8247702939,5.77640034531,0.0,0.0,5.77640034531
 07/05  21:00:00,121.79495305,8.83709904536,35.5858963488,0.0,32.965339924,36.8579353714,5.79422126892,0.0,0.0,5.79422126892
 07/05  22:00:00,93.2242293538,8.31226653653,31.0870079791,0.0,25.6355707503,20.6438685092,11.5422958921,0.0,0.0,11.5422958921
 07/05  23:00:00,69.114812651,7.81564525196,27.0269866346,0.0,15.0252895274,11.7056064465,5.76312901486,0.0,0.0,5.76312901486
 07/05  24:00:00,62.0070298309,7.59371095769,25.1668336501,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/06  01:00:00,52.2440008102,7.17489373916,17.3832582299,0.0,10.0992000411,10.047477231,5.77159981042,0.0174144859278,0.0,5.75418532449
 07/06  02:00:00,46.1412439098,6.8766526025,13.4383079975,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  03:00:00,45.4162903646,6.78928639914,12.8007137162,0.0,8.25718729233,10.0299323277,5.75417603126,0.0,0.0,5.75417603126
 07/06  04:00:00,46.2181875019,6.70843648371,12.0769176226,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/06  05:00:00,53.9253397594,6.71138879376,12.2016185152,0.0,12.1011305571,15.3678112995,5.77199783075,0.0,0.0,5.77199783075
 07/06  06:00:00,82.3291214582,7.24441003547,16.1963800024,0.0,19.7275818095,37.2640762949,11.5691838023,0.0,0.0,11.5691838023
 07/06  07:00:00,103.619666926,7.68071188453,20.3307359257,0.0,24.3117294858,51.2795993405,11.6049913096,0.0,0.0,11.6049913096
 07/06  08:00:00,94.3832506167,7.28298616608,22.7668029439,0.0,23.6694662846,40.6342015617,23.4061138303,0.0,0.0,23.4061138303
 07/06  09:00:00,92.1762137019,7.2576800475,25.5922256595,0.0,23.6694662846,35.6302164847,41.3734280658,0.0,18.025,23.3484280658
 07/06  10:00:00,71.9086374007,6.98575297261,23.1931503473,0.0,18.7433767983,22.9618409725,35.5161297273,0.0,18.025,17.4911297273
 07/06  11:00:00,72.9048174051,7.03288105527,24.1443150128,0.0,18.7433767983,22.9618409725,35.4874686858,0.0,18.025,17.4624686858
 07/06  12:00:00,73.8873119679,7.083704942,25.0325379122,0.0,18.5889407304,23.1597249699,35.4878982978,0.0,18.025,17.4628982978
 07/06  13:00:00,75.4632612432,7.16543886502,26.2802515154,0.0,18.7433767983,23.2517909448,35.4860914782,0.0,18.025,17.4610914782
 07/06  14:00:00,76.9553744302,7.2662703122,27.6715331138,0.0,18.7433767983,23.2517909448,35.485820678,0.0,18.025,17.460820678
 07/06  15:00:00,77.0350317857,7.34276620497,27.964644513,0.0,18.7433767983,22.9618409725,35.4855496217,0.0,18.025,17.4605496217
 07/06  16:00:00,80.8805830358,7.40045620238,27.3012040408,0.0,18.7433767983,27.431320555,23.7835216114,0.0,18.025,5.75852161139
 07/06  17:00:00,92.7263030076,7.67205618792,26.6872122386,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/06  18:00:00,98.9039089046,7.85970339463,26.1726822188,0.0,27.5259009287,37.3340067412,11.5595444605,0.0,0.0,11.5595444605
 07/06  19:00:00,101.251574816,7.99176683927,26.0627852934,0.0,33.8341110165,33.3544677425,5.77567036991,0.0,0.0,5.77567036991
 07/06  20:00:00,110.498035526,8.13746122053,25.1253886288,0.0,36.5179666069,38.8247702939,5.77651426086,0.0,0.0,5.77651426086
 07/06  21:00:00,110.161858405,8.14123906785,24.648674506,0.0,32.965339924,36.8579353714,11.5684020027,0.0,0.0,11.5684020027
 07/06  22:00:00,81.4176691862,7.62674547953,19.9659822234,0.0,25.6355707503,20.6438685092,5.78083185583,0.0,0.0,5.78083185583
 07/06  23:00:00,56.4550845294,7.09202174649,15.0908886645,0.0,15.0252895274,11.7056064465,5.76314683772,0.0,0.0,5.76314683772
 07/06  24:00:00,48.9422706609,6.85092758174,12.8448552104,0.0,11.6412384099,10.0650221343,5.75871555277,0.0,0.0,5.75871555277
 07/07  01:00:00,45.5135273126,6.6767889095,11.1509013923,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/07  02:00:00,42.1467705729,6.52909125241,9.79139153127,0.0,8.25718729233,10.0299323277,5.75401736822,0.0,0.0,5.75401736822
 07/07  03:00:00,41.1217761456,6.42968521749,8.86581167862,0.0,8.25718729233,10.0299323277,0.329256227129,0.309256227129,0.0,0.02
 07/07  04:00:00,41.8822923701,6.34685982748,8.10259613802,0.0,8.25718729233,11.6354268332,6.51254361868,0.754483507199,0.0,5.75806011148
 07/07  05:00:00,49.5154091896,6.34877898949,8.15430591462,0.0,12.1011305571,15.3678112995,6.6582200226,0.886161904982,0.0,5.77205811762
 07/07  06:00:00,78.1399770515,6.89725623922,12.3544084194,0.0,19.7275818095,37.2640762949,12.0534820734,0.485702092792,0.0,11.5677799806
 07/07  07:00:00,99.2749907988,7.329947111,16.3368401918,0.0,24.3117294858,51.2795993405,11.6045915617,0.0,0.0,11.6045915617
 07/07  08:00:00,89.1266673308,6.94660519426,17.8466119513,0.0,23.6694662846,40.6342015617,23.4035356022,0.0,0.0,23.4035356022
 07/07  09:00:00,88.8907289598,7.00095346179,22.5634734811,0.0,23.6694662846,35.6302164847,35.5404975994,0.0,18.025,17.5154975994
 07/07  10:00:00,71.9857615036,6.86209404408,23.3939437887,0.0,18.7433767983,22.9618409725,41.3394756391,0.0,18.025,23.3144756391
 07/07  11:00:00,74.8978210108,7.00143568386,26.168768956,0.0,18.7433767983,22.9618409725,35.4874469086,0.0,18.025,17.4624469086
 07/07  12:00:00,77.8891676807,7.1582918478,28.9598114461,0.0,18.5889407304,23.1597249699,35.48339201,0.0,18.025,17.45839201
 07/07  13:00:00,81.1264922387,7.34066451695,31.7682605916,0.0,18.7433767983,23.2517909448,35.4830311346,0.0,18.025,17.4580311346
 07/07  14:00:00,83.3728010377,7.51133241357,33.8439015781,0.0,18.7433767983,23.2517909448,35.4826869809,0.0,18.025,17.4576869809
 07/07  15:00:00,83.3409542909,7.60721724401,34.0061201702,0.0,18.7433767983,22.9618409725,29.6711054473,0.0,18.025,11.6461054473
 07/07  16:00:00,85.496400891,7.58472056304,31.7327670243,0.0,18.7433767983,27.431320555,23.7834479634,0.0,18.025,5.75844796343
 07/07  17:00:00,97.5554092915,7.86665099242,31.321729151,0.0,17.6635504202,40.6971502883,5.76731274157,0.0,0.0,5.76731274157
 07/07  18:00:00,104.939448674,8.10308117946,31.9648576314,0.0,27.5259009287,37.3340067412,11.5586504624,0.0,0.0,11.5586504624
 07/07  19:00:00,109.045987033,8.31104718964,33.5379232412,0.0,33.8341110165,33.3544677425,5.77627290098,0.0,0.0,5.77627290098
 07/07  20:00:00,120.982628059,8.59301689008,35.154439376,0.0,36.5179666069,38.8247702939,5.7757214327,0.0,0.0,5.7757214327
 07/07  21:00:00,121.114428973,8.63989707502,35.1025992529,0.0,32.965339924,36.8579353714,11.5679466175,0.0,0.0,11.5679466175
 07/07  22:00:00,92.4433192944,8.10839059803,30.5099995317,0.0,25.6355707503,20.6438685092,5.78079608062,0.0,0.0,5.78079608062
 07/07  23:00:00,67.8591112733,7.60950410768,25.9774356784,0.0,15.0252895274,11.7056064465,5.76305793025,0.0,0.0,5.76305793025
 07/07  24:00:00,60.1206066973,7.38401137078,23.4901207412,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/08  01:00:00,57.8522347853,7.21427832742,20.1926343867,0.0,12.8411359301,10.0650221343,5.75404800231,0.0,0.0,5.75404800231
 07/08  02:00:00,50.4426628943,7.02211041677,17.5942763976,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,48.0208160969,6.89198076586,15.302551074,0.0,8.25718729233,10.0299323277,5.75375002553,0.0,0.0,5.75375002553
 07/08  04:00:00,48.5491649193,6.80741889007,14.3089219772,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/08  05:00:00,53.9743360937,6.80568246561,15.5775850617,0.0,8.71707943955,15.3327214929,5.76307794127,0.0,0.0,5.76307794127
 07/08  06:00:00,72.1669382778,7.07563376794,19.056348748,0.0,18.5082010057,25.6353820695,5.77132834971,0.0,0.0,5.77132834971
 07/08  07:00:00,92.9099536865,7.59356221792,24.8304065497,0.0,19.4083231844,41.0650158608,11.5681937302,0.0,0.0,11.5681937302
 07/08  08:00:00,128.408285891,8.2923045088,35.753453097,0.0,26.3286599382,57.9988325916,23.4970123565,0.0,0.0,23.4970123565
 07/08  09:00:00,114.785262758,8.0856702505,37.4907154286,0.0,26.3286599382,42.8504436482,41.4312945145,0.0,18.025,23.4062945145
 07/08  10:00:00,87.434038721,7.64026361986,34.5787434896,0.0,21.7447113004,23.4437158914,41.3752272858,0.0,18.025,23.3502272858
 07/08  11:00:00,87.7103855543,7.74743158648,37.2095329004,0.0,19.3027497915,23.426170988,35.5140903835,0.0,18.025,17.4890903835
 07/08  12:00:00,90.3816372791,7.91237677804,39.5735390366,0.0,19.1483137236,23.7250123474,35.4844507469,0.0,18.025,17.4594507469
 07/08  13:00:00,92.4373226923,8.04173033007,41.3543272755,0.0,19.3027497915,23.7161209604,35.4847992606,0.0,18.025,17.4597992606
 07/08  14:00:00,94.5559812813,8.19927471741,43.3154417345,0.0,19.3027497915,23.7161209604,35.4834390493,0.0,18.025,17.4584390493
 07/08  15:00:00,95.510004314,8.30134499989,44.4573439642,0.0,19.3027497915,23.426170988,35.4842425437,0.0,18.025,17.4592425437
 07/08  16:00:00,99.6852473014,8.35540693135,44.1272233393,0.0,19.3027497915,27.8956505705,23.7834748153,0.0,18.025,5.75847481535
 07/08  17:00:00,108.777613506,8.63261325357,44.3199794376,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/08  18:00:00,126.162603361,9.08317998319,47.3011756739,0.0,32.690315043,37.0816133363,5.76729252222,0.0,0.0,5.76729252222
 07/08  19:00:00,126.484632303,9.26574713928,47.3290984401,0.0,36.8143715336,33.066984531,5.7762555613,0.0,0.0,5.7762555613
 07/08  20:00:00,131.383995769,9.3415577459,45.0285738679,0.0,36.3493007332,38.7721355839,11.5318955973,0.0,0.0,11.5318955973
 07/08  21:00:00,131.416441681,9.166362116,41.7020808548,0.0,36.1807251679,36.8228455648,5.77620914486,0.0,0.0,5.77620914486
 07/08  22:00:00,103.788311948,8.585655474,35.9750375285,0.0,31.0351095914,20.6438685092,11.5676729217,0.0,0.0,11.5676729217
 07/08  23:00:00,74.8024758287,8.00871489751,30.1196947198,0.0,17.4250845679,11.7056064465,5.77174627441,0.0,0.0,5.77174627441
 07/08  24:00:00,66.0594985047,7.77513192132,27.8379982382,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/09  01:00:00,63.7857339531,7.59502080107,25.6259711365,0.0,12.925468867,10.100111941,5.75410242968,0.0,0.0,5.75410242968
 07/09  02:00:00,56.862529292,7.39554128653,23.5212924569,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  03:00:00,49.9678171242,7.06724677176,16.9548675815,0.0,8.34152022915,10.0650221343,5.76471324686,0.0106378299934,0.0,5.75407541687
 07/09  04:00:00,47.898397018,6.84223283729,13.5039221094,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/09  05:00:00,51.4418603672,6.76318497153,12.9681876931,0.0,8.80141237637,15.3678112995,5.76280559842,0.0,0.0,5.76280559842
 07/09  06:00:00,67.8109258181,6.96098916989,14.8149873561,0.0,18.5082010057,25.6353820695,5.77120265653,0.0,0.0,5.77120265653
 07/09  07:00:00,85.6422336856,7.3023351577,17.734506029,0.0,19.4926561212,41.1001056674,11.5679099303,0.0,0.0,11.5679099303
 07/09  08:00:00,115.617816453,7.73627405897,23.5190340418,0.0,26.3286599382,57.9988325916,23.4943318016,0.0,0.0,23.4943318016
 07/09  09:00:00,101.785616056,7.49981241456,25.196367688,0.0,26.2443270014,42.8153538416,41.4274443719,0.0,18.025,23.4024443719
