Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/09  10:00:00,75.6446495949,7.11446014724,23.3151608679,0.0,21.7447113004,23.4437158914,41.3749602975,0.0,18.025,23.3499602975
 07/09  11:00:00,75.5086586408,7.16951826282,25.526014382,0.0,19.3449162599,23.4437158914,35.5129940981,0.0,18.025,17.4879940981
 07/09  12:00:00,78.3897520927,7.29452421854,28.139800704,0.0,19.190480192,23.7425572507,35.4863900817,0.0,18.025,17.4613900817
 07/09  13:00:00,80.9974317468,7.4065641319,30.6093184757,0.0,19.260583323,23.698576057,35.484008132,0.0,18.025,17.459008132
 07/09  14:00:00,83.5072905426,7.53272212332,32.9930190808,0.0,19.260583323,23.698576057,35.4835095975,0.0,18.025,17.4585095975
 07/09  15:00:00,85.8252779784,7.70474417983,35.4289343334,0.0,19.260583323,23.4086260847,35.4830171179,0.0,18.025,17.4580171179
 07/09  16:00:00,91.7151602561,7.86466749218,36.7075938697,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,101.723796618,8.20416780526,37.7543201747,0.0,18.1807569449,37.5792895564,5.76203704917,0.0,0.0,5.76203704917
 07/09  18:00:00,117.599051006,8.62227682774,39.3179524529,0.0,32.6059821062,37.0465235296,5.7673233203,0.0,0.0,5.7673233203
 07/09  19:00:00,117.283469835,8.77640715036,38.6172892536,0.0,36.8143715336,33.066984531,5.77563197175,0.0,0.0,5.77563197175
 07/09  20:00:00,123.058736754,8.88899653377,37.0364597543,0.0,36.43363367,38.8072253906,5.7750873854,0.0,0.0,5.7750873854
 07/09  21:00:00,122.656186043,8.7261687095,33.5014482864,0.0,36.0963922311,36.7877557581,11.5311595382,0.0,0.0,11.5311595382
 07/09  22:00:00,95.5695188594,8.18553866069,28.2758013403,0.0,30.9507766546,20.6087787026,5.79395165157,0.0,0.0,5.79395165157
 07/09  23:00:00,66.9996896464,7.62749762644,22.6981346868,0.0,17.4250845679,11.7056064465,5.77188877679,0.0,0.0,5.77188877679
 07/09  24:00:00,56.8011566475,7.3336410148,18.9017231388,0.0,12.925468867,10.100111941,5.75856948026,0.0,0.0,5.75856948026
 07/10  01:00:00,51.4767442141,7.12049458999,16.6704203507,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/10  02:00:00,48.1725666661,6.97723988492,15.3690514667,0.0,8.25718729233,10.0299323277,5.7540497342,0.0,0.0,5.7540497342
 07/10  03:00:00,47.2878938018,6.89126060901,14.5703628741,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  04:00:00,48.3035755524,6.83111045918,14.0396440038,0.0,8.25718729233,11.6354268332,5.75848824073,0.0,0.0,5.75848824073
 07/10  05:00:00,55.9464611287,6.83298153236,14.1011795652,0.0,12.1011305571,15.3678112995,5.77170730331,0.0,0.0,5.77170730331
 07/10  06:00:00,85.4480419003,7.43377687506,19.1259902689,0.0,19.7275818095,37.2640762949,11.5675539751,0.0,0.0,11.5675539751
 07/10  07:00:00,107.12918623,7.87865128954,23.6423892963,0.0,24.3117294858,51.2795993405,11.6030996418,0.0,0.0,11.6030996418
 07/10  08:00:00,97.5770480409,7.43083014253,25.8128058727,0.0,23.6694662846,40.6342015617,23.402579044,0.0,0.0,23.402579044
 07/10  09:00:00,96.0385558808,7.42877842421,29.2835003696,0.0,23.6694662846,35.6302164847,35.5378951297,0.0,18.025,17.5128951297
 07/10  10:00:00,79.2791212835,7.28790257062,30.2615150086,0.0,18.7433767983,22.9618409725,41.3376159898,0.0,18.025,23.3126159898
 07/10  11:00:00,81.7627099054,7.40426488149,32.6308416907,0.0,18.7433767983,22.9618409725,35.485029576,0.0,18.025,17.460029576
 07/10  12:00:00,85.2778155614,7.58057856051,35.9261857221,0.0,18.5889407304,23.1597249699,35.4821048272,0.0,18.025,17.4571048272
 07/10  13:00:00,88.9600262956,7.81162262297,39.1308495446,0.0,18.7433767983,23.2517909448,35.4815455103,0.0,18.025,17.4565455103
 07/10  14:00:00,91.0620309079,7.96734465606,41.0771319432,0.0,18.7433767983,23.2517909448,29.6702048237,0.0,18.025,11.6452048237
 07/10  15:00:00,93.0405376169,8.13404206823,43.1788920691,0.0,18.7433767983,22.9618409725,35.4841427251,0.0,18.025,17.4591427251
 07/10  16:00:00,97.9909877344,8.26661166857,43.5454750334,0.0,18.7433767983,27.431320555,23.7827202445,0.0,18.025,5.7577202445
 07/10  17:00:00,110.693405515,8.62227049381,43.7041259989,0.0,17.6635504202,40.6971502883,5.76678921398,0.0,0.0,5.76678921398
 07/10  18:00:00,119.053946803,8.94303708092,45.2394385878,0.0,27.5259009287,37.3340067412,11.5583052559,0.0,0.0,11.5583052559
 07/10  19:00:00,122.414080128,9.14301040963,46.0740811019,0.0,33.8341110165,33.3544677425,5.77566728248,0.0,0.0,5.77566728248
 07/10  20:00:00,131.190158356,9.27470082308,44.6803108091,0.0,36.5179666069,38.8247702939,5.77509628998,0.0,0.0,5.77509628998
 07/10  21:00:00,127.95381128,9.1501874066,41.4317341931,0.0,32.965339924,36.8579353714,11.567283996,0.0,0.0,11.567283996
 07/10  22:00:00,97.7394346115,8.53186254518,35.3826718002,0.0,25.6355707503,20.6438685092,5.78062117763,0.0,0.0,5.78062117763
 07/10  23:00:00,72.8513401894,7.99453394529,30.584653394,0.0,15.0252895274,11.7056064465,5.76288692879,0.0,0.0,5.76288692879
 07/10  24:00:00,64.7865533134,7.72947057796,27.8106219147,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/11  01:00:00,60.196142428,7.51327594253,24.9970344843,0.0,10.0992000411,10.047477231,5.75395275414,0.0,0.0,5.75395275414
 07/11  02:00:00,56.3444174023,7.35133552648,23.1668161246,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  03:00:00,54.4868072447,7.23159260792,21.4289407121,0.0,8.25718729233,10.0299323277,5.75362597398,0.0,0.0,5.75362597398
 07/11  04:00:00,53.7093405072,7.10571133137,19.1708190877,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/11  05:00:00,61.1648896577,7.10211191366,19.0504851669,0.0,12.1011305571,15.3678112995,5.77169201807,0.0,0.0,5.77169201807
 07/11  06:00:00,90.7466317176,7.7175661468,24.1408026311,0.0,19.7275818095,37.2640762949,11.5666182549,0.0,0.0,11.5666182549
 07/11  07:00:00,114.042998433,8.22557815565,30.2092927887,0.0,24.3117294858,51.2795993405,11.6033267598,0.0,0.0,11.6033267598
 07/11  08:00:00,103.71361215,7.74310789025,31.6371033539,0.0,23.6694662846,40.6342015617,23.4004354069,0.0,0.0,23.4004354069
 07/11  09:00:00,102.111812965,7.75096696375,35.0345813577,0.0,23.6694662846,35.6302164847,41.3674134057,0.0,18.025,23.3424134057
 07/11  10:00:00,85.556326856,7.60411281328,36.2225137722,0.0,18.7433767983,22.9618409725,35.5131816806,0.0,18.025,17.4881816806
 07/11  11:00:00,88.3511102165,7.73326953149,38.8902410176,0.0,18.7433767983,22.9618409725,35.4866233099,0.0,18.025,17.4616233099
 07/11  12:00:00,91.3556937204,7.90256788957,41.6820798448,0.0,18.5889407304,23.1597249699,35.4831790742,0.0,18.025,17.4581790742
 07/11  13:00:00,94.1586250003,8.08972148223,44.0513539587,0.0,18.7433767983,23.2517909448,35.4834631204,0.0,18.025,17.4584631204
 07/11  14:00:00,95.6488843218,8.20585415762,45.4254802131,0.0,18.7433767983,23.2517909448,35.4836626553,0.0,18.025,17.4586626553
 07/11  15:00:00,96.8615880814,8.32018390668,46.8138045993,0.0,18.7433767983,22.9618409725,35.4830424785,0.0,18.025,17.4580424785
 07/11  16:00:00,100.825989135,8.40663761877,46.2404553879,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/11  17:00:00,113.175385867,8.73793466865,46.0704466873,0.0,17.6635504202,40.6971502883,5.7670640813,0.0,0.0,5.7670640813
 07/11  18:00:00,121.307018654,9.03091658234,47.4046367155,0.0,27.5259009287,37.3340067412,11.5582017439,0.0,0.0,11.5582017439
 07/11  19:00:00,123.428106208,9.17288963125,47.0582373114,0.0,33.8341110165,33.3544677425,5.77584177762,0.0,0.0,5.77584177762
 07/11  20:00:00,131.084378549,9.25868324231,44.5905592569,0.0,36.5179666069,38.8247702939,5.77588928407,0.0,0.0,5.77588928407
 07/11  21:00:00,128.363697855,9.16281773941,41.8290008523,0.0,32.965339924,36.8579353714,11.5667527608,0.0,0.0,11.5667527608
 07/11  22:00:00,98.7221555405,8.57915201792,36.3181166572,0.0,25.6355707503,20.6438685092,5.78046346292,0.0,0.0,5.78046346292
 07/11  23:00:00,73.7923372045,8.04871982379,31.4714680296,0.0,15.0252895274,11.7056064465,5.76288278661,0.0,0.0,5.76288278661
 07/11  24:00:00,65.6089419676,7.7827403464,28.5797441349,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/12  01:00:00,61.2352738006,7.57862850515,25.9708183457,0.0,10.0992000411,10.047477231,5.75403603019,0.0,0.0,5.75403603019
 07/12  02:00:00,57.1216966497,7.404856963,23.8905760625,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  03:00:00,55.861149411,7.3005798092,22.7342992249,0.0,8.25718729233,10.0299323277,5.7538745473,0.0,0.0,5.7538745473
 07/12  04:00:00,55.9336921578,7.20266884783,21.2982159229,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/12  05:00:00,62.8628694894,7.18567636326,20.6649076291,0.0,12.1011305571,15.3678112995,5.77159598844,0.0,0.0,5.77159598844
 07/12  06:00:00,92.0830888347,7.79447021643,25.4003722642,0.0,19.7275818095,37.2640762949,11.5674109944,0.0,0.0,11.5674109944
 07/12  07:00:00,115.466116585,8.31742047039,31.5405826317,0.0,24.3117294858,51.2795993405,11.6028820118,0.0,0.0,11.6028820118
 07/12  08:00:00,105.537155454,7.85814009426,33.3456276698,0.0,23.6694662846,40.6342015617,23.4020971889,0.0,0.0,23.4020971889
 07/12  09:00:00,104.407953419,7.8807011743,37.2009969684,0.0,23.6694662846,35.6302164847,41.3688187037,0.0,18.025,23.3438187037
 07/12  10:00:00,86.4461759572,7.6822086652,37.0342720953,0.0,18.7433767983,22.9618409725,35.5135062674,0.0,18.025,17.4885062674
 07/12  11:00:00,87.8609654222,7.754591647,38.3787778929,0.0,18.7433767983,22.9618409725,35.4837160234,0.0,18.025,17.4587160234
 07/12  12:00:00,91.2068274643,7.91723997177,41.518544555,0.0,18.5889407304,23.1597249699,35.4846702688,0.0,18.025,17.4596702688
 07/12  13:00:00,94.515716252,8.11227011633,44.3859008993,0.0,18.7433767983,23.2517909448,35.4845660054,0.0,18.025,17.4595660054
 07/12  14:00:00,96.3525565145,8.25131037268,46.0837007914,0.0,18.7433767983,23.2517909448,35.4814752615,0.0,18.025,17.4564752615
 07/12  15:00:00,96.9371565146,8.35740727327,46.8521535962,0.0,18.7433767983,22.9618409725,35.4807804389,0.0,18.025,17.4557804389
 07/12  16:00:00,101.187098409,8.46300511897,46.5452003895,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/12  17:00:00,114.451656955,8.83903323595,47.2456267065,0.0,17.6635504202,40.6971502883,5.7669635738,0.0,0.0,5.7669635738
 07/12  18:00:00,121.694683721,9.09866416154,47.7245663029,0.0,27.5259009287,37.3340067412,11.5579493257,0.0,0.0,11.5579493257
 07/12  19:00:00,123.610122637,9.23165501131,47.1814975395,0.0,33.8341110165,33.3544677425,5.77560193643,0.0,0.0,5.77560193643
 07/12  20:00:00,131.684494766,9.34472703324,45.1046401427,0.0,36.5179666069,38.8247702939,5.77496529556,0.0,0.0,5.77496529556
 07/12  21:00:00,126.88338787,9.14586268365,40.3656583419,0.0,32.965339924,36.8579353714,11.5669843654,0.0,0.0,11.5669843654
 07/12  22:00:00,94.7149551237,8.444168387,32.445909431,0.0,25.6355707503,20.6438685092,5.78002583679,0.0,0.0,5.78002583679
 07/12  23:00:00,67.4302816524,7.80939757409,25.3487400267,0.0,15.0252895274,11.7056064465,5.76283453847,0.0,0.0,5.76283453847
 07/12  24:00:00,58.760172903,7.51446175538,21.999254936,0.0,11.6412384099,10.0650221343,5.75826761298,0.0,0.0,5.75826761298
 07/13  01:00:00,54.4725800744,7.30686507645,19.479893953,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,51.5339163774,7.17080845055,18.5368451507,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  03:00:00,51.0148004314,7.0887500101,18.0997847583,0.0,8.25718729233,10.0299323277,5.75402545839,0.0,0.0,5.75402545839
 07/13  04:00:00,52.4908134718,7.03241951565,18.0255879711,0.0,8.25718729233,11.6354268332,5.75773250395,0.0,0.0,5.75773250395
 07/13  05:00:00,60.4813531703,7.05185371793,18.4172215811,0.0,12.1011305571,15.3678112995,5.77109692366,0.0,0.0,5.77109692366
 07/13  06:00:00,89.8773062221,7.66666114721,23.3224136365,0.0,19.7275818095,37.2640762949,5.79251095813,0.0,0.0,5.79251095813
 07/13  07:00:00,113.75076056,8.21173343433,29.9309276959,0.0,24.3117294858,51.2795993405,11.6025742171,0.0,0.0,11.6025742171
 07/13  08:00:00,104.548503405,7.78029834213,32.4348284908,0.0,23.6694662846,40.6342015617,23.4027898528,0.0,0.0,23.4027898528
 07/13  09:00:00,103.982265069,7.83590233012,36.8201166788,0.0,23.6694662846,35.6302164847,41.3680415126,0.0,18.025,23.3430415126
 07/13  10:00:00,85.9867442693,7.6413439089,36.615710629,0.0,18.7433767983,22.9618409725,35.513551271,0.0,18.025,17.488551271
 07/13  11:00:00,88.6953112672,7.77439209307,39.1933275237,0.0,18.7433767983,22.9618409725,35.4849096072,0.0,18.025,17.4599096072
 07/13  12:00:00,92.2290364762,7.96058256196,42.4974140291,0.0,18.5889407304,23.1597249699,35.4815967543,0.0,18.025,17.4565967543
 07/13  13:00:00,94.4104411428,8.11027223494,44.2826275107,0.0,18.7433767983,23.2517909448,35.4849569447,0.0,18.025,17.4599569447
 07/13  14:00:00,95.3755537535,8.2086265853,45.1493860312,0.0,18.7433767983,23.2517909448,35.4818070128,0.0,18.025,17.4568070128
 07/13  15:00:00,97.3868291326,8.37840400282,47.2808335849,0.0,18.7433767983,22.9618409725,35.4810485879,0.0,18.025,17.4560485879
 07/13  16:00:00,102.047961147,8.50770563907,47.3613659072,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,114.580053144,8.84807407423,47.3649890756,0.0,17.6635504202,40.6971502883,5.76696237807,0.0,0.0,5.76696237807
 07/13  18:00:00,123.256936193,9.17386257588,49.2116320912,0.0,27.5259009287,37.3340067412,11.5581043817,0.0,0.0,11.5581043817
 07/13  19:00:00,126.08405937,9.36188081032,49.5252170169,0.0,33.8341110165,33.3544677425,5.77569659037,0.0,0.0,5.77569659037
 07/13  20:00:00,133.719247834,9.45667113238,47.0274575702,0.0,36.5179666069,38.8247702939,5.77505112587,0.0,0.0,5.77505112587
 07/13  21:00:00,128.823444128,9.25645405871,42.1951349975,0.0,32.965339924,36.8579353714,11.5670380808,0.0,0.0,11.5670380808
 07/13  22:00:00,97.3997729926,8.58299060845,34.9919145778,0.0,25.6355707503,20.6438685092,5.78006590076,0.0,0.0,5.78006590076
 07/13  23:00:00,70.8058187983,7.96679906558,28.5668809269,0.0,15.0252895274,11.7056064465,5.76273807921,0.0,0.0,5.76273807921
 07/13  24:00:00,61.079894047,7.62597837654,24.2074627104,0.0,11.6412384099,10.0650221343,5.75834200122,0.0,0.0,5.75834200122
 07/14  01:00:00,56.8968922887,7.41690987803,21.7941651886,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/14  02:00:00,51.909982904,7.21122975739,18.8724926767,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  03:00:00,49.8432418324,7.07372476218,16.9432550942,0.0,8.25718729233,10.0299323277,5.75383536267,0.0,0.0,5.75383536267
 07/14  04:00:00,51.5130705031,7.0226655307,17.0576025926,0.0,8.25718729233,11.6354268332,5.7577898443,0.0,0.0,5.7577898443
 07/14  05:00:00,59.3081066897,7.02962869808,17.2662070731,0.0,12.1011305571,15.3678112995,5.77111352264,0.0,0.0,5.77111352264
 07/14  06:00:00,88.4138683384,7.6212312403,21.9044177525,0.0,19.7275818095,37.2640762949,5.79335585906,0.0,0.0,5.79335585906
 07/14  07:00:00,111.884352544,8.1486453768,28.1276232372,0.0,24.3117294858,51.2795993405,14.6542935784,0.0,0.0,14.6542935784
 07/14  08:00:00,100.534096033,7.61931869143,28.5814116295,0.0,23.6694662846,40.6342015617,20.3199687639,0.0,0.0,20.3199687639
 07/14  09:00:00,98.6001299358,7.61306581365,31.6608259604,0.0,23.6694662846,35.6302164847,41.3674121928,0.0,18.025,23.3424121928
 07/14  10:00:00,79.7157048191,7.38573750303,30.6002833424,0.0,18.7433767983,22.9618409725,35.5130606867,0.0,18.025,17.4880606867
 07/14  11:00:00,80.326635288,7.41445968852,31.1845876973,0.0,18.7433767983,22.9618409725,35.4844208854,0.0,18.025,17.4594208854
 07/14  12:00:00,83.7813241929,7.5702845575,34.4400035407,0.0,18.5889407304,23.1597249699,35.4809659549,0.0,18.025,17.4559659549
 07/14  13:00:00,88.0267185965,7.79324549938,38.2159356773,0.0,18.7433767983,23.2517909448,35.4837452993,0.0,18.025,17.4587452993
 07/14  14:00:00,90.8283248902,7.9691897327,40.8415976758,0.0,18.7433767983,23.2517909448,35.481134273,0.0,18.025,17.456134273
 07/14  15:00:00,91.5333707593,8.07223008851,41.7335528603,0.0,18.7433767983,22.9618409725,35.4821046374,0.0,18.025,17.4571046374
 07/14  16:00:00,97.5417533161,8.25442793468,43.1084401258,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/14  17:00:00,111.544512966,8.68319767954,44.4943306872,0.0,17.6635504202,40.6971502883,5.76693391566,0.0,0.0,5.76693391566
 07/14  18:00:00,117.947442763,8.91845457804,44.1575572508,0.0,27.5259009287,37.3340067412,11.5576206691,0.0,0.0,11.5576206691
 07/14  19:00:00,119.882693229,9.04072109009,43.6450182689,0.0,33.8341110165,33.3544677425,5.77547021997,0.0,0.0,5.77547021997
 07/14  20:00:00,128.710648613,9.16939333379,42.3061438516,0.0,36.5179666069,38.8247702939,5.77481618412,0.0,0.0,5.77481618412
 07/14  21:00:00,126.076506936,9.06340959533,39.6412546789,0.0,32.965339924,36.8579353714,11.5664505319,0.0,0.0,11.5664505319
 07/14  22:00:00,95.5914565071,8.43298752893,33.3336097832,0.0,25.6355707503,20.6438685092,5.77968541313,0.0,0.0,5.77968541313
 07/14  23:00:00,69.5482907445,7.84853193467,27.4276247974,0.0,15.0252895274,11.7056064465,5.76266013283,0.0,0.0,5.76266013283
 07/14  24:00:00,59.7498695994,7.52051200514,22.9829101461,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/15  01:00:00,58.4994450571,7.36017936515,20.6939690775,0.0,12.8411359301,10.0650221343,5.753950067,0.0,0.0,5.753950067
 07/15  02:00:00,51.0968235512,7.14559332276,18.1249739475,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  03:00:00,49.3057874493,7.01429093675,16.4652361421,0.0,8.25718729233,10.0299323277,5.75385787018,0.0,0.0,5.75385787018
 07/15  04:00:00,49.3760158467,6.91009431798,15.0331242735,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/15  05:00:00,52.9906436651,6.83910555728,14.5605090462,0.0,8.71707943955,15.3327214929,5.76171535819,0.0,0.0,5.76171535819
 07/15  06:00:00,69.6359719963,7.03837336505,16.5626936173,0.0,18.5082010057,25.6353820695,5.77125297081,0.0,0.0,5.77125297081
 07/15  07:00:00,89.0431612769,7.4749472163,21.0823185176,0.0,19.4083231844,41.0650158608,11.5660506046,0.0,0.0,11.5660506046
 07/15  08:00:00,124.552907993,8.13551843126,32.0549778506,0.0,26.3286599382,57.9988325916,23.4875893388,0.0,0.0,23.4875893388
 07/15  09:00:00,113.023189712,8.01958911778,35.7948051768,0.0,26.3286599382,42.8504436482,41.4243386082,0.0,18.025,23.3993386082
 07/15  10:00:00,88.6261584306,7.71661769515,35.6945651039,0.0,21.7447113004,23.4437158914,41.3703740799,0.0,18.025,23.3453740799
 07/15  11:00:00,88.73972071,7.82353308622,38.162809143,0.0,19.3027497915,23.426170988,35.5110240748,0.0,18.025,17.4860240748
 07/15  12:00:00,91.6989558567,7.98749488325,40.8157682382,0.0,19.1483137236,23.7250123474,35.4809133123,0.0,18.025,17.4559133123
 07/15  13:00:00,94.9024009728,8.17390268833,43.6872613639,0.0,19.3027497915,23.7161209604,35.4834771483,0.0,18.025,17.4584771483
 07/15  14:00:00,98.5764627188,8.39951855904,47.1357074351,0.0,19.3027497915,23.7161209604,35.4807739306,0.0,18.025,17.4557739306
 07/15  15:00:00,100.490458203,8.55690692032,49.1822641156,0.0,19.3027497915,23.426170988,35.4822794041,0.0,18.025,17.4572794041
 07/15  16:00:00,105.108351462,8.64253844497,49.2632287298,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/15  17:00:00,113.46244063,8.8952983329,48.7421519104,0.0,18.2229234133,37.5968344597,5.76148271838,0.0,0.0,5.76148271838
 07/15  18:00:00,131.070244189,9.39152067478,51.900515795,0.0,32.690315043,37.0816133363,5.76697403847,0.0,0.0,5.76697403847
 07/15  19:00:00,132.813540134,9.67815494907,53.2456618413,0.0,36.8143715336,33.066984531,5.774759585,0.0,0.0,5.774759585
 07/15  20:00:00,138.55327499,9.80826184369,51.7312075009,0.0,36.3493007332,38.7721355839,5.77549105838,0.0,0.0,5.77549105838
 07/15  21:00:00,138.902824413,9.64855907315,48.7063240132,0.0,36.1807251679,36.8228455648,5.77571400161,0.0,0.0,5.77571400161
 07/15  22:00:00,109.283569912,8.9625901664,41.0934507872,0.0,31.0351095914,20.6438685092,11.5665756615,0.0,0.0,11.5665756615
 07/15  23:00:00,78.7409464278,8.28899087885,33.7779425291,0.0,17.4250845679,11.7056064465,5.77130186893,0.0,0.0,5.77130186893
 07/15  24:00:00,69.6405592861,8.02151585452,31.1726970146,0.0,12.8411359301,10.0650221343,5.75824705068,0.0,0.0,5.75824705068
 07/16  01:00:00,68.012806601,7.85189837732,29.5961965152,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/16  02:00:00,61.0576798399,7.64016059901,27.4718370773,0.0,8.34152022915,10.0650221343,5.75383112376,0.0,0.0,5.75383112376
 07/16  03:00:00,57.5037502285,7.44025900585,24.1178177287,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  04:00:00,56.1181831539,7.27588592465,21.2900755996,0.0,8.34152022915,11.6705166398,5.75813364658,0.0,0.0,5.75813364658
 07/16  05:00:00,58.8425089737,7.17905368029,19.9530078434,0.0,8.80141237637,15.3678112995,1.30722674753,0.0,0.0,1.30722674753
 07/16  06:00:00,74.2141531743,7.32019412064,20.8590598315,0.0,18.5082010057,25.6353820695,10.2324776018,0.0,0.0,10.2324776018
 07/16  07:00:00,94.1946547923,7.75314503268,25.8362101943,0.0,19.4926561212,41.1001056674,5.79272106272,0.0,0.0,5.79272106272
 07/16  08:00:00,127.927150707,8.36181462183,35.2029381248,0.0,26.3286599382,57.9988325916,29.3546981712,0.0,0.0,29.3546981712
 07/16  09:00:00,114.488299563,8.16257216777,37.2363655152,0.0,26.2443270014,42.8153538416,41.4159909599,0.0,18.025,23.3909909599
 07/16  10:00:00,86.2704887996,7.64530870599,33.4102119846,0.0,21.7447113004,23.4437158914,35.5387229743,0.0,18.025,17.5137229743
 07/16  11:00:00,83.0531398636,7.56957120138,32.6704826486,0.0,19.3449162599,23.4437158914,35.5089493808,0.0,18.025,17.4839493808
 07/16  12:00:00,83.7348765657,7.60287115026,33.1766037095,0.0,19.190480192,23.7425572507,35.4791348348,0.0,18.025,17.4541348348
 07/16  13:00:00,86.5082982388,7.73364574468,35.7931307533,0.0,19.260583323,23.698576057,35.4813062992,0.0,18.025,17.4563062992
 07/16  14:00:00,88.3731491025,7.83890589082,37.5527216369,0.0,19.260583323,23.698576057,35.4803381601,0.0,18.025,17.4553381601
 07/16  15:00:00,88.4022567607,7.89621481295,37.8144698791,0.0,19.260583323,23.4086260847,35.4793999976,0.0,18.025,17.4543999976
 07/16  16:00:00,93.3397869561,7.97481757945,38.2220966446,0.0,19.260583323,27.8781056672,23.7830866896,0.0,18.025,5.75808668958
 07/16  17:00:00,102.892359367,8.27679610013,38.8502955069,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/16  18:00:00,118.222642852,8.66177319831,39.9020937137,0.0,32.6059821062,37.0465235296,5.76681202516,0.0,0.0,5.76681202516
 07/16  19:00:00,119.514577994,8.88439207896,40.7404670215,0.0,36.8143715336,33.066984531,5.77564601557,0.0,0.0,5.77564601557
 07/16  20:00:00,125.387858769,9.00047367249,39.25416364,0.0,36.43363367,38.8072253906,11.5296713414,0.0,0.0,11.5296713414
 07/16  21:00:00,124.400207631,8.80675445373,35.1649426096,0.0,36.0963922311,36.7877557581,5.77527168345,0.0,0.0,5.77527168345
 07/16  22:00:00,97.1169837937,8.25483530492,29.754055661,0.0,30.9507766546,20.6087787026,5.79280436993,0.0,0.0,5.79280436993
 07/16  23:00:00,68.7446707223,7.70306026917,24.3676031084,0.0,17.4250845679,11.7056064465,5.77138528837,0.0,0.0,5.77138528837
 07/16  24:00:00,58.2474774749,7.40420297595,20.2775117278,0.0,12.925468867,10.100111941,5.75826263525,0.0,0.0,5.75826263525
 07/17  01:00:00,51.8388647708,7.15717607997,16.9958788908,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/17  02:00:00,47.6056864605,6.96928851933,14.810144597,0.0,8.25718729233,10.0299323277,5.75377316187,0.0,0.0,5.75377316187
 07/17  03:00:00,46.3609425529,6.85446038825,13.6802320599,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  04:00:00,46.9055046286,6.75629698064,12.7164149619,0.0,8.25718729233,11.6354268332,5.75824058733,0.0,0.0,5.75824058733
 07/17  05:00:00,54.0515723563,6.72059609782,12.3187247735,0.0,12.1011305571,15.3678112995,5.77127692946,0.0,0.0,5.77127692946
 07/17  06:00:00,82.8724833998,7.28797716366,16.6963151408,0.0,19.7275818095,37.2640762949,11.5657702611,0.0,0.0,11.5657702611
 07/17  07:00:00,105.468398481,7.78179141525,22.078571467,0.0,24.3117294858,51.2795993405,11.6004700579,0.0,0.0,11.6004700579
 07/17  08:00:00,95.8967187716,7.34124199932,24.2221388587,0.0,23.6694662846,40.6342015617,23.3965731861,0.0,0.0,23.3965731861
 07/17  09:00:00,94.5815467661,7.35473183307,27.9005955716,0.0,23.6694662846,35.6302164847,35.5339310436,0.0,18.025,17.5089310436
 07/17  10:00:00,76.5529234627,7.16542321236,27.6578356242,0.0,18.7433767983,22.9618409725,35.509772834,0.0,18.025,17.484772834
 07/17  11:00:00,77.8581464238,7.24118269772,28.8893867629,0.0,18.7433767983,22.9618409725,35.4839530515,0.0,18.025,17.4589530515
 07/17  12:00:00,79.2178297422,7.34440598709,30.102397584,0.0,18.5889407304,23.1597249699,35.4798184624,0.0,18.025,17.4548184624
 07/17  13:00:00,80.3598095043,7.45255226783,30.8897293267,0.0,18.7433767983,23.2517909448,35.4787926431,0.0,18.025,17.4537926431
 07/17  14:00:00,80.9161151628,7.52745018449,31.3711378343,0.0,18.7433767983,23.2517909448,35.4812983395,0.0,18.025,17.4562983395
 07/17  15:00:00,81.8112135754,7.63049837112,32.4531386119,0.0,18.7433767983,22.9618409725,35.4802901121,0.0,18.025,17.4552901121
 07/17  16:00:00,87.5604501209,7.76787186555,33.6137010156,0.0,18.7433767983,27.431320555,23.7830472513,0.0,18.025,5.75804725128
 07/17  17:00:00,99.2636381839,8.05309339705,32.8435802633,0.0,17.6635504202,40.6971502883,5.76676911339,0.0,0.0,5.76676911339
 07/17  18:00:00,106.205100187,8.28631728843,33.0473934612,0.0,27.5259009287,37.3340067412,5.78813007378,0.0,0.0,5.78813007378
 07/17  19:00:00,109.099182716,8.44093159722,33.4613197692,0.0,33.8341110165,33.3544677425,5.77528058948,0.0,0.0,5.77528058948
 07/17  20:00:00,118.488437601,8.57689747884,32.6764473405,0.0,36.5179666069,38.8247702939,5.77464884036,0.0,0.0,5.77464884036
 07/17  21:00:00,117.911110041,8.57083704076,31.9684678012,0.0,32.965339924,36.8579353714,11.5637830228,0.0,0.0,11.5637830228
 07/17  22:00:00,88.742096927,8.03336737471,26.8838923839,0.0,25.6355707503,20.6438685092,5.77983410056,0.0,0.0,5.77983410056
 07/17  23:00:00,62.4600220626,7.46942279169,20.718482804,0.0,15.0252895274,11.7056064465,5.76147050884,0.0,0.0,5.76147050884
 07/17  24:00:00,53.6592526491,7.19076775175,17.2220431439,0.0,11.6412384099,10.0650221343,5.75821385301,0.0,0.0,5.75821385301
 07/18  01:00:00,49.5665989095,6.99234795901,14.8884480868,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/18  02:00:00,45.9827378861,6.83204818995,13.3244354683,0.0,8.25718729233,10.0299323277,5.7536628454,0.0,0.0,5.7536628454
 07/18  03:00:00,44.3510854917,6.69222093373,11.8326189172,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  04:00:00,44.8897632304,6.59624385402,10.8607274601,0.0,8.25718729233,11.6354268332,5.7579313488,0.0,0.0,5.7579313488
 07/18  05:00:00,52.7540011693,6.61035914754,11.1313965836,0.0,12.1011305571,15.3678112995,5.77119717357,0.0,0.0,5.77119717357
 07/18  06:00:00,81.3220694089,7.15837171985,15.2755239146,0.0,19.7275818095,37.2640762949,5.79140413258,0.0,0.0,5.79140413258
 07/18  07:00:00,103.198868527,7.62358818712,19.9672530177,0.0,24.3117294858,51.2795993405,17.3907681251,0.0,0.0,17.3907681251
 07/18  08:00:00,94.0977469043,7.22233821329,22.542082212,0.0,23.6694662846,40.6342015617,23.394818856,0.0,0.0,23.394818856
 07/18  09:00:00,93.3183748199,7.25894367967,26.7332216009,0.0,23.6694662846,35.6302164847,35.5358619103,0.0,18.025,17.5108619103
 07/18  10:00:00,75.3757395056,7.07745066427,26.568626927,0.0,18.7433767983,22.9618409725,35.5106324951,0.0,18.025,17.4856324951
 07/18  11:00:00,76.5959251275,7.14698189247,27.7213690038,0.0,18.7433767983,22.9618409725,35.4833998597,0.0,18.025,17.4583998597
 07/18  12:00:00,79.1645539267,7.28538546081,30.1081460516,0.0,18.5889407304,23.1597249699,35.4806727199,0.0,18.025,17.4556727199
 07/18  13:00:00,82.4089184217,7.46701949927,32.9243751643,0.0,18.7433767983,23.2517909448,35.4778467679,0.0,18.025,17.4528467679
 07/18  14:00:00,85.2034747011,7.65306449589,35.5328866613,0.0,18.7433767983,23.2517909448,35.4803024924,0.0,18.025,17.4553024924
 07/18  15:00:00,86.5181639391,7.80814861625,36.982441594,0.0,18.7433767983,22.9618409725,35.4792510541,0.0,18.025,17.4542510541
 07/18  16:00:00,92.0369003919,7.97100010399,37.8870294955,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/18  17:00:00,106.021034753,8.38267962425,39.2713931736,0.0,17.6635504202,40.6971502883,5.76666405812,0.0,0.0,5.76666405812
 07/18  18:00:00,114.633701695,8.71291775081,41.0493935295,0.0,27.5259009287,37.3340067412,11.5568905966,0.0,0.0,11.5568905966
 07/18  19:00:00,118.03014506,8.91719747546,41.9160230506,0.0,33.8341110165,33.3544677425,5.77516424238,0.0,0.0,5.77516424238
 07/18  20:00:00,126.229792563,9.0241133665,39.9705969746,0.0,36.5179666069,38.8247702939,5.77447908585,0.0,0.0,5.77447908585
 07/18  21:00:00,123.121268317,8.91257065629,36.8368990315,0.0,32.965339924,36.8579353714,11.5656252365,0.0,0.0,11.5656252365
 07/18  22:00:00,93.8956482803,8.34821686265,31.7226052447,0.0,25.6355707503,20.6438685092,5.77980869057,0.0,0.0,5.77980869057
 07/18  23:00:00,68.5094735674,7.79326036826,26.4440972781,0.0,15.0252895274,11.7056064465,5.7619305723,0.0,0.0,5.7619305723
 07/18  24:00:00,60.1427888448,7.5128740196,23.383483639,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/19  01:00:00,56.0499307164,7.31795211652,21.0461717746,0.0,10.0992000411,10.047477231,5.75378112374,0.0,0.0,5.75378112374
 07/19  02:00:00,51.7415441796,7.14543608573,18.7698637609,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  03:00:00,50.1952363356,7.0322923414,17.3366932085,0.0,8.25718729233,10.0299323277,5.75373669717,0.0,0.0,5.75373669717
 07/19  04:00:00,49.4040120356,6.90219664072,15.0690341282,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/19  05:00:00,56.6522805467,6.88345710243,14.7565838905,0.0,12.1011305571,15.3678112995,5.77112906494,0.0,0.0,5.77112906494
 07/19  06:00:00,85.16628397,7.43417336859,18.8439418727,0.0,19.7275818095,37.2640762949,11.5646115063,0.0,0.0,11.5646115063
 07/19  07:00:00,107.552800947,7.90524825449,24.0395447134,0.0,24.3117294858,51.2795993405,11.5991825939,0.0,0.0,11.5991825939
 07/19  08:00:00,99.0233989717,7.4955600206,27.194520848,0.0,23.6694662846,40.6342015617,23.3947777504,0.0,0.0,23.3947777504
 07/19  09:00:00,99.1411204763,7.58199871743,32.2329155389,0.0,23.6694662846,35.6302164847,41.362215958,0.0,18.025,23.337215958
 07/19  10:00:00,82.0537323155,7.42937887476,32.8946970256,0.0,18.7433767983,22.9618409725,35.5105288236,0.0,18.025,17.4855288236
 07/19  11:00:00,84.6048385605,7.54809563828,35.3291722994,0.0,18.7433767983,22.9618409725,35.4825545689,0.0,18.025,17.4575545689
 07/19  12:00:00,89.9552434763,7.79682179713,40.3874036825,0.0,18.5889407304,23.1597249699,35.4787286591,0.0,18.025,17.4537286591
 07/19  13:00:00,94.3956422665,8.06052111577,44.3176000496,0.0,18.7433767983,23.2517909448,35.4793030219,0.0,18.025,17.4543030219
 07/19  14:00:00,96.6557557007,8.21582772912,46.4224061128,0.0,18.7433767983,23.2517909448,35.4781833267,0.0,18.025,17.4531833267
 07/19  15:00:00,96.9090931378,8.30662319392,46.8748986391,0.0,18.7433767983,22.9618409725,29.6676580249,0.0,18.025,11.6426580249
 07/19  16:00:00,101.602679508,8.426494685,46.9973187854,0.0,18.7433767983,27.431320555,23.78292979,0.0,18.025,5.75792979003
 07/19  17:00:00,115.086663858,8.8125872699,47.9071194129,0.0,17.6635504202,40.6971502883,5.76668015899,0.0,0.0,5.76668015899
 07/19  18:00:00,122.032409047,9.05613300948,48.1049015629,0.0,27.5259009287,37.3340067412,5.78820570092,0.0,0.0,5.78820570092
 07/19  19:00:00,124.628244637,9.2164167429,48.2149079937,0.0,33.8341110165,33.3544677425,11.5300825491,0.0,0.0,11.5300825491
 07/19  20:00:00,132.037310387,9.30443232542,45.497798985,0.0,36.5179666069,38.8247702939,5.77535645809,0.0,0.0,5.77535645809
 07/19  21:00:00,127.836346592,9.14841938405,41.3161449607,0.0,32.965339924,36.8579353714,5.79243151068,0.0,0.0,5.79243151068
 07/19  22:00:00,97.5792264745,8.54690910636,35.2074916789,0.0,25.6355707503,20.6438685092,11.5393652926,0.0,0.0,11.5393652926
 07/19  23:00:00,71.5086840992,7.96333496271,29.2732436702,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/19  24:00:00,62.9325523895,7.67130848321,26.0148136708,0.0,11.6412384099,10.0650221343,5.75813755628,0.0,0.0,5.75813755628
 07/20  01:00:00,58.5643459861,7.4597042905,23.418837698,0.0,10.0992000411,10.047477231,5.75368308826,0.0,0.0,5.75368308826
 07/20  02:00:00,54.7230370885,7.29403617502,21.6027568522,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  03:00:00,52.8944277273,7.16620537704,19.9019785141,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  04:00:00,51.3840227976,7.00698337067,16.9442581179,0.0,8.25718729233,11.6354268332,5.75816817601,0.0,0.0,5.75816817601
 07/20  05:00:00,59.6236733459,7.0284925118,17.5829470363,0.0,12.1011305571,15.3678112995,5.77090341189,0.0,0.0,5.77090341189
 07/20  06:00:00,89.7034666978,7.64154713594,23.1737570336,0.0,19.7275818095,37.2640762949,11.5650128738,0.0,0.0,11.5650128738
 07/20  07:00:00,112.264331584,8.13451674076,28.5218206946,0.0,24.3117294858,51.2795993405,11.5998703966,0.0,0.0,11.5998703966
 07/20  08:00:00,103.234572039,7.74503489072,31.1562260952,0.0,23.6694662846,40.6342015617,23.3946022463,0.0,0.0,23.3946022463
 07/20  09:00:00,103.126457317,7.8105748893,35.9896827858,0.0,23.6694662846,35.6302164847,35.5324966321,0.0,18.025,17.5074966321
 07/20  10:00:00,85.6711077825,7.63754306551,36.3039145653,0.0,18.7433767983,22.9618409725,35.5097838784,0.0,18.025,17.4847838784
 07/20  11:00:00,89.6822448924,7.80973943498,40.1449379774,0.0,18.7433767983,22.9618409725,35.4824943879,0.0,18.025,17.4574943879
 07/20  12:00:00,94.5326754136,8.04500162801,44.7166567309,0.0,18.5889407304,23.1597249699,35.4782167687,0.0,18.025,17.4532167687
 07/20  13:00:00,96.8892397279,8.20534769574,46.6663737401,0.0,18.7433767983,23.2517909448,35.4805615268,0.0,18.025,17.4555615268
 07/20  14:00:00,98.873043926,8.34565577656,48.5098713613,0.0,18.7433767983,23.2517909448,35.4793581879,0.0,18.025,17.4543581879
 07/20  15:00:00,100.079874093,8.47499993089,49.8773068376,0.0,18.7433767983,22.9618409725,35.478210002,0.0,18.025,17.453210002
 07/20  16:00:00,105.806059056,8.63518729287,50.9920041883,0.0,18.7433767983,27.431320555,23.782976794,0.0,18.025,5.75797679395
 07/20  17:00:00,117.862217252,8.97031839118,50.5249499276,0.0,17.6635504202,40.6971502883,5.36032933719,0.0,0.0,5.36032933719
 07/20  18:00:00,124.775434725,9.21682517601,50.6872449802,0.0,27.5259009287,37.3340067412,6.19542256999,0.0,0.0,6.19542256999
 07/20  19:00:00,126.488587662,9.33595454473,49.9557230121,0.0,33.8341110165,33.3544677425,5.77463217156,0.0,0.0,5.77463217156
 07/20  20:00:00,133.317074829,9.38154191384,46.700460703,0.0,36.5179666069,38.8247702939,5.77530683189,0.0,0.0,5.77530683189
 07/20  21:00:00,128.298293858,9.18369621538,41.7428199357,0.0,32.965339924,36.8579353714,11.5655244235,0.0,0.0,11.5655244235
 07/20  22:00:00,97.3375075892,8.550148613,34.9625470116,0.0,25.6355707503,20.6438685092,5.77955220338,0.0,0.0,5.77955220338
 07/20  23:00:00,71.2351223797,7.96523971592,28.9977764284,0.0,15.0252895274,11.7056064465,5.76240228198,0.0,0.0,5.76240228198
 07/20  24:00:00,64.1539060966,7.73893487639,27.1685409552,0.0,11.6412384099,10.0650221343,5.75805741009,0.0,0.0,5.75805741009
 07/21  01:00:00,61.4762227828,7.60762192055,26.1828041561,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/21  02:00:00,57.9408890926,7.46403216458,24.6506121627,0.0,8.25718729233,10.0299323277,5.7537552749,0.0,0.0,5.7537552749
 07/21  03:00:00,57.351626298,7.39731174178,24.1280733634,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  04:00:00,58.4345040398,7.34378842909,23.6579358726,0.0,8.25718729233,11.6354268332,5.75785884717,0.0,0.0,5.75785884717
 07/21  05:00:00,65.6837333854,7.34044063292,23.3310641915,0.0,12.1011305571,15.3678112995,5.77093586154,0.0,0.0,5.77093586154
 07/21  06:00:00,95.027602026,7.94693556018,28.1925206333,0.0,19.7275818095,37.2640762949,5.79199505018,0.0,0.0,5.79199505018
 07/21  07:00:00,116.769108234,8.40766982004,32.7534515644,0.0,24.3117294858,51.2795993405,14.0326022863,0.0,0.0,14.0326022863
 07/21  08:00:00,105.155572552,7.90146034505,32.9208124906,0.0,23.6694662846,40.6342015617,20.9400509103,0.0,0.0,20.9400509103
 07/21  09:00:00,103.597779056,7.90422500368,36.3673621907,0.0,23.6694662846,35.6302164847,41.3624594928,0.0,18.025,23.3374594928
 07/21  10:00:00,86.4632654348,7.73374128292,36.9998756462,0.0,18.7433767983,22.9618409725,35.5092584992,0.0,18.025,17.4842584992
 07/21  11:00:00,89.0493079451,7.83977041081,39.4819720439,0.0,18.7433767983,22.9618409725,35.4813151398,0.0,18.025,17.4563151398
 07/21  12:00:00,91.0256408889,7.94712861306,41.3075008612,0.0,18.5889407304,23.1597249699,35.4799268128,0.0,18.025,17.4549268128
 07/21  13:00:00,91.9072114214,8.00245383174,41.8872425877,0.0,18.7433767983,23.2517909448,35.4769597408,0.0,18.025,17.4519597408
 07/21  14:00:00,90.4837330522,7.98896220677,40.4772554729,0.0,18.7433767983,23.2517909448,35.4792532592,0.0,18.025,17.4542532592
 07/21  15:00:00,88.4335647965,7.93996509143,38.7660341396,0.0,18.7433767983,22.9618409725,35.4780553151,0.0,18.025,17.4530553151
 07/21  16:00:00,96.9078531383,8.18767683565,42.5413174214,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/21  17:00:00,110.822358961,8.56885157737,43.8865581457,0.0,17.6635504202,40.6971502883,5.76634542058,0.0,0.0,5.76634542058
 07/21  18:00:00,116.169679399,8.76946963807,42.5288488188,0.0,27.5259009287,37.3340067412,11.5555967391,0.0,0.0,11.5555967391
 07/21  19:00:00,118.856654279,8.96251311443,42.6972343389,0.0,33.8341110165,33.3544677425,5.77494250121,0.0,0.0,5.77494250121
 07/21  20:00:00,129.702719278,9.19927778377,43.2683764798,0.0,36.5179666069,38.8247702939,5.7742800304,0.0,0.0,5.7742800304
 07/21  21:00:00,127.560801037,9.13739465988,41.0516401205,0.0,32.965339924,36.8579353714,11.5644711685,0.0,0.0,11.5644711685
 07/21  22:00:00,97.4813232005,8.51453794133,35.1419757697,0.0,25.6355707503,20.6438685092,5.77963963587,0.0,0.0,5.77963963587
 07/21  23:00:00,72.2409403482,7.95587885381,30.0129620037,0.0,15.0252895274,11.7056064465,5.76236581824,0.0,0.0,5.76236581824
 07/21  24:00:00,64.3504611258,7.70138674718,27.4026525229,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/22  01:00:00,63.7062515443,7.57359825807,25.6873713151,0.0,12.8411359301,10.0650221343,5.75365079573,0.0,0.0,5.75365079573
 07/22  02:00:00,57.1240035774,7.40699187041,23.8907738572,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  03:00:00,54.8058720132,7.28153279443,21.698098047,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  04:00:00,55.2015720539,7.20545817637,20.5633404536,0.0,8.25718729233,11.6354268332,5.75807585776,0.0,0.0,5.75807585776
 07/22  05:00:00,58.891107205,7.15562237586,20.1444796268,0.0,8.71707943955,15.3327214929,5.76235252029,0.0,0.0,5.76235252029
 07/22  06:00:00,74.9187840762,7.33692546456,21.5469937192,0.0,18.5082010057,25.6353820695,5.77102318881,0.0,0.0,5.77102318881
 07/22  07:00:00,95.0599446764,7.79377515196,26.7803495037,0.0,19.4083231844,41.0650158608,5.79245910011,0.0,0.0,5.79245910011
 07/22  08:00:00,129.19177802,8.4266653959,36.4027938804,0.0,26.3286599382,57.9988325916,29.3485496102,0.0,0.0,29.3485496102
 07/22  09:00:00,115.299165309,8.1984575723,37.8919818571,0.0,26.3286599382,42.8504436482,41.4136504486,0.0,18.025,23.3886504486
 07/22  10:00:00,88.1932998344,7.77353626902,35.2048294647,0.0,21.7447113004,23.4437158914,35.5354892484,0.0,18.025,17.5104892484
 07/22  11:00:00,87.4087181008,7.83092988619,36.8244416449,0.0,19.3027497915,23.426170988,35.5080122411,0.0,18.025,17.4830122411
 07/22  12:00:00,89.8965769534,7.98157511379,39.0193309942,0.0,19.1483137236,23.7250123474,35.4790148776,0.0,18.025,17.4540148776
 07/22  13:00:00,91.0149307541,8.06732738579,39.9063877189,0.0,19.3027497915,23.7161209604,35.4776365327,0.0,18.025,17.4526365327
 07/22  14:00:00,91.4486217271,8.15226896421,40.2551374163,0.0,19.3027497915,23.7161209604,35.4798567646,0.0,18.025,17.4548567646
 07/22  15:00:00,92.5432969658,8.25772128057,41.5343114454,0.0,19.3027497915,23.426170988,35.4785943799,0.0,18.025,17.4535943799
 07/22  16:00:00,95.9993504439,8.26255457616,40.5342314837,0.0,19.3027497915,27.8956505705,23.7829247323,0.0,18.025,5.75792473233
 07/22  17:00:00,101.483841384,8.32793623757,37.3309507709,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/22  18:00:00,115.709349124,8.57933797097,37.3518433144,0.0,32.690315043,37.0816133363,5.76654469365,0.0,0.0,5.76654469365
 07/22  19:00:00,115.327847921,8.70632976245,36.7318382851,0.0,36.8143715336,33.066984531,5.77529381349,0.0,0.0,5.77529381349
 07/22  20:00:00,120.849585275,8.79585609347,35.0399704436,0.0,36.3493007332,38.7721355839,11.5292169204,0.0,0.0,11.5292169204
 07/22  21:00:00,121.026627311,8.62257950385,31.8561541149,0.0,36.1807251679,36.8228455648,5.77496629423,0.0,0.0,5.77496629423
 07/22  22:00:00,93.6327910982,8.07439124973,26.3309431135,0.0,31.0351095914,20.6438685092,5.79225000397,0.0,0.0,5.79225000397
 07/22  23:00:00,66.8917699572,7.60699440628,22.610802664,0.0,17.4250845679,11.7056064465,5.77102457919,0.0,0.0,5.77102457919
 07/22  24:00:00,57.9591973486,7.38091417434,20.1319623219,0.0,12.8411359301,10.0650221343,5.75809770093,0.0,0.0,5.75809770093
 07/23  01:00:00,56.0691393691,7.22746523653,18.2769756075,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/23  02:00:00,49.0764525518,7.03506002987,16.0957296829,0.0,8.34152022915,10.0650221343,5.75377985191,0.0,0.0,5.75377985191
 07/23  03:00:00,47.7293754217,6.92516859222,14.8585488053,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  04:00:00,48.7821082743,6.86778301406,14.3621277896,0.0,8.34152022915,11.6705166398,5.75806467205,0.0,0.0,5.75806467205
 07/23  05:00:00,52.959852986,6.82919918097,14.4202304212,0.0,8.80141237637,15.3678112995,5.76232630857,0.0,0.0,5.76232630857
 07/23  06:00:00,68.7025391604,6.99290484792,15.6747743342,0.0,18.5082010057,25.6353820695,5.77092656909,0.0,0.0,5.77092656909
 07/23  07:00:00,86.6533461802,7.34536228617,18.702752933,0.0,19.4926561212,41.1001056674,5.79220113484,0.0,0.0,5.79220113484
 07/23  08:00:00,117.702177576,7.81405307823,25.5258141592,0.0,26.3286599382,57.9988325916,29.3482780794,0.0,0.0,29.3482780794
 07/23  09:00:00,101.862124738,7.49295904964,25.2798670215,0.0,26.2443270014,42.8153538416,41.4119525524,0.0,18.025,23.3869525524
 07/23  10:00:00,74.5061745572,7.04928070944,22.241967852,0.0,21.7447113004,23.4437158914,35.5352937353,0.0,18.025,17.5102937353
 07/23  11:00:00,71.4154081287,6.96293631859,21.6394182038,0.0,19.3449162599,23.4437158914,35.5062291291,0.0,18.025,17.4812291291
 07/23  12:00:00,70.5967509731,6.90249155751,20.738878864,0.0,19.190480192,23.7425572507,35.4816409368,0.0,18.025,17.4566409368
 07/23  13:00:00,71.2452536737,6.88187556704,21.3818783133,0.0,19.260583323,23.698576057,35.4784208342,0.0,18.025,17.4534208342
 07/23  14:00:00,71.0929170692,6.8721378553,21.2392786309,0.0,19.260583323,23.698576057,35.4771332879,0.0,18.025,17.4521332879
 07/23  15:00:00,70.0529882995,6.85550507589,20.5059321776,0.0,19.260583323,23.4086260847,35.4793318889,0.0,18.025,17.4543318889
 07/23  16:00:00,72.6686158753,6.81328153724,18.712485837,0.0,19.260583323,27.8781056672,23.7828500982,0.0,18.025,5.75785009824
 07/23  17:00:00,80.406593902,6.98780499357,17.6535477945,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/23  18:00:00,95.8125424844,7.31257792525,18.8412205998,0.0,32.6059821062,37.0465235296,5.76644487089,0.0,0.0,5.76644487089
 07/23  19:00:00,97.6107429958,7.53130800379,20.1897639437,0.0,36.8143715336,33.066984531,5.77471988241,0.0,0.0,5.77471988241
 07/23  20:00:00,106.153999822,7.76010506586,21.2607171902,0.0,36.43363367,38.8072253906,5.77406357802,0.0,0.0,5.77406357802
 07/23  21:00:00,109.67701813,7.7968018531,21.4517498198,0.0,36.0963922311,36.7877557581,11.5298794166,0.0,0.0,11.5298794166
 07/23  22:00:00,84.5165777594,7.3754265132,18.0331252637,0.0,30.9507766546,20.6087787026,5.79237833012,0.0,0.0,5.79237833012
 07/23  23:00:00,58.0111147019,6.93296708446,14.4041801564,0.0,17.4250845679,11.7056064465,5.76970068667,0.0,0.0,5.76970068667
 07/23  24:00:00,50.1842604884,6.77558495901,12.8429323788,0.0,12.925468867,10.100111941,5.75807752287,0.0,0.0,5.75807752287
 07/24  01:00:00,45.2971583993,6.59906208656,11.0123069377,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/24  02:00:00,42.4290278626,6.4952891833,10.1074979415,0.0,8.25718729233,10.0299323277,5.75367181241,0.0,0.0,5.75367181241
 07/24  03:00:00,42.1715523838,6.46368596981,9.88163454401,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  04:00:00,43.6149041182,6.44245710665,9.73967304589,0.0,8.25718729233,11.6354268332,5.75785341925,0.0,0.0,5.75785341925
 07/24  05:00:00,51.6045266928,6.4660984539,10.1262140134,0.0,12.1011305571,15.3678112995,5.76967488034,0.0,0.0,5.76967488034
 07/24  06:00:00,80.4636858954,7.04588597006,14.5296803964,0.0,19.7275818095,37.2640762949,5.79088800163,0.0,0.0,5.79088800163
 07/24  07:00:00,100.615756104,7.41342777922,17.5943724154,0.0,24.3117294858,51.2795993405,17.3870121567,0.0,0.0,17.3870121567
 07/24  08:00:00,87.5339977306,6.87090991497,16.3298095127,0.0,23.6694662846,40.6342015617,17.5484066101,0.0,0.0,17.5484066101
 07/24  09:00:00,84.2340053996,6.80577845889,18.1020532777,0.0,23.6694662846,35.6302164847,41.3627323326,0.0,18.025,23.3377323326
 07/24  10:00:00,64.2042182962,6.49681555939,15.9777660087,0.0,18.7433767983,22.9618409725,35.5067023048,0.0,18.025,17.4817023048
 07/24  11:00:00,63.5496917503,6.45139650999,15.3707381683,0.0,18.7433767983,22.9618409725,35.4807669268,0.0,18.025,17.4557669268
 07/24  12:00:00,64.1437198029,6.43850615449,15.9342093438,0.0,18.5889407304,23.1597249699,35.4809997722,0.0,18.025,17.4559997722
 07/24  13:00:00,63.1480148229,6.4157471655,14.7147609087,0.0,18.7433767983,23.2517909448,35.4799531469,0.0,18.025,17.4549531469
 07/24  14:00:00,62.7458646264,6.40295290552,14.3254045764,0.0,18.7433767983,23.2517909448,35.4759732526,0.0,18.025,17.4509732526
 07/24  15:00:00,62.5474657567,6.42091571277,14.3989927105,0.0,18.7433767983,22.9618409725,35.4781460578,0.0,18.025,17.4531460578
 07/24  16:00:00,66.1911249754,6.44930812218,13.5629660116,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/24  17:00:00,78.1356301075,6.71603700398,13.0526555797,0.0,17.6635504202,40.6971502883,5.76548731104,0.0,0.0,5.76548731104
 07/24  18:00:00,86.3386280852,6.95817683872,14.5091105031,0.0,27.5259009287,37.3340067412,11.5640780049,0.00813102496344,0.0,11.5559469799
 07/24  19:00:00,90.0960896366,7.13097102805,15.7682286425,0.0,33.8341110165,33.3544677425,5.7749877217,0.0,0.0,5.7749877217
 07/24  20:00:00,101.715123615,7.37728416269,17.1027929968,0.0,36.5179666069,38.8247702939,5.80547229876,0.0311719743058,0.0,5.77430032445
 07/24  21:00:00,101.722746377,7.41841942075,16.9325848342,0.0,32.965339924,36.8579353714,11.5633202989,0.0,0.0,11.5633202989
 07/24  22:00:00,74.4516071635,6.99186769148,13.6349492759,0.0,25.6355707503,20.6438685092,5.86445121423,0.0855158011889,0.0,5.77893541304
 07/24  23:00:00,51.2093682565,6.57894753197,10.3583310301,0.0,15.0252895274,11.7056064465,6.3894701901,0.627389978078,0.0,5.76208021202
 07/24  24:00:00,44.3579512178,6.40618588244,8.70535256755,0.0,11.6412384099,10.0650221343,0.997750590136,0.977750590136,0.0,0.02
 07/25  01:00:00,41.7278110258,6.30319384211,7.73882160412,0.0,10.0992000411,10.047477231,6.82136620226,1.06769352907,0.0,5.75367267319
 07/25  02:00:00,38.4700405935,6.17577456789,6.46803455879,0.0,8.25718729233,10.0299323277,1.97086540303,1.95086540303,0.0,0.02
 07/25  03:00:00,37.6752767648,6.10371812618,5.74532297833,0.0,8.25718729233,10.0299323277,8.37183247773,2.61858790523,0.0,5.75324457251
 07/25  04:00:00,38.8263259076,6.05517248688,5.33838843091,0.0,8.25718729233,11.6354268332,3.07674044026,3.05674044026,0.0,0.02
