Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/09  24:00:00,63.2483370815,7.68886083712,26.3130812213,0.0,11.6412384099,10.0650221343,5.75694539234,0.0,0.0,5.75694539234
 08/10  01:00:00,58.0699534957,7.44200678933,22.9421699602,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,52.6961274463,7.21510241898,19.6548038637,0.0,8.25718729233,10.0299323277,5.75338602499,0.0,0.0,5.75338602499
 08/10  03:00:00,50.1310978229,7.06176610435,17.2431150691,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  04:00:00,50.6216188265,6.97674708428,16.2121217455,0.0,8.25718729233,11.6354268332,5.75781138524,0.0,0.0,5.75781138524
 08/10  05:00:00,58.7497125186,6.99421724445,16.7433198111,0.0,12.1011305571,15.3678112995,5.77047541155,0.0,0.0,5.77047541155
 08/10  06:00:00,89.3331638883,7.55062334396,21.0104831619,0.0,19.7275818095,37.2640762949,11.5627736412,0.0,0.0,11.5627736412
 08/10  07:00:00,109.36806159,7.99647535031,25.7637217564,0.0,24.3117294858,51.2795993405,11.5975763016,0.0,0.0,11.5975763016
 08/10  08:00:00,99.5925395613,7.55572593787,27.7035957659,0.0,23.6694662846,40.6342015617,23.3873917513,0.0,0.0,23.3873917513
 08/10  09:00:00,98.5111108354,7.5876022177,31.5973770619,0.0,23.6694662846,35.6302164847,35.5304336649,0.0,18.025,17.5054336649
 08/10  10:00:00,80.5290274547,7.38690880191,31.4125146173,0.0,18.7433767983,22.9618409725,35.5051559286,0.0,18.025,17.4801559286
 08/10  11:00:00,82.8808525456,7.49524163534,33.6580747267,0.0,18.7433767983,22.9618409725,35.4787415275,0.0,18.025,17.4537415275
 08/10  12:00:00,85.8642507423,7.66427384294,36.4289933569,0.0,18.5889407304,23.1597249699,35.4780335617,0.0,18.025,17.4530335617
 08/10  13:00:00,88.817151948,7.84525395814,38.9544124962,0.0,18.7433767983,23.2517909448,35.4746146235,0.0,18.025,17.4496146235
 08/10  14:00:00,92.7225229656,8.06402749845,42.6410088719,0.0,18.7433767983,23.2517909448,35.4736502725,0.0,18.025,17.4486502725
 08/10  15:00:00,95.0584175095,8.24987865446,45.081002002,0.0,18.7433767983,22.9618409725,35.4747503168,0.0,18.025,17.4497503168
 08/10  16:00:00,99.6485842312,8.37214378024,45.0976121124,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/10  17:00:00,112.674396347,8.73860574474,45.5688873197,0.0,17.6635504202,40.6971502883,5.7660539306,0.0,0.0,5.7660539306
 08/10  18:00:00,120.388518221,9.01421323298,46.5030296395,0.0,27.5259009287,37.3340067412,5.78737387178,0.0,0.0,5.78737387178
 08/10  19:00:00,122.169221309,9.12497276295,45.8474024634,0.0,33.8341110165,33.3544677425,11.5286937683,0.0,0.0,11.5286937683
 08/10  20:00:00,134.055134194,9.21248609417,43.8396432202,0.0,36.5179666069,38.8247702939,5.77451458783,0.0,0.0,5.77451458783
 08/10  21:00:00,127.295867654,9.10718915399,40.8170073841,0.0,32.965339924,36.8579353714,5.7911437577,0.0,0.0,5.7911437577
 08/10  22:00:00,97.2936785347,8.5094002,34.9595344989,0.0,25.6355707503,20.6438685092,11.5377289989,0.0,0.0,11.5377289989
 08/10  23:00:00,72.3666372477,7.97537519814,30.1192040761,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/10  24:00:00,63.700924866,7.68897128354,26.765557079,0.0,11.6412384099,10.0650221343,5.75777153645,0.0,0.0,5.75777153645
 08/11  01:00:00,58.8544573164,7.46493567938,23.7037464511,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/11  02:00:00,54.5807832795,7.28795523495,21.4666052203,0.0,8.25718729233,10.0299323277,5.75337495144,0.0,0.0,5.75337495144
 08/11  03:00:00,53.0599976065,7.17762137091,20.0561604645,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  04:00:00,52.9153108842,7.07348011683,18.409080117,0.0,8.25718729233,11.6354268332,5.75754167367,0.0,0.0,5.75754167367
 08/11  05:00:00,59.9880352806,7.05634012963,17.9195191715,0.0,12.1011305571,15.3678112995,5.7704366036,0.0,0.0,5.7704366036
 08/11  06:00:00,90.5090670908,7.62171792876,22.1152934188,0.0,19.7275818095,37.2640762949,11.5622455991,0.0,0.0,11.5622455991
 08/11  07:00:00,111.401864391,8.10473920628,27.6892592859,0.0,24.3117294858,51.2795993405,11.5976740496,0.0,0.0,11.5976740496
 08/11  08:00:00,102.152130128,7.67053653321,30.1483748827,0.0,23.6694662846,40.6342015617,23.3863475471,0.0,0.0,23.3863475471
 08/11  09:00:00,101.376252955,7.71573676173,34.3343852615,0.0,23.6694662846,35.6302164847,35.529621339,0.0,18.025,17.504621339
 08/11  10:00:00,83.5250683293,7.52130963599,34.2741540046,0.0,18.7433767983,22.9618409725,35.5057500416,0.0,18.025,17.4807500416
 08/11  11:00:00,85.6431646891,7.62980097093,36.2858272559,0.0,18.7433767983,22.9618409725,35.4779462202,0.0,18.025,17.4529462202
 08/11  12:00:00,89.1218367186,7.81822626667,39.5326275347,0.0,18.5889407304,23.1597249699,35.4772283394,0.0,18.025,17.4522283394
 08/11  13:00:00,92.247160647,8.01369050109,42.2159841525,0.0,18.7433767983,23.2517909448,35.475574882,0.0,18.025,17.450574882
 08/11  14:00:00,95.018772851,8.19231484165,44.808971141,0.0,18.7433767983,23.2517909448,35.4756112337,0.0,18.025,17.4506112337
 08/11  15:00:00,97.1827361136,8.35544229299,47.0997566094,0.0,18.7433767983,22.9618409725,29.6656232965,0.0,18.025,11.6406232965
 08/11  16:00:00,101.92457962,8.46959903837,47.2761519881,0.0,18.7433767983,27.431320555,23.7826177803,0.0,18.025,5.75761778031
 08/11  17:00:00,114.591429444,8.81529582382,47.4092310151,0.0,17.6635504202,40.6971502883,5.76494930503,0.0,0.0,5.76494930503
 08/11  18:00:00,120.766880424,9.02247435696,46.8731331295,0.0,27.5259009287,37.3340067412,5.78717247395,0.0,0.0,5.78717247395
 08/11  19:00:00,121.953074919,9.11566000064,45.6405676406,0.0,33.8341110165,33.3544677425,11.5284789938,0.0,0.0,11.5284789938
 08/11  20:00:00,134.378494317,9.23649077135,44.1389992279,0.0,36.5179666069,38.8247702939,5.77431073177,0.0,0.0,5.77431073177
 08/11  21:00:00,128.273805975,9.16231108126,41.7398231661,0.0,32.965339924,36.8579353714,5.79095280392,0.0,0.0,5.79095280392
 08/11  22:00:00,97.1693424015,8.51358079592,34.8310175359,0.0,25.6355707503,20.6438685092,11.538015738,0.0,0.0,11.538015738
 08/11  23:00:00,71.6120274545,7.9485747851,29.3913945965,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/11  24:00:00,63.3017154923,7.67468605048,26.3806322076,0.0,11.6412384099,10.0650221343,5.75765698884,0.0,0.0,5.75765698884
 08/12  01:00:00,62.2270694545,7.52316099807,24.2586532476,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/12  02:00:00,55.2000102671,7.32634856988,22.047437903,0.0,8.25718729233,10.0299323277,5.7534342716,0.0,0.0,5.7534342716
 08/12  03:00:00,53.8515764548,7.21631104531,20.809049858,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  04:00:00,54.2771531024,7.13060730558,19.7137942184,0.0,8.25718729233,11.6354268332,5.75734394307,0.0,0.0,5.75734394307
 08/12  05:00:00,57.3571734504,7.05137606554,18.7148297047,0.0,8.71707943955,15.3327214929,5.76190318779,0.0,0.0,5.76190318779
 08/12  06:00:00,77.3701477762,7.23662523905,20.3307056153,0.0,18.5082010057,25.6353820695,5.77047718336,0.0,0.0,5.77047718336
 08/12  07:00:00,93.2965354597,7.68372246016,25.127077348,0.0,19.4083231844,41.0650158608,5.79163533685,0.0,0.0,5.79163533685
 08/12  08:00:00,127.611554232,8.31274592853,34.9365953425,0.0,26.3286599382,57.9988325916,29.338844895,0.0,0.0,29.338844895
 08/12  09:00:00,115.402026559,8.16383464898,38.0295288589,0.0,26.3286599382,42.8504436482,35.566751535,0.0,18.025,17.541751535
 08/12  10:00:00,89.9652921143,7.80206228267,36.9483559559,0.0,21.7447113004,23.4437158914,41.3608992376,0.0,18.025,23.3358992376
 08/12  11:00:00,88.5552380637,7.84113578701,37.9607969886,0.0,19.3027497915,23.426170988,35.5046498254,0.0,18.025,17.4796498254
 08/12  12:00:00,90.2909938226,7.95718116693,39.4381686846,0.0,19.1483137236,23.7250123474,35.478007237,0.0,18.025,17.453007237
 08/12  13:00:00,93.6793505772,8.13285100911,42.5053107005,0.0,19.3027497915,23.7161209604,35.4762713472,0.0,18.025,17.4512713472
 08/12  14:00:00,96.0761988736,8.27791993221,44.7570889713,0.0,19.3027497915,23.7161209604,35.4763048932,0.0,18.025,17.4513048932
 08/12  15:00:00,96.581025694,8.34312212659,45.486663324,0.0,19.3027497915,23.426170988,35.4746505714,0.0,18.025,17.4496505714
 08/12  16:00:00,101.473679017,8.41952746941,45.8516198356,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/12  17:00:00,111.13692132,8.72638648979,46.5856058208,0.0,18.2229234133,37.5968344597,5.76194392436,0.0,0.0,5.76194392436
 08/12  18:00:00,127.468744119,9.13403021304,48.5565840066,0.0,32.690315043,37.0816133363,5.76609824823,0.0,0.0,5.76609824823
 08/12  19:00:00,127.668559998,9.31950673613,48.4594294533,0.0,36.8143715336,33.066984531,5.77420403523,0.0,0.0,5.77420403523
 08/12  20:00:00,137.690389686,9.46434925183,47.4443395076,0.0,36.3493007332,38.7721355839,5.77408396356,0.0,0.0,5.77408396356
 08/12  21:00:00,134.632646104,9.34503540029,44.7397740186,0.0,36.1807251679,36.8228455648,5.7747250974,0.0,0.0,5.7747250974
 08/12  22:00:00,106.819192148,8.76338307431,38.8284266026,0.0,31.0351095914,20.6438685092,11.5631564676,0.0,0.0,11.5631564676
 08/12  23:00:00,78.2310142993,8.19985286748,33.3572363598,0.0,17.4250845679,11.7056064465,5.77055003922,0.0,0.0,5.77055003922
 08/12  24:00:00,68.4168737362,7.92470874655,30.0458784005,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/13  01:00:00,66.2668819632,7.75121288961,27.9509829551,0.0,12.925468867,10.100111941,5.75356368914,0.0,0.0,5.75356368914
 08/13  02:00:00,59.297134822,7.5485662791,25.8029300827,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,58.0028619663,7.43993355197,24.6172812496,0.0,8.34152022915,10.0650221343,5.75259646165,0.0,0.0,5.75259646165
 08/13  04:00:00,58.5435883633,7.35849840152,23.632923673,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/13  05:00:00,62.3765835348,7.30372344214,23.3624657949,0.0,8.80141237637,15.3678112995,5.76205055162,0.0,0.0,5.76205055162
 08/13  06:00:00,81.8065357159,7.47783448348,24.5258831272,0.0,18.5082010057,25.6353820695,5.77051194893,0.0,0.0,5.77051194893
 08/13  07:00:00,97.2129270847,7.91145065111,28.6963118928,0.0,19.4926561212,41.1001056674,11.5632751373,0.0,0.0,11.5632751373
 08/13  08:00:00,131.171408749,8.54331567533,38.2658814405,0.0,26.3286599382,57.9988325916,23.4746936965,0.0,0.0,23.4746936965
 08/13  09:00:00,117.921476784,8.35725109759,40.4749945615,0.0,26.2443270014,42.8153538416,41.408159864,0.0,18.025,23.383159864
 08/13  10:00:00,91.2782901477,7.93121363422,38.1321948343,0.0,21.7447113004,23.4437158914,35.5314214044,0.0,18.025,17.5064214044
 08/13  11:00:00,91.0222154744,8.01033116754,40.1988654681,0.0,19.3449162599,23.4437158914,35.50392658,0.0,18.025,17.47892658
 08/13  12:00:00,94.7845059962,8.22006399586,43.6090845815,0.0,19.190480192,23.7425572507,35.4749263924,0.0,18.025,17.4499263924
 08/13  13:00:00,97.7501384938,8.3951597019,46.3735007763,0.0,19.260583323,23.698576057,35.4760025783,0.0,18.025,17.4510025783
 08/13  14:00:00,100.393456132,8.54597823631,48.8660006066,0.0,19.260583323,23.698576057,35.4748981384,0.0,18.025,17.4498981384
 08/13  15:00:00,100.695228818,8.6080172842,49.3956832881,0.0,19.260583323,23.4086260847,35.4784482873,0.0,18.025,17.4534482873
 08/13  16:00:00,104.381524287,8.63143588038,48.6072649104,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/13  17:00:00,113.278978112,8.90563521676,48.6081311571,0.0,18.1807569449,37.5792895564,5.76191610699,0.0,0.0,5.76191610699
 08/13  18:00:00,128.45979741,9.25764071264,49.5434483446,0.0,32.6059821062,37.0465235296,5.76622439106,0.0,0.0,5.76622439106
 08/13  19:00:00,128.937774908,9.4314037185,49.6167488579,0.0,36.8143715336,33.066984531,5.77399241534,0.0,0.0,5.77399241534
 08/13  20:00:00,139.468184863,9.58569695787,48.9813596427,0.0,36.43363367,38.8072253906,5.77458267744,0.0,0.0,5.77458267744
 08/13  21:00:00,136.241241736,9.46025717836,46.3525672709,0.0,36.0963922311,36.7877557581,5.77467379044,0.0,0.0,5.77467379044
 08/13  22:00:00,108.789255984,8.88968619766,40.7916127116,0.0,30.9507766546,20.6087787026,11.5625480766,0.0,0.0,11.5625480766
 08/13  23:00:00,79.9884775542,8.31058082313,35.00397154,0.0,17.4250845679,11.7056064465,5.77046366474,0.0,0.0,5.77046366474
 08/13  24:00:00,69.7626554529,8.00901581161,31.1879214146,0.0,12.925468867,10.100111941,5.75774155355,0.0,0.0,5.75774155355
 08/14  01:00:00,64.2986225841,7.78602577198,28.8268226213,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/14  02:00:00,61.0619324248,7.64233044318,27.5933786756,0.0,8.25718729233,10.0299323277,5.75359619424,0.0,0.0,5.75359619424
 08/14  03:00:00,59.1849954755,7.5154766119,25.8433000409,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  04:00:00,59.3651174113,7.4189971536,24.5133697556,0.0,8.25718729233,11.6354268332,5.75756267526,0.0,0.0,5.75756267526
 08/14  05:00:00,67.0572889065,7.42891198126,24.6161999991,0.0,12.1011305571,15.3678112995,5.77034882922,0.0,0.0,5.77034882922
 08/14  06:00:00,100.186745454,8.04596102783,29.4847262906,0.0,19.7275818095,37.2640762949,5.79177677061,0.0,0.0,5.79177677061
 08/14  07:00:00,118.639707009,8.52367956069,34.5081594219,0.0,24.3117294858,51.2795993405,11.5976701757,0.0,0.0,11.5976701757
 08/14  08:00:00,106.577436642,7.96158098329,34.2826342685,0.0,23.6694662846,40.6342015617,23.3883997687,0.0,0.0,23.3883997687
 08/14  09:00:00,105.761233544,8.00011453873,38.4349812884,0.0,23.6694662846,35.6302164847,41.3559309307,0.0,18.025,23.3309309307
 08/14  10:00:00,87.5047717951,7.78503474622,37.9901322315,0.0,18.7433767983,22.9618409725,35.5056231434,0.0,18.025,17.4806231434
 08/14  11:00:00,88.5372618964,7.85486083749,38.9548642301,0.0,18.7433767983,22.9618409725,35.4768164234,0.0,18.025,17.4518164234
 08/14  12:00:00,91.7233906469,8.0479360408,41.9044693506,0.0,18.5889407304,23.1597249699,35.4749673003,0.0,18.025,17.4499673003
 08/14  13:00:00,94.1415208911,8.22666700134,43.8973663412,0.0,18.7433767983,23.2517909448,29.6652053568,0.0,18.025,11.6402053568
 08/14  14:00:00,96.4090643251,8.36947606619,46.022100719,0.0,18.7433767983,23.2517909448,35.4756625487,0.0,18.025,17.4506625487
 08/14  15:00:00,91.6340151398,8.23091435852,41.6755640093,0.0,18.7433767983,22.9618409725,35.4774871895,0.0,18.025,17.4524871895
 08/14  16:00:00,86.2222959728,7.86549146212,32.1779694039,0.0,18.7433767983,27.431320555,23.7814958203,0.0,18.025,5.75649582033
 08/14  17:00:00,93.694630219,7.93944888193,27.388279487,0.0,17.6635504202,40.6971502883,5.76614290051,0.0,0.0,5.76614290051
 08/14  18:00:00,99.44712992,8.06600648969,26.5098511972,0.0,27.5259009287,37.3340067412,5.78708796951,0.0,0.0,5.78708796951
 08/14  19:00:00,102.354238736,8.16857380933,26.9888180679,0.0,33.8341110165,33.3544677425,5.77448527984,0.0,0.0,5.77448527984
 08/14  20:00:00,116.237619065,8.31621158131,26.9183999042,0.0,36.5179666069,38.8247702939,5.77376290695,0.0,0.0,5.77376290695
 08/14  21:00:00,112.476451514,8.32427285884,26.780499344,0.0,32.965339924,36.8579353714,11.5633974521,0.0,0.0,11.5633974521
 08/14  22:00:00,85.034009551,7.85452908891,23.3547404431,0.0,25.6355707503,20.6438685092,5.77898572459,0.0,0.0,5.77898572459
 08/14  23:00:00,61.338631525,7.40120889839,19.6653568476,0.0,15.0252895274,11.7056064465,5.7620728536,0.0,0.0,5.7620728536
 08/14  24:00:00,54.5632856836,7.20950594819,18.1073816743,0.0,11.6412384099,10.0650221343,5.75772970248,0.0,0.0,5.75772970248
 08/15  01:00:00,51.7088493729,7.08161593933,16.941458031,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/15  02:00:00,49.1590750629,6.99341285268,16.3394392848,0.0,8.25718729233,10.0299323277,5.75345464341,0.0,0.0,5.75345464341
 08/15  03:00:00,48.4018428871,6.92865755289,15.646964862,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  04:00:00,49.3370076378,6.87564619012,15.0286110076,0.0,8.25718729233,11.6354268332,5.75742448961,0.0,0.0,5.75742448961
 08/15  05:00:00,57.770599952,6.91794452672,15.8404773323,0.0,12.1011305571,15.3678112995,5.77021847792,0.0,0.0,5.77021847792
 08/15  06:00:00,91.0679569649,7.53451506904,20.8773810304,0.0,19.7275818095,37.2640762949,5.79192694043,0.0,0.0,5.79192694043
 08/15  07:00:00,109.151842166,7.98419620467,25.5597758204,0.0,24.3117294858,51.2795993405,11.5979136201,0.0,0.0,11.5979136201
 08/15  08:00:00,98.3932370626,7.4521207031,26.6078925709,0.0,23.6694662846,40.6342015617,23.3880137227,0.0,0.0,23.3880137227
 08/15  09:00:00,96.1737285633,7.43269071453,29.4148982312,0.0,23.6694662846,35.6302164847,41.3555393916,0.0,18.025,23.3305393916
 08/15  10:00:00,77.034584838,7.18768707641,28.1172923182,0.0,18.7433767983,22.9618409725,35.5053321316,0.0,18.025,17.4803321316
 08/15  11:00:00,77.9695732162,7.25077458597,28.9912611925,0.0,18.7433767983,22.9618409725,35.4781896069,0.0,18.025,17.4531896069
 08/15  12:00:00,80.1028242161,7.38766985419,30.9441682058,0.0,18.5889407304,23.1597249699,35.4746849936,0.0,18.025,17.4496849936
 08/15  13:00:00,81.998867892,7.48513087117,32.4962488766,0.0,18.7433767983,23.2517909448,29.6650056944,0.0,18.025,11.6400056944
 08/15  14:00:00,83.5116254476,7.59552066629,33.8986166486,0.0,18.7433767983,23.2517909448,35.4753997083,0.0,18.025,17.4503997083
 08/15  15:00:00,84.6200936254,7.72069793257,35.1718576356,0.0,18.7433767983,22.9618409725,35.4772199784,0.0,18.025,17.4522199784
 08/15  16:00:00,89.6094694152,7.85362715746,35.577007921,0.0,18.7433767983,27.431320555,23.7824191512,0.0,18.025,5.75741915122
 08/15  17:00:00,101.686767634,8.14858529386,35.1712810228,0.0,17.6635504202,40.6971502883,5.76604711149,0.0,0.0,5.76604711149
 08/15  18:00:00,107.141121021,8.32303231787,33.9468149096,0.0,27.5259009287,37.3340067412,5.78700471217,0.0,0.0,5.78700471217
 08/15  19:00:00,107.399964627,8.36413966521,31.8389775293,0.0,33.8341110165,33.3544677425,5.77439623063,0.0,0.0,5.77439623063
 08/15  20:00:00,120.437685359,8.5126413874,30.9220349093,0.0,36.5179666069,38.8247702939,5.7736798651,0.0,0.0,5.7736798651
 08/15  21:00:00,116.661414341,8.53245615565,30.7572761979,0.0,32.965339924,36.8579353714,11.5622096645,0.0,0.0,11.5622096645
 08/15  22:00:00,88.7631441819,8.02954187571,26.9088612226,0.0,25.6355707503,20.6438685092,5.77890903372,0.0,0.0,5.77890903372
 08/15  23:00:00,63.9974246169,7.52515723682,22.2002004149,0.0,15.0252895274,11.7056064465,5.76199125909,0.0,0.0,5.76199125909
 08/15  24:00:00,56.1384464205,7.28951866654,19.6025293458,0.0,11.6412384099,10.0650221343,5.75733988435,0.0,0.0,5.75733988435
 08/16  01:00:00,52.8866238678,7.14156525121,18.059282178,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/16  02:00:00,49.7413288406,7.01919341095,16.8959124146,0.0,8.25718729233,10.0299323277,2.35723523059,0.0,0.0,2.35723523059
 08/16  03:00:00,49.5949074556,6.96790002516,16.8007856613,0.0,8.25718729233,10.0299323277,3.41514739388,0.0,0.0,3.41514739388
 08/16  04:00:00,51.1616024693,6.93299948649,16.7958521415,0.0,8.25718729233,11.6354268332,5.75734759335,0.0,0.0,5.75734759335
 08/16  05:00:00,59.6338280643,6.97481509212,17.6468334164,0.0,12.1011305571,15.3678112995,5.77015060339,0.0,0.0,5.77015060339
 08/16  06:00:00,93.3963367278,7.62173741275,23.1185356645,0.0,19.7275818095,37.2640762949,5.79187256318,0.0,0.0,5.79187256318
 08/16  07:00:00,112.055978954,8.09786444741,28.3502412652,0.0,24.3117294858,51.2795993405,11.5973960675,0.0,0.0,11.5973960675
 08/16  08:00:00,102.03145486,7.58522872001,30.1129997303,0.0,23.6694662846,40.6342015617,23.387910201,0.0,0.0,23.387910201
 08/16  09:00:00,101.093481053,7.6304031032,34.1369363991,0.0,23.6694662846,35.6302164847,41.3554311347,0.0,18.025,23.3304311347
 08/16  10:00:00,82.8410353138,7.4198856844,33.6915431408,0.0,18.7433767983,22.9618409725,35.5044538694,0.0,18.025,17.4794538694
 08/16  11:00:00,85.1227887405,7.54983999328,35.8454105226,0.0,18.7433767983,22.9618409725,35.4781131409,0.0,18.025,17.4531131409
 08/16  12:00:00,88.6929888406,7.76111521475,39.1608865535,0.0,18.5889407304,23.1597249699,35.4746203464,0.0,18.025,17.4496203464
 08/16  13:00:00,91.8915068834,7.98367632612,41.8903419292,0.0,18.7433767983,23.2517909448,29.6649838482,0.0,18.025,11.6399838482
 08/16  14:00:00,94.8413917248,8.18787320967,44.6360293169,0.0,18.7433767983,23.2517909448,35.4753586091,0.0,18.025,17.4503586091
 08/16  15:00:00,96.4595479357,8.3351719692,46.3968370738,0.0,18.7433767983,22.9618409725,35.4772227716,0.0,18.025,17.4522227716
 08/16  16:00:00,101.27980276,8.45649032009,46.6444773375,0.0,18.7433767983,27.431320555,23.7826605532,0.0,18.025,5.75766055321
 08/16  17:00:00,114.553027208,8.83588209798,47.3502426406,0.0,17.6635504202,40.6971502883,5.76602786287,0.0,0.0,5.76602786287
 08/16  18:00:00,121.833599083,9.07640869952,47.8859143492,0.0,27.5259009287,37.3340067412,5.7863497324,0.0,0.0,5.7863497324
 08/16  19:00:00,123.699849828,9.1947537196,47.3082469915,0.0,33.8341110165,33.3544677425,5.77438495361,0.0,0.0,5.77438495361
 08/16  20:00:00,134.754393058,9.24866622834,44.5027159444,0.0,36.5179666069,38.8247702939,5.7736712864,0.0,0.0,5.7736712864
 08/16  21:00:00,128.128090863,9.12842563882,41.6279805126,0.0,32.965339924,36.8579353714,11.563526237,0.0,0.0,11.563526237
 08/16  22:00:00,98.9261006019,8.5582311256,36.5431265408,0.0,25.6355707503,20.6438685092,5.77890896763,0.0,0.0,5.77890896763
 08/16  23:00:00,73.0979049247,7.98365493559,30.8421818869,0.0,15.0252895274,11.7056064465,5.76198491039,0.0,0.0,5.76198491039
 08/16  24:00:00,64.8635411208,7.71670366849,27.9004382688,0.0,11.6412384099,10.0650221343,5.757865186,0.0,0.0,5.757865186
 08/17  01:00:00,61.3512381729,7.54853219759,26.1169286997,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/17  02:00:00,57.6376893608,7.3962237038,24.4152419784,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  03:00:00,55.797231716,7.27604425311,22.6949648415,0.0,8.25718729233,10.0299323277,5.75362691219,0.0,0.0,5.75362691219
 08/17  04:00:00,55.699109016,7.17319128569,21.093165917,0.0,8.25718729233,11.6354268332,5.75734664766,0.0,0.0,5.75734664766
 08/17  05:00:00,63.0744010887,7.17155086879,20.8906688661,0.0,12.1011305571,15.3678112995,5.77015978728,0.0,0.0,5.77015978728
 08/17  06:00:00,96.2321855584,7.78710983009,25.7890089944,0.0,19.7275818095,37.2640762949,5.791897214,0.0,0.0,5.791897214
 08/17  07:00:00,114.541807378,8.25279634962,30.6811337079,0.0,24.3117294858,51.2795993405,11.597646687,0.0,0.0,11.597646687
 08/17  08:00:00,103.785006916,7.73057302345,31.7212047525,0.0,23.6694662846,40.6342015617,23.3881455981,0.0,0.0,23.3881455981
 08/17  09:00:00,102.382107158,7.74671934997,35.3092443457,0.0,23.6694662846,35.6302164847,41.355664336,0.0,18.025,23.330664336
 08/17  10:00:00,83.9410171171,7.52322851517,34.6881805911,0.0,18.7433767983,22.9618409725,35.5053526409,0.0,18.025,17.4803526409
 08/17  11:00:00,85.8659761062,7.63314368814,36.5052932186,0.0,18.7433767983,22.9618409725,35.4782940795,0.0,18.025,17.4532940795
 08/17  12:00:00,88.7952772385,7.81406502744,39.2102242396,0.0,18.5889407304,23.1597249699,35.4748161226,0.0,18.025,17.4498161226
 08/17  13:00:00,91.584381799,8.00643659333,41.5604555124,0.0,18.7433767983,23.2517909448,29.6651235035,0.0,18.025,11.6401235035
 08/17  14:00:00,94.7294105233,8.20119019709,44.5107302164,0.0,18.7433767983,23.2517909448,35.4755810908,0.0,18.025,17.4505810908
 08/17  15:00:00,97.2584837976,8.38071847184,47.1502252981,0.0,18.7433767983,22.9618409725,35.4774634954,0.0,18.025,17.4524634954
 08/17  16:00:00,102.208169746,8.50591242519,47.5234214443,0.0,18.7433767983,27.431320555,23.7825078698,0.0,18.025,5.75750786979
 08/17  17:00:00,113.237210092,8.78553190965,46.0847742631,0.0,17.6635504202,40.6971502883,5.76609117105,0.0,0.0,5.76609117105
 08/17  18:00:00,120.018873824,9.01114761929,46.1364477051,0.0,27.5259009287,37.3340067412,5.78707616422,0.0,0.0,5.78707616422
 08/17  19:00:00,123.04643483,9.18279617582,46.6667871967,0.0,33.8341110165,33.3544677425,5.77446062659,0.0,0.0,5.77446062659
 08/17  20:00:00,135.925891105,9.31777508576,45.6051031754,0.0,36.5179666069,38.8247702939,5.77374691154,0.0,0.0,5.77374691154
 08/17  21:00:00,129.771949247,9.22695261223,43.173309218,0.0,32.965339924,36.8579353714,11.5634390639,0.0,0.0,11.5634390639
 08/17  22:00:00,99.1505063466,8.58863725475,36.7371235039,0.0,25.6355707503,20.6438685092,5.7789965109,0.0,0.0,5.7789965109
 08/17  23:00:00,72.8716674305,7.99239741315,30.6072008723,0.0,15.0252895274,11.7056064465,5.76206493233,0.0,0.0,5.76206493233
 08/17  24:00:00,64.113916386,7.70294938128,27.1645664933,0.0,11.6412384099,10.0650221343,5.7577216304,0.0,0.0,5.7577216304
 08/18  01:00:00,59.9116764398,7.50586677716,24.7200318166,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/18  02:00:00,56.1436469844,7.34685063781,22.9705713,0.0,8.25718729233,10.0299323277,5.75344930111,0.0,0.0,5.75344930111
 08/18  03:00:00,54.3095336836,7.2227663695,21.2605443509,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  04:00:00,54.0235634769,7.11043248254,19.4803776078,0.0,8.25718729233,11.6354268332,5.7574337029,0.0,0.0,5.7574337029
 08/18  05:00:00,61.7086691267,7.11555028782,19.5809353705,0.0,12.1011305571,15.3678112995,5.77025803987,0.0,0.0,5.77025803987
 08/18  06:00:00,94.440368642,7.70163525013,24.0826633062,0.0,19.7275818095,37.2640762949,5.79201289657,0.0,0.0,5.79201289657
 08/18  07:00:00,112.279364044,8.14234362982,28.5291379514,0.0,24.3117294858,51.2795993405,11.598170063,0.0,0.0,11.598170063
 08/18  08:00:00,101.755118505,7.65129494256,29.7705916166,0.0,23.6694662846,40.6342015617,23.3887683928,0.0,0.0,23.3887683928
 08/18  09:00:00,100.663252066,7.67961173099,33.6574950245,0.0,23.6694662846,35.6302164847,41.3562878098,0.0,18.025,23.3312878098
 08/18  10:00:00,82.8271776015,7.48452699242,33.6130405627,0.0,18.7433767983,22.9618409725,35.50591015,0.0,18.025,17.48091015
 08/18  11:00:00,84.8978701653,7.59131299852,35.57901679,0.0,18.7433767983,22.9618409725,35.4784576887,0.0,18.025,17.4534576887
 08/18  12:00:00,87.9358786433,7.7704030115,38.3944867965,0.0,18.5889407304,23.1597249699,35.4753077828,0.0,18.025,17.4503077828
 08/18  13:00:00,91.1194546,7.96476706334,41.1371961952,0.0,18.7433767983,23.2517909448,29.6654505047,0.0,18.025,11.6404505047
 08/18  14:00:00,93.5734989706,8.12156035377,43.4344477257,0.0,18.7433767983,23.2517909448,35.4761019523,0.0,18.025,17.4511019523
 08/18  15:00:00,94.9804186761,8.24447939366,45.0083977361,0.0,18.7433767983,22.9618409725,35.4761133723,0.0,18.025,17.4511133723
 08/18  16:00:00,99.0126475724,8.32145136166,44.5123599047,0.0,18.7433767983,27.431320555,23.7825935057,0.0,18.025,5.75759350571
 08/18  17:00:00,111.549402425,8.65353014581,44.5289665636,0.0,17.6635504202,40.6971502883,5.76624868358,0.0,0.0,5.76624868358
 08/18  18:00:00,118.826917651,8.90014866151,45.0554881934,0.0,27.5259009287,37.3340067412,5.78724861246,0.0,0.0,5.78724861246
 08/18  19:00:00,120.632067129,9.02772293202,44.4074894629,0.0,33.8341110165,33.3544677425,5.7746346481,0.0,0.0,5.7746346481
 08/18  20:00:00,132.6842615,9.14280260202,42.5384438852,0.0,36.5179666069,38.8247702939,5.77391732786,0.0,0.0,5.77391732786
 08/18  21:00:00,126.1449527,9.05132876589,39.7219339389,0.0,32.965339924,36.8579353714,11.5638128755,0.0,0.0,11.5638128755
 08/18  22:00:00,95.573967621,8.43408141629,33.3151370484,0.0,25.6355707503,20.6438685092,5.77773887128,0.0,0.0,5.77773887128
 08/18  23:00:00,69.4245665344,7.85613002654,27.2963665426,0.0,15.0252895274,11.7056064465,5.76212606954,0.0,0.0,5.76212606954
 08/18  24:00:00,61.0687480631,7.58547824803,24.2368673996,0.0,11.6412384099,10.0650221343,5.75685564889,0.0,0.0,5.75685564889
 08/19  01:00:00,60.7092955848,7.45993329776,22.8041033269,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/19  02:00:00,54.0579877592,7.2712675111,20.9604930992,0.0,8.25718729233,10.0299323277,5.7536271122,0.0,0.0,5.7536271122
 08/19  03:00:00,52.8330228392,7.16309306434,19.8437070517,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  04:00:00,52.9924050757,7.06959346293,18.4900559412,0.0,8.25718729233,11.6354268332,5.75761784026,0.0,0.0,5.75761784026
 08/19  05:00:00,55.9480423578,6.98474539305,17.372325712,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/19  06:00:00,74.66166278,7.11786518491,17.7409697662,0.0,18.5082010057,25.6353820695,5.77062520236,0.0,0.0,5.77062520236
 08/19  07:00:00,88.1660906603,7.45312442421,20.2272053837,0.0,19.4083231844,41.0650158608,11.5639725924,0.0,0.0,11.5639725924
 08/19  08:00:00,119.556988368,7.92328538492,27.2714678126,0.0,26.3286599382,57.9988325916,23.4762511634,0.0,0.0,23.4762511634
 08/19  09:00:00,104.744717216,7.6533700415,27.8826756989,0.0,26.3286599382,42.8504436482,41.4131154771,0.0,18.025,23.3881154771
 08/19  10:00:00,78.1272939926,7.24580208993,25.6665994632,0.0,21.7447113004,23.4437158914,41.3622708906,0.0,18.025,23.3372708906
 08/19  11:00:00,77.4845193087,7.31161599516,27.4195888973,0.0,19.3027497915,23.426170988,35.5053141377,0.0,18.025,17.4803141377
 08/19  12:00:00,79.6150790054,7.43006902768,29.2893606234,0.0,19.1483137236,23.7250123474,35.475874551,0.0,18.025,17.450874551
 08/19  13:00:00,82.5870093382,7.57355191768,31.9722616426,0.0,19.3027497915,23.7161209604,35.4759338907,0.0,18.025,17.4509338907
 08/19  14:00:00,84.8453828416,7.70541432756,34.0987725579,0.0,19.3027497915,23.7161209604,29.6658897441,0.0,18.025,11.6408897441
 08/19  15:00:00,85.9156784875,7.80196622868,35.3624672598,0.0,19.3027497915,23.426170988,35.4767713067,0.0,18.025,17.4517713067
 08/19  16:00:00,90.1149475376,7.84530058456,35.0671062724,0.0,19.3027497915,27.8956505705,23.7826953256,0.0,18.025,5.75769532557
 08/19  17:00:00,98.8748904752,8.09614514872,34.9538115308,0.0,18.2229234133,37.5968344597,5.76201298669,0.0,0.0,5.76201298669
 08/19  18:00:00,114.726070737,8.46101341912,36.4869218931,0.0,32.690315043,37.0816133363,5.76614317616,0.0,0.0,5.76614317616
 08/19  19:00:00,114.687526476,8.61608000606,36.1818118639,0.0,36.8143715336,33.066984531,5.77423554472,0.0,0.0,5.77423554472
 08/19  20:00:00,124.139807864,8.72385220326,34.6342379083,0.0,36.3493007332,38.7721355839,5.77483665452,0.0,0.0,5.77483665452
 08/19  21:00:00,120.878709087,8.59128753494,31.7395732162,0.0,36.1807251679,36.8228455648,5.77483090472,0.0,0.0,5.77483090472
 08/19  22:00:00,93.3517566999,8.04349005656,26.0808696266,0.0,31.0351095914,20.6438685092,11.5635171569,0.0,0.0,11.5635171569
 08/19  23:00:00,64.8403211028,7.50770852444,20.6586768797,0.0,17.4250845679,11.7056064465,5.77061235002,0.0,0.0,5.77061235002
 08/19  24:00:00,55.5440675481,7.26122869517,17.8365439489,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/20  01:00:00,53.9423626127,7.10908533454,16.268586926,0.0,12.925468867,10.100111941,5.75353422668,0.0,0.0,5.75353422668
 08/20  02:00:00,47.0125905546,6.90647151724,14.1604733046,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  03:00:00,45.2733555854,6.76147710916,12.5662292785,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  04:00:00,45.9318678644,6.67181944971,11.7078717999,0.0,8.34152022915,11.6705166398,5.75786524529,0.0,0.0,5.75786524529
 08/20  05:00:00,49.7097538817,6.61316853982,11.3861818827,0.0,8.80141237637,15.3678112995,5.76204810647,0.0,0.0,5.76204810647
 08/20  06:00:00,69.2403309614,6.77222617052,12.665274313,0.0,18.5082010057,25.6353820695,5.77057352869,0.0,0.0,5.77057352869
 08/20  07:00:00,83.9108406593,7.1509783476,16.1546801377,0.0,19.4926561212,41.1001056674,5.79171833318,0.0,0.0,5.79171833318
 08/20  08:00:00,115.856293689,7.69169357897,23.8023576868,0.0,26.3286599382,57.9988325916,29.3417340147,0.0,0.0,29.3417340147
 08/20  09:00:00,103.22892254,7.52325321784,26.61641759,0.0,26.2443270014,42.8153538416,41.4082562327,0.0,18.025,23.3832562327
 08/20  10:00:00,78.4513662646,7.20437526003,26.0320969149,0.0,21.7447113004,23.4437158914,35.5319853725,0.0,18.025,17.5069853725
 08/20  11:00:00,79.0559172309,7.34224809457,28.9006400724,0.0,19.3449162599,23.4437158914,35.5043614858,0.0,18.025,17.4793614858
 08/20  12:00:00,82.5567694597,7.56138272368,32.0400227999,0.0,19.190480192,23.7425572507,35.4779592853,0.0,18.025,17.4529592853
 08/20  13:00:00,86.8083069272,7.79881071557,36.0280122387,0.0,19.260583323,23.698576057,35.4762500489,0.0,18.025,17.4512500489
 08/20  14:00:00,90.2546500676,8.01404009418,39.259125191,0.0,19.260583323,23.698576057,35.4747036268,0.0,18.025,17.4497036268
 08/20  15:00:00,92.3443732447,8.17907479941,41.4737639015,0.0,19.260583323,23.4086260847,35.476621356,0.0,18.025,17.451621356
 08/20  16:00:00,97.8820903759,8.3006800697,42.4385800225,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/20  17:00:00,108.222666984,8.65075740745,43.8066862701,0.0,18.1807569449,37.5792895564,5.76201567733,0.0,0.0,5.76201567733
 08/20  18:00:00,125.204360243,9.09674305955,46.4488971795,0.0,32.6059821062,37.0465235296,5.76611638173,0.0,0.0,5.76611638173
 08/20  19:00:00,125.449642533,9.26577715614,46.2942282431,0.0,36.8143715336,33.066984531,5.77393372741,0.0,0.0,5.77393372741
 08/20  20:00:00,134.823581162,9.35917604797,44.5632635694,0.0,36.43363367,38.8072253906,5.77453881885,0.0,0.0,5.77453881885
 08/20  21:00:00,130.800778705,9.18017131427,41.1921758875,0.0,36.0963922311,36.7877557581,5.77483842008,0.0,0.0,5.77483842008
 08/20  22:00:00,102.348197569,8.55493456695,34.6852835573,0.0,30.9507766546,20.6087787026,11.5639183985,0.0,0.0,11.5639183985
 08/20  23:00:00,73.0652187462,7.95048332536,28.4407976047,0.0,17.4250845679,11.7056064465,5.76949470119,0.0,0.0,5.76949470119
 08/20  24:00:00,62.875577484,7.64667882974,24.6631737141,0.0,12.925468867,10.100111941,5.75785240943,0.0,0.0,5.75785240943
 08/21  01:00:00,56.6315675787,7.38724441367,21.5585424717,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/21  02:00:00,52.0474918608,7.18420102411,19.0370618666,0.0,8.25718729233,10.0299323277,5.75358316796,0.0,0.0,5.75358316796
 08/21  03:00:00,49.9281652186,7.04046068467,17.061479049,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/21  04:00:00,49.8073729569,6.92836860001,15.4462459517,0.0,8.25718729233,11.6354268332,5.75758873956,0.0,0.0,5.75758873956
 08/21  05:00:00,57.3473819859,6.92029392893,15.4148966926,0.0,12.1011305571,15.3678112995,5.77045648745,0.0,0.0,5.77045648745
 08/21  06:00:00,90.0054789725,7.48266211547,19.8667338943,0.0,19.7275818095,37.2640762949,5.79200802131,0.0,0.0,5.79200802131
 08/21  07:00:00,107.812345131,7.9110572356,24.2933868128,0.0,24.3117294858,51.2795993405,11.5984063674,0.0,0.0,11.5984063674
 08/21  08:00:00,97.6178321165,7.42070163456,25.8638870868,0.0,23.6694662846,40.6342015617,23.3904336521,0.0,0.0,23.3904336521
 08/21  09:00:00,96.9354877457,7.45915076619,30.1501839279,0.0,23.6694662846,35.6302164847,41.3579464631,0.0,18.025,23.3329464631
 08/21  10:00:00,80.0636549597,7.30354740927,31.0304903312,0.0,18.7433767983,22.9618409725,35.5071792005,0.0,18.025,17.4821792005
 08/21  11:00:00,83.5976898928,7.48917632792,34.3809689133,0.0,18.7433767983,22.9618409725,35.4792059435,0.0,18.025,17.4542059435
 08/21  12:00:00,88.2103993479,7.75755140239,38.6818553744,0.0,18.5889407304,23.1597249699,35.4766445606,0.0,18.025,17.4516445606
 08/21  13:00:00,91.5719647899,7.98688782118,41.5675809163,0.0,18.7433767983,23.2517909448,35.3572125984,0.0,18.025,17.3322125984
 08/21  14:00:00,93.6635631024,8.15066223925,43.4954057815,0.0,18.7433767983,23.2517909448,29.783257326,0.0,18.025,11.758257326
 08/21  15:00:00,94.6594517648,8.2615643902,44.6703421311,0.0,18.7433767983,22.9618409725,35.4760570148,0.0,18.025,17.4510570148
 08/21  16:00:00,99.6280166979,8.38619503186,45.0629803248,0.0,18.7433767983,27.431320555,23.7826637018,0.0,18.025,5.75766370178
 08/21  17:00:00,113.987695613,8.83686108512,46.7839199993,0.0,17.6635504202,40.6971502883,5.76630848172,0.0,0.0,5.76630848172
 08/21  18:00:00,122.006560974,9.11998880154,48.0152780444,0.0,27.5259009287,37.3340067412,5.78640754952,0.0,0.0,5.78640754952
 08/21  19:00:00,123.567571912,9.2265879283,47.1441182554,0.0,33.8341110165,33.3544677425,5.77482908221,0.0,0.0,5.77482908221
 08/21  20:00:00,136.936869031,9.30331044631,44.7465346185,0.0,36.5179666069,38.8247702939,11.5281277546,0.0,0.0,11.5281277546
 08/21  21:00:00,128.251557388,9.18155221683,41.6983047234,0.0,32.965339924,36.8579353714,5.79194611646,0.0,0.0,5.79194611646
 08/21  22:00:00,97.1191694174,8.51326163482,34.7811461513,0.0,25.6355707503,20.6438685092,5.7792578946,0.0,0.0,5.7792578946
 08/21  23:00:00,70.5149597086,7.8996312024,28.3432551905,0.0,15.0252895274,11.7056064465,5.76218023899,0.0,0.0,5.76218023899
 08/21  24:00:00,61.4794954909,7.59518246422,24.6379051789,0.0,11.6412384099,10.0650221343,5.75789107513,0.0,0.0,5.75789107513
 08/22  01:00:00,57.0110110351,7.38202247461,21.9432074027,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/22  02:00:00,52.4814224021,7.19137493789,19.4638148625,0.0,8.25718729233,10.0299323277,5.75363793381,0.0,0.0,5.75363793381
 08/22  03:00:00,50.4069661133,7.05402492847,17.5267170287,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  04:00:00,50.3685771365,6.94438143164,15.9914327271,0.0,8.25718729233,11.6354268332,5.75784718007,0.0,0.0,5.75784718007
 08/22  05:00:00,57.6937110126,6.92734503139,15.7541713663,0.0,12.1011305571,15.3678112995,5.77048561903,0.0,0.0,5.77048561903
 08/22  06:00:00,89.7276526553,7.4625500856,19.6090152058,0.0,19.7275818095,37.2640762949,5.79029423148,0.0,0.0,5.79029423148
 08/22  07:00:00,106.824674122,7.85784706749,23.3589163811,0.0,24.3117294858,51.2795993405,17.3876765271,0.0,0.0,17.3876765271
 08/22  08:00:00,96.1429961241,7.36341238774,24.4463354036,0.0,23.6694662846,40.6342015617,17.5481057726,0.0,0.0,17.5481057726
 08/22  09:00:00,95.822157558,7.42031612436,29.0756875293,0.0,23.6694662846,35.6302164847,41.3582567376,0.0,18.025,23.3332567376
 08/22  10:00:00,78.82230681,7.2721124425,29.820573584,0.0,18.7433767983,22.9618409725,35.5059521156,0.0,18.025,17.4809521156
 08/22  11:00:00,81.2686465804,7.40730166572,32.1337974332,0.0,18.7433767983,22.9618409725,35.4783839009,0.0,18.025,17.4533839009
 08/22  12:00:00,84.7773829652,7.61853931504,35.387850753,0.0,18.5889407304,23.1597249699,35.4772043091,0.0,18.025,17.4522043091
 08/22  13:00:00,87.8363765124,7.82125443685,37.9976248629,0.0,18.7433767983,23.2517909448,35.477422069,0.0,18.025,17.452422069
 08/22  14:00:00,89.3273186421,7.943740744,39.3660804457,0.0,18.7433767983,23.2517909448,35.4759323941,0.0,18.025,17.4509323941
 08/22  15:00:00,89.3570186704,8.00613742538,39.6233340243,0.0,18.7433767983,22.9618409725,29.6659323305,0.0,18.025,11.6409323305
 08/22  16:00:00,93.6690738099,8.08682888912,39.4034039495,0.0,18.7433767983,27.431320555,23.7827319074,0.0,18.025,5.75773190738
 08/22  17:00:00,107.141717557,8.45791255248,40.3168858687,0.0,17.6635504202,40.6971502883,5.7663360147,0.0,0.0,5.7663360147
 08/22  18:00:00,114.939576823,8.73178712027,41.3364868933,0.0,27.5259009287,37.3340067412,5.78733991629,0.0,0.0,5.78733991629
 08/22  19:00:00,117.011403173,8.85901282315,40.9555201861,0.0,33.8341110165,33.3544677425,11.5276985064,0.0,0.0,11.5276985064
 08/22  20:00:00,131.259710889,8.97179999357,39.4008843392,0.0,36.5179666069,38.8247702939,5.77447646993,0.0,0.0,5.77447646993
 08/22  21:00:00,123.313221841,8.89498622967,37.0465301839,0.0,32.965339924,36.8579353714,5.79125745651,0.0,0.0,5.79125745651
 08/22  22:00:00,93.2741383649,8.2984866686,31.150882316,0.0,25.6355707503,20.6438685092,11.5373320182,0.0,0.0,11.5373320182
 08/22  23:00:00,67.9215664788,7.75226303479,25.8972314243,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/22  24:00:00,59.8266407857,7.49293102733,23.0873016446,0.0,11.6412384099,10.0650221343,5.75782945537,0.0,0.0,5.75782945537
 08/23  01:00:00,56.1943377337,7.31985003034,21.188703227,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/23  02:00:00,52.3888336927,7.16500750445,19.3975931265,0.0,8.25718729233,10.0299323277,5.75361564946,0.0,0.0,5.75361564946
 08/23  03:00:00,50.7368294263,7.05248369872,17.8581202707,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  04:00:00,50.9483316553,6.96140575332,16.5541619245,0.0,8.25718729233,11.6354268332,5.75758603416,0.0,0.0,5.75758603416
 08/23  05:00:00,58.5793493505,6.96437883049,16.6027715703,0.0,12.1011305571,15.3678112995,5.77061242927,0.0,0.0,5.77061242927
 08/23  06:00:00,91.098265943,7.53353839412,20.9086323964,0.0,19.7275818095,37.2640762949,11.563014594,0.0,0.0,11.563014594
 08/23  07:00:00,108.526754872,7.94800953476,24.9708269039,0.0,24.3117294858,51.2795993405,11.5988505889,0.0,0.0,11.5988505889
 08/23  08:00:00,98.9059808542,7.4823703692,27.0903567711,0.0,23.6694662846,40.6342015617,23.3897075321,0.0,0.0,23.3897075321
 08/23  09:00:00,99.0616013939,7.57190377383,32.1635404368,0.0,23.6694662846,35.6302164847,35.5321208274,0.0,18.025,17.5071208274
 08/23  10:00:00,81.6537703714,7.3909901267,32.5331571016,0.0,18.7433767983,22.9618409725,35.506862079,0.0,18.025,17.481862079
 08/23  11:00:00,84.2870274146,7.53658905876,35.0228896763,0.0,18.7433767983,22.9618409725,35.4790021594,0.0,18.025,17.4540021594
 08/23  12:00:00,87.7714213003,7.74144795362,38.2589767664,0.0,18.5889407304,23.1597249699,35.4799577603,0.0,18.025,17.4549577603
 08/23  13:00:00,90.7614228702,7.91357667369,40.8303484447,0.0,18.7433767983,23.2517909448,35.478483981,0.0,18.025,17.453483981
 08/23  14:00:00,92.774791173,8.07174762527,42.6855450037,0.0,18.7433767983,23.2517909448,35.4752651369,0.0,18.025,17.4502651369
 08/23  15:00:00,92.7094070514,8.13040528386,42.8514526327,0.0,18.7433767983,22.9618409725,35.4772733431,0.0,18.025,17.4522733431
 08/23  16:00:00,96.913614811,8.20932337049,42.5254500299,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/23  17:00:00,109.937093239,8.57074080153,42.9994286383,0.0,17.6635504202,40.6971502883,5.76634972223,0.0,0.0,5.76634972223
 08/23  18:00:00,116.994356185,8.80674472387,43.3162959134,0.0,27.5259009287,37.3340067412,11.5553650155,0.0,0.0,11.5553650155
 08/23  19:00:00,118.787281961,8.93151406648,42.6588959968,0.0,33.8341110165,33.3544677425,5.77472917391,0.0,0.0,5.77472917391
 08/23  20:00:00,133.071666205,9.06159389125,41.1230428734,0.0,36.5179666069,38.8247702939,5.77402609485,0.0,0.0,5.77402609485
 08/23  21:00:00,125.092791416,8.9908964433,38.7301803609,0.0,32.965339924,36.8579353714,11.5634771584,0.0,0.0,11.5634771584
 08/23  22:00:00,94.6348391853,8.36921923524,32.4408493815,0.0,25.6355707503,20.6438685092,5.77920304503,0.0,0.0,5.77920304503
 08/23  23:00:00,68.7227955496,7.79190707051,26.6588112024,0.0,15.0252895274,11.7056064465,5.76205903833,0.0,0.0,5.76205903833
 08/23  24:00:00,60.0043329253,7.50193376837,23.255993877,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/24  01:00:00,55.4456945193,7.29029801329,20.4696051446,0.0,10.0992000411,10.047477231,5.75367183839,0.0,0.0,5.75367183839
 08/24  02:00:00,50.6577370445,7.09745340397,17.7340541787,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  03:00:00,48.3851105255,6.95560835278,15.6032713801,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  04:00:00,48.4066547717,6.84588315161,14.1280091785,0.0,8.25718729233,11.6354268332,5.75797249345,0.0,0.0,5.75797249345
 08/24  05:00:00,55.4620832844,6.81183373936,13.6380476696,0.0,12.1011305571,15.3678112995,5.77062570522,0.0,0.0,5.77062570522
 08/24  06:00:00,87.5444844938,7.33593404265,17.5524426497,0.0,19.7275818095,37.2640762949,11.5637392177,0.0,0.0,11.5637392177
 08/24  07:00:00,105.334013045,7.75863233482,21.9674590341,0.0,24.3117294858,51.2795993405,11.5980532937,0.0,0.0,11.5980532937
 08/24  08:00:00,95.23381301,7.30335879403,23.5971935784,0.0,23.6694662846,40.6342015617,23.3910828107,0.0,0.0,23.3910828107
 08/24  09:00:00,94.2745211128,7.32992434192,27.6184339249,0.0,23.6694662846,35.6302164847,35.5335880147,0.0,18.025,17.5085880147
 08/24  10:00:00,76.8726972837,7.15906822013,27.9840045718,0.0,18.7433767983,22.9618409725,35.5073508983,0.0,18.025,17.4823508983
 08/24  11:00:00,79.6540617641,7.30753566707,30.6189752013,0.0,18.7433767983,22.9618409725,35.4788922366,0.0,18.025,17.4538922366
 08/24  12:00:00,82.7454129633,7.50131920584,33.4730948313,0.0,18.5889407304,23.1597249699,35.4777973855,0.0,18.025,17.4527973855
 08/24  13:00:00,85.5287757177,7.68379829026,35.8274776952,0.0,18.7433767983,23.2517909448,35.476323242,0.0,18.025,17.451323242
 08/24  14:00:00,87.4570122546,7.81970452184,37.6198073768,0.0,18.7433767983,23.2517909448,35.47836568,0.0,18.025,17.45336568
 08/24  15:00:00,89.1898215846,7.95815467863,39.5041170089,0.0,18.7433767983,22.9618409725,35.4769270332,0.0,18.025,17.4519270332
 08/24  16:00:00,93.6294734553,8.04956086887,39.4010668462,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,105.185137166,8.33242145589,38.4857911783,0.0,17.6635504202,40.6971502883,5.7662836671,0.0,0.0,5.7662836671
 08/24  18:00:00,111.438544841,8.53088115217,38.0363412146,0.0,27.5259009287,37.3340067412,11.555321629,0.0,0.0,11.555321629
 08/24  19:00:00,112.950671944,8.6322592819,37.1215371352,0.0,33.8341110165,33.3544677425,5.77447809973,0.0,0.0,5.77447809973
 08/24  20:00:00,126.905463259,8.73161857212,35.2868112481,0.0,36.5179666069,38.8247702939,5.77342642345,0.0,0.0,5.77342642345
 08/24  21:00:00,118.769155661,8.64678600963,32.7506458291,0.0,32.965339924,36.8579353714,11.5636277897,0.0,0.0,11.5636277897
 08/24  22:00:00,89.1842132997,8.07930515728,27.2801378616,0.0,25.6355707503,20.6438685092,5.77938172275,0.0,0.0,5.77938172275
 08/24  23:00:00,64.0668039863,7.55085101218,22.243868716,0.0,15.0252895274,11.7056064465,5.76218118665,0.0,0.0,5.76218118665
 08/24  24:00:00,55.8334756071,7.28656765862,19.3005039094,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/25  01:00:00,51.5544555227,7.08939894629,16.7792618343,0.0,10.0992000411,10.047477231,5.75364639471,0.0,0.0,5.75364639471
 08/25  02:00:00,47.219410505,6.91540593095,14.4777762844,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  03:00:00,45.3834528993,6.78567881258,12.7715369849,0.0,8.25718729233,10.0299323277,5.75347988474,0.0,0.0,5.75347988474
 08/25  04:00:00,45.6269511476,6.67378005416,11.5204108983,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/25  05:00:00,52.9707161532,6.6518810727,11.3066291538,0.0,12.1011305571,15.3678112995,5.77076727588,0.0,0.0,5.77076727588
 08/25  06:00:00,84.4284112506,7.13246736753,14.6398289869,0.0,19.7275818095,37.2640762949,11.5641813518,0.0,0.0,11.5641813518
 08/25  07:00:00,101.426689708,7.5294294601,18.2893313882,0.0,24.3117294858,51.2795993405,11.5993683545,0.0,0.0,11.5993683545
 08/25  08:00:00,90.9843601644,7.10231329565,19.548780671,0.0,23.6694662846,40.6342015617,23.3919920862,0.0,0.0,23.3919920862
 08/25  09:00:00,90.6514448237,7.14802995459,24.1772425939,0.0,23.6694662846,35.6302164847,35.5309505097,0.0,18.025,17.5059505097
 08/25  10:00:00,74.2365857437,7.02049643179,25.4864636257,0.0,18.7433767983,22.9618409725,41.3280050188,0.0,18.025,23.3030050188
 08/25  11:00:00,77.9583374685,7.20655380086,29.0242313155,0.0,18.7433767983,22.9618409725,29.6684183765,0.0,18.025,11.6434183765
 08/25  12:00:00,81.9900288457,7.43740473296,32.7816231991,0.0,18.5889407304,23.1597249699,35.4779280666,0.0,18.025,17.4529280666
 08/25  13:00:00,85.1307643429,7.63644345455,35.4768177041,0.0,18.7433767983,23.2517909448,35.4765078003,0.0,18.025,17.4515078003
 08/25  14:00:00,86.702585554,7.75570810738,36.9293749889,0.0,18.7433767983,23.2517909448,35.4785772595,0.0,18.025,17.4535772595
 08/25  15:00:00,87.6302638408,7.85917664459,38.0435354824,0.0,18.7433767983,22.9618409725,35.4771665508,0.0,18.025,17.4521665508
 08/25  16:00:00,92.342515841,7.95863605722,38.2050281782,0.0,18.7433767983,27.431320555,23.7817583749,0.0,18.025,5.75675837493
 08/25  17:00:00,105.117434743,8.30141036176,38.4490996536,0.0,17.6635504202,40.6971502883,5.76634587856,0.0,0.0,5.76634587856
 08/25  18:00:00,111.874201493,8.53231611446,38.4705658859,0.0,27.5259009287,37.3340067412,5.78762321878,0.0,0.0,5.78762321878
 08/25  19:00:00,113.978395476,8.67280509515,38.1087123236,0.0,33.8341110165,33.3544677425,5.77434149021,0.0,0.0,5.77434149021
