Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/25  20:00:00,128.70622934,8.81845971595,37.0007297299,0.0,36.5179666069,38.8247702939,5.77496902593,0.0,0.0,5.77496902593
 08/25  21:00:00,121.891454021,8.80325181261,35.71647228,0.0,32.965339924,36.8579353714,11.5633899997,0.0,0.0,11.5633899997
 08/25  22:00:00,92.4094133456,8.2386146361,30.3460231438,0.0,25.6355707503,20.6438685092,5.7790560019,0.0,0.0,5.7790560019
 08/25  23:00:00,66.6788715906,7.67798215081,24.7288027079,0.0,15.0252895274,11.7056064465,5.76218861778,0.0,0.0,5.76218861778
 08/25  24:00:00,58.1255231832,7.39988198731,21.4792280922,0.0,11.6412384099,10.0650221343,5.75790360146,0.0,0.0,5.75790360146
 08/26  01:00:00,57.3121684907,7.26016473196,19.6067330964,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/26  02:00:00,50.4155252031,7.07247812345,17.5168119195,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  03:00:00,48.3166171043,6.94068784844,15.5496941513,0.0,8.25718729233,10.0299323277,5.75367347305,0.0,0.0,5.75367347305
 08/26  04:00:00,48.4150940257,6.84142384727,14.1409024911,0.0,8.25718729233,11.6354268332,5.75746731383,0.0,0.0,5.75746731383
 08/26  05:00:00,51.9197192234,6.76777124945,13.5609589797,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/26  06:00:00,71.8242660312,6.93608437909,15.0853301322,0.0,18.5082010057,25.6353820695,5.77077528603,0.0,0.0,5.77077528603
 08/26  07:00:00,87.1321005326,7.34840737041,19.29789104,0.0,19.4083231844,41.0650158608,11.5646631601,0.0,0.0,11.5646631601
 08/26  08:00:00,122.162618264,7.98270446544,29.8176255436,0.0,26.3286599382,57.9988325916,23.4802334969,0.0,0.0,23.4802334969
 08/26  09:00:00,111.53053504,7.9043644527,34.4174623333,0.0,26.3286599382,42.8504436482,41.4159837618,0.0,18.025,23.3909837618
 08/26  10:00:00,86.4937628655,7.56918617278,33.7096578833,0.0,21.7447113004,23.4437158914,41.3649670135,0.0,18.025,23.3399670135
 08/26  11:00:00,86.6889850655,7.7004427085,36.2352082292,0.0,19.3027497915,23.426170988,35.5075099415,0.0,18.025,17.4825099415
 08/26  12:00:00,90.1522454354,7.91563224404,39.3409514948,0.0,19.1483137236,23.7250123474,35.4780622613,0.0,18.025,17.4530622613
 08/26  13:00:00,93.1570501952,8.09049249248,42.0253493333,0.0,19.3027497915,23.7161209604,35.4783328206,0.0,18.025,17.4533328206
 08/26  14:00:00,95.0708910022,8.23258200963,43.7971004686,0.0,19.3027497915,23.7161209604,35.4769686534,0.0,18.025,17.4519686534
 08/26  15:00:00,95.4458511993,8.31200540058,44.3825871617,0.0,19.3027497915,23.426170988,29.6667009391,0.0,18.025,11.6417009391
 08/26  16:00:00,97.6704306586,8.2813231256,42.1865556097,0.0,19.3027497915,27.8956505705,23.7819555151,0.0,18.025,5.75695551508
 08/26  17:00:00,104.959515932,8.45751376758,40.6770497545,0.0,18.2229234133,37.5968344597,5.76199716327,0.0,0.0,5.76199716327
 08/26  18:00:00,120.359242171,8.78986277964,41.7912209815,0.0,32.690315043,37.0816133363,5.76623474098,0.0,0.0,5.76623474098
 08/26  19:00:00,120.874165528,8.97388528293,42.0106173407,0.0,36.8143715336,33.066984531,5.7751007913,0.0,0.0,5.7751007913
 08/26  20:00:00,133.348538065,9.14090743944,41.5418907886,0.0,36.3493007332,38.7721355839,5.77440916929,0.0,0.0,5.77440916929
 08/26  21:00:00,129.487534775,9.0776360857,39.8620230635,0.0,36.1807251679,36.8228455648,5.77510737354,0.0,0.0,5.77510737354
 08/26  22:00:00,102.832033562,8.56760969369,35.0369827042,0.0,31.0351095914,20.6438685092,11.5644550918,0.0,0.0,11.5644550918
 08/26  23:00:00,74.6147740612,8.0309021943,29.9099126347,0.0,17.4250845679,11.7056064465,5.77074870839,0.0,0.0,5.77074870839
 08/26  24:00:00,65.0063661826,7.76067321422,26.7993866325,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/27  01:00:00,63.1271812091,7.58894593656,24.9735331947,0.0,12.925468867,10.100111941,5.75365121021,0.0,0.0,5.75365121021
 08/27  02:00:00,56.6269150404,7.39955080999,23.2817094542,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  03:00:00,55.5093033287,7.29471162931,22.2689281763,0.0,8.34152022915,10.0650221343,5.75349615975,0.0,0.0,5.75349615975
 08/27  04:00:00,55.9535335511,7.20817392184,21.1931717254,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/27  05:00:00,59.0261224949,7.12587287477,20.189828869,0.0,8.80141237637,15.3678112995,5.76208720632,0.0,0.0,5.76208720632
 08/27  06:00:00,77.9112398762,7.27533840195,20.8330454315,0.0,18.5082010057,25.6353820695,5.77090813731,0.0,0.0,5.77090813731
 08/27  07:00:00,92.2196174783,7.64776021265,23.9666252722,0.0,19.4926561212,41.1001056674,11.5644632137,0.0,0.0,11.5644632137
 08/27  08:00:00,126.150255049,8.25853825533,33.5294203209,0.0,26.3286599382,57.9988325916,23.4798570707,0.0,0.0,23.4798570707
 08/27  09:00:00,114.437044032,8.13733418566,37.2104209909,0.0,26.2443270014,42.8153538416,41.4140249395,0.0,18.025,23.3890249395
 08/27  10:00:00,90.2518069317,7.83466781649,37.2022133176,0.0,21.7447113004,23.4437158914,35.5351362636,0.0,18.025,17.5101362636
 08/27  11:00:00,92.0000016854,8.0337473223,41.1532046103,0.0,19.3449162599,23.4437158914,41.3279646778,0.0,18.025,23.3029646778
 08/27  12:00:00,94.6290412963,8.22054173352,43.4531222227,0.0,19.190480192,23.7425572507,35.4765906412,0.0,18.025,17.4515906412
 08/27  13:00:00,96.7888041563,8.37359543565,45.4337096258,0.0,19.260583323,23.698576057,29.66641728,0.0,18.025,11.64141728
 08/27  14:00:00,98.8023541702,8.5204743353,47.3003808564,0.0,19.260583323,23.698576057,35.4777834662,0.0,18.025,17.4527834662
 08/27  15:00:00,99.6614087576,8.60300081013,48.3668583683,0.0,19.260583323,23.4086260847,35.4764633462,0.0,18.025,17.4514633462
 08/27  16:00:00,103.778817864,8.63315919676,48.0028134084,0.0,19.260583323,27.8781056672,23.7819530799,0.0,18.025,5.75695307992
 08/27  17:00:00,112.470783939,8.87608772721,47.8294579043,0.0,18.1807569449,37.5792895564,5.76208627395,0.0,0.0,5.76208627395
 08/27  18:00:00,128.030057339,9.22573239738,49.145590392,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 08/27  19:00:00,127.086534649,9.33554504718,47.8613209366,0.0,36.8143715336,33.066984531,11.5292621616,0.0,0.0,11.5292621616
 08/27  20:00:00,137.610045817,9.40246568626,45.4224094853,0.0,36.43363367,38.8072253906,5.774713288,0.0,0.0,5.774713288
 08/27  21:00:00,131.242250785,9.21995542417,41.5938359009,0.0,36.0963922311,36.7877557581,5.77508947515,0.0,0.0,5.77508947515
 08/27  22:00:00,103.809407207,8.65870140917,36.0426844766,0.0,30.9507766546,20.6087787026,5.79196646754,0.0,0.0,5.79196646754
 08/27  23:00:00,76.1357033433,8.12912286699,31.332616695,0.0,17.4250845679,11.7056064465,5.7709414164,0.0,0.0,5.7709414164
 08/27  24:00:00,67.2363391055,7.87769003758,28.7929137068,0.0,12.925468867,10.100111941,5.7580489556,0.0,0.0,5.7580489556
 08/28  01:00:00,61.1753541384,7.62865290606,25.8609025689,0.0,10.0992000411,10.047477231,5.75372142743,0.0,0.0,5.75372142743
 08/28  02:00:00,56.7061217677,7.43155607111,23.4483286677,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,55.0212726846,7.3071499037,21.8878845867,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  04:00:00,54.7573057236,7.19180221838,20.1327312431,0.0,8.25718729233,11.6354268332,5.75806998072,0.0,0.0,5.75806998072
 08/28  05:00:00,61.6958434414,7.1641141224,19.5195103154,0.0,12.1011305571,15.3678112995,5.77081903927,0.0,0.0,5.77081903927
 08/28  06:00:00,93.7876578277,7.71192327761,23.4195971679,0.0,19.7275818095,37.2640762949,11.5645733363,0.0,0.0,11.5645733363
 08/28  07:00:00,111.613328406,8.1357248057,27.8696435046,0.0,24.3117294858,51.2795993405,11.5991751004,0.0,0.0,11.5991751004
 08/28  08:00:00,101.397030914,7.65091992044,29.412823075,0.0,23.6694662846,40.6342015617,23.3920362653,0.0,0.0,23.3920362653
 08/28  09:00:00,100.242283956,7.66743184344,33.248669435,0.0,23.6694662846,35.6302164847,35.5309592956,0.0,18.025,17.5059592956
 08/28  10:00:00,82.434530322,7.47784957991,33.2270426675,0.0,18.7433767983,22.9618409725,35.5067594919,0.0,18.025,17.4817594919
 08/28  11:00:00,85.4076447692,7.65629386903,36.0237913598,0.0,18.7433767983,22.9618409725,35.4809635625,0.0,18.025,17.4559635625
 08/28  12:00:00,88.9713655238,7.87058047269,39.3297755101,0.0,18.5889407304,23.1597249699,35.4769823033,0.0,18.025,17.4519823033
 08/28  13:00:00,92.2326269527,8.06586897926,42.1492492273,0.0,18.7433767983,23.2517909448,35.478709653,0.0,18.025,17.453709653
 08/28  14:00:00,90.2481690357,8.05821185385,40.1724480622,0.0,18.7433767983,23.2517909448,35.4774282744,0.0,18.025,17.4524282744
 08/28  15:00:00,90.6648137201,8.13333752123,40.8039164464,0.0,18.7433767983,22.9618409725,35.4760669264,0.0,18.025,17.4510669264
 08/28  16:00:00,98.9299014374,8.35982012219,44.391223814,0.0,18.7433767983,27.431320555,23.7829427745,0.0,18.025,5.75794277448
 08/28  17:00:00,113.16515301,8.77495047115,46.0232670649,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/28  18:00:00,119.944858293,8.99712853979,46.0763847259,0.0,27.5259009287,37.3340067412,11.5547670778,0.0,0.0,11.5547670778
 08/28  19:00:00,120.847000585,9.06107400586,44.5890323065,0.0,33.8341110165,33.3544677425,5.77397821852,0.0,0.0,5.77397821852
 08/28  20:00:00,134.911162881,9.16460479835,42.8595062532,0.0,36.5179666069,38.8247702939,5.77461206661,0.0,0.0,5.77461206661
 08/28  21:00:00,127.004050418,9.0913228704,40.5409731889,0.0,32.965339924,36.8579353714,11.5649149048,0.0,0.0,11.5649149048
 08/28  22:00:00,96.5736088769,8.4746046803,34.27421229,0.0,25.6355707503,20.6438685092,5.77927479318,0.0,0.0,5.77927479318
 08/28  23:00:00,70.7211607388,7.89977414987,28.5492895884,0.0,15.0252895274,11.7056064465,5.76236517341,0.0,0.0,5.76236517341
 08/28  24:00:00,62.1794076423,7.61584040222,25.3171494238,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/29  01:00:00,58.0610602063,7.42001516375,22.9552464003,0.0,10.0992000411,10.047477231,5.75375226351,0.0,0.0,5.75375226351
 08/29  02:00:00,54.4809784899,7.26899962459,21.3857401096,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  03:00:00,53.1791161824,7.16678979946,20.1860828611,0.0,8.25718729233,10.0299323277,5.75361585233,0.0,0.0,5.75361585233
 08/29  04:00:00,53.456125024,7.07709678453,18.9462547999,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/29  05:00:00,60.9571211691,7.07786937935,18.8670280308,0.0,12.1011305571,15.3678112995,5.770982875,0.0,0.0,5.770982875
 08/29  06:00:00,95.519356581,7.65176215275,23.3274536203,0.0,19.7275818095,37.2640762949,11.5650951346,0.0,0.0,11.5650951346
 08/29  07:00:00,111.086448225,8.0706623821,27.4078131736,0.0,24.3117294858,51.2795993405,11.5997811854,0.0,0.0,11.5997811854
 08/29  08:00:00,100.227155828,7.57679675104,28.3170650853,0.0,23.6694662846,40.6342015617,23.3930591989,0.0,0.0,23.3930591989
 08/29  09:00:00,99.3694315329,7.61025625117,32.4329861288,0.0,23.6694662846,35.6302164847,41.3605204025,0.0,18.025,23.3355204025
 08/29  10:00:00,82.3415600985,7.45777607085,33.1541406678,0.0,18.7433767983,22.9618409725,35.5092080921,0.0,18.025,17.4842080921
 08/29  11:00:00,85.0714466957,7.61222721461,35.731657377,0.0,18.7433767983,22.9618409725,35.4812351728,0.0,18.025,17.4562351728
 08/29  12:00:00,88.316034059,7.80775705538,38.7372672392,0.0,18.5889407304,23.1597249699,35.478944965,0.0,18.025,17.453944965
 08/29  13:00:00,91.6105448973,8.00985672009,41.5831749859,0.0,18.7433767983,23.2517909448,35.4776938941,0.0,18.025,17.4526938941
 08/29  14:00:00,93.739213529,8.14625859649,43.5754417568,0.0,18.7433767983,23.2517909448,29.6672548232,0.0,18.025,11.6422548232
 08/29  15:00:00,94.8794519966,8.25319143071,44.8986981992,0.0,18.7433767983,22.9618409725,35.4791086313,0.0,18.025,17.4541086313
 08/29  16:00:00,99.5947251121,8.3389827206,45.0768837138,0.0,18.7433767983,27.431320555,23.7816841158,0.0,18.025,5.75668411575
 08/29  17:00:00,112.260743325,8.67778318935,45.2160167573,0.0,17.6635504202,40.6971502883,5.76649245673,0.0,0.0,5.76649245673
 08/29  18:00:00,119.120936197,8.91742622754,45.3321627974,0.0,27.5259009287,37.3340067412,5.78819664247,0.0,0.0,5.78819664247
 08/29  19:00:00,120.407357798,9.02369167471,44.1867621805,0.0,33.8341110165,33.3544677425,11.5293069878,0.0,0.0,11.5293069878
 08/29  20:00:00,133.974689544,9.11937469348,41.9682552525,0.0,36.5179666069,38.8247702939,5.77473450082,0.0,0.0,5.77473450082
 08/29  21:00:00,126.03594119,9.04745150898,39.616734345,0.0,32.965339924,36.8579353714,5.7915958686,0.0,0.0,5.7915958686
 08/29  22:00:00,96.1250541101,8.45589412885,33.8443533996,0.0,25.6355707503,20.6438685092,11.5388916202,0.0,0.0,11.5388916202
 08/29  23:00:00,70.5052698402,7.89473074356,28.3384461957,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/29  24:00:00,62.0575749595,7.61743324942,25.1937173698,0.0,11.6412384099,10.0650221343,5.75809783406,0.0,0.0,5.75809783406
 08/30  01:00:00,58.4436093048,7.44376487313,23.3140460476,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/30  02:00:00,54.9677393997,7.30101559203,21.8404782383,0.0,8.25718729233,10.0299323277,5.75362619486,0.0,0.0,5.75362619486
 08/30  03:00:00,53.9514844189,7.21166711485,20.9135781401,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  04:00:00,54.5180824178,7.1348010968,19.950500304,0.0,8.25718729233,11.6354268332,5.75794321969,0.0,0.0,5.75794321969
 08/30  05:00:00,61.7651368262,7.12990402277,19.6230032368,0.0,12.1011305571,15.3678112995,5.77091451518,0.0,0.0,5.77091451518
 08/30  06:00:00,96.1087496333,7.69778578219,23.8708135589,0.0,19.7275818095,37.2640762949,11.5646461691,0.0,0.0,11.5646461691
 08/30  07:00:00,112.247470644,8.14341121425,28.4960727052,0.0,24.3117294858,51.2795993405,11.5997627441,0.0,0.0,11.5997627441
 08/30  08:00:00,101.870146166,7.67806375944,29.8587809098,0.0,23.6694662846,40.6342015617,23.3944646887,0.0,0.0,23.3944646887
 08/30  09:00:00,100.70287267,7.70359245596,33.6730871709,0.0,23.6694662846,35.6302164847,35.5348969373,0.0,18.025,17.5098969373
 08/30  10:00:00,82.6209128103,7.50563688019,33.3856282984,0.0,18.7433767983,22.9618409725,35.5093506221,0.0,18.025,17.4843506221
 08/30  11:00:00,85.6014070982,7.6661018579,36.2077395201,0.0,18.7433767983,22.9618409725,35.4814105948,0.0,18.025,17.4564105948
 08/30  12:00:00,89.8385696299,7.91445306026,40.1531029365,0.0,18.5889407304,23.1597249699,35.4793527675,0.0,18.025,17.4543527675
 08/30  13:00:00,93.0477505416,8.10995843877,42.9202775964,0.0,18.7433767983,23.2517909448,35.4781168863,0.0,18.025,17.4531168863
 08/30  14:00:00,94.5473336068,8.22408999915,44.3057284974,0.0,18.7433767983,23.2517909448,35.4769264903,0.0,18.025,17.4519264903
 08/30  15:00:00,95.5592586859,8.33549415605,45.4961997899,0.0,18.7433767983,22.9618409725,35.4792241155,0.0,18.025,17.4542241155
 08/30  16:00:00,100.471754312,8.43094063886,45.8619513021,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/30  17:00:00,113.872525167,8.79692787284,46.7086511638,0.0,17.6635504202,40.6971502883,5.76649769912,0.0,0.0,5.76649769912
 08/30  18:00:00,120.739563814,9.02564612552,46.8425539561,0.0,27.5259009287,37.3340067412,11.5549992556,0.0,0.0,11.5549992556
 08/30  19:00:00,121.977249815,9.12063459854,45.6597096991,0.0,33.8341110165,33.3544677425,5.77517611425,0.0,0.0,5.77517611425
 08/30  20:00:00,136.01748645,9.22606913595,43.9043541253,0.0,36.5179666069,38.8247702939,5.77447093801,0.0,0.0,5.77447093801
 08/30  21:00:00,127.854519863,9.13949575342,41.3432529988,0.0,32.965339924,36.8579353714,11.5650707944,0.0,0.0,11.5650707944
 08/30  22:00:00,98.5129424817,8.57388338858,36.114253814,0.0,25.6355707503,20.6438685092,5.77970163068,0.0,0.0,5.77970163068
 08/30  23:00:00,73.6099836567,8.04344887904,31.2944304686,0.0,15.0252895274,11.7056064465,5.76241157031,0.0,0.0,5.76241157031
 08/30  24:00:00,64.5987085143,7.74804445308,27.6042418042,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/31  01:00:00,59.3615835893,7.51220430908,24.1635748875,0.0,10.0992000411,10.047477231,5.75379053921,0.0,0.0,5.75379053921
 08/31  02:00:00,54.5463668696,7.31501192003,21.4051125314,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  03:00:00,53.0370440248,7.19998826058,20.0108071838,0.0,8.25718729233,10.0299323277,5.75374845026,0.0,0.0,5.75374845026
 08/31  04:00:00,53.6254323248,7.11810205694,19.0745516897,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/31  05:00:00,63.2945760487,7.20755302338,21.0747885466,0.0,12.1011305571,15.3678112995,5.77110087121,0.0,0.0,5.77110087121
 08/31  06:00:00,96.1645545003,7.7566024359,23.8677921291,0.0,19.7275818095,37.2640762949,11.5648744005,0.0,0.0,11.5648744005
 08/31  07:00:00,109.958130691,8.07697458459,26.2731596112,0.0,24.3117294858,51.2795993405,11.5988364023,0.0,0.0,11.5988364023
 08/31  08:00:00,99.1407242336,7.55384151624,27.253572318,0.0,23.6694662846,40.6342015617,23.3941121076,0.0,0.0,23.3941121076
 08/31  09:00:00,96.7448760357,7.52306848984,29.8956067629,0.0,23.6694662846,35.6302164847,41.361557341,0.0,18.025,23.336557341
 08/31  10:00:00,77.5972439628,7.28242338192,28.5851684952,0.0,18.7433767983,22.9618409725,35.5100189982,0.0,18.025,17.4850189982
 08/31  11:00:00,80.2947725645,7.42111162351,31.1460930914,0.0,18.7433767983,22.9618409725,35.482045674,0.0,18.025,17.457045674
 08/31  12:00:00,84.4671561937,7.65617879639,35.0399620351,0.0,18.5889407304,23.1597249699,35.4798453493,0.0,18.025,17.4548453493
 08/31  13:00:00,87.7171495554,7.85901016051,37.8406206802,0.0,18.7433767983,23.2517909448,35.4786858975,0.0,18.025,17.4536858975
 08/31  14:00:00,88.4187003561,7.94616466765,38.4550165846,0.0,18.7433767983,23.2517909448,35.4775410671,0.0,18.025,17.4525410671
 08/31  15:00:00,88.4751301462,8.00150137492,38.7460605832,0.0,18.7433767983,22.9618409725,29.6672023629,0.0,18.025,11.6422023629
 08/31  16:00:00,93.2528481289,8.07986097141,38.9941233438,0.0,18.7433767983,27.431320555,23.7817649366,0.0,18.025,5.75676493663
 08/31  17:00:00,106.520834308,8.42827451387,39.7256071121,0.0,17.6635504202,40.6971502883,5.7666452219,0.0,0.0,5.7666452219
 08/31  18:00:00,113.189099316,8.63506355666,39.6826704445,0.0,27.5259009287,37.3340067412,5.78798423018,0.0,0.0,5.78798423018
 08/31  19:00:00,114.793211962,8.73239927226,38.8638978693,0.0,33.8341110165,33.3544677425,11.5298466209,0.0,0.0,11.5298466209
 08/31  20:00:00,129.892680677,8.88695816246,38.1186499824,0.0,36.5179666069,38.8247702939,5.77512883372,0.0,0.0,5.77512883372
 08/31  21:00:00,124.002768016,8.90852495134,37.7224696381,0.0,32.965339924,36.8579353714,5.79217710478,0.0,0.0,5.79217710478
 08/31  22:00:00,95.2540740899,8.37540825421,33.0538458596,0.0,25.6355707503,20.6438685092,11.5383667764,0.0,0.0,11.5383667764
 08/31  23:00:00,69.690305569,7.82896554231,27.5892389474,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/31  24:00:00,60.348639929,7.52764031734,23.5745709442,0.0,11.6412384099,10.0650221343,5.75810902258,0.0,0.0,5.75810902258
 09/01  01:00:00,54.6557256914,7.27661570602,19.693304674,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/01  02:00:00,49.1375786635,7.0474296195,16.2639008849,0.0,8.25718729233,10.0299323277,5.75375440254,0.0,0.0,5.75375440254
 09/01  03:00:00,46.6123257822,6.87354030725,13.9125400644,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  04:00:00,46.2999883126,6.72075565533,12.1464465755,0.0,8.25718729233,11.6354268332,5.75819319022,0.0,0.0,5.75819319022
 09/01  05:00:00,53.0961885914,6.66133244289,11.4226159458,0.0,12.1011305571,15.3678112995,5.77116569378,0.0,0.0,5.77116569378
 09/01  06:00:00,86.9518046202,7.17907300507,15.2325599958,0.0,19.7275818095,37.2640762949,11.5653428752,0.0,0.0,11.5653428752
 09/01  07:00:00,101.414395931,7.53106253567,18.275323404,0.0,24.3117294858,51.2795993405,11.6002513931,0.0,0.0,11.6002513931
 09/01  08:00:00,89.5749994291,7.06008214899,18.1815971162,0.0,23.6694662846,40.6342015617,23.3944406611,0.0,0.0,23.3944406611
 09/01  09:00:00,88.3656852672,7.0701840223,21.9692948942,0.0,23.6694662846,35.6302164847,35.5326150153,0.0,18.025,17.5076150153
 09/01  10:00:00,72.642055571,6.95975638422,23.9526436915,0.0,18.7433767983,22.9618409725,35.5099419359,0.0,18.025,17.4849419359
 09/01  11:00:00,76.5228075473,7.15525139641,27.6399852683,0.0,18.7433767983,22.9618409725,35.4826466126,0.0,18.025,17.4576466126
 09/01  12:00:00,80.3521460273,7.39018390492,31.1909415956,0.0,18.5889407304,23.1597249699,35.4784177399,0.0,18.025,17.4534177399
 09/01  13:00:00,83.7267240499,7.60775692921,34.1014458038,0.0,18.7433767983,23.2517909448,35.4807851805,0.0,18.025,17.4557851805
 09/01  14:00:00,84.8486129439,7.7230746849,35.108017913,0.0,18.7433767983,23.2517909448,35.4796713082,0.0,18.025,17.4546713082
 09/01  15:00:00,84.8537024187,7.79051577626,35.3356159121,0.0,18.7433767983,22.9618409725,35.4785755919,0.0,18.025,17.4535755919
 09/01  16:00:00,89.3171725623,7.86493031017,35.2733711109,0.0,18.7433767983,27.431320555,23.7830234744,0.0,18.025,5.75802347438
 09/01  17:00:00,101.441926553,8.1644803663,34.9104918687,0.0,17.6635504202,40.6971502883,5.76655521683,0.0,0.0,5.76655521683
 09/01  18:00:00,107.932185466,8.36550841601,34.6953029068,0.0,27.5259009287,37.3340067412,5.78812635906,0.0,0.0,5.78812635906
 09/01  19:00:00,111.682017187,8.47214871604,34.1289511951,0.0,33.8341110165,33.3544677425,5.77474169712,0.0,0.0,5.77474169712
 09/01  20:00:00,124.24554401,8.58907187955,32.7693924012,0.0,36.5179666069,38.8247702939,5.77542784537,0.0,0.0,5.77542784537
 09/01  21:00:00,114.952524093,8.44418103167,29.1365551718,0.0,32.965339924,36.8579353714,11.565379117,0.0,0.0,11.565379117
 09/01  22:00:00,83.8713866149,7.81137419401,22.2351922147,0.0,25.6355707503,20.6438685092,5.77970713913,0.0,0.0,5.77970713913
 09/01  23:00:00,58.6597061954,7.28309959663,17.1044962116,0.0,15.0252895274,11.7056064465,5.76253141743,0.0,0.0,5.76253141743
 09/01  24:00:00,51.1462125421,7.0483325882,14.8514457397,0.0,11.6412384099,10.0650221343,5.75818652178,0.0,0.0,5.75818652178
 09/02  01:00:00,51.166329141,6.93602736647,13.7850171044,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/02  02:00:00,44.4102096715,6.73157418562,11.8523825557,0.0,8.25718729233,10.0299323277,5.75366194715,0.0,0.0,5.75366194715
 09/02  03:00:00,43.0991554854,6.61005046634,10.662857062,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/02  04:00:00,43.739637695,6.51977894118,9.78706822261,0.0,8.25718729233,11.6354268332,5.75808059106,0.0,0.0,5.75808059106
 09/02  05:00:00,47.414909442,6.45485671452,9.36903877512,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 09/02  06:00:00,68.7025035972,6.59550549282,10.4201105028,0.0,18.5082010057,25.6353820695,5.77126400558,0.0,0.0,5.77126400558
 09/02  07:00:00,80.9180495467,6.94983517007,13.4823530674,0.0,19.4083231844,41.0650158608,11.5660940475,0.0,0.0,11.5660940475
 09/02  08:00:00,114.50735832,7.58778903899,22.5571982833,0.0,26.3286599382,57.9988325916,29.3519893934,0.0,0.0,29.3519893934
 09/02  09:00:00,103.961897727,7.49988262223,27.253243802,0.0,26.3286599382,42.8504436482,35.5735584383,0.0,18.025,17.5485584383
 09/02  10:00:00,79.3226733286,7.19451426674,26.9132068204,0.0,21.7447113004,23.4437158914,41.368648065,0.0,18.025,23.343648065
 09/02  11:00:00,78.9015208892,7.30670002913,28.8414575707,0.0,19.3027497915,23.426170988,35.5072550739,0.0,18.025,17.4822550739
 09/02  12:00:00,80.6235919923,7.46088379254,30.2670253465,0.0,19.1483137236,23.7250123474,35.4805126488,0.0,18.025,17.4555126488
 09/02  13:00:00,82.4709854458,7.58964107993,31.8401172346,0.0,19.3027497915,23.7161209604,35.479932196,0.0,18.025,17.454932196
 09/02  14:00:00,84.7282499097,7.72443584791,33.9625872707,0.0,19.3027497915,23.7161209604,35.4800439857,0.0,18.025,17.4550439857
 09/02  15:00:00,84.6080740723,7.78330002425,34.0734968707,0.0,19.3027497915,23.426170988,35.4789999675,0.0,18.025,17.4539999675
 09/02  16:00:00,88.6990028546,7.80734360081,33.6890854167,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/02  17:00:00,97.0883191997,8.02070135171,33.2426407357,0.0,18.2229234133,37.5968344597,5.76234310884,0.0,0.0,5.76234310884
 09/02  18:00:00,112.437361633,8.35058177543,34.308587804,0.0,32.690315043,37.0816133363,5.76681644954,0.0,0.0,5.76681644954
 09/02  19:00:00,113.307865603,8.44572126524,33.0884418477,0.0,36.8143715336,33.066984531,5.77452868627,0.0,0.0,5.77452868627
 09/02  20:00:00,123.147766065,8.55220615895,31.929775548,0.0,36.3493007332,38.7721355839,5.77522815183,0.0,0.0,5.77522815183
 09/02  21:00:00,119.74447909,8.49877169391,30.6977872739,0.0,36.1807251679,36.8228455648,5.77561285427,0.0,0.0,5.77561285427
 09/02  22:00:00,93.715279374,8.02824765336,26.4595333411,0.0,31.0351095914,20.6438685092,11.5652175033,0.0,0.0,11.5652175033
 09/02  23:00:00,65.9470179379,7.53314970191,21.7398735031,0.0,17.4250845679,11.7056064465,5.77119115036,0.0,0.0,5.77119115036
 09/02  24:00:00,56.28069205,7.28085372721,18.553502394,0.0,12.8411359301,10.0650221343,5.75823127089,0.0,0.0,5.75823127089
 09/03  01:00:00,53.6603832321,7.09412417342,16.0015498224,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/03  02:00:00,47.0647681044,6.90915260308,14.2099358802,0.0,8.34152022915,10.0650221343,5.75385010923,0.0,0.0,5.75385010923
 09/03  03:00:00,45.631584372,6.78945356776,12.8964593217,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  04:00:00,46.7466084432,6.72976784048,12.4646222337,0.0,8.34152022915,11.6705166398,5.75821947593,0.0,0.0,5.75821947593
 09/03  05:00:00,50.5578247114,6.67254530958,12.1748373762,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 09/03  06:00:00,71.6118927225,6.81016150118,13.1148376213,0.0,18.5082010057,25.6353820695,5.77126946173,0.0,0.0,5.77126946173
 09/03  07:00:00,84.2888056296,7.18184463823,16.5016695026,0.0,19.4926561212,41.1001056674,11.5660096025,0.0,0.0,11.5660096025
 09/03  08:00:00,117.028589533,7.74346694441,24.9227376311,0.0,26.3286599382,57.9988325916,29.3533452211,0.0,0.0,29.3533452211
 09/03  09:00:00,105.475396023,7.62323515848,28.7628047211,0.0,26.2443270014,42.8153538416,41.4140783983,0.0,18.025,23.3890783983
 09/03  10:00:00,80.2232107156,7.29586672639,27.7123841991,0.0,21.7447113004,23.4437158914,35.5374441005,0.0,18.025,17.5124441005
 09/03  11:00:00,80.5822518475,7.43992488851,30.3292465601,0.0,19.3449162599,23.4437158914,35.5105445238,0.0,18.025,17.4855445238
 09/03  12:00:00,83.6118157526,7.63907511425,33.0173424061,0.0,19.190480192,23.7425572507,35.4809268803,0.0,18.025,17.4559268803
 09/03  13:00:00,84.8729970124,7.74208834947,34.1493900135,0.0,19.260583323,23.698576057,35.4797698497,0.0,18.025,17.4547698497
 09/03  14:00:00,85.4853813156,7.78511063755,34.718751609,0.0,19.260583323,23.698576057,35.4787729204,0.0,18.025,17.4537729204
 09/03  15:00:00,86.2292407776,7.86497594724,35.6726956176,0.0,19.260583323,23.4086260847,35.4812908044,0.0,18.025,17.4562908044
 09/03  16:00:00,90.0009269303,7.87541853747,34.982640354,0.0,19.260583323,27.8781056672,23.7830948633,0.0,18.025,5.75809486327
 09/03  17:00:00,96.9358940911,8.02471368875,33.1459155109,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/03  18:00:00,111.403336583,8.31095862433,33.433605484,0.0,32.6059821062,37.0465235296,5.76683313681,0.0,0.0,5.76683313681
 09/03  19:00:00,112.783176661,8.41424684661,32.5952197583,0.0,36.8143715336,33.066984531,5.77525175695,0.0,0.0,5.77525175695
 09/03  20:00:00,123.508359615,8.55812071505,32.1650229404,0.0,36.43363367,38.8072253906,5.77463105147,0.0,0.0,5.77463105147
 09/03  21:00:00,119.675243284,8.49879891963,30.7479393769,0.0,36.0963922311,36.7877557581,11.5309953098,0.0,0.0,11.5309953098
 09/03  22:00:00,92.4639775787,7.97633997316,25.3795547764,0.0,30.9507766546,20.6087787026,5.79291201632,0.0,0.0,5.79291201632
 09/03  23:00:00,65.0706605416,7.48992937295,20.9067299373,0.0,17.4250845679,11.7056064465,5.77008850818,0.0,0.0,5.77008850818
 09/03  24:00:00,56.1672485582,7.2643591847,18.3371279763,0.0,12.925468867,10.100111941,5.7580185425,0.0,0.0,5.7580185425
 09/04  01:00:00,53.599709971,7.08854329346,15.9464531511,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  02:00:00,47.0439196963,6.9066705811,14.1915674587,0.0,8.34152022915,10.0650221343,5.75381321101,0.0,0.0,5.75381321101
 09/04  03:00:00,45.6228405194,6.78843167026,12.8887347672,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  04:00:00,46.3558165777,6.7057749059,12.0978208179,0.0,8.34152022915,11.6705166398,5.75794742193,0.0,0.0,5.75794742193
 09/04  05:00:00,50.2587744347,6.65627288748,11.8920505841,0.0,8.80141237637,15.3678112995,5.76232766072,0.0,0.0,5.76232766072
 09/04  06:00:00,71.9837813516,6.83126785523,13.4656132073,0.0,18.5082010057,25.6353820695,5.77009297837,0.0,0.0,5.77009297837
 09/04  07:00:00,85.1513338532,7.22303022024,17.3230041907,0.0,19.4926561212,41.1001056674,5.79322326938,0.0,0.0,5.79322326938
 09/04  08:00:00,118.49893915,7.80517585126,26.3313625436,0.0,26.3286599382,57.9988325916,29.3558604564,0.0,0.0,29.3558604564
 09/04  09:00:00,106.823665097,7.68427907089,30.0500276756,0.0,26.2443270014,42.8153538416,41.4164286961,0.0,18.025,23.3914286961
 09/04  10:00:00,82.3115266429,7.38789619008,29.7086591517,0.0,21.7447113004,23.4437158914,35.5384579606,0.0,18.025,17.5134579606
 09/04  11:00:00,82.8305928918,7.54365454151,32.4738517062,0.0,19.3449162599,23.4437158914,35.5096065515,0.0,18.025,17.4846065515
 09/04  12:00:00,85.6964887151,7.73795195879,35.0031354227,0.0,19.190480192,23.7425572507,35.4805963993,0.0,18.025,17.4555963993
 09/04  13:00:00,88.0659776172,7.88415307227,37.2003013506,0.0,19.260583323,23.698576057,35.4795087739,0.0,18.025,17.4545087739
 09/04  14:00:00,89.8066125796,8.00688498325,38.818204496,0.0,19.260583323,23.698576057,35.4820788962,0.0,18.025,17.4570788962
 09/04  15:00:00,90.0432580988,8.05324864581,39.2984374919,0.0,19.260583323,23.4086260847,35.481123898,0.0,18.025,17.456123898
 09/04  16:00:00,93.4196863329,8.03202577662,38.2447882946,0.0,19.260583323,27.8781056672,23.7831322681,0.0,18.025,5.75813226808
 09/04  17:00:00,101.960605401,8.26098877216,37.9343477834,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/04  18:00:00,117.660478264,8.62207144164,39.3796329373,0.0,32.6059821062,37.0465235296,5.76684814948,0.0,0.0,5.76684814948
 09/04  19:00:00,118.734811297,8.73494594645,38.226144631,0.0,36.8143715336,33.066984531,11.5299976568,0.0,0.0,11.5299976568
 09/04  20:00:00,128.07369044,8.83041731525,36.45805222,0.0,36.43363367,38.8072253906,5.7750762531,0.0,0.0,5.7750762531
 09/04  21:00:00,123.136944369,8.71149863323,33.9969358264,0.0,36.0963922311,36.7877557581,5.77552504716,0.0,0.0,5.77552504716
 09/04  22:00:00,96.3489190845,8.19239959661,29.0484225027,0.0,30.9507766546,20.6087787026,11.5653899396,0.0,0.0,11.5653899396
 09/04  23:00:00,69.2176205798,7.70552882554,24.8380836711,0.0,17.4250845679,11.7056064465,5.7711881512,0.0,0.0,5.7711881512
 09/04  24:00:00,60.9483268071,7.49655943401,22.8860076415,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/05  01:00:00,55.4344732158,7.28563859676,20.4630154968,0.0,10.0992000411,10.047477231,5.75381005128,0.0,0.0,5.75381005128
 09/05  02:00:00,50.9997129085,7.10767123892,18.0657859214,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  03:00:00,49.8187227766,7.01473682493,16.9777265417,0.0,8.25718729233,10.0299323277,5.75345717541,0.0,0.0,5.75345717541
 09/05  04:00:00,51.0460893896,6.96538860769,16.6479039873,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/05  05:00:00,58.5190961885,6.97057884276,16.5362525625,0.0,12.1011305571,15.3678112995,5.77117806647,0.0,0.0,5.77117806647
 09/05  06:00:00,93.0284666613,7.54844923552,20.9398003082,0.0,19.7275818095,37.2640762949,11.5653294224,0.0,0.0,11.5653294224
 09/05  07:00:00,109.442721408,7.99182268019,25.842835039,0.0,24.3117294858,51.2795993405,11.6011163782,0.0,0.0,11.6011163782
 09/05  08:00:00,100.312032111,7.56290828425,28.4157666219,0.0,23.6694662846,40.6342015617,23.3984988869,0.0,0.0,23.3984988869
 09/05  09:00:00,98.8157557488,7.57936831656,31.9101491566,0.0,23.6694662846,35.6302164847,35.5356733786,0.0,18.025,17.5106733786
 09/05  10:00:00,77.6287468446,7.22021640765,28.6788556862,0.0,18.7433767983,22.9618409725,41.3331628969,0.0,18.025,23.3081628969
 09/05  11:00:00,74.4403511656,7.05910188805,25.6536649892,0.0,18.7433767983,22.9618409725,35.4839789829,0.0,18.025,17.4589789829
 09/05  12:00:00,74.313737162,7.04019869958,25.5025055519,0.0,18.5889407304,23.1597249699,35.479459794,0.0,18.025,17.454459794
 09/05  13:00:00,78.6461177324,7.17210351678,29.4564792955,0.0,18.7433767983,23.2517909448,29.6686208434,0.0,18.025,11.6436208434
 09/05  14:00:00,82.7380586639,7.39955266289,33.3209714395,0.0,18.7433767983,23.2517909448,35.4814822246,0.0,18.025,17.4564822246
 09/05  15:00:00,82.7043313919,7.45365119586,33.523095414,0.0,18.7433767983,22.9618409725,35.4806044718,0.0,18.025,17.4556044718
 09/05  16:00:00,86.6532223569,7.49000890358,32.9843308705,0.0,18.7433767983,27.431320555,23.7831151657,0.0,18.025,5.75811516567
 09/05  17:00:00,98.1981381304,7.77163687507,32.0595234303,0.0,17.6635504202,40.6971502883,5.76578727328,0.0,0.0,5.76578727328
 09/05  18:00:00,103.259366204,7.86300975425,30.5249457068,0.0,27.5259009287,37.3340067412,5.78872929371,0.0,0.0,5.78872929371
 09/05  19:00:00,104.655004051,7.86356861439,27.7104844556,0.0,33.8341110165,33.3544677425,11.5294787209,0.0,0.0,11.5294787209
 09/05  20:00:00,115.669239478,7.94265476449,24.839478065,0.0,36.5179666069,38.8247702939,5.77526358326,0.0,0.0,5.77526358326
 09/05  21:00:00,107.093352525,7.84282573342,21.8787010211,0.0,32.965339924,36.8579353714,5.79254029261,0.0,0.0,5.79254029261
 09/05  22:00:00,78.2939828991,7.33377533736,17.1353484017,0.0,25.6355707503,20.6438685092,11.5401650436,0.0,0.0,11.5401650436
 09/05  23:00:00,54.1006330675,6.86566004489,12.9628501535,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/05  24:00:00,46.6495238523,6.64387170442,10.7592059278,0.0,11.6412384099,10.0650221343,5.75789424414,0.0,0.0,5.75789424414
 09/06  01:00:00,43.7141867766,6.51479964925,9.51356820059,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/06  02:00:00,40.3879751175,6.37799601186,8.18371753341,0.0,8.25718729233,10.0299323277,5.9795851294,0.225683727367,0.0,5.75390140203
 09/06  03:00:00,39.4424146767,6.28913223964,7.32702320109,0.0,8.25718729233,10.0299323277,0.768926378186,0.748926378186,0.0,0.02
 09/06  04:00:00,40.776137254,6.25031951486,7.09301396717,0.0,8.25718729233,11.6354268332,6.24021416258,0.481882600308,0.0,5.75833156227
 09/06  05:00:00,47.9799140232,6.22431346788,6.74332889198,0.0,12.1011305571,15.3678112995,7.24983015773,1.47864607057,0.0,5.77118408716
 09/06  06:00:00,80.6575792292,6.63776412738,9.47958815893,0.0,19.7275818095,37.2640762949,14.2007818857,2.6344878171,0.0,11.5662940686
 09/06  07:00:00,95.4977597589,7.04183035387,12.8478491647,0.0,24.3117294858,51.2795993405,13.0089040366,1.40708236333,0.0,11.6018216732
 09/06  08:00:00,84.1713181428,6.66706452564,13.1708849748,0.0,23.6694662846,40.6342015617,23.3987309208,0.0,0.0,23.3987309208
 09/06  09:00:00,83.2074815616,6.71212372207,17.1691133223,0.0,23.6694662846,35.6302164847,35.5376004404,0.0,18.025,17.5126004404
 09/06  10:00:00,66.3479010065,6.58265839214,18.0355622459,0.0,18.7433767983,22.9618409725,41.3350358676,0.0,18.025,23.3100358676
 09/06  11:00:00,68.9490968563,6.73605862542,20.4854500274,0.0,18.7433767983,22.9618409725,35.4834082591,0.0,18.025,17.4584082591
 09/06  12:00:00,71.7514560653,6.92664664559,23.053772827,0.0,18.5889407304,23.1597249699,29.6688634577,0.0,18.025,11.6438634577
 09/06  13:00:00,74.0173619426,7.09069021295,24.9091333201,0.0,18.7433767983,23.2517909448,35.4818746544,0.0,18.025,17.4568746544
 09/06  14:00:00,75.7646447697,7.21595164038,26.5311547114,0.0,18.7433767983,23.2517909448,35.4810537877,0.0,18.025,17.4560537877
 09/06  15:00:00,75.9558490682,7.28340953257,26.944850855,0.0,18.7433767983,22.9618409725,35.4802376469,0.0,18.025,17.4552376469
 09/06  16:00:00,79.6847602173,7.32068199385,26.1851917983,0.0,18.7433767983,27.431320555,23.7830896521,0.0,18.025,5.75808965214
 09/06  17:00:00,91.5911356817,7.58668432477,25.6374687425,0.0,17.6635504202,40.6971502883,5.76693488903,0.0,0.0,5.76693488903
 09/06  18:00:00,97.8204069794,7.7628995933,25.186087358,0.0,27.5259009287,37.3340067412,5.78861842134,0.0,0.0,5.78861842134
 09/06  19:00:00,101.462075923,7.85367213701,24.5274447974,0.0,33.8341110165,33.3544677425,5.77587627315,0.0,0.0,5.77587627315
 09/06  20:00:00,115.00885267,8.00994976177,24.1117888116,0.0,36.5179666069,38.8247702939,11.5309174423,0.0,0.0,11.5309174423
 09/06  21:00:00,107.501018089,7.95899481276,22.1701857496,0.0,32.965339924,36.8579353714,5.79350795204,0.0,0.0,5.79350795204
 09/06  22:00:00,78.3349514999,7.40960451142,17.1004791084,0.0,25.6355707503,20.6438685092,11.5402210633,0.0,0.0,11.5402210633
 09/06  23:00:00,54.5211978916,6.94054554793,13.3085249636,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/06  24:00:00,46.4388130355,6.66260405673,10.5297581144,0.0,11.6412384099,10.0650221343,6.095862456,0.337522998371,0.0,5.75833945763
 09/07  01:00:00,42.9073859066,6.48157612796,8.7399888444,0.0,10.0992000411,10.047477231,1.19961403146,1.17961403146,0.0,0.02
 09/07  02:00:00,40.1142681137,6.37445752256,7.91354502346,0.0,8.25718729233,10.0299323277,6.71374451967,0.959955204888,0.0,5.75378931478
 09/07  03:00:00,39.4046295531,6.29584458476,7.28252342624,0.0,8.25718729233,10.0299323277,0.87357171106,0.85357171106,0.0,0.02
 09/07  04:00:00,40.2177246442,6.21639732766,6.5685188493,0.0,8.25718729233,11.6354268332,7.12733388656,1.36899499915,0.0,5.7583388874
 09/07  05:00:00,47.3511083105,6.17640232104,6.16242731495,0.0,12.1011305571,15.3678112995,8.34146444648,2.56993091584,0.0,5.77153353063
 09/07  06:00:00,80.3476366535,6.62187281592,9.18552565488,0.0,19.7275818095,37.2640762949,15.3500706497,3.78326299414,0.0,11.5668076556
 09/07  07:00:00,94.8326098479,6.99812588178,12.2263870818,0.0,24.3117294858,51.2795993405,14.0855665099,2.48358437715,0.0,11.6019821327
 09/07  08:00:00,83.1618999443,6.59668373834,12.231836676,0.0,23.6694662846,40.6342015617,23.3993588743,0.0,0.0,23.3993588743
 09/07  09:00:00,81.808222512,6.63702507807,15.8449454632,0.0,23.6694662846,35.6302164847,35.5392512924,0.0,18.025,17.5142512924
 09/07  10:00:00,65.3732506513,6.52565306452,17.1179113218,0.0,18.7433767983,22.9618409725,41.3356655707,0.0,18.025,23.3106655707
 09/07  11:00:00,68.1881802382,6.69353070051,19.7670575633,0.0,18.7433767983,22.9618409725,35.4838869693,0.0,18.025,17.4588869693
 09/07  12:00:00,70.7841146242,6.88642754479,22.1266466562,0.0,18.5889407304,23.1597249699,29.6692160924,0.0,18.025,11.6442160924
 09/07  13:00:00,72.6024184272,7.03887861978,23.5459976272,0.0,18.7433767983,23.2517909448,35.4824571937,0.0,18.025,17.4574571937
 09/07  14:00:00,73.9970827143,7.15978735164,24.8197532249,0.0,18.7433767983,23.2517909448,35.4816979393,0.0,18.025,17.4566979393
 09/07  15:00:00,74.3654165481,7.23994442144,25.3978797645,0.0,18.7433767983,22.9618409725,35.4809437466,0.0,18.025,17.4559437466
 09/07  16:00:00,78.686584564,7.30902524612,25.1986688413,0.0,18.7433767983,27.431320555,23.7823915851,0.0,18.025,5.75739158514
 09/07  17:00:00,91.4607981818,7.6162654954,25.4775436383,0.0,17.6635504202,40.6971502883,5.76696548644,0.0,0.0,5.76696548644
 09/07  18:00:00,98.7053008645,7.84727522399,25.9865939485,0.0,27.5259009287,37.3340067412,5.78885541103,0.0,0.0,5.78885541103
 09/07  19:00:00,103.266109888,7.98432018276,26.2008227326,0.0,33.8341110165,33.3544677425,11.5305613856,0.0,0.0,11.5305613856
 09/07  20:00:00,116.328399881,8.11522369586,25.3260538801,0.0,36.5179666069,38.8247702939,5.77538749896,0.0,0.0,5.77538749896
 09/07  21:00:00,108.420215253,8.03226931643,23.0160965322,0.0,32.965339924,36.8579353714,5.79276490765,0.0,0.0,5.79276490765
 09/07  22:00:00,78.6602555292,7.4484860464,17.3868926611,0.0,25.6355707503,20.6438685092,11.5405592498,0.0,0.0,11.5405592498
 09/07  23:00:00,54.288283899,6.94031925671,13.0758317859,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/07  24:00:00,46.8980875291,6.70907128594,10.9425624809,0.0,11.6412384099,10.0650221343,5.75838149289,0.0,0.0,5.75838149289
 09/08  01:00:00,43.849702375,6.55901124828,9.60486564077,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/08  02:00:00,40.3914448064,6.40333780603,8.16183981996,0.0,8.25718729233,10.0299323277,6.62169539699,0.86766614479,0.0,5.7540292522
 09/08  03:00:00,39.5720173137,6.31700380623,7.42874773129,0.0,8.25718729233,10.0299323277,1.11055187048,1.09055187048,0.0,0.02
 09/08  04:00:00,40.5474106276,6.24860959648,6.8659896951,0.0,8.25718729233,11.6354268332,7.1252865018,1.36688627205,0.0,5.75840022975
 09/08  05:00:00,47.8742228681,6.22476341735,6.63717376008,0.0,12.1011305571,15.3678112995,7.83807888364,2.06664707089,0.0,5.77143181275
 09/08  06:00:00,81.2600127051,6.70228403295,10.0174767929,0.0,19.7275818095,37.2640762949,13.8308239649,2.26376123969,0.0,11.5670627252
 09/08  07:00:00,95.3502607697,7.045274655,12.6968740184,0.0,24.3117294858,51.2795993405,13.5930096716,1.99017504494,0.0,11.6028346267
 09/08  08:00:00,83.321243094,6.61517422418,12.3726790482,0.0,23.6694662846,40.6342015617,23.4004500703,0.0,0.0,23.4004500703
 09/08  09:00:00,81.8923521335,6.6502208882,15.9158698126,0.0,23.6694662846,35.6302164847,35.5392111497,0.0,18.025,17.5142111497
 09/08  10:00:00,64.140346921,6.49027763587,15.9203771976,0.0,18.7433767983,22.9618409725,41.335032281,0.0,18.025,23.310032281
 09/08  11:00:00,65.5502169722,6.59697625969,17.2256450842,0.0,18.7433767983,22.9618409725,35.4842406274,0.0,18.025,17.4592406274
 09/08  12:00:00,68.919953285,6.80651059889,20.3423989664,0.0,18.5889407304,23.1597249699,35.481105548,0.0,18.025,17.456105548
 09/08  13:00:00,71.3982720776,6.97695315192,22.4037721207,0.0,18.7433767983,23.2517909448,34.9866828095,0.0,18.025,16.9616828095
 09/08  14:00:00,72.8826818249,7.09755595569,23.7675798435,0.0,18.7433767983,23.2517909448,30.1630174399,0.0,18.025,12.1380174399
 09/08  15:00:00,74.0178684826,7.20905832732,25.0812142353,0.0,18.7433767983,22.9618409725,35.4827828996,0.0,18.025,17.4577828996
 09/08  16:00:00,78.8409019668,7.3034206299,25.3585878052,0.0,18.7433767983,27.431320555,23.7831697722,0.0,18.025,5.75816977219
 09/08  17:00:00,91.7207993858,7.62202880354,25.7317741427,0.0,17.6635504202,40.6971502883,5.76706704336,0.0,0.0,5.76706704336
 09/08  18:00:00,99.4700886534,7.87215980611,26.7264820688,0.0,27.5259009287,37.3340067412,5.7888492038,0.0,0.0,5.7888492038
 09/08  19:00:00,102.215477007,7.92974071839,25.2047632775,0.0,33.8341110165,33.3544677425,11.5311625914,0.0,0.0,11.5311625914
 09/08  20:00:00,113.935358751,7.99820530451,23.0500206367,0.0,36.5179666069,38.8247702939,5.77511477879,0.0,0.0,5.77511477879
 09/08  21:00:00,106.830534325,7.93896028259,21.5197111835,0.0,32.965339924,36.8579353714,9.76610021244,0.0,0.0,9.76610021244
 09/08  22:00:00,77.7893750999,7.38127006403,16.5832216169,0.0,25.6355707503,20.6438685092,7.57553323075,0.0,0.0,7.57553323075
 09/08  23:00:00,53.8772857787,6.90160361935,12.7035412059,0.0,15.0252895274,11.7056064465,5.7628557656,0.0,0.0,5.7628557656
 09/08  24:00:00,46.3953292067,6.66407096309,10.484804158,0.0,11.6412384099,10.0650221343,0.140126014399,0.120126014399,0.0,0.02
 09/09  01:00:00,46.2272610836,6.54066315784,9.24128534585,0.0,12.8411359301,10.0650221343,6.35075370838,0.596664991529,0.0,5.75408871685
 09/09  02:00:00,40.5333460155,6.41183590678,8.29524305081,0.0,8.25718729233,10.0299323277,0.380187590448,0.360187590448,0.0,0.02
 09/09  03:00:00,39.640936859,6.31842129847,7.49624321623,0.0,8.25718729233,10.0299323277,6.39991838907,0.646146003367,0.0,5.7537723857
 09/09  04:00:00,40.1914836711,6.2191062741,6.53956549151,0.0,8.25718729233,11.6354268332,1.61436635814,1.59436635814,0.0,0.02
 09/09  05:00:00,43.5142835548,6.12882717911,5.79440147999,0.0,8.71707943955,15.3327214929,8.58872897896,2.82599152071,0.0,5.76273745825
 09/09  06:00:00,64.529858009,6.24079224476,6.60213101695,0.0,18.5082010057,25.6353820695,9.8948105664,4.12313763389,0.0,5.77167293251
 09/09  07:00:00,76.45117871,6.58926542889,9.37596974399,0.0,19.4083231844,41.0650158608,14.3192387855,2.75193916283,0.0,11.5672996227
 09/09  08:00:00,107.571425477,7.15180224901,16.0571477992,0.0,26.3286599382,57.9988325916,23.4918642488,0.0,0.0,23.4918642488
 09/09  09:00:00,95.2543876251,7.034357569,19.0111960171,0.0,26.3286599382,42.8504436482,41.4246350121,0.0,18.025,23.3996350121
 09/09  10:00:00,70.4548634857,6.73698927091,18.5028605632,0.0,21.7447113004,23.4437158914,41.3725246691,0.0,18.025,23.3475246691
 09/09  11:00:00,70.2776077819,6.85739810381,20.6668062223,0.0,19.3027497915,23.426170988,35.5131787168,0.0,18.025,17.4881787168
 09/09  12:00:00,73.2807089068,7.05557359526,23.32942854,0.0,19.1483137236,23.7250123474,35.4836997867,0.0,18.025,17.4586997867
 09/09  13:00:00,76.0217486953,7.21735659845,25.7631390839,0.0,19.3027497915,23.7161209604,35.4812022582,0.0,18.025,17.4562022582
 09/09  14:00:00,78.0469815687,7.35481154006,27.6509168078,0.0,19.3027497915,23.7161209604,35.480574248,0.0,18.025,17.455574248
 09/09  15:00:00,79.4000213026,7.4540131176,29.194704971,0.0,19.3027497915,23.426170988,35.483492278,0.0,18.025,17.458492278
 09/09  16:00:00,83.9276066077,7.49865933848,29.2263479546,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/09  17:00:00,91.7397453003,7.6900993233,28.2246332358,0.0,18.2229234133,37.5968344597,5.76266142347,0.0,0.0,5.76266142347
 09/09  18:00:00,105.618817729,7.94611655495,27.8944685873,0.0,32.690315043,37.0816133363,5.76712503712,0.0,0.0,5.76712503712
 09/09  19:00:00,105.778016122,7.99972989607,26.0045285368,0.0,36.8143715336,33.066984531,5.77607731506,0.0,0.0,5.77607731506
 09/09  20:00:00,114.792650816,8.07112228386,24.0556920858,0.0,36.3493007332,38.7721355839,5.7754580981,0.0,0.0,5.7754580981
 09/09  21:00:00,110.022321445,7.9526622117,21.5216855849,0.0,36.1807251679,36.8228455648,5.77611690198,0.0,0.0,5.77611690198
 09/09  22:00:00,84.4733393536,7.49894515082,17.7468136781,0.0,31.0351095914,20.6438685092,11.5673752686,0.0,0.0,11.5673752686
 09/09  23:00:00,57.3668120511,7.00880524265,13.6839648295,0.0,17.4250845679,11.7056064465,5.77164254708,0.0,0.0,5.77164254708
 09/09  24:00:00,48.7659458397,6.78186716958,11.5377157855,0.0,12.8411359301,10.0650221343,5.75840677322,0.0,0.0,5.75840677322
 09/10  01:00:00,47.0882300727,6.61670481103,9.90679496982,0.0,12.925468867,10.100111941,0.188089127807,0.168089127807,0.0,0.02
 09/10  02:00:00,41.2437071682,6.47337694243,8.8246295608,0.0,8.34152022915,10.0650221343,5.81833377398,0.0644356181245,0.0,5.75389815586
 09/10  03:00:00,40.3010091637,6.37542825636,7.97988868087,0.0,8.34152022915,10.0650221343,0.398053023776,0.378053023776,0.0,0.02
 09/10  04:00:00,40.8669488633,6.27816572537,7.0365369067,0.0,8.34152022915,11.6705166398,7.06673915029,1.30841281958,0.0,5.75832633071
 09/10  05:00:00,44.3622086066,6.20277902798,6.44895115566,0.0,8.80141237637,15.3678112995,7.76357562246,2.00102877273,0.0,5.76254684973
 09/10  06:00:00,65.3536391239,6.32301113598,7.34368518337,0.0,18.5082010057,25.6353820695,8.50061426029,2.72894690879,0.0,5.7716673515
 09/10  07:00:00,77.2411604235,6.65695124435,9.97883584249,0.0,19.4926561212,41.1001056674,8.01027992897,2.21637031381,0.0,5.79390961517
 09/10  08:00:00,108.243697797,7.21358055251,16.6676208423,0.0,26.3286599382,57.9988325916,29.3630000458,0.0,0.0,29.3630000458
 09/10  09:00:00,96.9421108353,7.1407516135,20.7119351526,0.0,26.2443270014,42.8153538416,41.421652428,0.0,18.025,23.396652428
 09/10  10:00:00,73.6425191067,6.90736483332,21.5201354416,0.0,21.7447113004,23.4437158914,35.5398412791,0.0,18.025,17.5148412791
 09/10  11:00:00,74.2884147807,7.07071217657,24.4045803899,0.0,19.3449162599,23.4437158914,37.1147546232,0.0,18.025,19.0897546232
 09/10  12:00:00,77.3968121708,7.27745802378,27.1639300098,0.0,19.190480192,23.7425572507,33.884124829,0.0,18.025,15.859124829
 09/10  13:00:00,79.3766741581,7.41714634987,28.9779819498,0.0,19.260583323,23.698576057,35.4837630505,0.0,18.025,17.4587630505
