Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/10  14:00:00,80.7058473887,7.51904754428,30.2052540666,0.0,19.260583323,23.698576057,35.483194859,0.0,18.025,17.458194859
 09/10  15:00:00,80.9452863735,7.5662120137,30.6874784524,0.0,19.260583323,23.4086260847,35.4826387522,0.0,18.025,17.4576387521
 09/10  16:00:00,84.5979493233,7.5543635449,29.9006911753,0.0,19.260583323,27.8781056672,23.7833447967,0.0,18.025,5.75834479674
 09/10  17:00:00,92.369534213,7.72827932169,28.8759509646,0.0,18.1807569449,37.5792895564,5.76277470638,0.0,0.0,5.76277470638
 09/10  18:00:00,107.336507518,8.03774071511,29.6399547585,0.0,32.6059821062,37.0465235296,5.76700991018,0.0,0.0,5.76700991018
 09/10  19:00:00,110.317861883,8.13893616206,28.5211597511,0.0,36.8143715336,33.066984531,5.77593436039,0.0,0.0,5.77593436039
 09/10  20:00:00,117.594418401,8.22067215174,26.5884788201,0.0,36.43363367,38.8072253906,5.77536356921,0.0,0.0,5.77536356921
 09/10  21:00:00,112.928835353,8.12277833192,24.3775000691,0.0,36.0963922311,36.7877557581,5.77621389635,0.0,0.0,5.77621389635
 09/10  22:00:00,86.7924430038,7.64870555356,20.0355623617,0.0,30.9507766546,20.6087787026,11.5669919273,0.0,0.0,11.5669919273
 09/10  23:00:00,59.6938886327,7.1751568508,15.8446821511,0.0,17.4250845679,11.7056064465,5.77173765514,0.0,0.0,5.77173765514
 09/10  24:00:00,51.4513429395,6.97037964253,13.9151803696,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/11  01:00:00,46.9814207873,6.80484736798,12.4907368366,0.0,10.0992000411,10.047477231,5.75401794466,0.0,0.0,5.75401794466
 09/11  02:00:00,43.3242215409,6.63882962618,10.8591176819,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/11  03:00:00,42.1810101669,6.5347113917,9.82001855768,0.0,8.25718729233,10.0299323277,5.75407997277,0.0,0.0,5.75407997277
 09/11  04:00:00,42.9465496584,6.45642510596,9.0573029114,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/11  05:00:00,51.5631362248,6.52202033542,10.0288066172,0.0,12.1011305571,15.3678112995,5.77179841732,0.0,0.0,5.77179841732
 09/11  06:00:00,86.2050701713,7.09380560767,14.5709789656,0.0,19.7275818095,37.2640762949,11.5680528398,0.0,0.0,11.5680528398
 09/11  07:00:00,101.130158836,7.47328714352,18.0487024422,0.0,24.3117294858,51.2795993405,11.6037172318,0.0,0.0,11.6037172318
 09/11  08:00:00,88.8956113324,6.97589243915,17.5862945954,0.0,23.6694662846,40.6342015617,23.4065214096,0.0,0.0,23.4065214096
 09/11  09:00:00,87.7225694254,6.99471939838,21.401569868,0.0,23.6694662846,35.6302164847,41.3717208145,0.0,18.025,23.3467208145
 09/11  10:00:00,70.890018905,6.83104829726,22.3292555871,0.0,18.7433767983,22.9618409725,35.5146688016,0.0,18.025,17.4896688016
 09/11  11:00:00,73.6805908924,7.00672057109,24.9462619089,0.0,18.7433767983,22.9618409725,35.4868910104,0.0,18.025,17.4618910104
 09/11  12:00:00,77.6360221401,7.23398574148,28.6309794904,0.0,18.5889407304,23.1597249699,35.4847066928,0.0,18.025,17.4597066928
 09/11  13:00:00,81.2079602567,7.43693263301,31.7534696066,0.0,18.7433767983,23.2517909448,35.4824215195,0.0,18.025,17.4574215195
 09/11  14:00:00,83.4831978277,7.58685520509,33.8787843097,0.0,18.7433767983,23.2517909448,35.4819412114,0.0,18.025,17.4569412114
 09/11  15:00:00,85.2957102419,7.72423242083,35.8438694076,0.0,18.7433767983,22.9618409725,35.4819249028,0.0,18.025,17.4569249028
 09/11  16:00:00,89.641373908,7.79770567231,35.664758925,0.0,18.7433767983,27.431320555,23.7833918948,0.0,18.025,5.75839189484
 09/11  17:00:00,102.228481212,8.12075300941,35.7407150948,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/11  18:00:00,109.518703354,8.36788877267,36.2793312265,0.0,27.5259009287,37.3340067412,11.5585446136,0.0,0.0,11.5585446136
 09/11  19:00:00,114.647222939,8.46483690555,35.2173902879,0.0,33.8341110165,33.3544677425,5.77554290955,0.0,0.0,5.77554290955
 09/11  20:00:00,124.903051762,8.57830945393,33.4375834136,0.0,36.5179666069,38.8247702939,5.77499315246,0.0,0.0,5.77499315246
 09/11  21:00:00,117.202722792,8.50907015666,31.3217486945,0.0,32.965339924,36.8579353714,11.5680268797,0.0,0.0,11.5680268797
 09/11  22:00:00,87.0098042709,7.91981482732,25.2650785361,0.0,25.6355707503,20.6438685092,5.78052642927,0.0,0.0,5.78052642927
 09/11  23:00:00,62.0319415219,7.40717505625,20.3526091757,0.0,15.0252895274,11.7056064465,5.76294636261,0.0,0.0,5.76294636261
 09/11  24:00:00,54.0407703031,7.16631335275,17.6279825641,0.0,11.6412384099,10.0650221343,5.75851628553,0.0,0.0,5.75851628553
 09/12  01:00:00,49.9520442456,6.98842548695,15.2777849585,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/12  02:00:00,46.5208106236,6.84940530526,13.8451205662,0.0,8.25718729233,10.0299323277,5.75414686912,0.0,0.0,5.75414686912
 09/12  03:00:00,46.1666146939,6.78599365349,13.5543448943,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/12  04:00:00,46.9211409881,6.7156597393,12.7726486377,0.0,8.25718729233,11.6354268332,5.75861989816,0.0,0.0,5.75861989816
 09/12  05:00:00,54.60849276,6.71732932161,12.8788465976,0.0,12.1011305571,15.3678112995,5.77185892181,0.0,0.0,5.77185892181
 09/12  06:00:00,88.9687162395,7.26890095405,17.1595164616,0.0,19.7275818095,37.2640762949,11.5672490215,0.0,0.0,11.5672490215
 09/12  07:00:00,103.999717584,7.65463660879,20.7368933587,0.0,24.3117294858,51.2795993405,11.6039414866,0.0,0.0,11.6039414866
 09/12  08:00:00,94.1111615091,7.22034431065,22.5573788755,0.0,23.6694662846,40.6342015617,23.4053975102,0.0,0.0,23.4053975102
 09/12  09:00:00,93.0339715062,7.25010009801,26.4575783831,0.0,23.6694662846,35.6302164847,35.5392596872,0.0,18.025,17.5142596872
 09/12  10:00:00,75.8817586133,7.11556518189,27.0364750551,0.0,18.7433767983,22.9618409725,41.3386935167,0.0,18.025,23.3136935167
 09/12  11:00:00,79.3340518224,7.31713493476,30.2893043004,0.0,18.7433767983,22.9618409725,35.4861913898,0.0,18.025,17.4611913898
 09/12  12:00:00,83.4459912057,7.56327286172,34.1116571941,0.0,18.5889407304,23.1597249699,31.6805403136,0.0,18.025,13.6555403136
 09/12  13:00:00,86.9238893639,7.7739184706,37.1324080662,0.0,18.7433767983,23.2517909448,33.4733951042,0.0,18.025,15.4483951042
 09/12  14:00:00,90.3521666072,7.96916497292,40.3654390276,0.0,18.7433767983,23.2517909448,35.4849149111,0.0,18.025,17.4599149111
 09/12  15:00:00,92.2064893687,8.10709310647,42.3717835868,0.0,18.7433767983,22.9618409725,35.484500691,0.0,18.025,17.459500691
 09/12  16:00:00,95.7385011755,8.14078167918,41.4188084026,0.0,18.7433767983,27.431320555,23.7833512229,0.0,18.025,5.75835122286
 09/12  17:00:00,106.987527293,8.39446155843,40.2260429352,0.0,17.6635504202,40.6971502883,5.76738418037,0.0,0.0,5.76738418037
 09/12  18:00:00,113.479436368,8.60845432639,39.9994857827,0.0,27.5259009287,37.3340067412,6.18900380842,0.0,0.0,6.18900380842
 09/12  19:00:00,118.771692253,8.71094421034,39.0957402014,0.0,33.8341110165,33.3544677425,11.133182853,0.0,0.0,11.133182853
 09/12  20:00:00,129.218757725,8.82770826736,37.5038832947,0.0,36.5179666069,38.8247702939,5.77523681275,0.0,0.0,5.77523681275
 09/12  21:00:00,121.608345591,8.76484723923,35.4715804597,0.0,32.965339924,36.8579353714,11.567842981,0.0,0.0,11.567842981
 09/12  22:00:00,91.700224573,8.17720750378,29.6980954352,0.0,25.6355707503,20.6438685092,5.78086483184,0.0,0.0,5.78086483184
 09/12  23:00:00,66.7372588292,7.65267961876,24.8124142942,0.0,15.0252895274,11.7056064465,5.76305607436,0.0,0.0,5.76305607436
 09/12  24:00:00,58.6288553601,7.40148806254,21.9808970469,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/13  01:00:00,54.9000485737,7.22994911117,19.9842535205,0.0,10.0992000411,10.047477231,5.75413486778,0.0,0.0,5.75413486778
 09/13  02:00:00,51.4406197591,7.08868432769,18.5256557571,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/13  03:00:00,49.0485684773,6.95075226366,16.2715283604,0.0,8.25718729233,10.0299323277,5.75386024174,0.0,0.0,5.75386024174
 09/13  04:00:00,49.1549880961,6.85722049738,14.8649388892,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/13  05:00:00,57.2168304139,6.87773683756,15.3267683045,0.0,12.1011305571,15.3678112995,5.7720111723,0.0,0.0,5.7720111723
 09/13  06:00:00,91.0018608275,7.40833972947,19.0532034554,0.0,19.7275818095,37.2640762949,11.5688084382,0.0,0.0,11.5688084382
 09/13  07:00:00,106.418954261,7.80832819108,23.0024233918,0.0,24.3117294858,51.2795993405,11.6046835405,0.0,0.0,11.6046835405
 09/13  08:00:00,96.1927539727,7.370717654,24.4885867556,0.0,23.6694662846,40.6342015617,23.4059192719,0.0,0.0,23.4059192719
 09/13  09:00:00,95.1268759789,7.39998264733,28.4005937429,0.0,23.6694662846,35.6302164847,41.3726828124,0.0,18.025,23.3476828124
 09/13  10:00:00,78.9716423611,7.302204837,29.9397094791,0.0,18.7433767983,22.9618409725,35.5165058487,0.0,18.025,17.4915058487
 09/13  11:00:00,82.1677102421,7.49571215654,32.9443808826,0.0,18.7433767983,22.9618409725,35.4873170855,0.0,18.025,17.4623170855
 09/13  12:00:00,86.0924678468,7.72693534583,36.5944672361,0.0,18.5889407304,23.1597249699,35.4843954871,0.0,18.025,17.4593954871
 09/13  13:00:00,89.9216062418,7.95117380648,39.9528655727,0.0,18.7433767983,23.2517909448,35.4858176276,0.0,18.025,17.4608176276
 09/13  14:00:00,92.271784397,8.10168978595,42.152527723,0.0,18.7433767983,23.2517909448,35.4854766634,0.0,18.025,17.4604766634
 09/13  15:00:00,92.4603008741,8.16180235521,42.5708815611,0.0,18.7433767983,22.9618409725,35.4851370233,0.0,18.025,17.4601370233
 09/13  16:00:00,96.0699967918,8.18570273208,41.7053756055,0.0,18.7433767983,27.431320555,23.7834784912,0.0,18.025,5.75847849116
 09/13  17:00:00,107.475970646,8.44598555311,40.6629570544,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/13  18:00:00,113.457897105,8.61593541636,39.9704503856,0.0,27.5259009287,37.3340067412,11.5592689744,0.0,0.0,11.5592689744
 09/13  19:00:00,119.11680462,8.725266232,39.4265241323,0.0,33.8341110165,33.3544677425,5.77555223341,0.0,0.0,5.77555223341
 09/13  20:00:00,129.528410216,8.85031525953,37.7909182216,0.0,36.5179666069,38.8247702939,5.77638134859,0.0,0.0,5.77638134859
 09/13  21:00:00,121.804009839,8.78856498385,35.643512475,0.0,32.965339924,36.8579353714,11.56864792,0.0,0.0,11.56864792
 09/13  22:00:00,91.9702041422,8.20541232215,29.939860381,0.0,25.6355707503,20.6438685092,5.78065756373,0.0,0.0,5.78065756373
 09/13  23:00:00,66.8072497059,7.67081281335,24.8642677516,0.0,15.0252895274,11.7056064465,5.76312801216,0.0,0.0,5.76312801216
 09/13  24:00:00,59.2123558224,7.43555740514,22.5303147989,0.0,11.6412384099,10.0650221343,5.75857387711,0.0,0.0,5.75857387711
 09/14  01:00:00,55.3488523353,7.26047577637,20.4025356468,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/14  02:00:00,51.6362147765,7.11186388909,18.6980590647,0.0,8.25718729233,10.0299323277,5.75420465618,0.0,0.0,5.75420465618
 09/14  03:00:00,50.7703572296,7.03077425773,17.9132996717,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/14  04:00:00,51.3577632274,6.96141956099,16.9635016029,0.0,8.25718729233,11.6354268332,5.75872555065,0.0,0.0,5.75872555065
 09/14  05:00:00,59.2759051621,6.98377011034,17.2798016565,0.0,12.1011305571,15.3678112995,5.77206146912,0.0,0.0,5.77206146912
 09/14  06:00:00,94.3717727837,7.58271789039,22.2487271154,0.0,19.7275818095,37.2640762949,11.5679708688,0.0,0.0,11.5679708688
 09/14  07:00:00,109.363271229,7.985748542,25.7692977275,0.0,24.3117294858,51.2795993405,11.6049627784,0.0,0.0,11.6049627784
 09/14  08:00:00,98.675879762,7.51521044893,26.8272049028,0.0,23.6694662846,40.6342015617,23.4046584467,0.0,0.0,23.4046584467
 09/14  09:00:00,98.5164940777,7.5827680432,31.6074133806,0.0,23.6694662846,35.6302164847,35.5413557594,0.0,18.025,17.5163557594
 09/14  10:00:00,81.3903303534,7.42396373866,32.236635436,0.0,18.7433767983,22.9618409725,41.3405524466,0.0,18.025,23.3155524466
 09/14  11:00:00,83.6580382631,7.57753727856,34.3528796352,0.0,18.7433767983,22.9618409725,35.4883382089,0.0,18.025,17.4633382089
 09/14  12:00:00,86.5658032963,7.75918397706,37.0355502786,0.0,18.5889407304,23.1597249699,35.4843618931,0.0,18.025,17.4593618931
 09/14  13:00:00,88.7478583615,7.89752267723,38.8327636866,0.0,18.7433767983,23.2517909448,35.484086496,0.0,18.025,17.459086496
 09/14  14:00:00,89.3468661852,7.96210473572,39.3671895386,0.0,18.7433767983,23.2517909448,35.4838261188,0.0,18.025,17.4588261188
 09/14  15:00:00,90.0826976405,8.03180350068,40.3232721842,0.0,18.7433767983,22.9618409725,35.4835675316,0.0,18.025,17.4585675316
 09/14  16:00:00,93.6870427969,8.05383202583,39.4542920127,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/14  17:00:00,104.965899921,8.30603284457,38.2928290645,0.0,17.6635504202,40.6971502883,5.76722015478,0.0,0.0,5.76722015478
 09/14  18:00:00,112.380875022,8.54913637075,38.9602116936,0.0,27.5259009287,37.3340067412,11.5596767927,0.0,0.0,11.5596767927
 09/14  19:00:00,119.848971132,8.75214297329,40.1318010611,0.0,33.8341110165,33.3544677425,5.77595587308,0.0,0.0,5.77595587308
 09/14  20:00:00,131.916205794,8.95886360383,40.0701608998,0.0,36.5179666069,38.8247702939,5.77605551485,0.0,0.0,5.77605551485
 09/14  21:00:00,124.978260145,8.94195560324,38.6643547195,0.0,32.965339924,36.8579353714,11.5670750761,0.0,0.0,11.5670750761
 09/14  22:00:00,96.0790709794,8.39905222977,33.8550793494,0.0,25.6355707503,20.6438685092,5.78088126615,0.0,0.0,5.78088126615
 09/14  23:00:00,70.8217828096,7.86248350144,28.6871210501,0.0,15.0252895274,11.7056064465,5.76311842948,0.0,0.0,5.76311842948
 09/14  24:00:00,62.1673267418,7.58946502092,25.3313809417,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/15  01:00:00,57.7479408291,7.39425248259,22.6678370454,0.0,10.0992000411,10.047477231,5.75424198928,0.0,0.0,5.75424198928
 09/15  02:00:00,54.0836323336,7.24883697428,21.0085071166,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/15  03:00:00,48.0373343261,6.9670298005,15.2440100834,0.0,8.25718729233,10.0299323277,5.76815606382,0.0139865765366,0.0,5.75416948729
 09/15  04:00:00,45.8078855469,6.71233282994,11.6627120966,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/15  05:00:00,52.9837034182,6.67311462281,11.298245992,0.0,12.1011305571,15.3678112995,5.7721313964,0.0,0.0,5.7721313964
 09/15  06:00:00,86.8551629965,7.19371611215,15.1211045777,0.0,19.7275818095,37.2640762949,11.5693585111,0.0,0.0,11.5693585111
 09/15  07:00:00,103.306595272,7.55797924393,18.256369909,0.0,24.3117294858,51.2795993405,17.3979865496,0.0,0.0,17.3979865496
 09/15  08:00:00,88.5931974397,7.04301756173,17.2167030136,0.0,23.6694662846,40.6342015617,17.5590983459,0.0,0.0,17.5590983459
 09/15  09:00:00,85.8395526285,7.00029995058,19.5129363366,0.0,23.6694662846,35.6302164847,41.3772854881,0.0,18.025,23.3522854881
 09/15  10:00:00,67.9207411507,6.82746547293,19.3635336668,0.0,18.7433767983,22.9618409725,35.515927455,0.0,18.025,17.490927455
 09/15  11:00:00,70.443277415,6.97420554938,21.7414451699,0.0,18.7433767983,22.9618409725,35.4881997933,0.0,18.025,17.4631997933
 09/15  12:00:00,74.4947783103,7.19572753481,25.5279750512,0.0,18.5889407304,23.1597249699,35.4839248907,0.0,18.025,17.4589248907
 09/15  13:00:00,77.8747811622,7.38982221438,28.4673824948,0.0,18.7433767983,23.2517909448,35.483706606,0.0,18.025,17.458706606
 09/15  14:00:00,79.1949404352,7.48880166066,29.6885623886,0.0,18.7433767983,23.2517909448,35.4844772832,0.0,18.025,17.4594772832
 09/15  15:00:00,78.838977858,7.51610052592,29.5952511374,0.0,18.7433767983,22.9618409725,35.4869256108,0.0,18.025,17.4619256108
 09/15  16:00:00,82.2148726275,7.52020111407,28.5157454161,0.0,18.7433767983,27.431320555,23.7833197734,0.0,18.025,5.75831977344
 09/15  17:00:00,94.0303561667,7.77076675903,27.8925476902,0.0,17.6635504202,40.6971502883,5.7675569467,0.0,0.0,5.7675569467
 09/15  18:00:00,100.320401774,7.9454444842,27.5034271345,0.0,27.5259009287,37.3340067412,5.78970965627,0.0,0.0,5.78970965627
 09/15  19:00:00,104.177053277,7.9610908958,25.250923253,0.0,33.8341110165,33.3544677425,11.5319697922,0.0,0.0,11.5319697922
 09/15  20:00:00,114.072159043,8.03267829039,23.1522859025,0.0,36.5179666069,38.8247702939,5.77623574141,0.0,0.0,5.77623574141
 09/15  21:00:00,107.398895598,7.98821522986,22.0387217993,0.0,32.965339924,36.8579353714,5.79407104997,0.0,0.0,5.79407104997
 09/15  22:00:00,79.0449441847,7.47377908502,17.7462081346,0.0,25.6355707503,20.6438685092,11.5422044043,0.0,0.0,11.5422044043
 09/15  23:00:00,54.6993122831,6.97053765251,13.4565940629,0.0,15.0252895274,11.7056064465,5.76318851805,0.0,0.0,5.76318851805
 09/15  24:00:00,46.8912239992,6.71106823774,10.9336690802,0.0,11.6412384099,10.0650221343,0.0949382164706,0.0749382164706,0.0,0.02
 09/16  01:00:00,46.7134803538,6.5865888516,9.6815543833,0.0,12.8411359301,10.0650221343,6.22828324149,0.473943995398,0.0,5.75433924609
 09/16  02:00:00,40.7020809454,6.43292643815,8.44286281038,0.0,8.25718729233,10.0299323277,0.681802136556,0.661802136556,0.0,0.02
 09/16  03:00:00,39.3384578478,6.30334058254,7.20881999362,0.0,8.25718729233,10.0299323277,7.3588551304,1.60475725241,0.0,5.75409787798
 09/16  04:00:00,40.0300938451,6.21085973684,6.38638968035,0.0,8.25718729233,11.6354268332,2.26941352821,2.24941352821,0.0,0.02
 09/16  05:00:00,43.5617432857,6.13563518162,5.83501247163,0.0,8.71707943955,15.3327214929,8.67259387061,2.90927789566,0.0,5.76331597495
 09/16  06:00:00,64.8181825637,6.26643758783,6.86475301803,0.0,18.5082010057,25.6353820695,8.94929035702,3.17731556409,0.0,5.77197479293
 09/16  07:00:00,78.0349215005,6.56583314517,9.09904535641,0.0,19.4083231844,41.0650158608,15.2500970467,3.68102686016,0.0,11.5690701866
 09/16  08:00:00,106.373886726,7.07515550514,14.9361261919,0.0,26.3286599382,57.9988325916,23.6443812686,0.142343804445,0.0,23.5020374642
 09/16  09:00:00,93.9922959261,6.97118959324,17.8121787565,0.0,26.3286599382,42.8504436482,41.4340587987,0.0,18.025,23.4090587987
 09/16  10:00:00,70.0840911589,6.73264708823,18.1363708555,0.0,21.7447113004,23.4437158914,41.3785408386,0.0,18.025,23.3535408386
 09/16  11:00:00,70.715481226,6.89609185713,21.0659393499,0.0,19.3027497915,23.426170988,35.5160828371,0.0,18.025,17.4910828371
 09/16  12:00:00,72.9640353613,7.0693687162,22.9989263143,0.0,19.1483137236,23.7250123474,35.4865692226,0.0,18.025,17.4615692226
 09/16  13:00:00,75.1457485226,7.20994690007,24.8945178036,0.0,19.3027497915,23.7161209604,35.4863022938,0.0,18.025,17.4613022938
 09/16  14:00:00,76.3731308344,7.30978940157,26.0220574549,0.0,19.3027497915,23.7161209604,35.4861934331,0.0,18.025,17.4611934331
 09/16  15:00:00,76.3410469274,7.34856484203,26.2411480646,0.0,19.3027497915,23.426170988,35.4860904755,0.0,18.025,17.4610904755
 09/16  16:00:00,80.0626076788,7.34522198163,25.5147489661,0.0,19.3027497915,27.8956505705,23.7836335275,0.0,18.025,5.75863352746
 09/16  17:00:00,88.4005046896,7.53816231312,25.0372950952,0.0,18.2229234133,37.5968344597,5.76305966233,0.0,0.0,5.76305966233
 09/16  18:00:00,103.67629466,7.84659885918,26.0514194761,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 09/16  19:00:00,106.684950665,7.95014129222,25.076984408,0.0,36.8143715336,33.066984531,11.5325284544,0.0,0.0,11.5325284544
 09/16  20:00:00,114.684427808,8.06217282492,23.9563493481,0.0,36.3493007332,38.7721355839,5.77666137227,0.0,0.0,5.77666137227
 09/16  21:00:00,110.720263082,7.97917665069,22.1930504181,0.0,36.1807251679,36.8228455648,5.77656118641,0.0,0.0,5.77656118641
 09/16  22:00:00,84.7972067217,7.50820240469,18.0613232472,0.0,31.0351095914,20.6438685092,11.5689642742,0.0,0.0,11.5689642742
 09/16  23:00:00,58.266235989,7.06708475138,14.5250512267,0.0,17.4250845679,11.7056064465,5.77228291207,0.0,0.0,5.77228291207
 09/16  24:00:00,49.692796956,6.84476654664,12.4016427775,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/17  01:00:00,48.3365887578,6.70536870835,11.0664568315,0.0,12.925468867,10.100111941,5.75430938985,0.0,0.0,5.75430938985
 09/17  02:00:00,42.525806116,6.56955382189,10.0105342529,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/17  03:00:00,41.7718116314,6.48782670614,9.33825970949,0.0,8.34152022915,10.0650221343,5.75408096878,0.0,0.0,5.75408096878
 09/17  04:00:00,42.8848465781,6.43064303775,8.9019307699,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/17  05:00:00,46.9663307584,6.39801052953,8.85779856428,0.0,8.80141237637,15.3678112995,5.76335663398,0.0,0.0,5.76335663398
 09/17  06:00:00,68.5332655223,6.56871753183,10.2775480598,0.0,18.5082010057,25.6353820695,5.77204770651,0.0,0.0,5.77204770651
 09/17  07:00:00,82.7228428314,6.92143994795,13.3119212164,0.0,19.4926561212,41.1001056674,11.5698863888,0.0,0.0,11.5698863888
 09/17  08:00:00,111.016527932,7.41008807568,19.2438127711,0.0,26.3286599382,57.9988325916,29.3742430477,0.0,0.0,29.3742430477
 09/17  09:00:00,96.466451329,7.1688782339,20.2080524188,0.0,26.2443270014,42.8153538416,41.4280685283,0.0,18.025,23.4030685283
 09/17  10:00:00,69.4558348511,6.7189706796,17.5217838418,0.0,21.7447113004,23.4437158914,35.5458783413,0.0,18.025,17.5208783413
 09/17  11:00:00,67.7945230172,6.71185496868,18.2694979436,0.0,19.3449162599,23.4437158914,35.5163579861,0.0,18.025,17.4913579861
 09/17  12:00:00,71.1747838133,6.84189365291,21.3774342266,0.0,19.190480192,23.7425572507,35.4873315635,0.0,18.025,17.4623315635
 09/17  13:00:00,76.1495447495,7.08666918265,26.0812979448,0.0,19.260583323,23.698576057,35.4871556522,0.0,18.025,17.4621556522
 09/17  14:00:00,79.6437225258,7.3004646106,29.3616803988,0.0,19.260583323,23.698576057,35.4871234131,0.0,18.025,17.4621234131
 09/17  15:00:00,81.5352387651,7.39891036371,31.4447008647,0.0,19.260583323,23.4086260847,35.4871012817,0.0,18.025,17.4621012817
 09/17  16:00:00,86.1921975028,7.43666999531,31.61260063,0.0,19.260583323,27.8781056672,23.783665151,0.0,18.025,5.75866515096
 09/17  17:00:00,95.2076116314,7.70667343978,31.7355911122,0.0,18.1807569449,37.5792895564,5.76243907991,0.0,0.0,5.76243907991
 09/17  18:00:00,111.691090215,8.13530271397,33.8969236121,0.0,32.6059821062,37.0465235296,5.76773332179,0.0,0.0,5.76773332179
 09/17  19:00:00,115.625516483,8.31793480772,33.649749036,0.0,36.8143715336,33.066984531,5.77662288453,0.0,0.0,5.77662288453
 09/17  20:00:00,124.532398656,8.50344249386,33.2436209913,0.0,36.43363367,38.8072253906,5.77678465775,0.0,0.0,5.77678465775
 09/17  21:00:00,120.563235719,8.44923165152,31.6853804735,0.0,36.0963922311,36.7877557581,5.77632819556,0.0,0.0,5.77632819556
 09/17  22:00:00,93.5298889697,7.93004588738,26.4915694298,0.0,30.9507766546,20.6087787026,11.5699598673,0.0,0.0,11.5699598673
 09/17  23:00:00,65.442743607,7.42030434117,21.3483313138,0.0,17.4250845679,11.7056064465,5.77237541891,0.0,0.0,5.77237541891
 09/17  24:00:00,57.101164599,7.22923882834,19.3061030314,0.0,12.925468867,10.100111941,5.75888525855,0.0,0.0,5.75888525855
 09/18  01:00:00,51.673836458,7.03731767543,16.9506626113,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/18  02:00:00,48.7468860178,6.9156647197,16.0049149067,0.0,8.25718729233,10.0299323277,5.75422269105,0.0,0.0,5.75422269105
 09/18  03:00:00,48.4348092086,6.85665963943,15.7518503534,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/18  04:00:00,49.5111238524,6.80483129949,15.2734304718,0.0,8.25718729233,11.6354268332,5.75892957122,0.0,0.0,5.75892957122
 09/18  05:00:00,57.0381825737,6.81906122222,15.2067525253,0.0,12.1011305571,15.3678112995,5.7723602878,0.0,0.0,5.7723602878
 09/18  06:00:00,92.6150840386,7.4474665949,20.627230266,0.0,19.7275818095,37.2640762949,11.5687666429,0.0,0.0,11.5687666429
 09/18  07:00:00,110.777183111,7.89468830596,25.3901881703,0.0,24.3117294858,51.2795993405,11.6064179393,0.0,0.0,11.6064179393
 09/18  08:00:00,98.1509762839,7.39716258457,26.4202951243,0.0,23.6694662846,40.6342015617,23.4097390095,0.0,0.0,23.4097390095
 09/18  09:00:00,95.6933641621,7.38240885199,28.9846026153,0.0,23.6694662846,35.6302164847,35.543628358,0.0,18.025,17.518628358
 09/18  10:00:00,77.6369681841,7.21738975034,28.6898180089,0.0,18.7433767983,22.9618409725,41.3435334429,0.0,18.025,23.3185334429
 09/18  11:00:00,80.0241806568,7.37699402804,30.9195466825,0.0,18.7433767983,22.9618409725,35.4900358469,0.0,18.025,17.4650358469
 09/18  12:00:00,82.6936114594,7.51018663955,33.4123371512,0.0,18.5889407304,23.1597249699,35.488145802,0.0,18.025,17.463145802
 09/18  13:00:00,86.5277580233,7.76015296722,36.7500141741,0.0,18.7433767983,23.2517909448,35.4881931724,0.0,18.025,17.4631931724
 09/18  14:00:00,90.3193212089,7.96759659385,40.3341338241,0.0,18.7433767983,23.2517909448,35.4882532292,0.0,18.025,17.4632532292
 09/18  15:00:00,93.4073185262,8.15076710013,43.5289107867,0.0,18.7433767983,22.9618409725,35.4883294199,0.0,18.025,17.4633294199
 09/18  16:00:00,98.2774907054,8.23254008046,43.8660101807,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/18  17:00:00,109.229625606,8.47717843143,42.3853777318,0.0,17.6635504202,40.6971502883,5.76779960576,0.0,0.0,5.76779960576
 09/18  18:00:00,113.856669506,8.59370535074,40.3913796016,0.0,27.5259009287,37.3340067412,11.5606315519,0.0,0.0,11.5606315519
 09/18  19:00:00,118.205586874,8.64362002282,38.5969014323,0.0,33.8341110165,33.3544677425,5.77674722286,0.0,0.0,5.77674722286
 09/18  20:00:00,129.045488817,8.78296450335,37.375301277,0.0,36.5179666069,38.8247702939,5.77621636867,0.0,0.0,5.77621636867
 09/18  21:00:00,121.93282012,8.75345182232,35.807358101,0.0,32.965339924,36.8579353714,11.5701686475,0.0,0.0,11.5701686475
 09/18  22:00:00,93.126384154,8.21682072436,31.0845777468,0.0,25.6355707503,20.6438685092,5.78127632546,0.0,0.0,5.78127632546
 09/18  23:00:00,68.8504826676,7.72492695798,26.8533537865,0.0,15.0252895274,11.7056064465,5.76341560721,0.0,0.0,5.76341560721
 09/18  24:00:00,60.7327717358,7.4767375471,24.0095260778,0.0,11.6412384099,10.0650221343,5.75890859041,0.0,0.0,5.75890859041
 09/19  01:00:00,56.3654915195,7.28586743438,21.3937639683,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/19  02:00:00,52.7415726761,7.14322278437,19.7720392315,0.0,8.25718729233,10.0299323277,5.75438725965,0.0,0.0,5.75438725965
 09/19  03:00:00,50.4187195038,7.01397283704,17.5784437686,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/19  04:00:00,50.5027976202,6.92244702465,16.1474832116,0.0,8.25718729233,11.6354268332,5.758763503,0.0,0.0,5.758763503
 09/19  05:00:00,57.0368501529,6.88771621599,15.1367557596,0.0,12.1011305571,15.3678112995,5.7726064429,0.0,0.0,5.7726064429
 09/19  06:00:00,90.1027983627,7.38581640742,18.1765779999,0.0,19.7275818095,37.2640762949,11.569437369,0.0,0.0,11.569437369
 09/19  07:00:00,107.318140778,7.7781110495,22.0477026944,0.0,24.3117294858,51.2795993405,11.60725749,0.0,0.0,11.60725749
 09/19  08:00:00,94.8086569421,7.29584742708,23.179277688,0.0,23.6694662846,40.6342015617,23.4118547341,0.0,0.0,23.4118547341
 09/19  09:00:00,93.4328536203,7.31022823454,26.7962615009,0.0,23.6694662846,35.6302164847,35.544616397,0.0,18.025,17.519616397
 09/19  10:00:00,76.5045735155,7.1872260919,27.5875796511,0.0,18.7433767983,22.9618409725,41.3453618239,0.0,18.025,23.3203618239
 09/19  11:00:00,79.929205685,7.38627848346,30.815281922,0.0,18.7433767983,22.9618409725,35.4907806605,0.0,18.025,17.4657806605
 09/19  12:00:00,83.3546155802,7.60325136745,33.9802717126,0.0,18.5889407304,23.1597249699,35.4880620621,0.0,18.025,17.4630620621
 09/19  13:00:00,86.4622158558,7.79207291173,36.6525471289,0.0,18.7433767983,23.2517909448,35.4863837324,0.0,18.025,17.4613837324
 09/19  14:00:00,87.9519707969,7.90771852858,38.0266564918,0.0,18.7433767983,23.2517909448,35.4865382289,0.0,18.025,17.4615382289
 09/19  15:00:00,87.7126679124,7.94729368835,38.0377284151,0.0,18.7433767983,22.9618409725,35.4866932047,0.0,18.025,17.4616932047
 09/19  16:00:00,91.5006321374,7.96625470716,37.3554303159,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/19  17:00:00,103.188085355,8.22416414062,36.5968452457,0.0,17.6635504202,40.6971502883,5.7674191923,0.0,0.0,5.7674191923
 09/19  18:00:00,109.125106926,8.38723661926,35.866273217,0.0,27.5259009287,37.3340067412,11.560817294,0.0,0.0,11.560817294
 09/19  19:00:00,113.61093587,8.42806020261,34.2178002059,0.0,33.8341110165,33.3544677425,5.77595023771,0.0,0.0,5.77595023771
 09/19  20:00:00,123.48838118,8.50164219841,32.0995027563,0.0,36.5179666069,38.8247702939,5.77686458897,0.0,0.0,5.77686458897
 09/19  21:00:00,116.210562639,8.44253569848,30.3960032032,0.0,32.965339924,36.8579353714,11.5705064115,0.0,0.0,11.5705064115
 09/19  22:00:00,87.0766392165,7.899666814,25.3519719194,0.0,25.6355707503,20.6438685092,5.78145703408,0.0,0.0,5.78145703408
 09/19  23:00:00,62.3287423213,7.39828991939,20.6582460668,0.0,15.0252895274,11.7056064465,5.76344244228,0.0,0.0,5.76344244228
 09/19  24:00:00,54.3843147932,7.15992326583,17.977877999,0.0,11.6412384099,10.0650221343,5.75876781453,0.0,0.0,5.75876781453
 09/20  01:00:00,50.4623560214,6.99024817217,15.7862430375,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/20  02:00:00,46.9646920795,6.85482581543,14.2835517287,0.0,8.25718729233,10.0299323277,5.75448971659,0.0,0.0,5.75448971659
 09/20  03:00:00,46.1615399481,6.7784650233,13.5567681166,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/20  04:00:00,46.6991839011,6.70668562824,12.5596267726,0.0,8.25718729233,11.6354268332,5.75871188523,0.0,0.0,5.75871188523
 09/20  05:00:00,53.8612115613,6.69426541783,12.1545585873,0.0,12.1011305571,15.3678112995,5.77261544771,0.0,0.0,5.77261544771
 09/20  06:00:00,87.6321913576,7.20348059787,15.8882868165,0.0,19.7275818095,37.2640762949,11.5692082902,0.0,0.0,11.5692082902
 09/20  07:00:00,104.06919892,7.56350144516,19.0133523519,0.0,24.3117294858,51.2795993405,11.6077310982,0.0,0.0,11.6077310982
 09/20  08:00:00,90.5470880884,7.09211617165,19.1214260027,0.0,23.6694662846,40.6342015617,23.414982179,0.0,0.0,23.414982179
 09/20  09:00:00,88.3452522267,7.06303491531,21.955845781,0.0,23.6694662846,35.6302164847,41.3772870896,0.0,18.025,23.3522870896
 09/20  10:00:00,70.8720676316,6.92241634105,22.2198732392,0.0,18.7433767983,22.9618409725,35.5203328828,0.0,18.025,17.4953328828
 09/20  11:00:00,72.7156792942,7.03282419244,23.9552042945,0.0,18.7433767983,22.9618409725,35.4904946061,0.0,18.025,17.4654946061
 09/20  12:00:00,75.8321121225,7.17696622394,26.8840475567,0.0,18.5889407304,23.1597249699,35.4912644582,0.0,18.025,17.4662644582
 09/20  13:00:00,79.8424502556,7.40920554954,30.4156437796,0.0,18.7433767983,23.2517909448,35.4896652071,0.0,18.025,17.4646652071
 09/20  14:00:00,80.9631898781,7.50858175943,31.4370070588,0.0,18.7433767983,23.2517909448,35.4877128369,0.0,18.025,17.4627128369
 09/20  15:00:00,81.498506321,7.58475688276,32.1860984763,0.0,18.7433767983,22.9618409725,35.4865188886,0.0,18.025,17.4615188886
 09/20  16:00:00,85.9601230332,7.63774004163,32.1434282675,0.0,18.7433767983,27.431320555,23.7838457804,0.0,18.025,5.75884578042
 09/20  17:00:00,97.8669896184,7.90421533641,31.5956926151,0.0,17.6635504202,40.6971502883,5.76802230774,0.0,0.0,5.76802230774
 09/20  18:00:00,103.853984702,8.07843733664,30.9039427493,0.0,27.5259009287,37.3340067412,5.79059819653,0.0,0.0,5.79059819653
 09/20  19:00:00,111.614484,8.19280280668,30.5725926015,0.0,33.8341110165,33.3544677425,5.77707501233,0.0,0.0,5.77707501233
 09/20  20:00:00,121.732826659,8.37357391025,30.4720051456,0.0,36.5179666069,38.8247702939,11.5327598825,0.0,0.0,11.5327598825
 09/20  21:00:00,114.989755346,8.35619782811,29.2615203305,0.0,32.965339924,36.8579353714,5.7954043572,0.0,0.0,5.7954043572
 09/20  22:00:00,85.776617066,7.81795661665,24.1336436632,0.0,25.6355707503,20.6438685092,11.5434701953,0.0,0.0,11.5434701953
 09/20  23:00:00,60.7066732142,7.31207246946,19.1223894823,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/20  24:00:00,53.1793920929,7.09425271116,16.8386244038,0.0,11.6412384099,10.0650221343,5.75905621752,0.0,0.0,5.75905621752
 09/21  01:00:00,50.236918212,6.96330933864,15.5877340644,0.0,10.0992000411,10.047477231,5.75453136131,0.0,0.0,5.75453136131
 09/21  02:00:00,47.271105383,6.85316999854,14.5916225363,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/21  03:00:00,46.5595886667,6.78540968823,13.9478630156,0.0,8.25718729233,10.0299323277,5.75407447779,0.0,0.0,5.75407447779
 09/21  04:00:00,47.8055451501,6.74554836262,13.6271248549,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/21  05:00:00,56.1315941199,6.78771190804,14.3314853475,0.0,12.1011305571,15.3678112995,5.77277934797,0.0,0.0,5.77277934797
 09/21  06:00:00,90.7383910413,7.3553187785,18.8426302579,0.0,19.7275818095,37.2640762949,11.5712273193,0.0,0.0,11.5712273193
 09/21  07:00:00,108.143624192,7.77722995306,22.8740274414,0.0,24.3117294858,51.2795993405,11.6082162019,0.0,0.0,11.6082162019
 09/21  08:00:00,94.0850123423,7.27373593992,22.4777158019,0.0,23.6694662846,40.6342015617,23.4156398319,0.0,0.0,23.4156398319
 09/21  09:00:00,90.2942104948,7.17619635358,23.7916352938,0.0,23.6694662846,35.6302164847,41.3812646818,0.0,18.025,23.3562646818
 09/21  10:00:00,69.0674130034,6.8332892819,20.5043359138,0.0,18.7433767983,22.9618409725,35.520255829,0.0,18.025,17.495255829
 09/21  11:00:00,68.4552948575,6.79293564506,19.9347025045,0.0,18.7433767983,22.9618409725,35.4938297137,0.0,18.025,17.4688297137
 09/21  12:00:00,69.0475952848,6.7969898311,20.479499624,0.0,18.5889407304,23.1597249699,35.4888520319,0.0,18.025,17.4638520319
 09/21  13:00:00,69.7151495108,6.78029667536,20.9172472773,0.0,18.7433767983,23.2517909448,35.4873029626,0.0,18.025,17.4623029626
 09/21  14:00:00,70.8526257591,6.81101585219,22.0240040689,0.0,18.7433767983,23.2517909448,35.4876416477,0.0,18.025,17.4626416477
 09/21  15:00:00,72.8427369892,6.92790928517,24.1871717821,0.0,18.7433767983,22.9618409725,35.4879761065,0.0,18.025,17.4629761065
 09/21  16:00:00,77.9479572552,7.01506438264,24.7539355753,0.0,18.7433767983,27.431320555,23.7838971729,0.0,18.025,5.75889717294
 09/21  17:00:00,90.8855650977,7.34821413726,25.1702606177,0.0,17.6635504202,40.6971502883,5.76802685786,0.0,0.0,5.76802685786
 09/21  18:00:00,97.1951115852,7.55418885731,24.7693009918,0.0,27.5259009287,37.3340067412,8.53258885161,0.0,0.0,8.53258885161
 09/21  19:00:00,105.860875477,7.73183721666,25.2799386643,0.0,33.8341110165,33.3544677425,8.79708460881,0.0,0.0,8.79708460881
 09/21  20:00:00,117.364943164,8.00947270884,26.4682142677,0.0,36.5179666069,38.8247702939,5.77641206244,0.0,0.0,5.77641206244
 09/21  21:00:00,111.211434881,8.04514325962,25.7942339304,0.0,32.965339924,36.8579353714,11.570556964,0.0,0.0,11.570556964
 09/21  22:00:00,82.0668128802,7.52796162173,20.7138289221,0.0,25.6355707503,20.6438685092,5.78193354246,0.0,0.0,5.78193354246
 09/21  23:00:00,58.5068535546,7.09990754677,17.1347223167,0.0,15.0252895274,11.7056064465,5.76357211575,0.0,0.0,5.76357211575
 09/21  24:00:00,51.0410849703,6.89621545757,14.8983519387,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/22  01:00:00,47.1243555441,6.72550912293,12.7129677168,0.0,10.0992000411,10.047477231,5.75331905602,0.0,0.0,5.75331905602
 09/22  02:00:00,43.8988227307,6.60421538269,11.4682906751,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/22  03:00:00,42.8697074541,6.51815121594,10.5252343878,0.0,8.25718729233,10.0299323277,5.75434664638,0.0,0.0,5.75434664638
 09/22  04:00:00,43.3919085689,6.43116900914,9.52786044703,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/22  05:00:00,51.0668528029,6.43988257755,9.61456287495,0.0,12.1011305571,15.3678112995,11.5254176613,0.0,0.0,11.5254176613
 09/22  06:00:00,85.0236425141,6.96622048491,13.5169693844,0.0,19.7275818095,37.2640762949,5.79572222398,0.0,0.0,5.79572222398
 09/22  07:00:00,101.748472223,7.35044148617,16.9056349372,0.0,24.3117294858,51.2795993405,17.4011004055,0.0,0.0,17.4011004055
 09/22  08:00:00,88.668481068,6.91564394534,17.4192622175,0.0,23.6694662846,40.6342015617,23.4161352575,0.0,0.0,23.4161352575
 09/22  09:00:00,87.7757414672,6.95174109545,21.4976062538,0.0,23.6694662846,35.6302164847,35.5466343984,0.0,18.025,17.5216343984
 09/22  10:00:00,69.6646902934,6.78901039664,21.1458870156,0.0,18.7433767983,22.9618409725,41.3480598696,0.0,18.025,23.3230598696
 09/22  11:00:00,72.791112221,6.97148172857,24.091969472,0.0,18.7433767983,22.9618409725,35.4915364288,0.0,18.025,17.4665364288
 09/22  12:00:00,76.8720009315,7.20120365696,27.8996891918,0.0,18.5889407304,23.1597249699,35.489975169,0.0,18.025,17.464975169
 09/22  13:00:00,79.3786368865,7.34538871288,30.0156368679,0.0,18.7433767983,23.2517909448,35.4903795785,0.0,18.025,17.4653795785
 09/22  14:00:00,80.271170851,7.42204889835,30.831510681,0.0,18.7433767983,23.2517909448,35.4907954722,0.0,18.025,17.4657954722
 09/22  15:00:00,81.1824769792,7.52328794727,31.9315276764,0.0,18.7433767983,22.9618409725,35.4907801252,0.0,18.025,17.4657801252
 09/22  16:00:00,83.899838357,7.50966818691,30.2112077323,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/22  17:00:00,94.0860330787,7.68190929937,28.037022572,0.0,17.6635504202,40.6971502883,5.76807487129,0.0,0.0,5.76807487129
 09/22  18:00:00,101.130150892,7.89878781012,28.3597197857,0.0,27.5259009287,37.3340067412,11.5611046472,0.0,0.0,11.5611046472
 09/22  19:00:00,109.647571164,8.04088514286,28.757577604,0.0,33.8341110165,33.3544677425,5.77617921162,0.0,0.0,5.77617921162
 09/22  20:00:00,116.380796694,8.08886034179,25.4046685343,0.0,36.5179666069,38.8247702939,5.77714094242,0.0,0.0,5.77714094242
 09/22  21:00:00,107.488852212,7.96590301303,22.1508757304,0.0,32.965339924,36.8579353714,11.5715533415,0.0,0.0,11.5715533415
 09/22  22:00:00,79.4733783146,7.47555247239,18.1727877461,0.0,25.6355707503,20.6438685092,5.78190824775,0.0,0.0,5.78190824775
 09/22  23:00:00,56.0897573447,7.04048519296,14.7770456987,0.0,15.0252895274,11.7056064465,5.76361160825,0.0,0.0,5.76361160825
 09/22  24:00:00,48.4129697705,6.79958969904,12.3668503811,0.0,11.6412384099,10.0650221343,5.75908365487,0.0,0.0,5.75908365487
 09/23  01:00:00,48.1012927214,6.67394989111,10.9819841077,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/23  02:00:00,41.8631742503,6.50211924404,9.53472860608,0.0,8.25718729233,10.0299323277,5.79842298321,0.0438954244376,0.0,5.75452755878
 09/23  03:00:00,41.0268594648,6.4169615627,8.78357803563,0.0,8.25718729233,10.0299323277,0.212589620983,0.192589620983,0.0,0.02
 09/23  04:00:00,42.1517127839,6.36705775101,8.35176730388,0.0,8.25718729233,11.6354268332,6.05445643407,0.295344862044,0.0,5.75911157202
 09/23  05:00:00,45.9005433099,6.32201029765,7.98739063821,0.0,8.71707943955,15.3327214929,6.45239700003,0.688604482596,0.0,5.76379251743
 09/23  06:00:00,67.0222754804,6.45367793045,8.88153940828,0.0,18.5082010057,25.6353820695,7.10901903353,1.336050342,0.0,5.77296869153
 09/23  07:00:00,80.1358021184,6.74827104454,11.017378241,0.0,19.4083231844,41.0650158608,13.2805260216,1.70859548825,0.0,11.5719305333
 09/23  08:00:00,107.506653424,7.17361541233,15.9702835847,0.0,26.3286599382,57.9988325916,23.511808754,0.0,0.0,23.511808754
 09/23  09:00:00,93.278942367,6.96485093231,17.105065116,0.0,26.3286599382,42.8504436482,41.4422925153,0.0,18.025,23.4172925153
 09/23  10:00:00,67.4248095453,6.67356241936,15.5360986113,0.0,21.7447113004,23.4437158914,41.3871133593,0.0,18.025,23.3621133593
 09/23  11:00:00,67.1389340711,6.8123802656,17.5730490607,0.0,19.3027497915,23.426170988,35.5220221615,0.0,18.025,17.4970221615
 09/23  12:00:00,69.9504794056,6.98980381752,20.0648991759,0.0,19.1483137236,23.7250123474,35.4887200103,0.0,18.025,17.4637200103
 09/23  13:00:00,72.1590794976,7.11092824969,22.0068318809,0.0,19.3027497915,23.7161209604,35.4890608807,0.0,18.025,17.4640608807
 09/23  14:00:00,73.1830043005,7.19325345834,22.94843139,0.0,19.3027497915,23.7161209604,35.4895709865,0.0,18.025,17.4645709865
 09/23  15:00:00,72.7833925484,7.2081409895,22.823881985,0.0,19.3027497915,23.426170988,35.4900874665,0.0,18.025,17.4650874665
 09/23  16:00:00,76.0982103716,7.17055031567,21.7249890951,0.0,19.3027497915,27.8956505705,23.7840215003,0.0,18.025,5.75902150026
 09/23  17:00:00,84.2331316746,7.33079569832,21.0772372057,0.0,18.2229234133,37.5968344597,5.76246728187,0.0,0.0,5.76246728187
 09/23  18:00:00,99.0640181914,7.61527373485,21.6704089781,0.0,32.690315043,37.0816133363,5.76832390525,0.0,0.0,5.76832390525
 09/23  19:00:00,103.592180377,7.7110202717,20.3392629815,0.0,36.8143715336,33.066984531,5.77746940826,0.0,0.0,5.77746940826
 09/23  20:00:00,109.907169433,7.78782604973,19.4533668119,0.0,36.3493007332,38.7721355839,5.77706037753,0.0,0.0,5.77706037753
 09/23  21:00:00,106.514994593,7.70318418215,18.263697367,0.0,36.1807251679,36.8228455648,5.80834581584,0.0310073010217,0.0,5.77733851482
 09/23  22:00:00,81.1832352363,7.23874255687,14.7166997433,0.0,31.0351095914,20.6438685092,12.2820026381,0.71016423282,0.0,11.5718384053
 09/23  23:00:00,54.7888426786,6.78831775148,11.3263596397,0.0,17.4250845679,11.7056064465,6.93768522944,1.16485691007,0.0,5.77282831937
 09/23  24:00:00,46.543554353,6.58613044521,9.51099099632,0.0,12.8411359301,10.0650221343,7.49611190647,1.73716445536,0.0,5.75894745111
 09/24  01:00:00,45.8135486235,6.49001976837,8.75874378115,0.0,12.925468867,10.100111941,1.33459670652,1.31459670652,0.0,0.02
 09/24  02:00:00,39.7173486078,6.32869119778,7.44290347662,0.0,8.34152022915,10.0650221343,7.51320069658,1.7585301856,0.0,5.75467051098
 09/24  03:00:00,38.4941320266,6.20816050244,6.34022507737,0.0,8.34152022915,10.0650221343,3.47535128986,3.45535128986,0.0,0.02
 09/24  04:00:00,39.1816261733,6.1166734887,5.51263629399,0.0,8.34152022915,11.6705166398,11.1102198343,5.35121597131,0.0,5.75900386297
 09/24  05:00:00,43.0347985616,6.06960770046,5.25461885367,0.0,8.80141237637,15.3678112995,10.5474820163,4.78360055273,0.0,5.76388146358
 09/24  06:00:00,64.4801386755,6.225903799,6.56716653241,0.0,18.5082010057,25.6353820695,9.65365416937,3.88055117258,0.0,5.77310299679
 09/24  07:00:00,78.1836777738,6.5549089046,9.13917672092,0.0,19.4926561212,41.1001056674,15.0400196871,3.46794833449,0.0,11.5720713526
 09/24  08:00:00,106.180605145,7.04766954045,14.7701582292,0.0,26.3286599382,57.9988325916,23.570371001,0.0573826294892,0.0,23.5129883715
 09/24  09:00:00,92.6425323211,6.89424728907,16.6586661577,0.0,26.2443270014,42.8153538416,41.4434855224,0.0,18.025,23.4184855224
 09/24  10:00:00,69.5681774886,6.72492076002,17.6280970672,0.0,21.7447113004,23.4437158914,41.38711782,0.0,18.025,23.36211782
 09/24  11:00:00,70.9068950267,6.92574179519,21.1679287519,0.0,19.3449162599,23.4437158914,35.5229287955,0.0,18.025,17.4979287955
 09/24  12:00:00,74.1453975264,7.14697772706,24.0429268473,0.0,19.190480192,23.7425572507,35.4896136083,0.0,18.025,17.4646136083
 09/24  13:00:00,76.9257849669,7.32584884038,26.6183227049,0.0,19.260583323,23.698576057,35.4900522757,0.0,18.025,17.4650522757
 09/24  14:00:00,78.7103825089,7.46314124822,28.2656277204,0.0,19.260583323,23.698576057,35.4906563064,0.0,18.025,17.4656563064
 09/24  15:00:00,78.8929261297,7.5200078001,28.6812546304,0.0,19.260583323,23.4086260847,35.4912661683,0.0,18.025,17.4662661683
 09/24  16:00:00,82.24259313,7.49394160668,27.6056869301,0.0,19.260583323,27.8781056672,23.784063675,0.0,18.025,5.75906367502
 09/24  17:00:00,89.7257001489,7.63691389845,26.3233913879,0.0,18.1807569449,37.5792895564,5.76374647743,0.0,0.0,5.76374647743
 09/24  18:00:00,104.742810986,7.93682107188,27.1470683,0.0,32.6059821062,37.0465235296,5.76828136087,0.0,0.0,5.76828136087
 09/24  19:00:00,108.805449744,8.00680214466,25.2567387583,0.0,36.8143715336,33.066984531,5.77712770425,0.0,0.0,5.77712770425
 09/24  20:00:00,114.836734921,8.11345047818,23.9378734712,0.0,36.43363367,38.8072253906,5.77668184198,0.0,0.0,5.77668184198
 09/24  21:00:00,110.035730918,7.97777184313,21.6292560236,0.0,36.0963922311,36.7877557581,5.7906219261,0.0140440847903,0.0,5.77657784131
 09/24  22:00:00,84.7226139238,7.52280478262,18.0914233809,0.0,30.9507766546,20.6087787026,11.5724814191,0.0,0.0,11.5724814191
 09/24  23:00:00,58.4566683879,7.07746155593,14.7050312583,0.0,17.4250845679,11.7056064465,5.77299999417,0.0,0.0,5.77299999417
 09/24  24:00:00,49.8324423881,6.83926224293,12.4273192236,0.0,12.925468867,10.100111941,5.75897164212,0.0,0.0,5.75897164212
 09/25  01:00:00,44.8153086173,6.63509023784,10.4943312571,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/25  02:00:00,41.3395399826,6.47921853312,9.03398707314,0.0,8.25718729233,10.0299323277,5.75449721683,0.0,0.0,5.75449721683
 09/25  03:00:00,40.1599091087,6.36964653572,7.96393350084,0.0,8.25718729233,10.0299323277,0.508007145822,0.488007145822,0.0,0.02
 09/25  04:00:00,41.038304173,6.29564886072,7.30975658447,0.0,8.25718729233,11.6354268332,6.63371459822,0.874374210346,0.0,5.75934038787
 09/25  05:00:00,48.4986671521,6.28458341668,7.20164747788,0.0,12.1011305571,15.3678112995,7.06963454436,1.29668038866,0.0,5.7729541557
 09/25  06:00:00,81.7519169547,6.75177247658,10.4596338279,0.0,19.7275818095,37.2640762949,13.5283293665,1.95591549375,0.0,11.5724138727
 09/25  07:00:00,97.6606262262,7.08786730517,13.0803025303,0.0,24.3117294858,51.2795993405,13.5388879314,1.92880453411,0.0,11.6100833973
 09/25  08:00:00,83.7162214718,6.64900412528,12.7335951926,0.0,23.6694662846,40.6342015617,23.4204923494,0.0,0.0,23.4204923494
 09/25  09:00:00,82.0909244888,6.6899670727,16.0745340637,0.0,23.6694662846,35.6302164847,41.3852472304,0.0,18.025,23.3602472304
 09/25  10:00:00,66.4006638871,6.64129108095,18.0295524643,0.0,18.7433767983,22.9618409725,35.5231719774,0.0,18.025,17.4981719774
 09/25  11:00:00,70.1942498548,6.8570035712,21.6095681545,0.0,18.7433767983,22.9618409725,35.4938987106,0.0,18.025,17.4688987106
 09/25  12:00:00,73.7850939531,7.08325654267,24.9307109348,0.0,18.5889407304,23.1597249699,35.490410556,0.0,18.025,17.465410556
 09/25  13:00:00,76.5843344573,7.27215689072,27.2945502478,0.0,18.7433767983,23.2517909448,35.4910826942,0.0,18.025,17.4660826942
 09/25  14:00:00,77.6818577307,7.38150069522,28.2827295625,0.0,18.7433767983,23.2517909448,35.4917905265,0.0,18.025,17.4667905265
 09/25  15:00:00,77.7422004067,7.44364976595,28.5708729652,0.0,18.7433767983,22.9618409725,35.4924956848,0.0,18.025,17.4674956848
 09/25  16:00:00,81.5436443281,7.47244382691,27.8922228105,0.0,18.7433767983,27.431320555,23.7841178474,0.0,18.025,5.75911784736
 09/25  17:00:00,93.5575778883,7.72413974084,27.4663127205,0.0,17.6635504202,40.6971502883,5.76812569474,0.0,0.0,5.76812569474
 09/25  18:00:00,100.28607153,7.9164344161,27.4979483552,0.0,27.5259009287,37.3340067412,11.5629108536,0.0,0.0,11.5629108536
 09/25  19:00:00,107.715450608,8.00937211221,26.8569347064,0.0,33.8341110165,33.3544677425,5.77763342702,0.0,0.0,5.77763342702
 09/25  20:00:00,116.707272088,8.12947260883,25.6904981395,0.0,36.5179666069,38.8247702939,5.77649281734,0.0,0.0,5.77649281734
 09/25  21:00:00,108.902700847,8.05537110363,23.4752039372,0.0,32.965339924,36.8579353714,11.5726490447,0.0,0.0,11.5726490447
 09/25  22:00:00,80.0359805078,7.5274355658,18.683472381,0.0,25.6355707503,20.6438685092,5.78249318482,0.0,0.0,5.78249318482
 09/25  23:00:00,55.4396808553,7.01896449326,14.1484656897,0.0,15.0252895274,11.7056064465,5.76392256885,0.0,0.0,5.76392256885
 09/25  24:00:00,48.0531175893,6.78689871995,12.0196721729,0.0,11.6412384099,10.0650221343,5.75928545341,0.0,0.0,5.75928545341
 09/26  01:00:00,44.2946324158,6.59037267613,10.0183698909,0.0,10.0992000411,10.047477231,0.126597101955,0.106597101955,0.0,0.02
 09/26  02:00:00,41.0460607916,6.45151585186,8.76820468021,0.0,8.25718729233,10.0299323277,5.91169145741,0.156931177637,0.0,5.75476027977
 09/26  03:00:00,40.1647676968,6.36170760563,7.97672764743,0.0,8.25718729233,10.0299323277,0.516980793025,0.496980793025,0.0,0.02
 09/26  04:00:00,41.0079389454,6.28421722721,7.29081503546,0.0,8.25718729233,11.6354268332,6.62589445583,0.866558213097,0.0,5.75933624274
 09/26  05:00:00,48.4092726574,6.26901097511,7.12781469388,0.0,12.1011305571,15.3678112995,7.05702139172,1.28459442548,0.0,5.77242696624
