Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/26  06:00:00,81.6667892664,6.73867521156,10.3875899906,0.0,19.7275818095,37.2640762949,13.5171371537,1.94486568173,0.0,11.5722714719
 09/26  07:00:00,97.8308393928,7.0942807269,13.2440762452,0.0,24.3117294858,51.2795993405,13.1284010956,1.51786069959,0.0,11.610540396
 09/26  08:00:00,83.7556061915,6.6473251717,12.7746427937,0.0,23.6694662846,40.6342015617,23.4234814752,0.0,0.0,23.4234814752
 09/26  09:00:00,82.0128471701,6.6770077956,16.0094032018,0.0,23.6694662846,35.6302164847,41.387196419,0.0,18.025,23.362196419
 09/26  10:00:00,65.8015098026,6.60622697769,17.4654550194,0.0,18.7433767983,22.9618409725,35.525640165,0.0,18.025,17.500640165
 09/26  11:00:00,69.8105477692,6.82723906611,21.2556257772,0.0,18.7433767983,22.9618409725,35.4964161618,0.0,18.025,17.4714161618
 09/26  12:00:00,73.0582347778,7.04602944624,24.2410728021,0.0,18.5889407304,23.1597249699,35.4927764226,0.0,18.025,17.4677764226
 09/26  13:00:00,75.1966507441,7.20901321426,25.970003933,0.0,18.7433767983,23.2517909448,35.4904240504,0.0,18.025,17.4654240504
 09/26  14:00:00,76.9370445132,7.34603466585,27.5733772063,0.0,18.7433767983,23.2517909448,35.4906595285,0.0,18.025,17.4656595285
 09/26  15:00:00,77.4098149347,7.43340434738,28.2487278259,0.0,18.7433767983,22.9618409725,35.491471102,0.0,18.025,17.466471102
 09/26  16:00:00,81.1895068418,7.45745516309,27.5530662208,0.0,18.7433767983,27.431320555,23.7841875953,0.0,18.025,5.75918759533
 09/26  17:00:00,93.5016618634,7.72049453786,27.4140337893,0.0,17.6635504202,40.6971502883,5.76844497872,0.0,0.0,5.76844497872
 09/26  18:00:00,100.326399342,7.92208851038,27.5326082232,0.0,27.5259009287,37.3340067412,11.563575594,0.0,0.0,11.563575594
 09/26  19:00:00,107.098494109,7.98979856971,26.2595380308,0.0,33.8341110165,33.3544677425,5.77729859582,0.0,0.0,5.77729859582
 09/26  20:00:00,116.304585899,8.1161361937,25.3011383208,0.0,36.5179666069,38.8247702939,5.77757491815,0.0,0.0,5.77757491815
 09/26  21:00:00,109.468319297,8.07961792608,24.0165580751,0.0,32.965339924,36.8579353714,11.5726955325,0.0,0.0,11.5726955325
 09/26  22:00:00,80.3111490451,7.54310676608,18.9429565275,0.0,25.6355707503,20.6438685092,5.78223846775,0.0,0.0,5.78223846775
 09/26  23:00:00,55.1589711294,7.00268033057,13.884031797,0.0,15.0252895274,11.7056064465,5.76397318668,0.0,0.0,5.76397318668
 09/26  24:00:00,47.4902242058,6.75199225155,11.4916804874,0.0,11.6412384099,10.0650221343,5.75926222104,0.0,0.0,5.75926222104
 09/27  01:00:00,44.4796327217,6.60837071332,10.1853668281,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/27  02:00:00,41.5179862727,6.49084958474,9.20079287024,0.0,8.25718729233,10.0299323277,5.75473006315,0.0,0.0,5.75473006315
 09/27  03:00:00,40.7281837598,6.40679986046,8.49504593992,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/27  04:00:00,41.5369374992,6.32838462794,7.77564033677,0.0,8.25718729233,11.6354268332,5.80657048219,0.0471482824873,0.0,5.7594221997
 09/27  05:00:00,48.9577542916,6.31716344005,7.62813324892,0.0,12.1011305571,15.3678112995,6.36033872049,0.586950632668,0.0,5.77338808783
 09/27  06:00:00,82.2046756552,6.78870054656,10.8754339924,0.0,19.7275818095,37.2640762949,12.8259691338,1.25477849674,0.0,11.5711906371
 09/27  07:00:00,98.4471852508,7.14707639116,13.8076018102,0.0,24.3117294858,51.2795993405,12.4412075812,0.83068493779,0.0,11.6105226434
 09/27  08:00:00,83.9183478314,6.67706182845,12.9076323556,0.0,23.6694662846,40.6342015617,23.4239232022,0.0,0.0,23.4239232022
 09/27  09:00:00,82.4739122277,6.71660263191,16.4308611026,0.0,23.6694662846,35.6302164847,41.388227536,0.0,18.025,23.363227536
 09/27  10:00:00,66.2672803424,6.64291373815,17.8945305579,0.0,18.7433767983,22.9618409725,35.5259829074,0.0,18.025,17.5009829074
 09/27  11:00:00,69.5007151043,6.8344982489,20.9385283681,0.0,18.7433767983,22.9618409725,35.496756531,0.0,18.025,17.471756531
 09/27  12:00:00,72.7195206047,7.04583095505,23.9025516035,0.0,18.5889407304,23.1597249699,35.4932023653,0.0,18.025,17.4682023653
 09/27  13:00:00,74.5659840874,7.17918548371,25.3691593322,0.0,18.7433767983,23.2517909448,35.4939111186,0.0,18.025,17.4689111186
 09/27  14:00:00,76.0792743078,7.28849016922,26.7731458031,0.0,18.7433767983,23.2517909448,35.49127348,0.0,18.025,17.46627348
 09/27  15:00:00,76.9783505182,7.40504128231,27.8456208873,0.0,18.7433767983,22.9618409725,35.4921839036,0.0,18.025,17.4671839036
 09/27  16:00:00,81.0086140642,7.45293463444,27.3766881196,0.0,18.7433767983,27.431320555,23.7835203627,0.0,18.025,5.75852036267
 09/27  17:00:00,92.6021862565,7.68795740902,26.5470863841,0.0,17.6635504202,40.6971502883,5.76858963872,0.0,0.0,5.76858963872
 09/27  18:00:00,99.0446553052,7.88018356618,26.2927529824,0.0,27.5259009287,37.3340067412,11.5621817912,0.0,0.0,11.5621817912
 09/27  19:00:00,107.695451785,8.04666518768,26.7996174541,0.0,33.8341110165,33.3544677425,5.77752069188,0.0,0.0,5.77752069188
 09/27  20:00:00,117.876586027,8.2321506878,26.7571113776,0.0,36.5179666069,38.8247702939,5.77781701008,0.0,0.0,5.77781701008
 09/27  21:00:00,111.785654732,8.23346395249,26.1800295942,0.0,32.965339924,36.8579353714,11.5731344225,0.0,0.0,11.5731344225
 09/27  22:00:00,83.7025777755,7.73476186884,22.142716847,0.0,25.6355707503,20.6438685092,5.78253777321,0.0,0.0,5.78253777321
 09/27  23:00:00,59.0304448593,7.24427905891,17.5138996639,0.0,15.0252895274,11.7056064465,5.76404608687,0.0,0.0,5.76404608687
 09/27  24:00:00,51.4637048197,7.02096433218,15.1961823685,0.0,11.6412384099,10.0650221343,5.75937191372,0.0,0.0,5.75937191372
 09/28  01:00:00,48.1143817934,6.87230498511,13.5561776306,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/28  02:00:00,44.5794881047,6.72411600172,12.0290232034,0.0,8.25718729233,10.0299323277,5.75469836485,0.0,0.0,5.75469836485
 09/28  03:00:00,43.1737367424,6.60642587167,10.7409690575,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/28  04:00:00,44.0265067664,6.5366234336,10.0569647263,0.0,8.25718729233,11.6354268332,5.75933653584,0.0,0.0,5.75933653584
 09/28  05:00:00,52.0078439785,6.56239093877,10.4329850721,0.0,12.1011305571,15.3678112995,5.7734862596,0.0,0.0,5.7734862596
 09/28  06:00:00,86.2009692577,7.10815641949,14.5522530761,0.0,19.7275818095,37.2640762949,11.5729491419,0.0,0.0,11.5729491419
 09/28  07:00:00,102.886571869,7.48734800402,17.9066934133,0.0,24.3117294858,51.2795993405,11.6116186546,0.0,0.0,11.6116186546
 09/28  08:00:00,87.8082376244,6.94508030697,16.5294864975,0.0,23.6694662846,40.6342015617,23.4266747805,0.0,0.0,23.4266747805
 09/28  09:00:00,82.8760284835,6.78694182591,16.7626288529,0.0,23.6694662846,35.6302164847,41.3881314351,0.0,18.025,23.3631314351
 09/28  10:00:00,63.0302002546,6.4898202762,14.8105339257,0.0,18.7433767983,22.9618409725,35.5265059667,0.0,18.025,17.5015059667
 09/28  11:00:00,62.5413803694,6.44325784394,14.370427892,0.0,18.7433767983,22.9618409725,35.4979269217,0.0,18.025,17.4729269217
 09/28  12:00:00,62.310693428,6.39320320853,14.1463460529,0.0,18.5889407304,23.1597249699,35.4947635952,0.0,18.025,17.4697635952
 09/28  13:00:00,61.309350997,6.36030365482,12.9314036638,0.0,18.7433767983,23.2517909448,35.4930539154,0.0,18.025,17.4680539154
 09/28  14:00:00,61.480308487,6.35964419383,13.1030202143,0.0,18.7433767983,23.2517909448,35.4936471516,0.0,18.025,17.4686471516
 09/28  15:00:00,62.4763670907,6.43286512136,14.3158077214,0.0,18.7433767983,22.9618409725,41.3090070783,0.0,18.025,23.2840070783
 09/28  16:00:00,67.3555812201,6.53087919448,14.6457062223,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/28  17:00:00,80.0636024039,6.81446173166,14.8819882669,0.0,17.6635504202,40.6971502883,5.76849915223,0.0,0.0,5.76849915223
 09/28  18:00:00,87.5980030882,7.03537987078,15.6908846952,0.0,27.5259009287,37.3340067412,11.56428918,0.0,0.0,11.56428918
 09/28  19:00:00,96.017235002,7.17755996497,15.9904956121,0.0,33.8341110165,33.3544677425,5.77698738751,0.0,0.0,5.77698738751
 09/28  20:00:00,107.350651283,7.40676685777,17.0565484484,0.0,36.5179666069,38.8247702939,5.81090184444,0.0337675910817,0.0,5.77713425335
 09/28  21:00:00,101.89798836,7.45492329941,17.0708854976,0.0,32.965339924,36.8579353714,11.5737340415,0.0,0.0,11.5737340415
 09/28  22:00:00,74.5807788196,7.02390797787,13.7317565187,0.0,25.6355707503,20.6438685092,5.78281313893,0.0,0.0,5.78281313893
 09/28  23:00:00,51.9130476529,6.65252039852,10.9882555284,0.0,15.0252895274,11.7056064465,5.76310712382,0.0,0.0,5.76310712382
 09/28  24:00:00,45.1842326959,6.48887434193,9.44879343334,0.0,11.6412384099,10.0650221343,5.75954123652,0.0,0.0,5.75954123652
 09/29  01:00:00,42.1397749109,6.35945221794,8.09441883292,0.0,10.0992000411,10.047477231,0.0772051673634,0.0572051673634,0.0,0.02
 09/29  02:00:00,39.2567652666,6.26132832141,7.16908349119,0.0,8.25718729233,10.0299323277,6.07150115374,0.316613741319,0.0,5.75488741242
 09/29  03:00:00,38.4427124348,6.18692304144,6.42944321607,0.0,8.25718729233,10.0299323277,0.841398953913,0.821398953913,0.0,0.02
 09/29  04:00:00,39.269452872,6.11605225018,5.72047741178,0.0,8.25718729233,11.6354268332,7.30923718669,1.54986612056,0.0,5.75937106614
 09/29  05:00:00,46.5627322031,6.09523116914,5.45502255686,0.0,12.1011305571,15.3678112995,8.54199878496,2.76841049055,0.0,5.77358829441
 09/29  06:00:00,79.8211859518,6.56515561063,8.71544844556,0.0,19.7275818095,37.2640762949,14.8107160924,3.23746175022,0.0,11.5732543421
 09/29  07:00:00,95.811433314,6.91412485657,11.4047560412,0.0,24.3117294858,51.2795993405,14.369651736,2.7575172312,0.0,11.6121345048
 09/29  08:00:00,81.1005138461,6.4504667353,10.3163604506,0.0,23.6694662846,40.6342015617,23.6245375793,0.199509552043,0.0,23.4250280273
 09/29  09:00:00,78.7423789871,6.46251167209,12.9533941933,0.0,23.6694662846,35.6302164847,41.39140152,0.0,18.025,23.36640152
 09/29  10:00:00,60.4165733075,6.29693633117,12.3897841664,0.0,18.7433767983,22.9618409725,35.5273933105,0.0,18.025,17.5023933105
 09/29  11:00:00,60.2936893398,6.27041438706,12.295574745,0.0,18.7433767983,22.9618409725,35.4976281824,0.0,18.025,17.4726281824
 09/29  12:00:00,61.3673478664,6.310567893,13.2856313395,0.0,18.5889407304,23.1597249699,41.3100226579,0.0,18.025,23.2850226579
 09/29  13:00:00,62.8429375724,6.39192572769,14.4333626898,0.0,18.7433767983,23.2517909448,35.4931876861,0.0,18.025,17.4681876861
 09/29  14:00:00,65.4514323877,6.54643875933,16.8873440531,0.0,18.7433767983,23.2517909448,35.494286736,0.0,18.025,17.469286736
 09/29  15:00:00,66.8918634167,6.6818486367,18.4823149212,0.0,18.7433767983,22.9618409725,35.4953971718,0.0,18.025,17.4703971718
 09/29  16:00:00,72.2033534097,6.78609100069,19.2382584227,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,85.4263027574,7.10526175629,19.9538776909,0.0,17.6635504202,40.6971502883,5.76874313187,0.0,0.0,5.76874313187
 09/29  18:00:00,92.5233709258,7.33518864289,20.3164268962,0.0,27.5259009287,37.3340067412,11.5641977018,0.0,0.0,11.5641977018
 09/29  19:00:00,102.095540084,7.46267984199,19.8996699524,0.0,33.8341110165,33.3544677425,5.77736574563,0.0,0.0,5.77736574563
 09/29  20:00:00,109.310652645,7.58438123903,18.8389183995,0.0,36.5179666069,38.8247702939,5.77779649532,0.0,0.0,5.77779649532
 09/29  21:00:00,102.975097915,7.56434188045,18.0385611429,0.0,32.965339924,36.8579353714,11.574299561,0.0,0.0,11.574299561
 09/29  22:00:00,75.0069615242,7.07818445816,14.1036432114,0.0,25.6355707503,20.6438685092,11.5457870852,0.0,0.0,11.5457870852
 09/29  23:00:00,51.5621882572,6.6454677302,10.6444439293,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/29  24:00:00,44.5203744967,6.45320511159,8.82060223673,0.0,11.6412384099,10.0650221343,5.77781969141,0.0182216025507,0.0,5.75959808886
 09/30  01:00:00,44.5176358158,6.35234270913,7.71989757773,0.0,12.8411359301,10.0650221343,6.33798915385,0.583206913979,0.0,5.75478223987
 09/30  02:00:00,38.6634710499,6.22167288126,6.61544624748,0.0,8.25718729233,10.0299323277,0.972427506355,0.952427506355,0.0,0.02
 09/30  03:00:00,37.6300807046,6.12430102829,5.67942313642,0.0,8.25718729233,10.0299323277,7.62234268579,1.8676135988,0.0,5.75472908699
 09/30  04:00:00,38.569336787,6.05657229535,5.07984060072,0.0,8.25718729233,11.6354268332,2.69430595787,2.67430595787,0.0,0.02
 09/30  05:00:00,42.479856842,6.01781923765,4.87084362292,0.0,8.71707943955,15.3327214929,8.3328826516,2.56860164017,0.0,5.76428101143
 09/30  06:00:00,63.7636012234,6.15401968735,5.92245200791,0.0,18.5082010057,25.6353820695,9.04739098494,3.27465685541,0.0,5.77273412952
 09/30  07:00:00,77.4121841583,6.49397768627,8.54792541452,0.0,19.4083231844,41.0650158608,14.1383700741,2.56354215407,0.0,11.57482792
 09/30  08:00:00,106.036674648,7.02542940198,14.6483255924,0.0,26.3286599382,57.9988325916,29.3993391808,0.0,0.0,29.3993391808
 09/30  09:00:00,93.9981759442,6.94375256035,17.8452864767,0.0,26.3286599382,42.8504436482,41.4491829907,0.0,18.025,23.4241829907
 09/30  10:00:00,69.7472186726,6.6966442905,17.8353439017,0.0,21.7447113004,23.4437158914,38.4670375835,0.0,18.025,20.4420375835
 09/30  11:00:00,69.7790433817,6.80913769665,20.2163400455,0.0,19.3027497915,23.426170988,38.4492717712,0.0,18.025,20.4242717712
 09/30  12:00:00,72.2169574264,6.96027402068,22.3608703256,0.0,19.1483137236,23.7250123474,35.4973831006,0.0,18.025,17.4723831006
 09/30  13:00:00,74.4469167648,7.11943625436,24.2861209063,0.0,19.3027497915,23.7161209604,35.4931089801,0.0,18.025,17.4681089801
 09/30  14:00:00,75.5169559275,7.21192287016,25.2636739058,0.0,19.3027497915,23.7161209604,35.4941429119,0.0,18.025,17.4691429119
 09/30  15:00:00,75.4232891858,7.19255262116,25.4793269536,0.0,19.3027497915,23.426170988,35.4953643765,0.0,18.025,17.4703643765
 09/30  16:00:00,78.7290833623,7.16371114,24.3626580887,0.0,19.3027497915,27.8956505705,23.784476271,0.0,18.025,5.75947627104
 09/30  17:00:00,87.0198440827,7.37153868578,23.8231571508,0.0,18.2229234133,37.5968344597,5.76426374442,0.0,0.0,5.76426374442
 09/30  18:00:00,101.348229774,7.63494505598,23.9348885689,0.0,32.690315043,37.0816133363,5.7688684261,0.0,0.0,5.7688684261
 09/30  19:00:00,108.75882009,7.7615948318,23.5712425566,0.0,36.8143715336,33.066984531,5.77781564222,0.0,0.0,5.77781564222
 09/30  20:00:00,114.321246654,7.94000189745,23.715185495,0.0,36.3493007332,38.7721355839,5.77817225519,0.0,0.0,5.77817225519
 09/30  21:00:00,110.327462483,7.87620392725,21.9030633637,0.0,36.1807251679,36.8228455648,5.77789756186,0.0,0.0,5.77789756186
 09/30  22:00:00,83.7742227776,7.38272632348,17.1635784737,0.0,31.0351095914,20.6438685092,11.5749253524,0.0,0.0,11.5749253524
 09/30  23:00:00,56.5329515984,6.89653167417,12.9621818901,0.0,17.4250845679,11.7056064465,5.7736021973,0.0,0.0,5.7736021973
 09/30  24:00:00,47.6966025078,6.66560627434,10.5845220698,0.0,12.8411359301,10.0650221343,5.75948533396,0.0,0.0,5.75948533396
 10/01  01:00:00,46.0889520977,6.51338554222,9.01074927376,0.0,12.925468867,10.100111941,0.723056187867,0.703056187867,0.0,0.02
 10/01  02:00:00,39.5510124376,6.32227820248,7.28294946664,0.0,8.34152022915,10.0650221343,7.931142024,2.17621875583,0.0,5.75492326817
 10/01  03:00:00,38.0465576355,6.18083808531,5.91994072531,0.0,8.34152022915,10.0650221343,5.03782275406,5.01782275406,0.0,0.02
 10/01  04:00:00,38.3893354612,6.06245465701,4.77452284199,0.0,8.34152022915,11.6705166398,13.8856138038,8.12593914963,0.0,5.75967465416
 10/01  05:00:00,41.9891745593,5.99502515218,4.2835245201,0.0,8.80141237637,15.3678112995,14.2241651811,8.45983873268,0.0,5.76432644844
 10/01  06:00:00,62.964712295,6.10656249766,5.17100842343,0.0,18.5082010057,25.6353820695,14.5306363863,8.75674208598,0.0,5.77389430033
 10/01  07:00:00,76.0985132815,6.38180548862,7.22698680506,0.0,19.4926561212,41.1001056674,20.6531213975,9.07798122116,0.0,11.5751401763
 10/01  08:00:00,103.480020923,6.85699564707,12.2600821688,0.0,26.3286599382,57.9988325916,31.7591686181,2.35675397035,0.0,29.4024146477
 10/01  09:00:00,90.471430907,6.76290413543,14.6187938003,0.0,26.2443270014,42.8153538416,41.4515131763,0.0,18.025,23.4265131763
 10/01  10:00:00,66.5411991327,6.58228241637,14.7436768834,0.0,21.7447113004,23.4437158914,35.5585733217,0.0,18.025,17.5335733217
 10/01  11:00:00,67.1601781904,6.75112308077,17.5957688741,0.0,19.3449162599,23.4437158914,41.3563966401,0.0,18.025,23.3313966401
 10/01  12:00:00,70.0360169743,6.94702229766,20.1334645345,0.0,19.190480192,23.7425572507,35.4976141487,0.0,18.025,17.4726141487
 10/01  13:00:00,72.4860070486,7.10863036407,22.3957231721,0.0,19.260583323,23.698576057,35.4951488905,0.0,18.025,17.4701488905
 10/01  14:00:00,74.4145598108,7.25101569328,24.1818902265,0.0,19.260583323,23.698576057,35.49646735,0.0,18.025,17.47146735
 10/01  15:00:00,74.8574937876,7.32043824836,24.845351453,0.0,19.260583323,23.4086260847,35.4940725679,0.0,18.025,17.4690725679
 10/01  16:00:00,78.284005423,7.2992628377,23.8417316382,0.0,19.260583323,27.8781056672,23.7845523422,0.0,18.025,5.75955234223
 10/01  17:00:00,85.9391659189,7.44160533183,22.7321171116,0.0,18.1807569449,37.5792895564,5.76420911439,0.0,0.0,5.76420911439
 10/01  18:00:00,99.3694374384,7.66813203369,22.04232229,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 10/01  19:00:00,104.472827192,7.67639062641,19.3704390852,0.0,36.8143715336,33.066984531,11.5367002438,0.0,0.0,11.5367002438
 10/01  20:00:00,109.046538233,7.7360168372,18.5250265811,0.0,36.43363367,38.8072253906,5.7936492101,0.0159119363051,0.0,5.77773727379
 10/01  21:00:00,105.467778915,7.65113165773,17.3878629031,0.0,36.0963922311,36.7877557581,5.77820095378,0.0,0.0,5.77820095378
 10/01  22:00:00,80.2351668529,7.19364000444,13.933011327,0.0,30.9507766546,20.6087787026,12.1351170816,0.5600896822,0.0,11.5750273994
 10/01  23:00:00,54.2075541889,6.75754341097,10.7757621645,0.0,17.4250845679,11.7056064465,6.82541972348,1.0516954091,0.0,5.77372431438
 10/01  24:00:00,46.4355569974,6.57920928511,9.29044438709,0.0,12.925468867,10.100111941,6.77757750671,1.01783311977,0.0,5.75974438695
 10/02  01:00:00,42.1037144801,6.42164248427,7.99615455183,0.0,10.0992000411,10.047477231,1.05632928908,1.03632928908,0.0,0.02
 10/02  02:00:00,38.9304807734,6.28301963103,6.82109341498,0.0,8.25718729233,10.0299323277,7.35833215244,1.60325542596,0.0,5.75507672648
 10/02  03:00:00,37.8807941432,6.17881985211,5.87561436708,0.0,8.25718729233,10.0299323277,3.13381478403,3.11381478403,0.0,0.02
 10/02  04:00:00,38.6382866097,6.09360665739,5.11173774612,0.0,8.25718729233,11.6354268332,10.8865726766,5.12720385499,0.0,5.75936882161
 10/02  05:00:00,46.180769009,6.08806175291,5.08019609235,0.0,12.1011305571,15.3678112995,11.0975352679,5.3234909258,0.0,5.77404434206
 10/02  06:00:00,79.4705203766,6.55777579881,8.37210754112,0.0,19.7275818095,37.2640762949,16.7810664445,5.20563077902,0.0,11.5754356655
 10/02  07:00:00,97.3208414986,6.9003687499,11.0438450707,0.0,24.3117294858,51.2795993405,15.7760096562,4.16217451689,0.0,11.6138351394
 10/02  08:00:00,81.2567965035,6.48714815013,10.4359112513,0.0,23.6694662846,40.6342015617,23.5874703533,0.156637899994,0.0,23.4308324534
 10/02  09:00:00,79.3142730909,6.53849752754,13.4492673041,0.0,23.6694662846,35.6302164847,41.3957484523,0.0,18.025,23.3707484523
 10/02  10:00:00,62.6433469325,6.47407152712,14.4393946186,0.0,18.7433767983,22.9618409725,35.5295118894,0.0,18.025,17.5045118894
 10/02  11:00:00,66.0859369804,6.6670680932,17.6911512325,0.0,18.7433767983,22.9618409725,41.3170721905,0.0,18.025,23.2920721905
 10/02  12:00:00,70.07532896,6.89855914922,21.4056053738,0.0,18.5889407304,23.1597249699,35.4962417,0.0,18.025,17.4712417
 10/02  13:00:00,73.3355758601,7.09213528917,24.2257731339,0.0,18.7433767983,23.2517909448,35.4976545775,0.0,18.025,17.4726545775
 10/02  14:00:00,74.7393467514,7.20121133154,25.5204676932,0.0,18.7433767983,23.2517909448,35.4953621622,0.0,18.025,17.4703621622
 10/02  15:00:00,75.1977201857,7.27011032848,26.1998918352,0.0,18.7433767983,22.9618409725,35.4967977111,0.0,18.025,17.4717977111
 10/02  16:00:00,78.5515336698,7.27232072534,25.100186649,0.0,18.7433767983,27.431320555,23.7846692727,0.0,18.025,5.75966927274
 10/02  17:00:00,89.3726923049,7.45461110738,23.5508916006,0.0,17.6635504202,40.6971502883,5.7691649777,0.0,0.0,5.7691649777
 10/02  18:00:00,94.2124257446,7.53944183668,21.8011837255,0.0,27.5259009287,37.3340067412,5.79255274241,0.0,0.0,5.79255274241
 10/02  19:00:00,102.406263719,7.57665859029,20.0963716668,0.0,33.8341110165,33.3544677425,5.7786447798,0.0,0.0,5.7786447798
 10/02  20:00:00,110.279373768,7.72365016779,19.6683346311,0.0,36.5179666069,38.8247702939,11.5370737039,0.0,0.0,11.5370737039
 10/02  21:00:00,104.025674181,7.71375819093,18.9396656212,0.0,32.965339924,36.8579353714,11.5746837443,0.0,0.0,11.5746837443
 10/02  22:00:00,76.4231365926,7.25547693579,15.3424882534,0.0,25.6355707503,20.6438685092,5.78352321548,0.0,0.0,5.78352321548
 10/02  23:00:00,53.2202896094,6.84118915923,12.1067955022,0.0,15.0252895274,11.7056064465,5.76444235993,0.0,0.0,5.76444235993
 10/02  24:00:00,46.163081954,6.64200102108,10.2744979084,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/03  01:00:00,43.1283001204,6.50114388239,8.94122810661,0.0,10.0992000411,10.047477231,5.75410050431,0.0,0.0,5.75410050431
 10/03  02:00:00,40.1290175163,6.3842111928,7.91843936801,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/03  03:00:00,39.2907602435,6.30201187552,7.16237790845,0.0,8.25718729233,10.0299323277,5.92441853857,0.16938008736,0.0,5.75503845121
 10/03  04:00:00,40.2732178253,6.23658482233,6.60368661091,0.0,8.25718729233,11.6354268332,6.38878196489,0.629358325343,0.0,5.75942363955
 10/03  05:00:00,47.6531113316,6.2201510388,6.42043662744,0.0,12.1011305571,15.3678112995,7.2401906116,1.46652815754,0.0,5.77366245406
 10/03  06:00:00,80.7741367256,6.67845683334,9.55502827348,0.0,19.7275818095,37.2640762949,13.8863380442,2.31236627658,0.0,11.5739717677
 10/03  07:00:00,98.2456646656,6.99268029379,11.876327002,0.0,24.3117294858,51.2795993405,14.3766486204,2.7636431711,0.0,11.6130054493
 10/03  08:00:00,82.0779201915,6.56234766744,11.1818194277,0.0,23.6694662846,40.6342015617,23.5256070203,0.0921277365017,0.0,23.4334792838
 10/03  09:00:00,79.7795577561,6.58578474631,13.8672541835,0.0,23.6694662846,35.6302164847,41.3934591892,0.0,18.025,23.3684591892
 10/03  10:00:00,61.3791284528,6.43306138276,13.2161764527,0.0,18.7433767983,22.9618409725,35.5306677094,0.0,18.025,17.5056677094
 10/03  11:00:00,63.1761589807,6.5856844049,14.8627504441,0.0,18.7433767983,22.9618409725,35.5004187646,0.0,18.025,17.4754187646
 10/03  12:00:00,66.1217120916,6.77638527708,17.5741540115,0.0,18.5889407304,23.1597249699,35.4983293735,0.0,18.025,17.4733293735
 10/03  13:00:00,68.9713042546,6.95148505289,20.0021461714,0.0,18.7433767983,23.2517909448,41.3134752695,0.0,18.025,23.2884752695
 10/03  14:00:00,71.0243188679,7.09472954005,21.9119169772,0.0,18.7433767983,23.2517909448,35.4962702488,0.0,18.025,17.4712702488
 10/03  15:00:00,71.4647741972,7.1690542904,22.5679970035,0.0,18.7433767983,22.9618409725,35.4978183059,0.0,18.025,17.4728183059
 10/03  16:00:00,75.7597990774,7.20681572486,22.3739544292,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/03  17:00:00,87.8580734261,7.45052505395,22.0403473557,0.0,17.6635504202,40.6971502883,5.76845157522,0.0,0.0,5.76845157522
 10/03  18:00:00,94.2159468476,7.61936042863,21.7247625066,0.0,27.5259009287,37.3340067412,11.5658034637,0.0,0.0,11.5658034637
 10/03  19:00:00,103.304649703,7.69693466538,20.8744745698,0.0,33.8341110165,33.3544677425,5.77804733097,0.0,0.0,5.77804733097
 10/03  20:00:00,110.843713813,7.81490331489,20.1414054882,0.0,36.5179666069,38.8247702939,11.5360465189,0.0,0.0,11.5360465189
 10/03  21:00:00,103.928556951,7.74202286941,18.8142653589,0.0,32.965339924,36.8579353714,5.79784658919,0.0,0.0,5.79784658919
 10/03  22:00:00,76.2253379947,7.26016279634,15.1399855962,0.0,25.6355707503,20.6438685092,11.5469332441,0.0,0.0,11.5469332441
 10/03  23:00:00,52.9173903601,6.82281763906,11.822262584,0.0,15.0252895274,11.7056064465,5.76449591705,0.0,0.0,5.76449591705
 10/03  24:00:00,45.5811520573,6.59723473998,9.737328174,0.0,11.6412384099,10.0650221343,0.194011312444,0.174011312444,0.0,0.02
 10/04  01:00:00,42.4182788707,6.44087379602,8.29147012971,0.0,10.0992000411,10.047477231,6.56372556493,0.808707481942,0.0,5.75501808299
 10/04  02:00:00,39.3426227548,6.31417702943,7.20207618713,0.0,8.25718729233,10.0299323277,1.30977615796,1.28977615796,0.0,0.02
 10/04  03:00:00,38.3173242301,6.21274723527,6.27819986669,0.0,8.25718729233,10.0299323277,7.87646489997,2.12143705125,0.0,5.75502784872
 10/04  04:00:00,39.3108353503,6.14697915824,5.73090715164,0.0,8.25718729233,11.6354268332,2.38364146654,2.36364146654,0.0,0.02
 10/04  05:00:00,46.7921411709,6.13725218965,5.64235346305,0.0,12.1011305571,15.3678112995,8.5821400376,2.80789382978,0.0,5.77424620782
 10/04  06:00:00,79.9356475173,6.59613849623,8.79883707922,0.0,19.7275818095,37.2640762949,15.0234104195,3.44697077373,0.0,11.5764396457
 10/04  07:00:00,97.480416195,6.91554336597,11.1881873669,0.0,24.3117294858,51.2795993405,20.7426227091,3.33142804393,0.0,17.4111946652
 10/04  08:00:00,80.7647367924,6.45771494813,9.97325099494,0.0,23.6694662846,40.6342015617,23.9318632211,0.500367397192,0.0,23.4314958239
 10/04  09:00:00,78.2239417302,6.46403135579,12.433376939,0.0,23.6694662846,35.6302164847,41.3942088245,0.0,18.025,23.3692088245
 10/04  10:00:00,59.2109370287,6.22489990119,11.2561395771,0.0,18.7433767983,22.9618409725,35.5321677437,0.0,18.025,17.5071677437
 10/04  11:00:00,59.2173208924,6.21883793539,11.2707536063,0.0,18.7433767983,22.9618409725,35.5017973171,0.0,18.025,17.4767973171
 10/04  12:00:00,59.6479368646,6.22441745172,11.652339561,0.0,18.5889407304,23.1597249699,35.5017634587,0.0,18.025,17.4767634587
 10/04  13:00:00,59.3962354256,6.22262861496,11.1559279322,0.0,18.7433767983,23.2517909448,35.4975296908,0.0,18.025,17.4725296908
 10/04  14:00:00,59.3441067424,6.21857813278,11.1078492326,0.0,18.7433767983,23.2517909448,37.6705544977,0.0,18.025,19.6455544977
 10/04  15:00:00,58.9748227987,6.22205305108,11.0250416492,0.0,18.7433767983,22.9618409725,39.1416371197,0.0,18.025,21.1166371197
 10/04  16:00:00,62.5625312261,6.23486276452,10.1486342966,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/04  17:00:00,73.8745993572,6.42920506466,9.07818395596,0.0,17.6635504202,40.6971502883,6.14682706735,0.377513897114,0.0,5.76931317024
 10/04  18:00:00,80.6813330656,6.55245388341,9.25703649861,0.0,27.5259009287,37.3340067412,14.4187566618,2.85239167778,0.0,11.566364984
 10/04  19:00:00,91.3142481326,6.66779688242,9.91319787338,0.0,33.8341110165,33.3544677425,10.492283836,4.71456801486,0.0,5.77771582112
 10/04  20:00:00,100.989585164,6.88913685557,11.21303321,0.0,36.5179666069,38.8247702939,12.261896791,6.48298056284,0.0,5.77891622813
 10/04  21:00:00,95.5665928581,6.92680547684,11.2674984953,0.0,32.965339924,36.8579353714,19.389019026,7.81257853318,0.0,11.5764404928
 10/04  22:00:00,68.6133662776,6.5030719067,8.28509002859,0.0,25.6355707503,20.6438685092,20.9177022835,9.37027659519,0.0,11.5474256883
 10/04  23:00:00,45.9713724819,6.1298726056,5.56918333891,0.0,15.0252895274,11.7056064465,10.2863094676,10.2663094676,0.0,0.02
 10/04  24:00:00,39.5983709787,5.99351737299,4.35825596616,0.0,11.6412384099,10.0650221343,16.5927850853,10.8328947117,0.0,5.75989037361
 10/05  01:00:00,37.0566288519,5.89371976495,3.47696980519,0.0,10.0992000411,10.047477231,17.7107780247,11.9557881481,0.0,5.75498987659
 10/05  02:00:00,34.6381444337,5.83395814556,2.97781138626,0.0,8.25718729233,10.0299323277,12.6509454366,12.6309454366,0.0,0.02
 10/05  03:00:00,34.1514738484,5.78256337939,2.54252883318,0.0,8.25718729233,10.0299323277,18.8283652879,13.0736403468,0.0,5.75472494115
 10/05  04:00:00,35.6425891662,5.77044065501,2.43919343455,0.0,8.25718729233,11.6354268332,13.270406625,13.250406625,0.0,0.02
 10/05  05:00:00,43.3351911993,5.78340048995,2.53924462062,0.0,12.1011305571,15.3678112995,19.3017025227,13.5273024229,0.0,5.77440009978
 10/05  06:00:00,75.7000581452,6.13287294282,5.02649276218,0.0,19.7275818095,37.2640762949,24.907988689,13.3311200701,0.0,11.5768686189
 10/05  07:00:00,93.4455892754,6.48565337267,7.58322421873,0.0,24.3117294858,51.2795993405,29.5310285133,12.1176381007,0.0,17.4133904126
 10/05  08:00:00,76.1556647567,6.00968361095,5.81219221359,0.0,23.6694662846,40.6342015617,31.1761111067,7.7419154314,0.0,23.4341956753
 10/05  09:00:00,73.3774553663,6.00759790825,8.04331133314,0.0,23.6694662846,35.6302164847,46.7158055084,5.32097229839,18.025,23.36983321
 10/05  10:00:00,55.206130909,5.9071273817,7.56909724495,0.0,18.7433767983,22.9618409725,39.4382521325,3.90558755656,18.025,17.5076645759
 10/05  11:00:00,56.4069138855,6.0391225784,8.64005598661,0.0,18.7433767983,22.9618409725,37.7013134067,2.19902257471,18.025,17.477290832
 10/05  12:00:00,57.3026774107,6.15618085638,9.37531089203,0.0,18.5889407304,23.1597249699,37.5351211889,2.03465857231,18.025,17.4754626166
 10/05  13:00:00,58.3423065347,6.25695307819,10.0676682826,0.0,18.7433767983,23.2517909448,35.5049004998,0.00666788633272,18.025,17.4732326135
 10/05  14:00:00,58.9078859714,6.32613904556,10.5640615743,0.0,18.7433767983,23.2517909448,40.4875863874,0.0,18.025,22.4625863874
 10/05  15:00:00,58.9670152521,6.36400630268,10.8752748921,0.0,18.7433767983,22.9618409725,36.3253840396,0.0,18.025,18.3003840396
 10/05  16:00:00,62.8302219268,6.37568211053,10.2754989881,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/05  17:00:00,74.6840202016,6.57481131928,9.74198866017,0.0,17.6635504202,40.6971502883,5.79776825697,0.0284066186934,0.0,5.76936163827
 10/05  18:00:00,81.8203969681,6.71171947627,10.2368170743,0.0,27.5259009287,37.3340067412,13.4960320113,1.92969846792,0.0,11.5663335434
 10/05  19:00:00,92.1754376888,6.80364213742,10.6385296914,0.0,33.8341110165,33.3544677425,9.30221522486,3.5242204286,0.0,5.77799479626
 10/05  20:00:00,101.430672014,6.98160540316,11.5616370185,0.0,36.5179666069,38.8247702939,11.9811828006,6.20265018303,0.0,5.77853261758
 10/05  21:00:00,95.5491174857,6.96872076384,11.2080890144,0.0,32.965339924,36.8579353714,19.9808432924,8.40535863549,0.0,11.5754846569
 10/05  22:00:00,68.250805557,6.50514165662,7.92044508155,0.0,25.6355707503,20.6438685092,22.6802848546,11.1323316493,0.0,11.5479532053
 10/05  23:00:00,45.1916180954,6.08617567092,4.83311699742,0.0,15.0252895274,11.7056064465,20.4897428176,14.7249862437,0.0,5.76475657391
 10/05  24:00:00,38.7772800251,5.92889993872,3.60177746434,0.0,11.6412384099,10.0650221343,15.7152840055,15.6952840055,0.0,0.02
 10/06  01:00:00,36.4737860333,5.84787878145,2.93996264876,0.0,10.0992000411,10.047477231,22.1309108593,16.3760573376,0.0,5.75485352167
 10/06  02:00:00,33.956578454,5.77945730718,2.35074183302,0.0,8.25718729233,10.0299323277,19.422219538,19.402219538,0.0,0.02
 10/06  03:00:00,33.6551746672,5.74394198367,2.08484606765,0.0,8.25718729233,10.0299323277,25.6286280534,19.8735786426,0.0,5.75504941081
 10/06  04:00:00,35.0618829806,5.71922529044,1.90969576037,0.0,8.25718729233,11.6354268332,19.5262225224,19.5062225224,0.0,0.02
 10/06  05:00:00,42.6059710022,5.71559205235,1.87782072734,0.0,12.1011305571,15.3678112995,26.2554356327,20.48098732,0.0,5.7744483127
 10/06  06:00:00,74.2439635043,5.98826262505,3.71498986251,0.0,19.7275818095,37.2640762949,32.811718604,21.2344044308,0.0,11.5773141732
 10/06  07:00:00,90.8631595869,6.19849780236,5.28792447612,0.0,24.3117294858,51.2795993405,37.1535190904,19.7395419459,0.0,17.4139771445
 10/06  08:00:00,74.8213054219,5.91050269761,4.57699761545,0.0,23.6694662846,40.6342015617,35.8399452645,12.4044103556,0.0,23.4355349089
 10/06  09:00:00,72.5469029304,5.93977588498,7.28056933037,0.0,23.6694662846,35.6302164847,48.4928486422,7.09672683126,18.025,23.371121811
 10/06  10:00:00,55.1487271039,5.89591077999,7.52289890615,0.0,18.7433767983,22.9618409725,38.4291798768,2.89520819895,18.025,17.5089716779
 10/06  11:00:00,56.3903301004,6.01470464375,8.64788345162,0.0,18.7433767983,22.9618409725,36.0407442544,0.536942665775,18.025,17.4788015886
 10/06  12:00:00,57.5519013605,6.14200810061,9.63870249007,0.0,18.5889407304,23.1597249699,35.6873246345,0.189044633551,18.025,17.473280001
 10/06  13:00:00,58.519647616,6.24943894036,10.2525173621,0.0,18.7433767983,23.2517909448,41.3164481843,0.0,18.025,23.2914481843
 10/06  14:00:00,59.3539996152,6.33493563002,11.0013736063,0.0,18.7433767983,23.2517909448,35.4988425266,0.0,18.025,17.4738425266
 10/06  15:00:00,59.9685506898,6.40538032523,11.8354293704,0.0,18.7433767983,22.9618409725,35.5007468101,0.0,18.025,17.4757468101
 10/06  16:00:00,64.0940827974,6.43994402904,11.4750890934,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/06  17:00:00,75.6778597383,6.64447793871,10.666151669,0.0,17.6635504202,40.6971502883,5.76954319134,0.0,0.0,5.76954319134
 10/06  18:00:00,82.6243325555,6.78071093474,10.9717456387,0.0,27.5259009287,37.3340067412,12.3584743529,0.791432345438,0.0,11.5670420075
 10/06  19:00:00,92.9212758255,6.87119241206,11.3168025749,0.0,33.8341110165,33.3544677425,8.23476418057,2.45585375456,0.0,5.77891042601
 10/06  20:00:00,101.951643786,7.02982008056,12.0343814949,0.0,36.5179666069,38.8247702939,16.5813315576,5.0441554142,0.0,11.5371761434
 10/06  21:00:00,96.1207753141,7.02053182998,11.7279145797,0.0,32.965339924,36.8579353714,14.3083275182,7.05299485105,0.0,7.2553326671
 10/06  22:00:00,68.9145735153,6.56397549643,8.52536740368,0.0,25.6355707503,20.6438685092,18.7350200953,8.64153842517,0.0,10.0934816701
 10/06  23:00:00,45.9846577504,6.15916377246,5.55315757171,0.0,15.0252895274,11.7056064465,16.4201046077,10.6552243463,0.0,5.76488026139
 10/06  24:00:00,39.3387719888,5.98658895959,4.10557486481,0.0,11.6412384099,10.0650221343,12.1007673693,12.0807673693,0.0,0.02
 10/07  01:00:00,39.8768194708,5.91748340747,3.51390713977,0.0,12.8411359301,10.0650221343,18.6708107807,12.9156251482,0.0,5.75518563251
 10/07  02:00:00,34.5590062046,5.83482477295,2.89779557441,0.0,8.25718729233,10.0299323277,12.7292458787,12.7092458787,0.0,0.02
 10/07  03:00:00,34.2390380994,5.80043797901,2.61220986874,0.0,8.25718729233,10.0299323277,18.4392251712,12.6840720244,0.0,5.75515314682
 10/07  04:00:00,35.6135698225,5.77479813726,2.40579964231,0.0,8.25718729233,11.6354268332,18.7266083576,12.9669375201,0.0,5.75967083746
 10/07  05:00:00,39.6052312688,5.75106838931,2.26291724381,0.0,8.71707943955,15.3327214929,13.1039483297,13.0839483297,0.0,0.02
 10/07  06:00:00,60.3939448201,5.83110396615,2.87562935043,0.0,18.5082010057,25.6353820695,19.6338942144,13.8592395196,0.0,5.77465469485
 10/07  07:00:00,74.7391838676,6.03986168705,4.44491164914,0.0,19.4083231844,41.0650158608,24.2353036196,12.6586752919,0.0,11.5766283277
 10/07  08:00:00,99.9385553702,6.48347587039,9.09198308682,0.0,26.3286599382,57.9988325916,35.041709684,5.62169557085,0.0,29.4200141132
 10/07  09:00:00,86.3359952907,6.36123821866,10.7654923346,0.0,26.3286599382,42.8504436482,42.7185460276,1.25523579293,18.025,23.4383102346
 10/07  10:00:00,60.9390529945,6.14357425858,9.58016749857,0.0,21.7447113004,23.4437158914,41.812549357,0.407995465682,18.025,23.3795538914
 10/07  11:00:00,59.4405057692,6.24609344959,10.4407824266,0.0,19.3027497915,23.426170988,41.3620733274,0.0,18.025,23.3370733274
 10/07  12:00:00,61.0518352007,6.39557753937,11.760402658,0.0,19.1483137236,23.7250123474,35.5011795766,0.0,18.025,17.4761795766
 10/07  13:00:00,62.5518963614,6.52147936615,12.9890158008,0.0,19.3027497915,23.7161209604,35.5021987663,0.0,18.025,17.4771987663
 10/07  14:00:00,63.7904214699,6.6097191199,14.139300375,0.0,19.3027497915,23.7161209604,35.501309436,0.0,18.025,17.476309436
 10/07  15:00:00,63.8275427637,6.64709391022,14.4289969737,0.0,19.3027497915,23.426170988,35.4995214242,0.0,18.025,17.4745214242
 10/07  16:00:00,67.4412914663,6.62402470809,13.6145070372,0.0,19.3027497915,27.8956505705,23.784986569,0.0,18.025,5.75998656902
 10/07  17:00:00,73.6509910786,6.67646984716,11.1493167954,0.0,18.2229234133,37.5968344597,5.772269056,0.00744972061522,0.0,5.76481933538
 10/07  18:00:00,88.8005744506,6.91380949596,12.1083007594,0.0,32.690315043,37.0816133363,5.77983896532,0.0103525085774,0.0,5.76948645674
 10/07  19:00:00,97.5050925651,7.07009953011,13.0089215492,0.0,36.8143715336,33.066984531,5.83656257751,0.0575987200988,0.0,5.77896385741
 10/07  20:00:00,103.78013452,7.2336708549,13.8803132254,0.0,36.3493007332,38.7721355839,6.91416692516,1.13572525789,0.0,5.77844166726
 10/07  21:00:00,101.382481175,7.2159037916,13.6182921034,0.0,36.1807251679,36.8228455648,7.33582038368,1.55654258143,0.0,5.77927780224
 10/07  22:00:00,76.821907921,6.81176338907,10.7820939896,0.0,31.0351095914,20.6438685092,13.5372615404,1.95964872278,0.0,11.5776128176
 10/07  23:00:00,50.9744641094,6.41080374529,7.88934258458,0.0,17.4250845679,11.7056064465,8.67559379163,2.90098760925,0.0,5.77460618238
 10/07  24:00:00,43.2916956262,6.26109504368,6.58408399587,0.0,12.8411359301,10.0650221343,9.47119339567,3.71103542309,0.0,5.76015797258
 10/08  01:00:00,42.4821382739,6.16842154725,5.74886045721,0.0,12.925468867,10.100111941,9.87217541011,4.11781584799,0.0,5.75435956212
 10/08  02:00:00,36.7963949957,6.04839703785,4.80218442674,0.0,8.34152022915,10.0650221343,4.46387036929,4.44387036929,0.0,0.02
 10/08  03:00:00,36.2002258076,5.98433784129,4.2700702072,0.0,8.34152022915,10.0650221343,10.4757197191,4.72053634213,0.0,5.75518337695
 10/08  04:00:00,37.4510759827,5.94369631414,3.95498165641,0.0,8.34152022915,11.6705166398,4.97620373244,4.95620373244,0.0,0.02
 10/08  05:00:00,41.3676944574,5.90668980306,3.75032421315,0.0,8.80141237637,15.3678112995,10.956257815,5.19141291204,0.0,5.76484490297
 10/08  06:00:00,62.4289376482,6.03066383527,4.71105500438,0.0,18.5082010057,25.6353820695,11.6302176801,5.85621347976,0.0,5.77400420036
 10/08  07:00:00,77.8422540201,6.34956571312,7.11883078857,0.0,19.4926561212,41.1001056674,17.4825036749,5.90452086002,0.0,11.5779828148
 10/08  08:00:00,103.063122996,6.81023195339,11.8897681859,0.0,26.3286599382,57.9988325916,30.5790267248,1.15962013171,0.0,29.4194065931
 10/08  09:00:00,89.154514492,6.67065575502,13.3940070768,0.0,26.2443270014,42.8153538416,41.5267589646,0.0646852977271,18.025,23.4370736668
 10/08  10:00:00,63.6328252253,6.4065374321,12.0109568167,0.0,21.7447113004,23.4437158914,41.406354659,0.0,18.025,23.381354659
 10/08  11:00:00,62.0461248279,6.46647804635,12.766295532,0.0,19.3449162599,23.4437158914,35.5326933441,0.0,18.025,17.5076933441
 10/08  12:00:00,64.4410165144,6.63694142035,14.848500777,0.0,19.190480192,23.7425572507,41.318400732,0.0,18.025,23.293400732
 10/08  13:00:00,67.5158282061,6.82840546412,17.7057285275,0.0,19.260583323,23.698576057,35.5004523236,0.0,18.025,17.4754523236
 10/08  14:00:00,70.26623539,6.98138758196,20.303152242,0.0,19.260583323,23.698576057,35.5025483898,0.0,18.025,17.4775483898
 10/08  15:00:00,71.8310207003,7.08666295093,22.0526114332,0.0,19.260583323,23.4086260847,35.5008781571,0.0,18.025,17.4758781571
 10/08  16:00:00,76.2305840464,7.10197905317,21.9855481153,0.0,19.260583323,27.8781056672,23.7850944283,0.0,18.025,5.76009442827
 10/08  17:00:00,84.0282188458,7.25479641453,21.0079220238,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/08  18:00:00,98.6521459433,7.53772989788,21.4553633429,0.0,32.6059821062,37.0465235296,5.76975613616,0.0,0.0,5.76975613616
 10/08  19:00:00,106.341824384,7.68471127602,21.2310258978,0.0,36.8143715336,33.066984531,11.5383565817,0.0,0.0,11.5383565817
 10/08  20:00:00,112.229838351,7.87160692232,21.5726440803,0.0,36.43363367,38.8072253906,5.77864545409,0.0,0.0,5.77864545409
 10/08  21:00:00,109.110216791,7.83922491398,20.8421170107,0.0,36.0963922311,36.7877557581,5.77923644405,0.0,0.0,5.77923644405
 10/08  22:00:00,83.3960861594,7.37154818546,16.9158875476,0.0,30.9507766546,20.6087787026,11.5780656209,0.0,0.0,11.5780656209
 10/08  23:00:00,56.8535211587,6.91728900392,13.2619043862,0.0,17.4250845679,11.7056064465,5.77473505482,0.0,0.0,5.77473505482
 10/08  24:00:00,48.9756696266,6.74483433292,11.6648872431,0.0,12.925468867,10.100111941,5.76006009014,0.0,0.0,5.76006009014
 10/09  01:00:00,47.7443953349,6.63193547044,10.5476032812,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/09  02:00:00,41.7841475974,6.49049720034,9.34782739155,0.0,8.34152022915,10.0650221343,5.75519532009,0.0,0.0,5.75519532009
 10/09  03:00:00,41.0624144069,6.41730845427,8.69928735016,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/09  04:00:00,42.0014496738,6.35410509127,8.09493614362,0.0,8.34152022915,11.6705166398,5.76029724431,0.0,0.0,5.76029724431
 10/09  05:00:00,45.8574721257,6.31100061444,7.83578211606,0.0,8.80141237637,15.3678112995,5.76506688799,0.0,0.0,5.76506688799
 10/09  06:00:00,67.4582848528,6.48778775261,9.28326564518,0.0,18.5082010057,25.6353820695,5.7748867655,0.0,0.0,5.7748867655
 10/09  07:00:00,83.5394819742,6.85077925061,12.3148264456,0.0,19.4926561212,41.1001056674,11.5784867014,0.0,0.0,11.5784867014
 10/09  08:00:00,109.56442203,7.32644102767,17.87483232,0.0,26.3286599382,57.9988325916,29.4229563899,0.0,0.0,29.4229563899
 10/09  09:00:00,95.5037974515,7.15734890651,19.2565801232,0.0,26.2443270014,42.8153538416,41.4628794424,0.0,18.025,23.4378794424
 10/09  10:00:00,69.9003228027,6.83133015949,17.8536478081,0.0,21.7447113004,23.4437158914,41.4065615814,0.0,18.025,23.3815615814
 10/09  11:00:00,66.5728792473,6.72183457501,17.0376848255,0.0,19.3449162599,23.4437158914,35.5353047113,0.0,18.025,17.5103047113
 10/09  12:00:00,68.5610466869,6.82030258326,18.7851626027,0.0,19.190480192,23.7425572507,35.5007670426,0.0,18.025,17.4757670426
 10/09  13:00:00,71.8937991171,6.97141690075,21.9406808525,0.0,19.260583323,23.698576057,41.3200640804,0.0,18.025,23.2950640804
 10/09  14:00:00,71.1143741133,6.90699642889,21.2256767353,0.0,19.260583323,23.698576057,35.5019733614,0.0,18.025,17.4769733614
 10/09  15:00:00,70.9248590271,6.91301701674,21.3200897066,0.0,19.260583323,23.4086260847,35.5009156353,0.0,18.025,17.4759156353
 10/09  16:00:00,75.7446526963,6.9866744949,21.6149159356,0.0,19.260583323,27.8781056672,23.7850528271,0.0,18.025,5.76005282708
 10/09  17:00:00,82.2835919504,7.11888919123,19.3991931937,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/09  18:00:00,97.6552916375,7.36302680002,18.749201599,0.0,32.6059821062,37.0465235296,5.76979437035,0.0,0.0,5.76979437035
 10/09  19:00:00,104.302512238,7.53410341572,19.3423074833,0.0,36.8143715336,33.066984531,11.5384139406,0.0,0.0,11.5384139406
 10/09  20:00:00,110.969574947,7.74556128535,20.4384111305,0.0,36.43363367,38.8072253906,5.77848639725,0.0,0.0,5.77848639725
 10/09  21:00:00,108.386055133,7.75074027438,20.2064274076,0.0,36.0963922311,36.7877557581,5.77869700842,0.0,0.0,5.77869700842
 10/09  22:00:00,83.4575370983,7.34316903075,17.0056982767,0.0,30.9507766546,20.6087787026,11.5787338246,0.0,0.0,11.5787338246
 10/09  23:00:00,57.7591082265,6.95265643201,14.1321128,0.0,17.4250845679,11.7056064465,5.7748877628,0.0,0.0,5.7748877628
 10/09  24:00:00,50.5111962675,6.82805410013,13.117187269,0.0,12.925468867,10.100111941,5.76030462816,0.0,0.0,5.76030462816
 10/10  01:00:00,46.4239639963,6.70311465521,12.0348920321,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/10  02:00:00,42.3296773625,6.52214151153,9.98113003509,0.0,8.25718729233,10.0299323277,5.75534063658,0.0,0.0,5.75534063658
 10/10  03:00:00,39.9961728752,6.3420036125,7.82776912917,0.0,8.25718729233,10.0299323277,0.762309283783,0.742309283783,0.0,0.02
 10/10  04:00:00,40.1989094694,6.22098305325,6.5449332762,0.0,8.25718729233,11.6354268332,7.83655006116,2.07614608998,0.0,5.76040397118
 10/10  05:00:00,47.5500142721,6.20537019434,6.33204219873,0.0,12.1011305571,15.3678112995,8.54045329454,2.76540795242,0.0,5.77504534212
 10/10  06:00:00,80.8827134641,6.68308912411,9.65883080306,0.0,19.7275818095,37.2640762949,14.8242205526,3.24509703856,0.0,11.579123514
 10/10  07:00:00,98.0180301342,6.96674502374,11.6744440822,0.0,24.3117294858,51.2795993405,21.4901713711,4.07313948214,0.0,17.417031889
 10/10  08:00:00,80.9039004788,6.47115773821,10.0988652735,0.0,23.6694662846,40.6342015617,24.5924927777,1.14870048447,0.0,23.4437922932
 10/10  09:00:00,78.2024437242,6.47714716189,12.398683664,0.0,23.6694662846,35.6302164847,41.6068337874,0.206018428225,18.025,23.3758153592
 10/10  10:00:00,59.9879788025,6.34425681116,11.9137690718,0.0,18.7433767983,22.9618409725,35.7338670935,0.197057795337,18.025,17.5118092981
 10/10  11:00:00,60.7298029436,6.43575415215,12.5662822047,0.0,18.7433767983,22.9618409725,35.5064096043,0.0,18.025,17.4814096043
 10/10  12:00:00,62.2587262843,6.53697191911,13.9505375268,0.0,18.5889407304,23.1597249699,35.5016038017,0.0,18.025,17.4766038017
 10/10  13:00:00,63.1002757374,6.6362641941,14.4462950541,0.0,18.7433767983,23.2517909448,37.0388666853,0.0,18.025,19.0138666853
 10/10  14:00:00,63.2388898162,6.63032991858,14.5908447417,0.0,18.7433767983,23.2517909448,39.7854800555,0.0,18.025,21.7604800555
 10/10  15:00:00,63.5721595417,6.69415343491,15.1502398621,0.0,18.7433767983,22.9618409725,35.504315726,0.0,18.025,17.479315726
 10/10  16:00:00,66.8802695493,6.66995898929,14.0312334288,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/10  17:00:00,78.6473410171,6.88020767961,13.3998637575,0.0,17.6635504202,40.6971502883,5.76989780357,0.0,0.0,5.76989780357
 10/10  18:00:00,87.1708798572,7.01485991123,13.400073223,0.0,27.5259009287,37.3340067412,11.5688572863,0.0,0.0,11.5688572863
 10/10  19:00:00,95.6901932913,7.11704389566,13.8398119934,0.0,33.8341110165,33.3544677425,5.77982618059,0.0,0.0,5.77982618059
 10/10  20:00:00,104.758614798,7.29344935729,14.577671843,0.0,36.5179666069,38.8247702939,12.1735843074,0.634128353814,0.0,11.5394559536
 10/10  21:00:00,98.7855659093,7.27815633208,14.1350017785,0.0,32.965339924,36.8579353714,13.3848063108,1.80604450175,0.0,11.578761809
 10/10  22:00:00,71.2625380388,6.79646508362,10.6407862827,0.0,25.6355707503,20.6438685092,9.75529378983,3.97062380964,0.0,5.78466998019
 10/10  23:00:00,48.0018141038,6.36506962465,7.36437446457,0.0,15.0252895274,11.7056064465,12.7344956229,6.97017435048,0.0,5.76432127239
 10/10  24:00:00,40.8645166104,6.1525927514,5.4652848555,0.0,11.6412384099,10.0650221343,15.5442873898,9.78401636218,0.0,5.76027102764
 10/11  01:00:00,38.0906502104,6.02259525292,4.38209173105,0.0,10.0992000411,10.047477231,10.760451054,10.740451054,0.0,0.02
 10/11  02:00:00,35.3068273597,5.91577437966,3.56464228038,0.0,8.25718729233,10.0299323277,17.7201991852,11.964729682,0.0,5.75546950318
 10/11  03:00:00,34.8279106706,5.86460348561,3.13690200392,0.0,8.25718729233,10.0299323277,13.0676677714,13.0476677714,0.0,0.02
 10/11  04:00:00,36.0707244629,5.82681440427,2.81090825305,0.0,8.25718729233,11.6354268332,20.2669672223,14.5067105575,0.0,5.76025666483
 10/11  05:00:00,43.5770288602,5.82019635768,2.7442186696,0.0,12.1011305571,15.3678112995,21.374019959,15.5989422606,0.0,5.77507769845
 10/11  06:00:00,75.5937295149,6.12971791241,4.92319990004,0.0,19.7275818095,37.2640762949,26.5219281974,14.9427994443,0.0,11.5791287531
 10/11  07:00:00,92.8820386324,6.42702070901,7.07815338099,0.0,24.3117294858,51.2795993405,26.1487710621,14.5306139119,0.0,11.6181571502
 10/11  08:00:00,76.1920664086,6.02632701155,5.83184222851,0.0,23.6694662846,40.6342015617,38.4254732495,9.12413376588,0.0,29.3013394836
 10/11  09:00:00,74.4002208608,6.09605448002,8.97754358698,0.0,23.6694662846,35.6302164847,38.9395542805,3.37117479305,18.025,17.5433794874
 10/11  10:00:00,57.2900386152,6.07722415522,9.48284902463,0.0,18.7433767983,22.9618409725,42.3529738873,0.983547122443,18.025,23.3444267649
 10/11  11:00:00,58.8467780524,6.23630910451,10.8826959981,0.0,18.7433767983,22.9618409725,35.5067601596,0.0,18.025,17.4817601596
