Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/11  12:00:00,61.0168937162,6.39800098912,12.8476705862,0.0,18.5889407304,23.1597249699,35.504319269,0.0,18.025,17.479319269
 10/11  13:00:00,62.8620339171,6.5617961812,14.282513418,0.0,18.7433767983,23.2517909448,35.5019985699,0.0,18.025,17.4769985699
 10/11  14:00:00,64.1867108505,6.66506512954,15.5039230452,0.0,18.7433767983,23.2517909448,39.3701202877,0.0,18.025,21.3451202877
 10/11  15:00:00,64.0792956745,6.71630289617,15.6352212385,0.0,18.7433767983,22.9618409725,37.4539799533,0.0,18.025,19.4289799533
 10/11  16:00:00,67.761456232,6.72739692869,14.8549785087,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/11  17:00:00,79.2540896297,6.91447252205,13.9723375072,0.0,17.6635504202,40.6971502883,5.77000144851,0.0,0.0,5.77000144851
 10/11  18:00:00,87.13285601,7.02044762516,13.3564407306,0.0,27.5259009287,37.3340067412,11.5691966291,0.0,0.0,11.5691966291
 10/11  19:00:00,95.0700594831,7.0926425047,13.244070761,0.0,33.8341110165,33.3544677425,6.02582252482,0.246337466172,0.0,5.77948505865
 10/11  20:00:00,103.857840008,7.233149634,13.7371815436,0.0,36.5179666069,38.8247702939,13.4092618669,1.87123904837,0.0,11.5380228185
 10/11  21:00:00,97.7541551735,7.19911284779,13.1826142664,0.0,32.965339924,36.8579353714,15.0810499025,3.5029249758,0.0,11.5781249267
 10/11  22:00:00,70.5081170599,6.73814853116,9.94466432167,0.0,25.6355707503,20.6438685092,11.3130629926,5.52808355998,0.0,5.7849794326
 10/11  23:00:00,47.2008768067,6.30026653484,6.62823205784,0.0,15.0252895274,11.7056064465,14.7296291838,8.96425220458,0.0,5.76537697918
 10/11  24:00:00,40.516595994,6.12367888793,5.14627406596,0.0,11.6412384099,10.0650221343,9.80966842228,9.78966842228,0.0,0.02
 10/12  01:00:00,37.9164761541,6.00789368035,4.22261148343,0.0,10.0992000411,10.047477231,15.9677750659,10.2122787768,0.0,5.75549628913
 10/12  02:00:00,35.3089529427,5.91785694974,3.56468246217,0.0,8.25718729233,10.0299323277,14.8193115724,10.3924240569,0.0,4.42688751542
 10/12  03:00:00,34.9195217925,5.87156426244,3.22154499016,0.0,8.25718729233,10.0299323277,11.7877772594,10.4400908877,0.0,1.3476863717
 10/12  04:00:00,36.2026326097,5.83590581183,2.93371881794,0.0,8.25718729233,11.6354268332,17.6722252608,11.9119626483,0.0,5.76026261254
 10/12  05:00:00,43.9227336761,5.84833273237,3.06177486781,0.0,12.1011305571,15.3678112995,17.1562191181,11.3809209679,0.0,5.77529815028
 10/12  06:00:00,76.8195923424,6.25839044435,6.02037115031,0.0,19.7275818095,37.2640762949,21.3990540904,9.82116290496,0.0,11.5778911854
 10/12  07:00:00,95.35771479,6.67137903198,9.3094446664,0.0,24.3117294858,51.2795993405,18.7976635783,7.17822750212,0.0,11.6194360762
 10/12  08:00:00,78.7680545231,6.22523101519,8.20890801427,0.0,23.6694662846,40.6342015617,29.8976423742,1.64194109675,0.0,28.2557012774
 10/12  09:00:00,76.169126821,6.23225633159,10.6102340705,0.0,23.6694662846,35.6302164847,36.95995873,0.346183261538,18.025,18.5887754685
 10/12  10:00:00,57.479657265,6.04493267448,9.70474948664,0.0,18.7433767983,22.9618409725,41.9268098411,0.557030622264,18.025,23.3447792188
 10/12  11:00:00,57.5068703936,6.03843776244,9.74065322967,0.0,18.7433767983,22.9618409725,35.5373003572,0.0302671940459,18.025,17.4820331631
 10/12  12:00:00,58.1146434887,6.07699730876,10.2664179018,0.0,18.5889407304,23.1597249699,35.5179203445,0.0126123107824,18.025,17.4803080337
 10/12  13:00:00,58.2686754431,6.0931491202,10.1577953009,0.0,18.7433767983,23.2517909448,35.5030560064,0.0,18.025,17.4780560064
 10/12  14:00:00,58.3399635371,6.10174183639,10.2204927421,0.0,18.7433767983,23.2517909448,36.1061504423,0.0,18.025,18.0811504423
 10/12  15:00:00,58.2310737918,6.12184593491,10.3814501735,0.0,18.7433767983,22.9618409725,40.722321339,0.0,18.025,22.697321339
 10/12  16:00:00,62.3299236855,6.16451612544,9.98631958961,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/12  17:00:00,74.7067321858,6.44211092476,9.89733123199,0.0,17.6635504202,40.6971502883,5.77012573905,0.0,0.0,5.77012573905
 10/12  18:00:00,84.4903263381,6.65136806341,11.082971984,0.0,27.5259009287,37.3340067412,11.5893671467,0.0196726767683,0.0,11.5696944699
 10/12  19:00:00,93.6000243635,6.8125998116,12.0540645576,0.0,33.8341110165,33.3544677425,5.96364699389,0.183947288819,0.0,5.77969970507
 10/12  20:00:00,102.930735327,7.02911933382,13.0140940093,0.0,36.5179666069,38.8247702939,13.2799795215,1.74092099306,0.0,11.5390585284
 10/12  21:00:00,97.4215164365,7.06413447372,12.9849337647,0.0,32.965339924,36.8579353714,14.9638586365,3.38502841349,0.0,11.578830223
 10/12  22:00:00,69.8465859792,6.59031154391,9.43095542781,0.0,25.6355707503,20.6438685092,11.523340618,5.73836869813,0.0,5.78497191983
 10/12  23:00:00,46.8409462669,6.19847955089,6.37007997846,0.0,15.0252895274,11.7056064465,13.0125807729,7.24709983211,0.0,5.76548094081
 10/12  24:00:00,40.1524325964,6.03780793811,4.86797386611,0.0,11.6412384099,10.0650221343,14.4398382247,8.67947054494,0.0,5.76036767975
 10/13  01:00:00,37.5191738226,5.93770548054,3.89549333949,0.0,10.0992000411,10.047477231,9.6180937289,9.5980937289,0.0,0.02
 10/13  02:00:00,34.9706268718,5.86381859109,3.2803886632,0.0,8.25718729233,10.0299323277,15.6084697424,9.85286752881,0.0,5.75560221359
 10/13  03:00:00,34.5500474351,5.82072799876,2.90290291931,0.0,8.25718729233,10.0299323277,10.6550963909,10.6350963909,0.0,0.02
 10/13  04:00:00,35.8235135364,5.78852738009,2.60197105807,0.0,8.25718729233,11.6354268332,18.1024422209,12.3418901504,0.0,5.7605520705
 10/13  05:00:00,43.3894638598,5.78920562403,2.58762065173,0.0,12.1011305571,15.3678112995,19.1417959551,13.3663944321,0.0,5.77540152299
 10/13  06:00:00,75.7913230576,6.14784949898,5.10262224194,0.0,19.7275818095,37.2640762949,25.6077197426,14.0279705646,0.0,11.5797491779
 10/13  07:00:00,93.2218310006,6.46612635714,7.37878600565,0.0,24.3117294858,51.2795993405,25.7294543056,14.1088107256,0.0,11.6206435801
 10/13  08:00:00,75.8324431401,5.98469144163,5.51381814348,0.0,23.6694662846,40.6342015617,38.9080517811,9.60238300956,0.0,29.3056687716
 10/13  09:00:00,73.5854592343,6.03338221824,8.22542477048,0.0,23.6694662846,35.6302164847,41.2047405473,5.63375314807,18.025,17.5459873993
 10/13  10:00:00,56.2388983247,6.00400403996,8.50491160418,0.0,18.7433767983,22.9618409725,43.9304027898,2.55992688066,18.025,23.3454759092
 10/13  11:00:00,57.7057392262,6.15282727372,9.82512634714,0.0,18.7433767983,22.9618409725,35.8705389361,0.361176935416,18.025,17.4843620007
 10/13  12:00:00,59.5673498299,6.30720917035,11.4889064285,0.0,18.5889407304,23.1597249699,35.5084612686,0.0,18.025,17.4834612686
 10/13  13:00:00,61.0090807799,6.44128035373,12.5500629686,0.0,18.7433767983,23.2517909448,35.5048609198,0.0,18.025,17.4798609198
 10/13  14:00:00,62.0758757735,6.53094439408,13.5271967696,0.0,18.7433767983,23.2517909448,41.3253862073,0.0,18.025,23.3003862073
 10/13  15:00:00,62.2619365058,6.58032980816,13.9538214296,0.0,18.7433767983,22.9618409725,35.5065365696,0.0,18.025,17.4815365696
 10/13  16:00:00,65.8307517906,6.58027699175,13.0713773936,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/13  17:00:00,77.1462651185,6.75356127497,12.0254037246,0.0,17.6635504202,40.6971502883,5.77025051208,0.0,0.0,5.77025051208
 10/13  18:00:00,85.4772647193,6.86599600895,11.8552665797,0.0,27.5259009287,37.3340067412,11.6328464112,0.0625316482203,0.0,11.5703147629
 10/13  19:00:00,93.7989277272,6.95907782617,12.1064718574,0.0,33.8341110165,33.3544677425,12.4966603265,0.95818956076,0.0,11.5384707657
 10/13  20:00:00,102.457712713,7.0856375063,12.4845410299,0.0,36.5179666069,38.8247702939,9.66338362997,3.883014223,0.0,5.78036940697
 10/13  21:00:00,96.2244646442,7.04471406742,11.8072810262,0.0,32.965339924,36.8579353714,19.2190398381,7.640296252,0.0,11.5787435861
 10/13  22:00:00,69.2133271036,6.6040944139,8.78390251727,0.0,25.6355707503,20.6438685092,14.7277827082,8.94249850214,0.0,5.78528420606
 10/13  23:00:00,46.6944159158,6.23350493634,6.18851646183,0.0,15.0252895274,11.7056064465,14.5972628661,8.83174578924,0.0,5.76551707685
 10/13  24:00:00,40.225450284,6.07454338009,4.9042460554,0.0,11.6412384099,10.0650221343,14.4568378719,8.69621014761,0.0,5.76062772432
 10/14  01:00:00,40.4483172598,5.97948903522,4.02337035696,0.0,12.8411359301,10.0650221343,10.2346120975,10.2146120975,0.0,0.02
 10/14  02:00:00,34.9060103901,5.87212955019,3.20745413152,0.0,8.25718729233,10.0299323277,17.0661619864,11.3105315223,0.0,5.75563046415
 10/14  03:00:00,34.4697212323,5.82508417986,2.81821749463,0.0,8.25718729233,10.0299323277,12.1879035084,12.1679035084,0.0,0.02
 10/14  04:00:00,35.7671816596,5.79297731162,2.54118354847,0.0,8.25718729233,11.6354268332,19.1341773515,13.3738480098,0.0,5.76032934172
 10/14  05:00:00,39.7675528261,5.76990253674,2.40634173487,0.0,8.71707943955,15.3327214929,19.0396845935,13.2741339225,0.0,5.76555067097
 10/14  06:00:00,60.5775627126,5.85198539309,3.03828658926,0.0,18.5082010057,25.6353820695,19.4739828986,13.6992386723,0.0,5.77474422633
 10/14  07:00:00,74.924397482,6.06556795016,4.60427543067,0.0,19.4083231844,41.0650158608,24.6803572287,13.0996715481,0.0,11.5806856806
 10/14  08:00:00,100.020210621,6.51369068133,9.14323846084,0.0,26.3286599382,57.9988325916,36.2456841519,6.80947228243,0.0,29.4362118695
 10/14  09:00:00,85.650231967,6.31414861091,10.126701019,0.0,26.3286599382,42.8504436482,44.8454884049,3.37452308158,18.025,23.4459653233
 10/14  10:00:00,58.9575413044,5.94789329675,7.79423817436,0.0,21.7447113004,23.4437158914,44.2055340424,2.79102657814,18.025,23.3895074643
 10/14  11:00:00,56.1387355812,5.91050110817,7.47453606269,0.0,19.3027497915,23.426170988,37.5457932171,2.00659768247,18.025,17.5141955346
 10/14  12:00:00,56.4798974906,5.9505339082,7.63346370476,0.0,19.1483137236,23.7250123474,43.5432111041,2.21658355382,18.025,23.3016275503
 10/14  13:00:00,58.4687667131,6.18063602349,9.2466858724,0.0,19.3027497915,23.7161209604,35.5074732623,0.0,18.025,17.4824732623
 10/14  14:00:00,59.4417786033,6.28597083026,10.1143610308,0.0,19.3027497915,23.7161209604,35.5064429846,0.0,18.025,17.4814429846
 10/14  15:00:00,59.6334520118,6.32728643993,10.5546681904,0.0,19.3027497915,23.426170988,35.5067449349,0.0,18.025,17.4817449349
 10/14  16:00:00,63.4803831267,6.32347982107,9.95409841098,0.0,19.3027497915,27.8956505705,23.7853739492,0.0,18.025,5.76037394917
 10/14  17:00:00,71.6035209665,6.47398209449,9.30427591665,0.0,18.2229234133,37.5968344597,5.76548803728,0.0,0.0,5.76548803728
 10/14  18:00:00,88.9673645833,6.73094474434,10.5738855764,0.0,32.690315043,37.0816133363,5.85119132655,0.0807876947284,0.0,5.77040363182
 10/14  19:00:00,95.217049285,6.85068572076,10.9402003939,0.0,36.8143715336,33.066984531,7.9702496161,2.19034603611,0.0,5.77990357999
 10/14  20:00:00,101.636189581,7.02869610577,11.9412498976,0.0,36.3493007332,38.7721355839,9.89026921431,4.1105028438,0.0,5.77976637051
 10/14  21:00:00,99.6067034978,7.04309878166,12.0152211855,0.0,36.1807251679,36.8228455648,15.4691964734,3.92904647106,0.0,11.5401500023
 10/14  22:00:00,75.173701189,6.64996762288,9.29554253811,0.0,31.0351095914,20.6438685092,16.6509014591,5.07054510202,0.0,11.5803563571
 10/14  23:00:00,49.5142782985,6.26772004664,6.57215745738,0.0,17.4250845679,11.7056064465,12.1476741507,6.37214685222,0.0,5.77552729849
 10/14  24:00:00,42.0018911681,6.13510868243,5.42022316071,0.0,12.8411359301,10.0650221343,6.83136410681,6.81136410681,0.0,0.02
 10/15  01:00:00,41.3798633476,6.05722162765,4.75774969097,0.0,12.925468867,10.100111941,12.3530600817,6.59728026861,0.0,5.75577981311
 10/15  02:00:00,35.7018639639,5.94011296287,3.81590186902,0.0,8.34152022915,10.0650221343,7.54975511949,7.52975511949,0.0,0.02
 10/15  03:00:00,35.0748627307,5.87609664146,3.25291331696,0.0,8.34152022915,10.0650221343,14.6645659003,8.90888251604,0.0,5.75568338425
 10/15  04:00:00,36.0960859748,5.80917150526,2.73446528393,0.0,8.34152022915,11.6705166398,16.3934457806,10.6329619863,0.0,5.76048379428
 10/15  05:00:00,40.1067458951,5.78889132183,2.60711855799,0.0,8.80141237637,15.3678112995,11.4416465228,11.4216465228,0.0,0.02
 10/15  06:00:00,60.9186621341,5.88578967012,3.34556644016,0.0,18.5082010057,25.6353820695,23.8732800093,12.3420241418,0.0,11.5312558675
 10/15  07:00:00,75.6240331758,6.1229530767,5.12708505828,0.0,19.4926561212,41.1001056674,23.3645152166,11.7834209597,0.0,11.5810942569
 10/15  08:00:00,99.6107010542,6.47278737173,8.77460586639,0.0,26.3286599382,57.9988325916,39.1787577662,9.74014383297,0.0,29.4386139333
 10/15  09:00:00,83.6851556008,6.14425969499,8.45091519439,0.0,26.2443270014,42.8153538416,52.3416978073,10.8719066919,18.025,23.4447911154
 10/15  10:00:00,57.3443670178,5.83281572474,6.2961295343,0.0,21.7447113004,23.4437158914,54.4248227245,13.0093710557,18.025,23.3904516688
 10/15  11:00:00,54.792631423,5.82359767125,6.15561552703,0.0,19.3449162599,23.4437158914,47.676029479,12.1350812265,18.025,17.5159482525
 10/15  12:00:00,56.4278249623,5.98866085423,7.48354346218,0.0,19.190480192,23.7425572507,42.7349096128,7.22997704628,18.025,17.4799325665
 10/15  13:00:00,57.025415304,6.05452066545,7.9891553441,0.0,19.260583323,23.698576057,43.3396755141,2.01298464676,18.025,23.3016908674
 10/15  14:00:00,57.1351257696,6.05935672295,8.09402946598,0.0,19.260583323,23.698576057,36.3795686076,0.87179948656,18.025,17.482769121
 10/15  15:00:00,56.9457116237,6.07128766697,8.18263246478,0.0,19.260583323,23.4086260847,37.0031121613,1.4962285823,18.025,17.481883579
 10/15  16:00:00,60.2352149915,6.02019516162,7.07191577247,0.0,19.260583323,27.8781056672,25.4833185589,1.69877660858,18.025,5.75954195037
 10/15  17:00:00,68.2732395816,6.17295338929,6.33472609851,0.0,18.1807569449,37.5792895564,6.35512247305,2.23880030392,0.0,4.11632216913
 10/15  18:00:00,85.3358018676,6.37847013268,7.41420845247,0.0,32.6059821062,37.0465235296,8.10461692135,6.4349256063,0.0,1.66969131504
 10/15  19:00:00,91.8404991941,6.49224482486,7.92207332922,0.0,36.8143715336,33.066984531,21.2470963715,9.70582399986,0.0,11.5412723716
 10/15  20:00:00,98.2551096348,6.65706751146,8.81236248471,0.0,36.43363367,38.8072253906,18.1221875324,12.3416941537,0.0,5.78049337876
 10/15  21:00:00,95.4786643905,6.63042487438,8.41926896631,0.0,36.0963922311,36.7877557581,20.6110306041,14.8305744189,0.0,5.78045618513
 10/15  22:00:00,70.9369174648,6.229215391,5.59891277825,0.0,30.9507766546,20.6087787026,29.5574648709,17.9758049218,0.0,11.5816599491
 10/15  23:00:00,45.8998838768,5.89737242036,3.32809827117,0.0,17.4250845679,11.7056064465,30.7769618573,19.7263530083,0.0,11.050608849
 10/15  24:00:00,38.9314958767,5.80953074641,2.55597453192,0.0,12.925468867,10.100111941,22.8737473357,22.3748228958,0.0,0.498924439856
 10/16  01:00:00,35.4984620602,5.74628886998,2.0661785,0.0,10.0992000411,10.047477231,28.6095782154,22.8539797539,0.0,5.75559846149
 10/16  02:00:00,33.1652634132,5.68843452277,1.65039906627,0.0,8.25718729233,10.0299323277,25.0495743969,25.0295743969,0.0,0.02
 10/16  03:00:00,32.8377884354,5.64747980649,1.36387160553,0.0,8.25718729233,10.0299323277,32.561442745,26.8056229595,0.0,5.75581978546
 10/16  04:00:00,34.2502920782,5.62066436259,1.19659770801,0.0,8.25718729233,11.6354268332,27.1658765174,27.1458765174,0.0,0.02
 10/16  05:00:00,41.90317143,5.62853588181,1.2619597106,0.0,12.1011305571,15.3678112995,37.2756634269,25.7442613567,0.0,11.5314020701
 10/16  06:00:00,73.0509663531,5.83821680817,2.67183750589,0.0,19.7275818095,37.2640762949,38.4107046255,26.8309855871,0.0,11.5797190384
 10/16  07:00:00,89.4013437098,6.02864721957,3.99569597282,0.0,24.3117294858,51.2795993405,38.1970978494,26.574438266,0.0,11.6226595833
 10/16  08:00:00,73.3414822866,5.78558290082,3.22191187729,0.0,23.6694662846,40.6342015617,42.4359780453,18.9830256612,0.0,23.4529523841
 10/16  09:00:00,71.0342366612,5.83154548163,5.87600268356,0.0,23.6694662846,35.6302164847,54.8500672379,13.4347321172,18.025,23.3903351207
 10/16  10:00:00,53.5596628185,5.79358895613,6.03605767015,0.0,18.7433767983,22.9618409725,49.8856470778,8.5096560691,18.025,23.3509910087
 10/16  11:00:00,54.5389693024,5.88244166932,6.92872238766,0.0,18.7433767983,22.9618409725,38.9422384898,3.43204362455,18.025,17.4851948652
 10/16  12:00:00,55.4535510972,5.98197463144,7.70032212793,0.0,18.5889407304,23.1597249699,38.1275857092,2.61929034223,18.025,17.483295367
 10/16  13:00:00,56.596819883,6.09822028316,8.48084328842,0.0,18.7433767983,23.2517909448,35.5155784691,0.00906166707054,18.025,17.4815168021
 10/16  14:00:00,57.4642635586,6.18974029401,9.25676930465,0.0,18.7433767983,23.2517909448,41.3279071098,0.0,18.025,23.3029071098
 10/16  15:00:00,57.709900053,6.24699486392,9.73510084553,0.0,18.7433767983,22.9618409725,35.5088525633,0.0,18.025,17.4838525633
 10/16  16:00:00,62.085835205,6.30276560777,9.60395155524,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/16  17:00:00,74.125195574,6.51093623498,9.24692826955,0.0,17.6635504202,40.6971502883,5.77062256094,0.0,0.0,5.77062256094
 10/16  18:00:00,83.026491888,6.63502927014,9.63540451976,0.0,27.5259009287,37.3340067412,12.6097947141,1.03865637919,0.0,11.5711383349
 10/16  19:00:00,91.4292360364,6.72068199988,9.97513582246,0.0,33.8341110165,33.3544677425,14.3080920015,2.76753484078,0.0,11.5405571607
 10/16  20:00:00,100.385499282,6.87165008351,10.6262750698,0.0,36.5179666069,38.8247702939,11.9408996421,6.16129711632,0.0,5.77960252576
 10/16  21:00:00,94.4086336418,6.84889712085,10.1872065254,0.0,32.965339924,36.8579353714,20.6193751759,9.03856446489,0.0,11.580810711
 10/16  22:00:00,67.2032180953,6.38898572389,6.98885475498,0.0,25.6355707503,20.6438685092,17.8422833353,12.0565932889,0.0,5.78569004646
 10/16  23:00:00,44.4801637452,6.00522688024,4.20251726274,0.0,15.0252895274,11.7056064465,20.2702355033,14.504438325,0.0,5.76579717825
 10/16  24:00:00,38.1880839241,5.86555626976,3.07584578565,0.0,11.6412384099,10.0650221343,22.2196545743,16.4588604106,0.0,5.76079416368
 10/17  01:00:00,36.1245260519,5.80910613431,2.62942675896,0.0,10.0992000411,10.047477231,15.3886399721,15.3686399721,0.0,0.02
 10/17  02:00:00,33.9091844347,5.76839503193,2.31434828756,0.0,8.25718729233,10.0299323277,20.1655799621,14.4097700503,0.0,5.75580991171
 10/17  03:00:00,33.6573174105,5.73925316687,2.09162789739,0.0,8.25718729233,10.0299323277,14.2356224847,14.2156224847,0.0,0.02
 10/17  04:00:00,35.0852643822,5.71752940239,1.93469521302,0.0,8.25718729233,11.6354268332,19.937609684,14.1766989943,0.0,5.76091068974
 10/17  05:00:00,42.8164383053,5.73331630809,2.07043702193,0.0,12.1011305571,15.3678112995,18.6049946971,12.8291227843,0.0,5.77587191283
 10/17  06:00:00,74.7949111492,6.03686582503,4.21711025408,0.0,19.7275818095,37.2640762949,23.8391340407,12.256644244,0.0,11.5824897968
 10/17  07:00:00,93.9646158903,6.3290886917,6.37449477284,0.0,24.3117294858,51.2795993405,28.313651396,10.8888409219,0.0,17.424810474
 10/17  08:00:00,75.7060013279,5.95906271859,5.41293420327,0.0,23.6694662846,40.6342015617,29.1199861066,5.665010421,0.0,23.4549756856
 10/17  09:00:00,73.4856044952,6.02025689039,8.13864760188,0.0,23.6694662846,35.6302164847,43.8615620634,2.44669281139,18.025,23.3898692521
 10/17  10:00:00,55.9672641714,5.97865753314,8.25857966715,0.0,18.7433767983,22.9618409725,36.7911031465,1.24808581759,18.025,17.5180173289
 10/17  11:00:00,57.0639290746,6.09024501516,9.24587173154,0.0,18.7433767983,22.9618409725,41.3344948143,0.0,18.025,23.3094948143
 10/17  12:00:00,58.6160718895,6.19775235924,10.6470607922,0.0,18.5889407304,23.1597249699,35.5107901052,0.0,18.025,17.4857901052
 10/17  13:00:00,59.9783345632,6.29405582727,11.6665147244,0.0,18.7433767983,23.2517909448,35.5098892636,0.0,18.025,17.4848892636
 10/17  14:00:00,61.7291194923,6.42145023403,13.2899058368,0.0,18.7433767983,23.2517909448,35.505544122,0.0,18.025,17.480544122
 10/17  15:00:00,62.370266375,6.51146500528,14.1309905444,0.0,18.7433767983,22.9618409725,41.3281235531,0.0,18.025,23.3031235531
 10/17  16:00:00,66.6655830878,6.55017447083,13.9362885261,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/17  17:00:00,78.1531375979,6.74824126489,13.0375574536,0.0,17.6635504202,40.6971502883,5.77072038863,0.0,0.0,5.77072038863
 10/17  18:00:00,85.8211347903,6.84880814632,12.21624774,0.0,27.5259009287,37.3340067412,11.5717144794,0.0,0.0,11.5717144794
 10/17  19:00:00,94.2325632798,6.95517959445,12.5439566313,0.0,33.8341110165,33.3544677425,5.78027145099,0.0,0.0,5.78027145099
 10/17  20:00:00,103.295522534,7.13570591374,13.2722263926,0.0,36.5179666069,38.8247702939,11.9883745944,0.447143124759,0.0,11.5412314696
 10/17  21:00:00,97.7682708805,7.15910873383,13.2366118732,0.0,32.965339924,36.8579353714,12.6496726519,1.06825417117,0.0,11.5814184807
 10/17  22:00:00,70.8343375739,6.73157094628,10.2773719084,0.0,25.6355707503,20.6438685092,7.28034553647,1.49424292952,0.0,5.78610260695
 10/17  23:00:00,47.98662453,6.33958959866,7.3746057816,0.0,15.0252895274,11.7056064465,7.78340105887,2.01742090104,0.0,5.76598015784
 10/17  24:00:00,41.3694019344,6.17671852929,5.9459966792,0.0,11.6412384099,10.0650221343,8.77882313734,3.0179118991,0.0,5.76091123824
 10/18  01:00:00,38.6911051664,6.06591370692,4.93919286776,0.0,10.0992000411,10.047477231,4.35709438167,4.33709438167,0.0,0.02
 10/18  02:00:00,35.8124488407,5.96121158727,4.02479046649,0.0,8.25718729233,10.0299323277,11.814706678,6.05891706829,0.0,5.75578960973
 10/18  03:00:00,35.1191247804,5.89297837145,3.3997059816,0.0,8.25718729233,10.0299323277,7.46813984094,7.44813984094,0.0,0.02
 10/18  04:00:00,36.3104270314,5.84646939148,3.03090875079,0.0,8.25718729233,11.6354268332,14.3226839966,8.56235343501,0.0,5.7603305616
 10/18  05:00:00,43.9426077545,5.85060286654,3.07930810982,0.0,12.1011305571,15.3678112995,14.6472237852,8.87125242547,0.0,5.77597135969
 10/18  06:00:00,76.9612922558,6.28509867904,6.13523735998,0.0,19.7275818095,37.2640762949,20.0032706458,8.42139297436,0.0,11.5818776714
 10/18  07:00:00,96.582955915,6.62424161768,8.69765667721,0.0,24.3117294858,51.2795993405,25.072002345,7.64705063342,0.0,17.4249517116
 10/18  08:00:00,77.7669336884,6.17091708481,7.26199194511,0.0,23.6694662846,40.6342015617,26.3858507267,2.92850719695,0.0,23.4573435297
 10/18  09:00:00,74.7299662421,6.14157642596,9.26167584828,0.0,23.6694662846,35.6302164847,42.990179866,1.57633952288,18.025,23.3888403431
 10/18  10:00:00,56.3002806676,5.99999219771,8.57025354571,0.0,18.7433767983,22.9618409725,37.4493858107,1.90491453279,18.025,17.5194712779
 10/18  11:00:00,57.6359216224,6.13845115695,9.76965120278,0.0,18.7433767983,22.9618409725,41.7294600219,0.395367389891,18.025,23.309092632
 10/18  12:00:00,58.5697910826,6.23946635782,10.5590597254,0.0,18.5889407304,23.1597249699,35.8181155541,0.30841521755,18.025,17.4847003365
 10/18  13:00:00,59.3572045075,6.32571960693,11.0137155264,0.0,18.7433767983,23.2517909448,35.5124327219,0.0,18.025,17.4874327219
 10/18  14:00:00,59.8047458436,6.38209012422,11.4048851602,0.0,18.7433767983,23.2517909448,35.5085879704,0.0,18.025,17.4835879704
 10/18  15:00:00,59.705187536,6.39901742724,11.578351018,0.0,18.7433767983,22.9618409725,35.5093137361,0.0,18.025,17.4843137361
 10/18  16:00:00,63.2120199393,6.38564769172,10.6472458544,0.0,18.7433767983,27.431320555,23.7857015167,0.0,18.025,5.76070151671
 10/18  17:00:00,74.5948867944,6.55676831074,9.67077136451,0.0,17.6635504202,40.6971502883,5.92873899451,0.157918634944,0.0,5.77082035956
 10/18  18:00:00,83.4878729274,6.68134795382,10.050427731,0.0,27.5259009287,37.3340067412,13.4547680341,1.88214563377,0.0,11.5726224003
 10/18  19:00:00,91.9117745653,6.76363950437,10.4146953487,0.0,33.8341110165,33.3544677425,9.19138371047,3.41130929708,0.0,5.78007441339
 10/18  20:00:00,101.065644449,6.93146873378,11.2465720332,0.0,36.5179666069,38.8247702939,17.8101869885,6.26928969282,0.0,11.5408972956
 10/18  21:00:00,95.3521134895,6.9360625375,11.0434799539,0.0,32.965339924,36.8579353714,19.630829807,8.04949980944,0.0,11.5813299975
 10/18  22:00:00,68.0868426567,6.47750321677,7.78392864517,0.0,25.6355707503,20.6438685092,16.6089579133,10.8238465783,0.0,5.78511133499
 10/18  23:00:00,45.2739721148,6.08407873413,4.91745593297,0.0,15.0252895274,11.7056064465,18.7265516227,12.9605527721,0.0,5.76599885065
 10/18  24:00:00,38.8564640716,5.93278966095,3.67698189162,0.0,11.6412384099,10.0650221343,19.8698871357,14.1088589535,0.0,5.76102818221
 10/19  01:00:00,36.4037754106,5.84076444476,2.87700634852,0.0,10.0992000411,10.047477231,17.2214889433,17.2014889433,0.0,0.02
 10/19  02:00:00,34.052695109,5.78894952453,2.43729425453,0.0,8.25718729233,10.0299323277,23.4629702401,17.7070257619,0.0,5.75594447814
 10/19  03:00:00,33.6701252251,5.74547004207,2.09820914016,0.0,8.25718729233,10.0299323277,19.5910000508,19.5710000508,0.0,0.02
 10/19  04:00:00,35.0428182976,5.71726169952,1.89250058276,0.0,8.25718729233,11.6354268332,25.8551353142,20.0941079598,0.0,5.76102735442
 10/19  05:00:00,42.5862139505,5.71332101003,1.86018388674,0.0,12.1011305571,15.3678112995,26.6961893219,20.9199811029,0.0,5.776208219
 10/19  06:00:00,74.2571423247,5.98884591792,3.72732049226,0.0,19.7275818095,37.2640762949,32.5632039014,20.9797641327,0.0,11.5834397687
 10/19  07:00:00,92.7010222595,6.19449814575,5.24543919854,0.0,24.3117294858,51.2795993405,37.4205922123,19.9941184411,0.0,17.4264737712
 10/19  08:00:00,74.6116537383,5.8996348225,4.37797555,0.0,23.6694662846,40.6342015617,37.2236742682,13.7647508631,0.0,23.4589234051
 10/19  09:00:00,72.5132999934,5.94765780189,7.2389149166,0.0,23.6694662846,35.6302164847,48.9959795642,7.58061309435,18.025,23.3903664698
 10/19  10:00:00,55.08345654,5.90138959242,7.45202196695,0.0,18.7433767983,22.9618409725,38.8529117864,3.30719024792,18.025,17.5207215385
 10/19  11:00:00,56.1508290264,5.99688979681,8.4261135322,0.0,18.7433767983,22.9618409725,42.343778454,1.0080416222,18.025,23.3107368318
 10/19  12:00:00,57.7815326305,6.14161219916,9.86864885911,0.0,18.5889407304,23.1597249699,35.6711442826,0.160130292129,18.025,17.4860139904
 10/19  13:00:00,59.2097953815,6.28312906302,10.9088899914,0.0,18.7433767983,23.2517909448,35.5138714119,0.0,18.025,17.4888714119
 10/19  14:00:00,60.9078969315,6.41259303824,12.4775266447,0.0,18.7433767983,23.2517909448,35.5101329351,0.0,18.025,17.4851329351
 10/19  15:00:00,61.886663687,6.51301565161,13.6458231092,0.0,18.7433767983,22.9618409725,41.0785214951,0.0,18.025,23.0535214951
 10/19  16:00:00,66.4187933769,6.57460366973,13.6650566164,0.0,18.7433767983,27.431320555,18.2922068578,0.0,18.025,0.26720685776
 10/19  17:00:00,78.1214668397,6.77926349208,12.9748451732,0.0,17.6635504202,40.6971502883,5.77078698245,0.0,0.0,5.77078698245
 10/19  18:00:00,87.5307064165,6.86840059363,12.0221895536,0.0,27.5259009287,37.3340067412,11.611466619,0.0390881565778,0.0,11.5723784624
 10/19  19:00:00,93.2957301197,6.91269744373,11.649577825,0.0,33.8341110165,33.3544677425,7.47362301695,1.69227211128,0.0,5.78135090567
 10/19  20:00:00,101.784288633,7.0253313194,11.8713407451,0.0,36.5179666069,38.8247702939,17.1261910358,5.58433076293,0.0,11.5418602729
 10/19  21:00:00,96.0430707447,7.02352383203,11.6469553974,0.0,32.965339924,36.8579353714,18.8927577653,7.31022809819,0.0,11.5825296671
 10/19  22:00:00,69.1410695772,6.59031385726,8.72533042815,0.0,25.6355707503,20.6438685092,13.6043864159,7.81813621576,0.0,5.78625020009
 10/19  23:00:00,46.2545405266,6.18815177083,5.79394260528,0.0,15.0252895274,11.7056064465,15.3979921452,9.63185007465,0.0,5.76614207055
 10/19  24:00:00,39.4360210341,5.99930004854,4.1900199545,0.0,11.6412384099,10.0650221343,17.8201996047,12.0591997916,0.0,5.76099981305
 10/20  01:00:00,36.8490099726,5.88758191439,3.27541964453,0.0,10.0992000411,10.047477231,14.1489159326,14.1289159326,0.0,0.02
 10/20  02:00:00,34.3322326241,5.81594421836,2.68983097157,0.0,8.25718729233,10.0299323277,21.1845196293,15.4286901222,0.0,5.75582950714
 10/20  03:00:00,33.9049989106,5.77071388363,2.30783452947,0.0,8.25718729233,10.0299323277,17.2239428981,17.2039428981,0.0,0.02
 10/20  04:00:00,35.2415641626,5.73944941079,2.06905291094,0.0,8.25718729233,11.6354268332,23.9533207033,18.192571795,0.0,5.76074890828
 10/20  05:00:00,42.8499063744,5.74292834031,2.09425710038,0.0,12.1011305571,15.3678112995,23.8758363177,18.0997470755,0.0,5.77608924228
 10/20  06:00:00,74.7941408388,6.04483120266,4.20831230421,0.0,19.7275818095,37.2640762949,28.197642957,16.6138457521,0.0,11.583797205
 10/20  07:00:00,93.841814499,6.3175351804,6.26316461674,0.0,24.3117294858,51.2795993405,31.6073154207,14.1798906345,0.0,17.4274247862
 10/20  08:00:00,76.046957891,5.99333686585,5.71956084033,0.0,23.6694662846,40.6342015617,29.7236963836,6.26417162776,0.0,23.4595247559
 10/20  09:00:00,74.4664707712,6.08339540646,9.05633276737,0.0,23.6694662846,35.6302164847,42.5869513901,1.16562477743,18.025,23.3963266127
 10/20  10:00:00,57.402183492,6.0607452575,9.61138329589,0.0,18.7433767983,22.9618409725,35.6919229519,0.145750041276,18.025,17.5211729106
 10/20  11:00:00,59.6616802558,6.23727121996,11.696577133,0.0,18.7433767983,22.9618409725,41.3370657862,0.0,18.025,23.3120657862
 10/20  12:00:00,63.0461299556,6.43929845692,14.8355532485,0.0,18.5889407304,23.1597249699,35.5130810785,0.0,18.025,17.4880810785
 10/20  13:00:00,66.2861129508,6.63712817916,17.6312007621,0.0,18.7433767983,23.2517909448,35.5101184772,0.0,18.025,17.4851184772
 10/20  14:00:00,68.18239414,6.75736698862,19.4072451033,0.0,18.7433767983,23.2517909448,35.5097631272,0.0,18.025,17.4847631272
 10/20  15:00:00,67.9950085924,6.7833614438,19.4838175535,0.0,18.7433767983,22.9618409725,41.3343363337,0.0,18.025,23.3093363337
 10/20  16:00:00,71.7048141758,6.79484931255,18.730821624,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/20  17:00:00,82.697150648,7.02426137294,17.3055171689,0.0,17.6635504202,40.6971502883,5.77120206158,0.0,0.0,5.77120206158
 10/20  18:00:00,91.3882087809,7.12861142641,15.6194625586,0.0,27.5259009287,37.3340067412,11.5730256532,0.0,0.0,11.5730256532
 10/20  19:00:00,96.9416098431,7.18570471081,15.0224319754,0.0,33.8341110165,33.3544677425,11.5565901467,0.0140242249125,0.0,11.5425659218
 10/20  20:00:00,105.991513771,7.37171819795,15.7321660341,0.0,36.5179666069,38.8247702939,5.81505227148,0.0348717400714,0.0,5.78018053141
 10/20  21:00:00,100.193600973,7.37799797198,15.4429916695,0.0,32.965339924,36.8579353714,12.1359291086,0.553052137591,0.0,11.582876971
 10/20  22:00:00,73.0140328834,6.92840024967,12.2601927173,0.0,25.6355707503,20.6438685092,6.75142177064,0.964832095172,0.0,5.78658967547
 10/20  23:00:00,49.7633437377,6.50062439068,8.99026595703,0.0,15.0252895274,11.7056064465,7.44610574081,1.67980591435,0.0,5.76629982646
 10/20  24:00:00,42.7472143513,6.30299282034,7.19751268196,0.0,11.6412384099,10.0650221343,8.51578884512,2.75477133992,0.0,5.76101750521
 10/21  01:00:00,42.9232083992,6.21153746987,6.26617502214,0.0,12.8411359301,10.0650221343,4.14641880487,4.12641880487,0.0,0.02
 10/21  02:00:00,37.3195723129,6.09835317659,5.39475882824,0.0,8.25718729233,10.0299323277,9.62272062957,3.86659806724,0.0,5.75612256233
 10/21  03:00:00,36.7994754169,6.03967992162,4.93333644459,0.0,8.25718729233,10.0299323277,3.62477399977,3.60477399977,0.0,0.02
 10/21  04:00:00,38.1588434419,6.00532421462,4.72045405658,0.0,8.25718729233,11.6354268332,9.10425033375,3.34302533298,0.0,5.76122500077
 10/21  05:00:00,42.5030667737,6.00082389071,4.9108752172,0.0,8.71707943955,15.3327214929,7.66295945879,1.89672293467,0.0,5.76623652412
 10/21  06:00:00,64.4926033506,6.19294088948,6.61228958328,0.0,18.5082010057,25.6353820695,7.233541257,1.45774502121,0.0,5.77579623579
 10/21  07:00:00,82.3263690844,6.57246005474,9.61521063519,0.0,19.4083231844,41.0650158608,12.9569328639,1.37301134605,0.0,11.5839215179
 10/21  08:00:00,105.718988763,7.00277209219,14.3527445469,0.0,26.3286599382,57.9988325916,29.5379263348,0.0814435314951,0.0,29.4564828033
 10/21  09:00:00,89.5823841865,6.65867118199,13.7141938398,0.0,26.3286599382,42.8504436482,47.5592384058,0.215511369883,18.025,29.3187270359
 10/21  10:00:00,61.7226820293,6.19120344199,10.3159803248,0.0,21.7447113004,23.4437158914,42.8303684735,1.4064867195,18.025,23.398881754
 10/21  11:00:00,59.0604849716,6.15324464046,10.1534736653,0.0,19.3027497915,23.426170988,36.2906069676,0.743634227292,18.025,17.5219727403
 10/21  12:00:00,59.3855834556,6.1606963767,10.3289382392,0.0,19.1483137236,23.7250123474,36.3135582941,0.800808478712,18.025,17.4877498154
 10/21  13:00:00,59.8527194516,6.19555088893,10.615679692,0.0,19.3027497915,23.7161209604,41.3343342019,0.0,18.025,23.3093342019
 10/21  14:00:00,60.951575284,6.29843604976,11.6116482398,0.0,19.3027497915,23.7161209604,35.5143435477,0.0,18.025,17.4893435477
 10/21  15:00:00,61.5107204311,6.35664694711,12.4025301333,0.0,19.3027497915,23.426170988,35.5128739423,0.0,18.025,17.4878739423
 10/21  16:00:00,65.6476225289,6.3844418286,12.0603271051,0.0,19.3027497915,27.8956505705,23.7859424562,0.0,18.025,5.76094245617
 10/21  17:00:00,73.7277350983,6.5752281576,11.3271838257,0.0,18.2229234133,37.5968344597,5.76626218773,0.0,0.0,5.76626218773
 10/21  18:00:00,93.3142709241,6.87551872464,12.8921456896,0.0,32.690315043,37.0816133363,5.78076469478,0.00945730947618,0.0,5.7713073853
 10/21  19:00:00,98.4269684286,7.06427388582,13.9364355619,0.0,36.8143715336,33.066984531,5.8802998955,0.0990922747673,0.0,5.78120762073
 10/21  20:00:00,104.993814328,7.27616724864,15.0513059725,0.0,36.3493007332,38.7721355839,6.68103753041,0.899835515702,0.0,5.78120201471
 10/21  21:00:00,102.655223411,7.27312069343,14.8336241888,0.0,36.1807251679,36.8228455648,12.9277530832,1.38467737204,0.0,11.5430757111
 10/21  22:00:00,77.7985485317,6.85126259204,11.7189499645,0.0,31.0351095914,20.6438685092,13.5061243102,1.92234649261,0.0,11.5837778176
 10/21  23:00:00,51.8674855563,6.45201385492,8.74098941406,0.0,17.4250845679,11.7056064465,8.23882134808,2.46235922493,0.0,5.77646212315
 10/21  24:00:00,44.1318876823,6.30654071475,7.3787355776,0.0,12.8411359301,10.0650221343,9.01857204434,3.25737161665,0.0,5.7612004277
 10/22  01:00:00,43.1657995288,6.20729555798,6.39358109152,0.0,12.925468867,10.100111941,4.37251864933,4.35251864933,0.0,0.02
 10/22  02:00:00,37.1963660959,6.06824770248,5.18222829992,0.0,8.34152022915,10.0650221343,11.203483382,5.44741894747,0.0,5.7560644345
 10/22  03:00:00,36.4915963005,5.99869111607,4.54702136996,0.0,8.34152022915,10.0650221343,6.02308864898,6.00308864898,0.0,0.02
 10/22  04:00:00,37.7002862808,5.95433405707,4.19345351823,0.0,8.34152022915,11.6705166398,11.9564428233,6.19569217618,0.0,5.7607506471
 10/22  05:00:00,41.6614059947,5.9197896607,4.03081683801,0.0,8.80141237637,15.3678112995,11.6210291782,5.8545431422,0.0,5.76648603603
 10/22  06:00:00,63.3109456181,6.09057195418,5.53298722618,0.0,18.5082010057,25.6353820695,10.526668957,4.74999935775,0.0,5.77666959921
 10/22  07:00:00,81.0847181037,6.44937716116,8.37720034681,0.0,19.4926561212,41.1001056674,16.0631599347,4.47851697751,0.0,11.5846429572
 10/22  08:00:00,105.300933316,6.95710194262,13.9803340022,0.0,26.3286599382,57.9988325916,29.6152977939,0.159095196676,0.0,29.4562025972
 10/22  09:00:00,90.5167404931,6.70615674351,14.7204679216,0.0,26.2443270014,42.8153538416,41.4876830011,0.0,18.025,23.4626830011
 10/22  10:00:00,63.2343168626,6.26331654642,11.7554894993,0.0,21.7447113004,23.4437158914,41.4260748959,0.0,18.025,23.4010748959
 10/22  11:00:00,60.7575863532,6.24037926864,11.7037168066,0.0,19.3449162599,23.4437158914,41.3814847954,0.0,18.025,23.3564847954
 10/22  12:00:00,61.1133018832,6.25930243443,11.8983344497,0.0,19.190480192,23.7425572507,35.5135507628,0.0,18.025,17.4885507628
 10/22  13:00:00,61.5802185762,6.28891296314,12.30951876,0.0,19.260583323,23.698576057,35.5121512975,0.0,18.025,17.4871512975
 10/22  14:00:00,62.3586864558,6.3331603745,13.0437420645,0.0,19.260583323,23.698576057,41.336795883,0.0,18.025,23.311795883
 10/22  15:00:00,62.2372324675,6.35732544918,13.1880701518,0.0,19.260583323,23.4086260847,35.5151099278,0.0,18.025,17.4901099278
 10/22  16:00:00,66.5691744447,6.41059996357,13.0154220221,0.0,19.260583323,27.8781056672,23.7861423333,0.0,18.025,5.76114233327
 10/22  17:00:00,74.9697088248,6.62225985858,12.5818278214,0.0,18.1807569449,37.5792895564,5.76633906999,0.0,0.0,5.76633906999
 10/22  18:00:00,93.8871545459,6.89557423607,13.5643846293,0.0,32.6059821062,37.0465235296,5.79114889942,0.0198992345047,0.0,5.77124966492
 10/22  19:00:00,98.7846430581,7.06628620901,14.2920808757,0.0,36.8143715336,33.066984531,5.78140548401,0.0,0.0,5.78140548401
 10/22  20:00:00,105.106909477,7.25929806377,15.0618354624,0.0,36.43363367,38.8072253906,6.67212594203,0.891494390217,0.0,5.78063155181
 10/22  21:00:00,101.690398377,7.19176185975,14.0695668056,0.0,36.0963922311,36.7877557581,14.309467757,2.76602477387,0.0,11.5434429831
 10/22  22:00:00,76.5743197388,6.74942922298,10.7159570878,0.0,30.9507766546,20.6087787026,15.9247384302,4.34026100455,0.0,11.5844774256
 10/22  23:00:00,50.2227579199,6.30544890022,7.24281290741,0.0,17.4250845679,11.7056064465,12.5943650487,6.81772394595,0.0,5.77664110274
 10/22  24:00:00,42.8290029534,6.17635549648,6.08660918113,0.0,12.925468867,10.100111941,6.50550461528,6.48550461528,0.0,0.02
 10/23  01:00:00,38.3693629945,6.02094133055,4.66239400954,0.0,10.0992000411,10.047477231,13.8454640328,8.08936002828,0.0,5.75610400448
 10/23  02:00:00,35.3525489692,5.90533075867,3.62074776006,0.0,8.25718729233,10.0299323277,15.1388459598,9.38270305256,0.0,5.75614290719
 10/23  03:00:00,34.9690809463,5.86370757105,3.27890518515,0.0,8.25718729233,10.0299323277,9.36948614961,9.34948614961,0.0,0.02
 10/23  04:00:00,36.6425195852,5.86166980768,3.34776629104,0.0,8.25718729233,11.6354268332,13.2674966285,7.50642584235,0.0,5.76107078613
 10/23  05:00:00,44.4411718152,5.87652484374,3.5518900226,0.0,12.1011305571,15.3678112995,12.5433619948,6.76651131543,0.0,5.77685067941
 10/23  06:00:00,77.6221611069,6.3219534403,6.75914984732,0.0,19.7275818095,37.2640762949,19.205694061,7.62044264101,0.0,11.58525142
 10/23  07:00:00,97.5043034133,6.68501295719,9.55809437489,0.0,24.3117294858,51.2795993405,24.4401891332,7.00940052228,0.0,17.4307886109
 10/23  08:00:00,78.4847704935,6.19432077009,7.9563327977,0.0,23.6694662846,40.6342015617,25.8101661789,2.34449587365,0.0,23.4656703052
 10/23  09:00:00,76.3236236535,6.26133357682,10.7355099949,0.0,23.6694662846,35.6302164847,42.1073678583,0.684385147298,18.025,23.397982711
 10/23  10:00:00,58.2441917643,6.15419336201,10.3599114039,0.0,18.7433767983,22.9618409725,36.0054877516,0.455969164912,18.025,17.5245185867
 10/23  11:00:00,59.835404,6.31515148239,11.7924010009,0.0,18.7433767983,22.9618409725,41.3409202692,0.0,18.025,23.3159202692
 10/23  12:00:00,62.7751325292,6.50957501834,14.4942586988,0.0,18.5889407304,23.1597249699,35.5166159945,0.0,18.025,17.4916159945
 10/23  13:00:00,65.7484187988,6.71376102736,17.0168537112,0.0,18.7433767983,23.2517909448,35.5143266803,0.0,18.025,17.4893266803
 10/23  14:00:00,68.6078721826,6.886682019,19.7033908526,0.0,18.7433767983,23.2517909448,41.3352506287,0.0,18.025,23.3102506287
 10/23  15:00:00,70.001310586,7.01884916864,21.2546112161,0.0,18.7433767983,22.9618409725,35.5153629195,0.0,18.025,17.4903629195
 10/23  16:00:00,74.3035877852,7.06881550708,21.0556051014,0.0,18.7433767983,27.431320555,23.7863053698,0.0,18.025,5.7613053698
 10/23  17:00:00,85.3135105824,7.25249068473,19.6936167422,0.0,17.6635504202,40.6971502883,5.77143444597,0.0,0.0,5.77143444597
 10/23  18:00:00,93.2079557418,7.31066735877,17.25709845,0.0,27.5259009287,37.3340067412,5.7975599659,0.0,0.0,5.7975599659
 10/23  19:00:00,97.8097054819,7.31430763709,15.7618834377,0.0,33.8341110165,33.3544677425,11.5894803768,0.0458456323727,0.0,11.5436347444
 10/23  20:00:00,105.945927959,7.4239713413,15.6342894066,0.0,36.5179666069,38.8247702939,6.38183402611,0.600091201851,0.0,5.78174282426
 10/23  21:00:00,100.028343817,7.40682549389,15.2488428372,0.0,32.965339924,36.8579353714,12.8763165839,1.29072500837,0.0,11.5855915756
 10/23  22:00:00,72.5785635119,6.92749644937,11.8255756459,0.0,25.6355707503,20.6438685092,13.7470055738,2.19253197017,0.0,11.5544736037
 10/23  23:00:00,49.2874240944,6.49007099259,8.5248759759,0.0,15.0252895274,11.7056064465,3.74600976148,3.72600976148,0.0,0.02
 10/23  24:00:00,43.2750193423,6.36918013193,7.65911362688,0.0,11.6412384099,10.0650221343,7.32042443412,1.55903232606,0.0,5.76139210806
 10/24  01:00:00,40.8131702388,6.27130882527,6.8558257841,0.0,10.0992000411,10.047477231,6.70410901477,0.947977300802,0.0,5.75613171397
 10/24  02:00:00,37.4417840966,6.12331508637,5.49199778461,0.0,8.25718729233,10.0299323277,2.68829401443,2.66829401443,0.0,0.02
 10/24  03:00:00,36.3695224651,6.02297044193,4.52007425423,0.0,8.25718729233,10.0299323277,10.9415497551,5.18568067766,0.0,5.75586907748
 10/24  04:00:00,37.4452182886,5.96835534117,4.04377639001,0.0,8.25718729233,11.6354268332,6.61025183833,6.10146934103,0.0,0.508782497296
 10/24  05:00:00,45.0361795672,5.96880684024,4.05460131818,0.0,12.1011305571,15.3678112995,17.6990056563,6.65588774804,0.0,11.0431179082
 10/24  06:00:00,78.3387993622,6.4396436741,7.35807940343,0.0,19.7275818095,37.2640762949,18.1370237213,6.55254313062,0.0,11.5844805907
 10/24  07:00:00,97.7797521391,6.75960189705,9.75892958515,0.0,24.3117294858,51.2795993405,17.6515595074,6.02400685121,0.0,11.6275526562
 10/24  08:00:00,78.5383176999,6.26164816469,7.9425326892,0.0,23.6694662846,40.6342015617,31.641613284,2.31120669891,0.0,29.3304065851
 10/24  09:00:00,75.4557359248,6.23755653129,9.89138221322,0.0,23.6694662846,35.6302164847,42.9123979078,1.48985831185,18.025,23.3975395959
 10/24  10:00:00,56.7486083601,6.06301788393,8.95549710719,0.0,18.7433767983,22.9618409725,37.1601318483,1.60882065435,18.025,17.526311194
 10/24  11:00:00,58.0240014884,6.2042262945,10.0919167984,0.0,18.7433767983,22.9618409725,41.5027236635,0.160477642221,18.025,23.3172460213
 10/24  12:00:00,59.5150511082,6.33286203692,11.4108847732,0.0,18.5889407304,23.1597249699,35.5158523773,0.0,18.025,17.4908523773
 10/24  13:00:00,60.1220506944,6.41323453112,11.6910060582,0.0,18.7433767983,23.2517909448,35.5188144688,0.0,18.025,17.4938144688
 10/24  14:00:00,60.77460046,6.45939114351,12.2974002696,0.0,18.7433767983,23.2517909448,35.5121788176,0.0,18.025,17.4871788176
 10/24  15:00:00,60.9128738993,6.50323814738,12.6817802158,0.0,18.7433767983,22.9618409725,41.338354782,0.0,18.025,23.313354782
 10/24  16:00:00,64.3531004739,6.48281611169,11.6911134726,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/24  17:00:00,75.4777604835,6.63331128031,10.4770355356,0.0,17.6635504202,40.6971502883,5.77167331467,0.0,0.0,5.77167331467
 10/24  18:00:00,85.6215206859,6.70699808922,10.2743119648,0.0,27.5259009287,37.3340067412,12.3187162908,0.743679748709,0.0,11.5750365421
 10/24  19:00:00,91.9658159906,6.7774159266,10.4548723427,0.0,33.8341110165,33.3544677425,13.9159494598,2.37265391396,0.0,11.5432955458
 10/24  20:00:00,100.661165857,6.90792877921,10.8655547223,0.0,36.5179666069,38.8247702939,12.1419861402,6.36081395148,0.0,5.78117218876
 10/24  21:00:00,94.6627038019,6.88818212175,10.4018253921,0.0,32.965339924,36.8579353714,21.1597313091,9.57392510032,0.0,11.5858062088
 10/24  22:00:00,68.0487251225,6.48370837034,7.73951242924,0.0,25.6355707503,20.6438685092,15.9743155112,10.1869968122,0.0,5.78731869898
 10/24  23:00:00,45.1073539757,6.07548889636,4.7593785898,0.0,15.0252895274,11.7056064465,19.8150641532,14.0484263909,0.0,5.76663776226
 10/24  24:00:00,38.4985826643,5.90307896133,3.34876864488,0.0,11.6412384099,10.0650221343,23.6131440927,17.8515992579,0.0,5.76154483478
 10/25  01:00:00,36.2716695951,5.83359093011,2.75203917257,0.0,10.0992000411,10.047477231,24.8245871856,19.068376877,0.0,5.75621030863
 10/25  02:00:00,33.9765622676,5.78472605443,2.36535891943,0.0,8.25718729233,10.0299323277,18.9174895243,18.8974895243,0.0,0.02
 10/25  03:00:00,33.6987298051,5.75000442688,2.12224272512,0.0,8.25718729233,10.0299323277,24.6745361931,18.9185730396,0.0,5.75596315353
 10/25  04:00:00,35.0408083176,5.71889567128,1.88882118188,0.0,8.25718729233,11.6354268332,19.8593454508,19.8393454508,0.0,0.02
 10/25  05:00:00,42.6252002675,5.719628044,1.89278763173,0.0,12.1011305571,15.3678112995,31.5369118523,20.0039801957,0.0,11.5329316566
 10/25  06:00:00,74.311696389,5.99729705394,3.7733009048,0.0,19.7275818095,37.2640762949,31.1321840289,19.5476665947,0.0,11.5845174341
 10/25  07:00:00,92.9014155773,6.21746377598,5.42270453057,0.0,24.3117294858,51.2795993405,28.9085985218,17.2800637119,0.0,11.6285348099
 10/25  08:00:00,74.9001550172,5.92112093151,4.64487846647,0.0,23.6694662846,40.6342015617,40.5658681962,11.2336695875,0.0,29.3321986087
 10/25  09:00:00,72.4719915994,5.95882427833,7.18635479285,0.0,23.6694662846,35.6302164847,47.9679296497,6.54618801826,18.025,23.3967416315
 10/25  10:00:00,54.5267724806,5.88017130122,6.91649910181,0.0,18.7433767983,22.9618409725,39.8417085703,4.2902511968,18.025,17.5264573735
 10/25  11:00:00,54.8891435871,5.93090269703,7.2303759029,0.0,18.7433767983,22.9618409725,40.8252363048,3.22778381221,18.025,19.5724524926
 10/25  12:00:00,55.6721806477,6.02191413885,7.8789558909,0.0,18.5889407304,23.1597249699,42.3797390161,3.11865117945,18.025,21.2360878366
 10/25  13:00:00,56.7783347911,6.12165028461,8.63886838321,0.0,18.7433767983,23.2517909448,35.5277814734,0.00843435471326,18.025,17.4943471187
 10/25  14:00:00,57.5183314347,6.19465964958,9.30585549133,0.0,18.7433767983,23.2517909448,35.5126201472,0.0,18.025,17.4876201472
 10/25  15:00:00,57.5236402027,6.22128598409,9.57449214595,0.0,18.7433767983,22.9618409725,41.3391284164,0.0,18.025,23.3141284164
 10/25  16:00:00,61.4710316372,6.24633204459,9.04552217104,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/25  17:00:00,73.0046148675,6.41064457076,8.22654649549,0.0,17.6635504202,40.6971502883,5.92089061972,0.149156716212,0.0,5.77173390351
 10/25  18:00:00,83.4743053078,6.49558304885,8.33849267005,0.0,27.5259009287,37.3340067412,14.0733215605,2.49789195569,0.0,11.5754296048
 10/25  19:00:00,89.782186261,6.55658263167,8.49206217195,0.0,33.8341110165,33.3544677425,16.7124125257,5.16878254793,0.0,11.5436299778
 10/25  20:00:00,98.9191483429,6.72021069205,9.31124130585,0.0,36.5179666069,38.8247702939,14.1810908813,8.39972769414,0.0,5.78136318717
 10/25  21:00:00,92.6485894392,6.6728961517,8.6029763113,0.0,32.965339924,36.8579353714,25.4973591513,13.9109295127,0.0,11.5864296386
 10/25  22:00:00,65.8447742428,6.25164686041,5.76760714709,0.0,25.6355707503,20.6438685092,23.9952091849,16.4583424472,0.0,7.53686673763
 10/25  23:00:00,43.6868858188,5.92126856893,3.49312236258,0.0,15.0252895274,11.7056064465,23.0043658453,18.9817753958,0.0,4.02259044953
 10/25  24:00:00,37.7329388633,5.82146320914,2.66473408723,0.0,11.6412384099,10.0650221343,26.0447174226,20.2830910341,0.0,5.76162638856
 10/26  01:00:00,35.6855504133,5.76931070945,2.23019462579,0.0,10.0992000411,10.047477231,26.1339767279,20.3775729472,0.0,5.75640378071
 10/26  02:00:00,33.3425808141,5.71006327758,1.80603543579,0.0,8.25718729233,10.0299323277,22.5007980985,22.4807980985,0.0,0.02
 10/26  03:00:00,33.0608123762,5.67484340657,1.55948108585,0.0,8.25718729233,10.0299323277,29.1178604489,23.361687251,0.0,5.75617319788
 10/26  04:00:00,34.3612919305,5.6369526317,1.29124054208,0.0,8.25718729233,11.6354268332,25.8334780729,25.8134780729,0.0,0.02
 10/26  05:00:00,41.9179042187,5.63264069023,1.27246817506,0.0,12.1011305571,15.3678112995,38.1447229243,26.6109208101,0.0,11.5338021142
 10/26  06:00:00,73.5028199593,5.9006639836,3.06103605147,0.0,19.7275818095,37.2640762949,36.8776538126,25.2927827988,0.0,11.5848710138
