Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/26  07:00:00,91.7902801984,6.09339852287,4.43560648998,0.0,24.3117294858,51.2795993405,35.8540021617,24.2247858248,0.0,11.6292163369
 10/26  08:00:00,73.4210281873,5.79654356251,3.29031049546,0.0,23.6694662846,40.6342015617,47.5646163972,18.2302497578,0.0,29.3343666394
 10/26  09:00:00,70.9144913695,5.83009180545,5.75757563518,0.0,23.6694662846,35.6302164847,55.0811092191,13.655465151,18.025,23.4006440681
 10/26  10:00:00,53.3584305279,5.78058564445,5.84773140271,0.0,18.7433767983,22.9618409725,43.7202920316,8.1665991041,18.025,17.5286929275
 10/26  11:00:00,53.9569678061,5.84420381917,6.3848926097,0.0,18.7433767983,22.9618409725,45.7172594131,4.37356640639,18.025,23.3186930067
 10/26  12:00:00,54.5712521871,5.9055664603,6.89436805671,0.0,18.5889407304,23.1597249699,39.6539092242,4.13538663201,18.025,17.4935225922
 10/26  13:00:00,55.5992137288,6.00370145098,7.57768859721,0.0,18.7433767983,23.2517909448,35.8120308032,0.294409733162,18.025,17.4926210701
 10/26  14:00:00,56.4015556338,6.08074770984,8.30298674863,0.0,18.7433767983,23.2517909448,41.1631472827,0.0,18.025,23.1381472827
 10/26  15:00:00,56.649047247,6.13950045846,8.78167827059,0.0,18.7433767983,22.9618409725,35.7871777943,0.096096558865,18.025,17.6660812354
 10/26  16:00:00,60.5435066809,6.158194273,8.20612497232,0.0,18.7433767983,27.431320555,24.2094983333,0.423141237938,18.025,5.76135709533
 10/26  17:00:00,71.8968640532,6.30447674418,7.22495242525,0.0,17.6635504202,40.6971502883,7.16967660132,1.39770654005,0.0,5.77197006128
 10/26  18:00:00,82.4016658814,6.38368852615,7.3777301152,0.0,27.5259009287,37.3340067412,9.88727295339,4.08909730857,0.0,5.79817564483
 10/26  19:00:00,89.2319167287,6.48812692906,8.01023437433,0.0,33.8341110165,33.3544677425,17.5170268484,5.97344705411,0.0,11.5435797943
 10/26  20:00:00,98.5587826105,6.66725855121,9.00381489162,0.0,36.5179666069,38.8247702939,14.2306988091,8.44837103391,0.0,5.78232777516
 10/26  21:00:00,92.6924939938,6.65498651392,8.6647702153,0.0,32.965339924,36.8579353714,23.1146791543,11.5278135959,0.0,11.5868655584
 10/26  22:00:00,65.5777137266,6.21005439002,5.54212120871,0.0,25.6355707503,20.6438685092,27.2503112374,15.6949611529,0.0,11.5553500846
 10/26  23:00:00,43.3736616198,5.88265505189,3.21850245967,0.0,15.0252895274,11.7056064465,24.7751306235,19.0088702507,0.0,5.76626037285
 10/26  24:00:00,37.4073953213,5.78206498507,2.37858545501,0.0,11.6412384099,10.0650221343,21.2908418956,21.2708418956,0.0,0.02
 10/27  01:00:00,35.3380463378,5.72574131953,1.92625412263,0.0,10.0992000411,10.047477231,28.1276481087,22.3712439833,0.0,5.75640412541
 10/27  02:00:00,32.9922369411,5.666478062,1.49927145435,0.0,8.25718729233,10.0299323277,25.380738482,25.360738482,0.0,0.02
 10/27  03:00:00,32.6688630273,5.62537123594,1.21699939041,0.0,8.25718729233,10.0299323277,32.9809295727,27.2244142529,0.0,5.75651531979
 10/27  04:00:00,34.0308123567,5.59204432345,1.005659458,0.0,8.25718729233,11.6354268332,34.7133633363,28.9519053495,0.0,5.76145798679
 10/27  05:00:00,41.6341608816,5.59246305939,1.01508254683,0.0138081323075,12.1011305571,15.3678112995,34.8494217076,29.072093332,0.0,5.77732837564
 10/27  06:00:00,73.1178624861,5.8471991899,2.72952498814,0.0,19.7275818095,37.2640762949,40.4842470469,28.8974998446,0.0,11.5867472022
 10/27  07:00:00,91.3534666819,6.03858554399,4.05357495463,0.0,24.3117294858,51.2795993405,44.8126538081,27.378368526,0.0,17.434285282
 10/27  08:00:00,73.138866,5.7647021173,3.03997210833,0.0,23.6694662846,40.6342015617,42.4573705911,18.9846797357,0.0,23.4726908553
 10/27  09:00:00,70.7285058071,5.8050216651,5.59665053599,0.0,23.6694662846,35.6302164847,54.0805643932,12.6510368224,18.025,23.4045275708
 10/27  10:00:00,53.1372661151,5.75014802563,5.65051534397,0.00647563691254,18.7433767983,22.9618409725,48.6311547988,7.24074667641,18.025,23.3654081223
 10/27  11:00:00,53.8918872672,5.818141667,6.3458677526,0.0,18.7433767983,22.9618409725,38.6265506126,3.10542740262,18.025,17.49612321
 10/27  12:00:00,54.7189061629,5.89329590463,7.05428385725,0.0,18.5889407304,23.1597249699,37.7018511131,2.184591871,18.025,17.4922592421
 10/27  13:00:00,55.9548734323,6.00559339595,7.93145206899,0.0,18.7433767983,23.2517909448,38.4673345803,0.0,18.025,20.4423345803
 10/27  14:00:00,56.8344928957,6.08609186459,8.73057610444,0.0,18.7433767983,23.2517909448,38.3902970887,0.0,18.025,20.3652970887
 10/27  15:00:00,57.2901294782,6.14363045137,9.41861961529,0.0,18.7433767983,22.9618409725,35.5212763502,0.0,18.025,17.4962763502
 10/27  16:00:00,61.2167808253,6.16560850359,8.87197944168,0.0,18.7433767983,27.431320555,23.7865048209,0.0,18.025,5.76150482093
 10/27  17:00:00,72.7177362425,6.33339581042,8.01689963763,0.0,17.6635504202,40.6971502883,5.77213988342,0.0,0.0,5.77213988342
 10/27  18:00:00,83.2037956436,6.42754616853,8.13598194422,0.0,27.5259009287,37.3340067412,12.4610618391,0.884558661107,0.0,11.5765031779
 10/27  19:00:00,89.7599547453,6.51445788263,8.51193285542,0.0,33.8341110165,33.3544677425,8.30451039948,2.52215837141,0.0,5.78235202807
 10/27  20:00:00,99.209374081,6.71124521387,9.61040285255,0.0,36.5179666069,38.8247702939,9.9053808698,4.12292599365,0.0,5.78245487615
 10/27  21:00:00,93.9407002253,6.75707582875,9.81086667475,0.0,32.965339924,36.8579353714,17.8884781313,4.78011805664,0.0,13.1083600747
 10/27  22:00:00,67.2913296597,6.35601239486,7.10976760402,0.0,25.6355707503,20.6438685092,15.7419016054,5.70410664844,0.0,10.037794957
 10/27  23:00:00,44.9763486621,6.01930173683,4.68453258594,0.0,15.0252895274,11.7056064465,12.7385898636,6.97166280419,0.0,5.76692705938
 10/27  24:00:00,38.8772300851,5.91142693726,3.71904770812,0.0,11.6412384099,10.0650221343,13.1954219807,7.43386817387,0.0,5.76155380684
 10/28  01:00:00,39.5964424132,5.87131726459,3.27959441027,0.0,12.8411359301,10.0650221343,7.8101803379,7.7901803379,0.0,0.02
 10/28  02:00:00,34.3005686833,5.7997031961,2.6743670301,0.0,8.25718729233,10.0299323277,13.8429929877,8.08664071741,0.0,5.75635227032
 10/28  03:00:00,34.0320626598,5.7707838346,2.43478681997,0.0,8.25718729233,10.0299323277,8.35673650301,8.33673650301,0.0,0.02
 10/28  04:00:00,35.4303333251,5.74835826108,2.24885865251,0.0,8.25718729233,11.6354268332,14.8620720282,9.1004928034,0.0,5.7615792248
 10/28  05:00:00,39.4995941252,5.73325064113,2.17491498899,0.0,8.71707943955,15.3327214929,14.8751813332,9.10907810393,0.0,5.7661032293
 10/28  06:00:00,60.5186397119,5.82993734394,3.00124408129,0.0,18.5082010057,25.6353820695,14.2015432991,8.42440094132,0.0,5.77714235781
 10/28  07:00:00,77.1605924867,6.07455808599,4.94719258909,0.0,19.4083231844,41.0650158608,19.1805667322,7.59380543712,0.0,11.5867612951
 10/28  08:00:00,100.187767238,6.5066258744,9.31747896851,0.0,26.3286599382,57.9988325916,32.4463001492,2.96904342549,0.0,29.4772567237
 10/28  09:00:00,86.2273924964,6.36729603617,10.6504500936,0.0,26.3286599382,42.8504436482,48.3532040878,0.99190474874,18.025,29.3362993391
 10/28  10:00:00,60.7893216629,6.13868712998,9.43503934735,0.0,21.7447113004,23.4437158914,41.9413138897,0.507064996718,18.025,23.4092488929
 10/28  11:00:00,59.6018217975,6.25845982083,10.5895242613,0.0,19.3027497915,23.426170988,35.5532359421,0.0,18.025,17.5282359421
 10/28  12:00:00,61.9670336131,6.43528844979,12.6357540909,0.0,19.1483137236,23.7250123474,41.3458962899,0.0,18.025,23.3208962899
 10/28  13:00:00,64.3714907556,6.57752306926,14.7524301648,0.0,19.3027497915,23.7161209604,35.521118512,0.0,18.025,17.496118512
 10/28  14:00:00,65.9871072099,6.67715051192,16.268417316,0.0,19.3027497915,23.7161209604,35.5150475471,0.0,18.025,17.4900475471
 10/28  15:00:00,66.5978106294,6.74883543732,17.0973907265,0.0,19.3027497915,23.426170988,41.3429324708,0.0,18.025,23.3179324708
 10/28  16:00:00,70.4061165557,6.73738582012,16.4658291428,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/28  17:00:00,77.4324861484,6.84276080093,14.7643396538,0.0,18.2229234133,37.5968344597,5.76696040412,0.0,0.0,5.76696040412
 10/28  18:00:00,94.5156002907,7.02748690807,13.9414321379,0.0,32.690315043,37.0816133363,5.77218894098,0.0,0.0,5.77218894098
 10/28  19:00:00,99.3251279166,7.18634512232,14.7124222589,0.0,36.8143715336,33.066984531,11.5449449455,0.0,0.0,11.5449449455
 10/28  20:00:00,105.749945403,7.37325177877,15.7102573009,0.0,36.3493007332,38.7721355839,5.78234389926,0.0,0.0,5.78234389926
 10/28  21:00:00,102.823971624,7.32945940014,14.9459387542,0.0,36.1807251679,36.8228455648,5.78255234392,0.0,0.0,5.78255234392
 10/28  22:00:00,78.1820417207,6.933379656,12.0201800186,0.0,31.0351095914,20.6438685092,11.5880261381,0.0,0.0,11.5880261381
 10/28  23:00:00,52.4306935786,6.54359281697,9.21253119293,0.0,17.4250845679,11.7056064465,11.6139472075,0.0787547197942,0.0,11.5351924877
 10/28  24:00:00,44.5396949954,6.37728534969,7.71575351922,0.0,12.8411359301,10.0650221343,0.790009391653,0.770009391653,0.0,0.02
 10/29  01:00:00,43.519088228,6.26755500076,6.68657021336,0.0,12.925468867,10.100111941,7.11326359638,1.35726129201,0.0,5.75600230437
 10/29  02:00:00,37.5461343586,6.12383315109,5.47637775041,0.0,8.34152022915,10.0650221343,8.08432196359,2.327915419,0.0,5.75640654459
 10/29  03:00:00,36.5020570947,6.02315568011,4.53297901073,0.0,8.34152022915,10.0650221343,4.81373285969,4.79373285969,0.0,0.02
 10/29  04:00:00,37.417734489,5.95419635656,3.91099085698,0.0,8.34152022915,11.6705166398,12.3262803585,6.56471561595,0.0,5.76156474253
 10/29  05:00:00,41.0073863975,5.88703009984,3.40949788294,0.0,8.80141237637,15.3678112995,13.9021714763,8.13523253641,0.0,5.76693893991
 10/29  06:00:00,61.7747835439,5.98095385878,4.10635835498,0.0,18.5082010057,25.6353820695,15.290025046,9.51226055942,0.0,5.77776448661
 10/29  07:00:00,78.782243575,6.26585748181,6.25810130138,0.0,19.4926561212,41.1001056674,20.8395440705,9.2515968572,0.0,11.5879472133
 10/29  08:00:00,102.079875657,6.73011477949,10.9860734974,0.0,26.3286599382,57.9988325916,33.2190878997,3.74014371002,0.0,29.4789441896
 10/29  09:00:00,88.1840991719,6.59322778908,12.5006245338,0.0,26.2443270014,42.8153538416,48.3050454717,0.944331242344,18.025,29.3357142294
 10/29  10:00:00,62.708071263,6.35487847797,11.1375875163,0.0,21.7447113004,23.4437158914,42.0833574266,0.646922341008,18.025,23.4114350856
 10/29  11:00:00,61.1276873416,6.44801993881,11.8661091663,0.0,19.3449162599,23.4437158914,35.5558332643,0.0,18.025,17.5308332643
 10/29  12:00:00,62.3227091243,6.5608001389,12.8061988369,0.0,19.190480192,23.7425572507,41.3426805036,0.0,18.025,23.3176805036
 10/29  13:00:00,63.5330880589,6.68779292136,13.8634637446,0.0,19.260583323,23.698576057,35.5216840778,0.0,18.025,17.4966840778
 10/29  14:00:00,65.1443594352,6.79849931235,15.3640249492,0.0,19.260583323,23.698576057,35.5184354078,0.0,18.025,17.4934354078
 10/29  15:00:00,64.9220872021,6.77343755232,15.4567689101,0.0,19.260583323,23.4086260847,41.3422826682,0.0,18.025,23.3172826682
 10/29  16:00:00,68.6867253125,6.76686690897,14.7766632321,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/29  17:00:00,76.4540003603,6.90720020373,13.7811176535,0.0,18.1807569449,37.5792895564,5.76708927997,0.0,0.0,5.76708927997
 10/29  18:00:00,94.6597902858,7.10911774053,14.1234046824,0.0,32.6059821062,37.0465235296,5.77221553356,0.0,0.0,5.77221553356
 10/29  19:00:00,99.3258246769,7.2342351,14.6652155311,0.0,36.8143715336,33.066984531,11.5449971707,0.0,0.0,11.5449971707
 10/29  20:00:00,105.176649669,7.36046367193,15.030312748,0.0,36.43363367,38.8072253906,6.77287709628,0.990712744624,0.0,5.78216435165
 10/29  21:00:00,101.901929361,7.28859736994,14.1841686284,0.0,36.0963922311,36.7877557581,8.12580221792,2.34340216134,0.0,5.78240005658
 10/29  22:00:00,77.433994224,6.89129018665,11.4336242887,0.0,30.9507766546,20.6087787026,13.9671187002,2.3793676141,0.0,11.5877510861
 10/29  23:00:00,51.8089033563,6.49605799823,8.63826304532,0.0,17.4250845679,11.7056064465,14.3044226491,2.76890055603,0.0,11.5355220931
 10/29  24:00:00,44.2837747794,6.34659492787,7.37109444574,0.0,12.925468867,10.100111941,3.12957628235,3.10957628235,0.0,0.02
 10/30  01:00:00,40.3343708795,6.22724436298,6.42106113149,0.0,10.0992000411,10.047477231,8.47136952989,2.71464673409,0.0,5.7567227958
 10/30  02:00:00,37.646692211,6.13498301224,5.68520451795,0.0,8.25718729233,10.0299323277,2.72941423809,2.70941423809,0.0,0.02
 10/30  03:00:00,37.0855213504,6.07622349706,5.18279202099,0.0,8.25718729233,10.0299323277,8.72312573289,2.96655606686,0.0,5.75656966603
 10/30  04:00:00,38.1612650249,6.02117255146,4.70696150036,0.0,8.25718729233,11.6354268332,9.52441533134,3.76255165163,0.0,5.76186367971
 10/30  05:00:00,45.6678742602,6.01553297023,4.63950006982,0.0,12.1011305571,15.3678112995,10.3800587482,4.6022376149,0.0,5.77782113333
 10/30  06:00:00,79.129817248,6.50258479415,8.08603028787,0.0,19.7275818095,37.2640762949,16.5352885359,4.9461702619,0.0,11.589118274
 10/30  07:00:00,98.6147085486,6.82765557659,10.525663605,0.0,24.3117294858,51.2795993405,22.2383300968,4.80020634494,0.0,17.4381237518
 10/30  08:00:00,79.3041049083,6.3126015841,8.65725705076,0.0,23.6694662846,40.6342015617,24.992958493,1.51374656744,0.0,23.4792119255
 10/30  09:00:00,76.9108503296,6.35821644501,11.2257585564,0.0,23.6694662846,35.6302164847,41.8200178081,0.382746601242,18.025,23.4122712069
 10/30  10:00:00,59.0831814217,6.253503116,11.0995221938,0.0,18.7433767983,22.9618409725,41.4723465527,0.0767396716034,18.025,23.3706068811
 10/30  11:00:00,60.8951362667,6.40789538621,12.7593440593,0.0,18.7433767983,22.9618409725,35.5241200064,0.0,18.025,17.4991200064
 10/30  12:00:00,63.5643025124,6.565890946,15.2270655252,0.0,18.5889407304,23.1597249699,41.3432686966,0.0,18.025,23.3182686966
 10/30  13:00:00,64.7600302864,6.65506123563,16.0871240362,0.0,18.7433767983,23.2517909448,35.5216317559,0.0,18.025,17.4966317559
 10/30  14:00:00,65.9827594942,6.70317058408,17.2617390461,0.0,18.7433767983,23.2517909448,35.5185185668,0.0,18.025,17.4935185668
 10/30  15:00:00,65.8600201898,6.70221719164,17.4299065068,0.0,18.7433767983,22.9618409725,41.3425871419,0.0,18.025,23.3175871419
 10/30  16:00:00,69.8428470003,6.75302369512,16.9106136138,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/30  17:00:00,81.1871460414,6.94235522783,15.8773175984,0.0,17.6635504202,40.6971502883,5.77245622417,0.0,0.0,5.77245622417
 10/30  18:00:00,93.0959455602,7.09209655034,15.4795258658,0.0,27.5259009287,37.3340067412,11.5777420722,0.0,0.0,11.5777420722
 10/30  19:00:00,97.9493818602,7.2272200327,15.9885516294,0.0,33.8341110165,33.3544677425,11.5452245375,0.0,0.0,11.5452245375
 10/30  20:00:00,107.202627826,7.43203932373,16.8828232827,0.0,36.5179666069,38.8247702939,5.81819359038,0.0359704734884,0.0,5.78222311689
 10/30  21:00:00,101.34359046,7.44492420682,16.5258461781,0.0,32.965339924,36.8579353714,11.5888192696,0.0,0.0,11.5888192696
 10/30  22:00:00,73.9864373654,7.00548325861,13.1553558094,0.0,25.6355707503,20.6438685092,11.5566944121,0.0,0.0,11.5566944121
 10/30  23:00:00,50.9038645534,6.60232575179,10.0290010177,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/30  24:00:00,44.0582386808,6.42641171545,8.38505284561,0.0,11.6412384099,10.0650221343,5.76205148202,0.0,0.0,5.76205148202
 10/31  01:00:00,41.2761944763,6.31045543692,7.27966748289,0.0,10.0992000411,10.047477231,5.96906973717,0.21242652901,0.0,5.75664320816
 10/31  02:00:00,38.3194657534,6.20024441152,6.29271376285,0.0,8.25718729233,10.0299323277,0.945558655825,0.925558655825,0.0,0.02
 10/31  03:00:00,37.6722529637,6.13547316317,5.71026654704,0.0,8.25718729233,10.0299323277,7.04376755535,1.28727037601,0.0,5.75649717934
 10/31  04:00:00,38.8238335304,6.08750997778,5.30318821722,0.0,8.25718729233,11.6354268332,7.336176237,1.5745740466,0.0,5.7616021904
 10/31  05:00:00,46.7000061352,6.1144625214,5.57268843621,0.0,12.1011305571,15.3678112995,7.25471186767,1.47664550328,0.0,5.77806636439
 10/31  06:00:00,80.3309415434,6.61740572617,9.1723151165,0.0,19.7275818095,37.2640762949,13.1313830603,1.54256884769,0.0,11.5888142126
 10/31  07:00:00,101.836909557,6.95605334216,11.7354398751,0.0,24.3117294858,51.2795993405,19.0630901862,1.62407212621,0.0,17.43901806
 10/31  08:00:00,80.7951530385,6.4394426965,10.0214454032,0.0,23.6694662846,40.6342015617,23.4815321836,0.0,0.0,23.4815321836
 10/31  09:00:00,77.4863945341,6.38383848621,11.7756683352,0.0,23.6694662846,35.6302164847,41.4365278279,0.0,18.025,23.4115278279
 10/31  10:00:00,58.5294462553,6.15384162122,10.645437411,0.0,18.7433767983,22.9618409725,41.3963205042,0.0,18.025,23.3713205042
 10/31  11:00:00,58.8275464891,6.17374480796,10.9258987196,0.0,18.7433767983,22.9618409725,35.5250158636,0.0,18.025,17.5000158636
 10/31  12:00:00,60.463071116,6.25781914309,12.4338984728,0.0,18.5889407304,23.1597249699,35.520159559,0.0,18.025,17.495159559
 10/31  13:00:00,61.7646452002,6.35154496555,13.3952496409,0.0,18.7433767983,23.2517909448,41.3485602983,0.0,18.025,23.3235602983
 10/31  14:00:00,64.4867969515,6.51622273105,15.9527181846,0.0,18.7433767983,23.2517909448,35.5225184558,0.0,18.025,17.4975184558
 10/31  15:00:00,65.0179851242,6.57697728781,16.7131036282,0.0,18.7433767983,22.9618409725,41.3427225518,0.0,18.025,23.3177225518
 10/31  16:00:00,69.3134805622,6.64952619087,16.4847388684,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/31  17:00:00,81.3798122311,6.89272750631,16.1196029419,0.0,17.6635504202,40.6971502883,5.77251973158,0.0,0.0,5.77251973158
 10/31  18:00:00,93.4151497249,7.05877932139,15.8320284657,0.0,27.5259009287,37.3340067412,11.5776848537,0.0,0.0,11.5776848537
 10/31  19:00:00,98.212524894,7.20635110295,16.2725502749,0.0,33.8341110165,33.3544677425,11.5453425684,0.0,0.0,11.5453425684
 10/31  20:00:00,107.559434674,7.43023510058,17.2414206451,0.0,36.5179666069,38.8247702939,5.79647321224,0.0142157377635,0.0,5.78225747448
 10/31  21:00:00,102.037169772,7.47219807687,17.1921317098,0.0,32.965339924,36.8579353714,11.5896666986,0.0,0.0,11.5896666986
 10/31  22:00:00,74.1346132486,6.99789278388,13.3111070234,0.0,25.6355707503,20.6438685092,11.556943188,0.0,0.0,11.556943188
 10/31  23:00:00,50.4891812455,6.55593572854,9.66069915672,0.0,15.0252895274,11.7056064465,0.371095794417,0.351095794417,0.0,0.02
 10/31  24:00:00,43.323433375,6.35305160455,7.72360061996,0.0,11.6412384099,10.0650221343,7.23148008118,1.46938682093,0.0,5.76209326025
 11/01  01:00:00,40.2628551896,6.21123683191,6.36554171624,0.0,10.0992000411,10.047477231,8.88022945349,3.12354931615,0.0,5.75668013734
 11/01  02:00:00,37.0179894865,6.07830604079,5.11317074695,0.0,8.25718729233,10.0299323277,5.94677038221,5.92677038221,0.0,0.02
 11/01  03:00:00,35.8767352509,5.97324278629,4.07697410371,0.0,8.25718729233,10.0299323277,14.3544533985,8.59790243598,0.0,5.75655096247
 11/01  04:00:00,36.6472204914,5.88218573743,3.33189259492,0.0,8.25718729233,11.6354268332,16.9616066889,11.1999119628,0.0,5.76169472613
 11/01  05:00:00,44.0116241379,5.86004469927,3.13871230791,0.0,12.1011305571,15.3678112995,18.4136015352,12.6353561082,0.0,5.77824542703
 11/01  06:00:00,76.8524407226,6.27836633147,6.03283319064,0.0,19.7275818095,37.2640762949,24.8253980932,13.235950022,0.0,11.5894480712
 11/01  07:00:00,98.3218084381,6.6193199241,8.55704463632,0.0,24.3117294858,51.2795993405,28.4384516059,10.9980760943,0.0,17.4403755116
 11/01  08:00:00,77.6018044252,6.14833181207,7.1191893813,0.0,23.6694662846,40.6342015617,27.9715246768,4.48933271588,0.0,23.4821919609
 11/01  09:00:00,75.3038500717,6.18594289306,9.79100584473,0.0,23.6694662846,35.6302164847,42.7400638671,1.30094253158,18.025,23.4141213355
 11/01  10:00:00,57.3584174666,6.10849283653,9.51974803281,0.0,18.7433767983,22.9618409725,41.9073632496,0.510351995941,18.025,23.3720112536
 11/01  11:00:00,57.8474643867,6.18949475245,9.93005990059,0.0,18.7433767983,22.9618409725,35.5249690102,0.0,18.025,17.4999690102
 11/01  12:00:00,58.6578898788,6.2671489359,10.6193819207,0.0,18.5889407304,23.1597249699,41.3455699046,0.0,18.025,23.3205699046
 11/01  13:00:00,59.472524616,6.36292801802,11.0917386694,0.0,18.7433767983,23.2517909448,35.5236641744,0.0,18.025,17.4986641744
 11/01  14:00:00,60.1354919889,6.42974283539,11.6878860356,0.0,18.7433767983,23.2517909448,35.5207725888,0.0,18.025,17.4957725888
 11/01  15:00:00,59.7878252989,6.44220707035,11.6177096557,0.0,18.7433767983,22.9618409725,41.3459808336,0.0,18.025,23.3209808336
 11/01  16:00:00,63.065703794,6.41827929142,10.4682002074,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/01  17:00:00,74.0647393234,6.5373776774,9.15986670099,0.0,17.6635504202,40.6971502883,5.92979082305,0.157125761379,0.0,5.77266506167
 11/01  18:00:00,86.1277843491,6.594097055,9.0093259465,0.0,27.5259009287,37.3340067412,14.064115436,2.48540288057,0.0,11.5787125555
 11/01  19:00:00,90.6821067319,6.66040183514,9.28806793133,0.0,33.8341110165,33.3544677425,15.5593601864,4.01294508028,0.0,11.5464151061
 11/01  20:00:00,99.7198147729,6.81423104778,10.0177923264,0.0,36.5179666069,38.8247702939,13.0365649935,7.25350552784,0.0,5.78305946563
 11/01  21:00:00,93.9864261808,6.81483380834,9.79873098153,0.0,32.965339924,36.8579353714,20.9662316139,9.37647318528,0.0,11.5897584286
 11/01  22:00:00,67.054266262,6.38368822715,6.84494738986,0.0,25.6355707503,20.6438685092,24.1316260044,12.5737492062,0.0,11.5578767982
 11/01  23:00:00,44.4682772037,6.01138064751,4.18434051085,0.0,15.0252895274,11.7056064465,21.2004979902,15.433945184,0.0,5.76655280613
 11/01  24:00:00,38.3090718635,5.88329182652,3.17899430741,0.0,11.6412384099,10.0650221343,16.3883270267,16.3683270267,0.0,0.02
 11/02  01:00:00,36.0315933012,5.80951672952,2.53599574692,0.0,10.0992000411,10.047477231,24.3401255064,18.5832956852,0.0,5.75682982116
 11/02  02:00:00,33.5566939167,5.74029507979,1.98987901423,0.0,8.25718729233,10.0299323277,22.2974749758,22.2774749758,0.0,0.02
 11/02  03:00:00,33.1296663644,5.68872599238,1.61441911323,0.0,8.25718729233,10.0299323277,31.5769410867,25.82021347,0.0,5.75672761664
 11/02  04:00:00,34.4251953248,5.64941906886,1.34262487794,0.0,8.25718729233,11.6354268332,33.7237134496,27.9615731429,0.0,5.76214030662
 11/02  05:00:00,41.9810427954,5.64479068652,1.32337483181,0.0,12.1011305571,15.3678112995,34.2047096415,28.4263589395,0.0,5.77835070201
 11/02  06:00:00,73.3765437874,5.89296111677,2.94231909282,0.0,19.7275818095,37.2640762949,39.721478558,28.1307706233,0.0,11.5907079347
 11/02  07:00:00,93.423978919,6.07773234088,4.20077593313,0.0,24.3117294858,51.2795993405,43.702432372,26.2612189096,0.0,17.4412134625
 11/02  08:00:00,73.2687659961,5.79561377513,3.13885048455,0.0,23.6694662846,40.6342015617,42.7520655921,19.2670681744,0.0,23.4849974177
 11/02  09:00:00,70.8005255847,5.84496435872,5.6286432147,0.0,23.6694662846,35.6302164847,55.8360175834,14.3931133665,18.025,23.417904217
 11/02  10:00:00,53.1551370075,5.79270012262,5.63225383639,0.0,18.7433767983,22.9618409725,51.3953854169,9.99548635427,18.025,23.3748990626
 11/02  11:00:00,53.7127803597,5.84968467703,6.13517877223,0.0,18.7433767983,22.9618409725,41.3198849229,5.79308097294,18.025,17.50180395
 11/02  12:00:00,54.4589973739,5.92439404591,6.76324065172,0.0,18.5889407304,23.1597249699,46.0275372655,4.67716619323,18.025,23.3253710722
 11/02  13:00:00,55.4652302188,6.022446456,7.42491496813,0.0,18.7433767983,23.2517909448,36.3711066594,0.844915414075,18.025,17.5011912454
 11/02  14:00:00,56.0832097213,6.08609772374,7.97924486883,0.0,18.7433767983,23.2517909448,41.4057206131,0.060497650423,18.025,23.3202229626
 11/02  15:00:00,56.2866017048,6.13017751852,8.42850986453,0.0,18.7433767983,22.9618409725,36.2037402647,0.679411187212,18.025,17.4993290775
 11/02  16:00:00,60.1808130311,6.14558445484,7.85599215674,0.0,18.7433767983,27.431320555,24.61715958,0.830043359713,18.025,5.76211622029
 11/02  17:00:00,71.389081699,6.26328631606,6.75828929639,0.0,17.6635504202,40.6971502883,7.38418844002,1.61135793319,0.0,5.77283050683
 11/02  18:00:00,83.6379439019,6.32367910923,6.78988526277,0.0,27.5259009287,37.3340067412,16.3393779809,4.76030901718,0.0,11.5790689637
 11/02  19:00:00,87.5637022277,6.33529138092,6.49476155099,0.0,33.8341110165,33.3544677425,17.2404394601,11.4568380573,0.0,5.7836014028
 11/02  20:00:00,96.3297706303,6.46442292986,6.97754188077,0.0,36.5179666069,38.8247702939,22.4548551013,16.6718672419,0.0,5.78298785939
 11/02  21:00:00,90.5773243528,6.45165775608,6.75278469252,0.0,32.965339924,36.8579353714,31.654011724,20.0634928067,0.0,11.5905189173
 11/02  22:00:00,64.1466206018,6.06136490219,4.25961300315,0.0,25.6355707503,20.6438685092,34.8739792209,23.3156745836,0.0,11.5583046373
 11/02  23:00:00,42.5132876418,5.8002404834,2.44048168652,0.0,15.0252895274,11.7056064465,32.7466639947,26.9790247422,0.0,5.76763925257
 11/02  24:00:00,36.8193324857,5.72339335382,1.84914237073,0.0,11.6412384099,10.0650221343,33.1867464065,27.4245070573,0.0,5.76223934925
 11/03  01:00:00,34.9827688784,5.6861336868,1.61055472627,0.0,10.0992000411,10.047477231,25.4348692896,25.4148692896,0.0,0.02
 11/03  02:00:00,32.7951643952,5.64397916827,1.32465615647,0.0,8.25718729233,10.0299323277,31.1073030922,25.3512328007,0.0,5.7560702915
 11/03  03:00:00,32.6769872286,5.62693142499,1.22353263277,0.0,8.25718729233,10.0299323277,23.1207077536,23.1007077536,0.0,0.02
 11/03  04:00:00,34.2523754304,5.6201405289,1.19907804363,0.0,8.25718729233,11.6354268332,26.0806062983,20.3182239116,0.0,5.76238238667
 11/03  05:00:00,41.9615817114,5.63574062006,1.31295178272,0.0,12.1011305571,15.3678112995,23.9848902099,18.2063851633,0.0,5.77850504655
 11/03  06:00:00,73.5595582571,5.90662883738,3.11164404021,0.0,19.7275818095,37.2640762949,29.1534300581,17.5632257585,0.0,11.5902042995
 11/03  07:00:00,93.6942466873,6.09374881607,4.45500290965,0.0,24.3117294858,51.2795993405,35.1993114721,17.7568017535,0.0,17.4425097186
 11/03  08:00:00,73.630467841,5.79773938713,3.49840685827,0.0,23.6694662846,40.6342015617,42.3273116762,12.9736552375,0.0,29.3536564387
 11/03  09:00:00,71.0747359979,5.84182186479,5.90598419137,0.0,23.6694662846,35.6302164847,50.6493972754,9.2108614372,18.025,23.4135358382
 11/03  10:00:00,53.4184260664,5.78772708334,5.90050517786,0.0,18.7433767983,22.9618409725,41.3262696174,5.76564818181,18.025,17.5356214356
 11/03  11:00:00,53.8614235047,5.84089035341,6.29260990059,0.0,18.7433767983,22.9618409725,45.1147743318,3.76043777379,18.025,23.329336558
 11/03  12:00:00,54.6818814816,5.93101761279,6.97949195849,0.0,18.5889407304,23.1597249699,39.0267197768,3.50141065761,18.025,17.5003091192
 11/03  13:00:00,55.769435511,6.03824077683,7.71332233893,0.0,18.7433767983,23.2517909448,41.3994081136,0.0508081451251,18.025,23.3235999684
 11/03  14:00:00,56.459085022,6.10556728486,8.33564631196,0.0,18.7433767983,23.2517909448,35.5260047511,0.0,18.025,17.5010047511
 11/03  15:00:00,56.6469925351,6.15392867662,8.76513752285,0.0,18.7433767983,22.9618409725,35.5254134003,0.0,18.025,17.5004134003
 11/03  16:00:00,60.4202449514,6.15675707617,8.08425215455,0.0,18.7433767983,27.431320555,23.9399921114,0.152920135255,18.025,5.76207197613
 11/03  17:00:00,71.7717342302,6.29924919403,7.10497538171,0.0,17.6635504202,40.6971502883,6.72394303053,0.950959103996,0.0,5.77298392654
 11/03  18:00:00,84.2046983716,6.38376672919,7.29653499788,0.0,27.5259009287,37.3340067412,15.1169605586,3.53718777198,0.0,11.5797727866
 11/03  19:00:00,88.6495373405,6.44102494069,7.47485093919,0.0,33.8341110165,33.3544677425,13.0823039899,7.29893367118,0.0,5.78337031871
 11/03  20:00:00,97.6629911852,6.59128324294,8.18388393576,0.0,36.5179666069,38.8247702939,22.5483544089,11.0007213196,0.0,11.5476330893
 11/03  21:00:00,91.9871925167,6.59529237969,8.01900194671,0.0,32.965339924,36.8579353714,25.129332392,13.5389094902,0.0,11.5904229018
 11/03  22:00:00,65.2765479023,6.18615866655,5.264730378,0.0,25.6355707503,20.6438685092,27.4259190545,15.8677699112,0.0,11.5581491434
 11/03  23:00:00,43.0606647527,5.85484727176,2.9332452275,0.0,15.0252895274,11.7056064465,20.8260338786,20.8060338786,0.0,0.02
 11/03  24:00:00,37.0485449022,5.74862500412,2.05311752232,0.0,11.6412384099,10.0650221343,30.5700826721,24.8077016914,0.0,5.76238098074
 11/04  01:00:00,37.9089768857,5.70834942285,1.75505491559,0.0,12.8411359301,10.0650221343,32.3682035147,26.6111659266,0.0,5.75703758817
 11/04  02:00:00,32.7953761228,5.64422827122,1.32461991857,0.0,8.25718729233,10.0299323277,28.1215667308,28.1015667308,0.0,0.02
 11/04  03:00:00,32.5069942366,5.60487255805,1.07558774619,0.0,8.25718729233,10.0299323277,35.3614181735,29.6044506657,0.0,5.75696750778
 11/04  04:00:00,33.9778630287,5.58537737155,0.956218380751,0.0031050929532,8.25718729233,11.6354268332,34.873081013,29.1111869223,0.0,5.7618940907
 11/04  05:00:00,38.0831246196,5.56966123572,0.833706998281,0.0882706293693,8.71707943955,15.3327214929,28.5579036077,28.5379036077,0.0,0.02
 11/04  06:00:00,58.6695065384,5.62830087701,1.21196242793,0.141697645415,18.5082010057,25.6353820695,42.024705326,30.4874754836,0.0,11.5372298424
 11/04  07:00:00,76.1024975123,5.77986356525,2.25822414661,0.0414254034745,19.4083231844,41.0650158608,42.5925402144,31.0008894074,0.0,11.591650807
 11/04  08:00:00,94.9157892151,6.02101756501,4.53092349086,0.0,26.3286599382,57.9988325916,51.7741206693,22.2778881636,0.0,29.4962325057
 11/04  09:00:00,81.5192853549,5.94033002375,6.36917978925,0.0,26.3286599382,42.8504436482,60.5135675638,13.1351697664,18.025,29.3533977973
 11/04  10:00:00,56.9722579962,5.80035051565,5.95621886053,0.0,21.7447113004,23.4437158914,47.9617334928,6.51533000559,18.025,23.4214034872
 11/04  11:00:00,55.3639738437,5.85429818438,6.75576870967,0.0,19.3027497915,23.426170988,36.5508139485,0.98967494183,18.025,17.5361390067
 11/04  12:00:00,56.3829839705,5.90417949465,7.58276704786,0.0,19.1483137236,23.7250123474,41.3567364025,0.0,18.025,23.3317364025
 11/04  13:00:00,58.4138539428,6.00332309962,9.36894706638,0.0,19.3027497915,23.7161209604,35.5254851979,0.0,18.025,17.5004851979
 11/04  14:00:00,59.947353815,6.12092504917,10.7848486746,0.0,19.3027497915,23.7161209604,41.3500289277,0.0,18.025,23.3250289277
 11/04  15:00:00,60.7488856994,6.21936372866,11.7778892164,0.0,19.3027497915,23.426170988,35.5251668192,0.0,18.025,17.5001668192
 11/04  16:00:00,64.7427939983,6.23418906674,11.3056529441,0.0,19.3027497915,27.8956505705,23.787229982,0.0,18.025,5.76222998204
 11/04  17:00:00,71.8049074446,6.35956105504,9.61990191958,0.0,18.2229234133,37.5968344597,5.76779524603,0.0,0.0,5.76779524603
 11/04  18:00:00,91.5788467198,6.55740555337,9.59068958406,0.0,32.690315043,37.0816133363,5.77313366283,0.0,0.0,5.77313366283
 11/04  19:00:00,94.1243617947,6.690431037,10.0074794975,0.0,36.8143715336,33.066984531,5.81102315368,0.0271359585561,0.0,5.78388719513
 11/04  20:00:00,100.718789661,6.89295860266,11.159295282,0.0,36.3493007332,38.7721355839,12.235022154,0.689727970655,0.0,11.5452941834
 11/04  21:00:00,98.829506946,6.92837826685,11.3524619357,0.0,36.1807251679,36.8228455648,6.78668476451,1.00269261529,0.0,5.78399214922
 11/04  22:00:00,74.6964817718,6.56875422651,8.89910416848,0.0,31.0351095914,20.6438685092,12.9581718927,1.36655064968,0.0,11.591621243
 11/04  23:00:00,49.1812236956,6.20697943715,6.29959414572,0.0,17.4250845679,11.7056064465,7.76910726798,1.9905497949,0.0,5.77855747308
 11/04  24:00:00,41.7099012622,6.08349568338,5.17969801043,0.0,12.8411359301,10.0650221343,9.03588088235,3.27344402099,0.0,5.76243686136
 11/05  01:00:00,41.0149795294,6.00601697892,4.44396313266,0.0,12.925468867,10.100111941,10.1941855637,4.43713278251,0.0,5.75705278115
 11/05  02:00:00,35.4105095088,5.89969562513,3.56485788007,0.0,8.34152022915,10.0650221343,5.57876989878,5.55876989878,0.0,0.02
 11/05  03:00:00,34.7621086851,5.83923221683,2.97691477542,0.0,8.34152022915,10.0650221343,12.9125380181,7.15554705888,0.0,5.75699095923
 11/05  04:00:00,35.9329401135,5.79361926558,2.58672995613,0.0,8.34152022915,11.6705166398,9.018809592,8.998809592,0.0,0.02
 11/05  05:00:00,39.8709300916,5.76676993659,2.39324348101,0.0,8.80141237637,15.3678112995,16.0694762272,10.3015299296,0.0,5.76794629753
 11/05  06:00:00,60.3053775853,5.82730902262,2.7905105354,0.0,18.5082010057,25.6353820695,25.5744343355,14.0367592732,0.0,11.5376750623
 11/05  07:00:00,78.475168592,6.03503171134,4.29770934723,0.0,19.4926561212,41.1001056674,26.20165388,14.6094245203,0.0,11.5922293596
 11/05  08:00:00,99.0036395029,6.42505601953,8.21470901473,0.0,26.3286599382,57.9988325916,39.5097717091,10.0106126538,0.0,29.4991590553
 11/05  09:00:00,85.7956523618,6.36431422161,10.3409666044,0.0,26.2443270014,42.8153538416,52.2016746293,4.82006577021,18.025,29.3566088591
 11/05  10:00:00,60.8030729492,6.16544594796,9.42192555157,0.0,21.7447113004,23.4437158914,43.50017944,2.05319879466,18.025,23.4219806453
 11/05  11:00:00,59.0299054382,6.24344489998,9.97283254667,0.0,19.3449162599,23.4437158914,36.0369654786,0.47486924543,18.025,17.5370962332
 11/05  12:00:00,60.2509807182,6.38676323533,10.9084643715,0.0,19.190480192,23.7425572507,41.3819716713,0.026061663013,18.025,23.3309100083
 11/05  13:00:00,61.3398984264,6.50970687265,11.848310734,0.0,19.260583323,23.698576057,35.5272880542,0.0,18.025,17.5022880542
 11/05  14:00:00,62.9056165449,6.62601574572,13.2977259085,0.0,19.260583323,23.698576057,41.3516637941,0.0,18.025,23.3266637941
 11/05  15:00:00,63.551640848,6.69541420428,14.1642985893,0.0,19.260583323,23.4086260847,35.5276467658,0.0,18.025,17.5026467658
 11/05  16:00:00,67.3881581845,6.68748981953,13.5574211802,0.0,19.260583323,27.8781056672,23.7873632577,0.0,18.025,5.76236325775
 11/05  17:00:00,74.70114995,6.78329765315,12.1521107717,0.0,18.1807569449,37.5792895564,5.76782782033,0.0,0.0,5.76782782033
 11/05  18:00:00,94.6157547274,6.96315336315,12.3412625545,0.0,32.6059821062,37.0465235296,5.79200277703,0.0189491571365,0.0,5.77305361989
 11/05  19:00:00,97.2897107672,7.07671091546,12.786534799,0.0,36.8143715336,33.066984531,6.0495214759,0.265230838451,0.0,5.78429063745
 11/05  20:00:00,103.196971401,7.18951179802,13.2214886052,0.0,36.43363367,38.8072253906,13.5497618115,2.00275194617,0.0,11.5470098653
 11/05  21:00:00,100.304461752,7.14429830036,12.7309061391,0.0,36.0963922311,36.7877557581,8.02923486513,2.24519528918,0.0,5.78403957595
 11/05  22:00:00,75.5592465554,6.71984670088,9.73017859728,0.0,30.9507766546,20.6087787026,15.6398686544,4.04870980986,0.0,11.5911588445
 11/05  23:00:00,49.4972260924,6.28943655838,6.53312664396,0.0,17.4250845679,11.7056064465,13.2874596896,7.50870416309,0.0,5.77875552647
 11/05  24:00:00,41.7288709126,6.11963431194,5.04310050623,0.0,12.925468867,10.100111941,15.2488738996,9.48636076882,0.0,5.7625131308
 11/06  01:00:00,39.1708073541,5.98644444072,3.93753804138,0.0,11.6412384099,10.0650221343,17.6590346728,11.896797301,0.0,5.76223737177
 11/06  02:00:00,36.7931082047,5.89243828676,3.21457257502,0.0,10.0992000411,10.047477231,13.3754532306,13.3554532306,0.0,0.02
 11/06  03:00:00,34.3685707157,5.82734730851,2.71468179336,0.0,8.25718729233,10.0299323277,19.9868510365,14.2299081016,0.0,5.75694293486
 11/06  04:00:00,33.9969232116,5.78410056232,2.38628048086,0.0,8.25718729233,10.0299323277,21.7197893932,15.9628964061,0.0,5.7568929871
 11/06  05:00:00,35.2688232517,5.74559164194,2.09005796532,0.0,8.25718729233,11.6354268332,18.0462081776,18.0262081776,0.0,0.02
 11/06  06:00:00,42.8164648098,5.74383298001,2.0597040772,0.0,12.1011305571,15.3678112995,30.1297956415,18.5921493014,0.0,11.5376463402
 11/06  07:00:00,74.5296966557,6.02660716399,3.9617456102,0.0,19.7275818095,37.2640762949,29.7732951366,18.1825589652,0.0,11.5907361714
 11/06  08:00:00,87.7614062348,6.28500195019,5.86682789739,0.0,24.3117294858,51.2795993405,27.9403527199,16.3036999938,0.0,11.6366527261
 11/06  09:00:00,75.9460546992,6.0414421758,5.57023736741,0.0,23.6694662846,40.6342015617,38.2598190753,8.89820875183,0.0,29.3616103235
 11/06  10:00:00,74.1047799993,6.13613452018,8.64167874722,0.0,23.6694662846,35.6302164847,44.8159094287,3.36897703403,18.025,23.4219323947
 11/06  11:00:00,56.6580842671,6.0990872737,8.82877150514,0.0,18.7433767983,22.9618409725,42.8696096632,1.46463298455,18.025,23.3799766787
 11/06  12:00:00,58.0247311972,6.23446242701,10.0623267968,0.0,18.7433767983,22.9618409725,35.5703489456,0.0408349062652,18.025,17.5045140393
 11/06  13:00:00,60.0023486883,6.36255098239,11.8684084221,0.0,18.5889407304,23.1597249699,41.3527907317,0.0,18.025,23.3277907317
 11/06  14:00:00,62.1355780926,6.51517977758,13.6025055894,0.0,18.7433767983,23.2517909448,35.5298512824,0.0,18.025,17.5048512824
 11/06  15:00:00,63.9800076509,6.61799766278,15.3441159428,0.0,18.7433767983,23.2517909448,35.524158423,0.0,18.025,17.499158423
 11/06  16:00:00,64.1764158647,6.66808609713,15.780390386,0.0,18.7433767983,22.9618409725,41.3569364496,0.0,18.025,23.3319364496
 11/06  17:00:00,67.0141569147,6.62629712695,14.2085961809,0.0,18.7433767983,27.431320555,23.787514377,0.0,18.025,5.76251437696
 11/06  18:00:00,82.4193257157,6.73404822592,11.6657308654,0.0,17.6635504202,40.6971502883,5.77347808961,0.0,0.0,5.77347808961
 11/06  19:00:00,90.3161530717,6.80945705256,11.0982409195,0.0,27.5259009287,37.3340067412,12.541268392,0.960138005018,0.0,11.581130387
 11/06  20:00:00,92.5837791065,6.84632181323,11.0037556457,0.0,33.8341110165,33.3544677425,9.14405566011,3.36023675466,0.0,5.78381890544
 11/06  21:00:00,101.86713286,7.02026303187,11.9590076786,0.0,36.5179666069,38.8247702939,11.0356243127,5.25151941662,0.0,5.78410489605
 11/06  22:00:00,95.9614646739,7.00364505942,11.5848589227,0.0,32.965339924,36.8579353714,24.6563545051,7.27854476391,0.0,17.3778097412
 11/06  23:00:00,68.3758966131,6.51358258828,8.03661247824,0.0,25.6355707503,20.6438685092,16.0898650906,10.2999086555,0.0,5.78995643501
 11/06  24:00:00,45.1517103598,6.08234522796,4.79676608352,0.0,15.0252895274,11.7056064465,20.1953273791,14.4273223092,0.0,5.76800506991
 11/07  01:00:00,38.6439219521,5.92006675515,3.4770237409,0.0,11.6412384099,10.0650221343,22.5951187504,16.832487027,0.0,5.76263172341
 11/07  02:00:00,36.3088469157,5.83821725248,2.78452778601,0.0,10.0992000411,10.047477231,18.2458865944,18.2258865944,0.0,0.02
 11/07  03:00:00,34.0717454784,5.79301315378,2.45218534112,0.0,8.25718729233,10.0299323277,23.6612989754,17.9040772237,0.0,5.75722175169
 11/07  04:00:00,33.742414097,5.7544908259,2.16137650602,0.0,8.25718729233,10.0299323277,24.446585084,18.6897248683,0.0,5.75686021567
 11/07  05:00:00,35.0428890688,5.71797647717,1.89173206616,0.0,8.25718729233,11.6354268332,20.2828040847,20.2628040847,0.0,0.02
 11/07  06:00:00,42.6274662075,5.7188659357,1.89566089535,0.0,12.1011305571,15.3678112995,32.0439020043,20.5060876611,0.0,11.5378143432
 11/07  07:00:00,74.2852406904,5.99519441378,3.74868212525,0.0,19.7275818095,37.2640762949,32.3389711755,20.7477759189,0.0,11.5911952566
 11/07  08:00:00,87.162203731,6.2106642871,5.34193636976,0.0,24.3117294858,51.2795993405,30.7493068624,19.1119335353,0.0,11.637373327
 11/07  09:00:00,75.7656840396,6.01888135733,5.41240973492,0.0,23.6694662846,40.6342015617,38.6802881023,9.31631395346,0.0,29.3639741488
 11/07  10:00:00,74.4733295327,6.14835996656,8.99798788231,0.0,23.6694662846,35.6302164847,43.8364990204,2.38898300627,18.025,23.4225160141
 11/07  11:00:00,57.2144199934,6.12338343281,9.36080287812,0.0,18.7433767983,22.9618409725,41.9204250746,0.513307077829,18.025,23.3821179968
 11/07  12:00:00,59.5726301185,6.30866328609,11.5360183424,0.0,18.7433767983,22.9618409725,35.5317791099,0.0,18.025,17.5067791099
 11/07  13:00:00,62.8295008255,6.49898860051,14.5591173303,0.0,18.5889407304,23.1597249699,41.3551368152,0.0,18.025,23.3301368152
 11/07  14:00:00,65.7920597941,6.66392933753,17.1102300886,0.0,18.7433767983,23.2517909448,35.5284282544,0.0,18.025,17.5034282544
 11/07  15:00:00,67.9514669268,6.78412987749,19.149438612,0.0,18.7433767983,23.2517909448,41.3518231066,0.0,18.025,23.3268231066
 11/07  16:00:00,68.6314088963,6.85525446705,20.0482072491,0.0,18.7433767983,22.9618409725,35.5300647386,0.0,18.025,17.5050647386
 11/07  17:00:00,71.1240269945,6.80173733354,18.1430195694,0.0,18.7433767983,27.431320555,23.7874988015,0.0,18.025,5.76249880149
 11/07  18:00:00,85.3766329491,6.89496657343,14.4621110315,0.0,17.6635504202,40.6971502883,5.77356722241,0.0,0.0,5.77356722241
 11/07  19:00:00,92.3693377064,6.96461435228,12.9962504107,0.0,27.5259009287,37.3340067412,11.5818131431,0.0,0.0,11.5818131431
 11/07  20:00:00,95.3623934632,7.07563724685,13.5530418509,0.0,33.8341110165,33.3544677425,5.78450149913,0.0,0.0,5.78450149913
 11/07  21:00:00,104.32215244,7.22852197555,14.2057531703,0.0,36.5179666069,38.8247702939,12.9959817585,1.44758886747,0.0,11.5483928911
 11/07  22:00:00,99.1371219376,7.27585031338,14.488290904,0.0,32.965339924,36.8579353714,12.9791459974,1.38617414077,0.0,11.5929718567
 11/07  23:00:00,72.1793951059,6.84197580936,11.5117034674,0.0,25.6355707503,20.6438685092,7.26909412331,1.4793354464,0.0,5.78975867691
 11/07  24:00:00,48.9220493401,6.41533560455,8.23410683594,0.0,15.0252895274,11.7056064465,7.97977371405,2.21153460843,0.0,5.76823910562
 11/08  01:00:00,42.2081657234,6.2465792719,6.71474898309,0.0,11.6412384099,10.0650221343,8.78218390551,3.0196853898,0.0,5.76249851571
 11/08  02:00:00,39.4442999085,6.13069198301,5.62749802983,0.0,10.0992000411,10.047477231,9.68517991657,3.9278814449,0.0,5.75729847166
 11/08  03:00:00,36.304588483,6.0071778361,4.47086155155,0.0,8.25718729233,10.0299323277,6.14617147099,6.12617147099,0.0,0.02
 11/08  04:00:00,35.4845614223,5.92792985412,3.73007793768,0.0,8.25718729233,10.0299323277,13.5948395081,7.83788635102,0.0,5.75695315707
 11/08  05:00:00,36.6401550933,5.87862471635,3.32834280538,0.0,8.25718729233,11.6354268332,8.95941944607,8.93941944607,0.0,0.02
 11/08  06:00:00,44.2290945915,5.87830917669,3.33783472053,0.0,12.1011305571,15.3678112995,20.7887333506,9.25054860051,0.0,11.5381847501
 11/08  07:00:00,77.4458496537,6.32743878675,6.57702900297,0.0,19.7275818095,37.2640762949,20.4102641823,8.81765778137,0.0,11.5926064009
 11/08  08:00:00,91.9361550365,6.71278812004,9.61373397534,0.0,24.3117294858,51.2795993405,24.4725924177,7.02453433396,0.0,17.4480580837
 11/08  09:00:00,80.0313894987,6.36786922203,9.32910952295,0.0,23.6694662846,40.6342015617,24.372719854,0.877720745501,0.0,23.4949991085
 11/08  10:00:00,78.6379530229,6.49428140348,12.8166770465,0.0,23.6694662846,35.6302164847,41.4520629277,0.0,18.025,23.4270629277
 11/08  11:00:00,61.8680258389,6.4370544232,13.7007289001,0.0,18.7433767983,22.9618409725,41.4075276301,0.0,18.025,23.3825276301
 11/08  12:00:00,65.350997279,6.64236100058,16.9806812035,0.0,18.7433767983,22.9618409725,41.3595290806,0.0,18.025,23.3345290806
 11/08  13:00:00,67.7475731047,6.79349319608,19.1826785604,0.0,18.5889407304,23.1597249699,35.530884042,0.0,18.025,17.505884042
 11/08  14:00:00,69.1992981373,6.88946619957,20.291923895,0.0,18.7433767983,23.2517909448,35.5246370079,0.0,18.025,17.4996370079
 11/08  15:00:00,69.7888539245,6.93463486737,20.8363177046,0.0,18.7433767983,23.2517909448,41.357954982,0.0,18.025,23.332954982
 11/08  16:00:00,68.5960419699,6.91123860654,19.95684558,0.0,18.7433767983,22.9618409725,35.5265986669,0.0,18.025,17.5015986669
 11/08  17:00:00,70.8961221038,6.83190159481,17.8849494629,0.0,18.7433767983,27.431320555,23.7875394541,0.0,18.025,5.76253945406
 11/08  18:00:00,86.1280096818,6.94763966973,15.1608093593,0.0,17.6635504202,40.6971502883,5.7734207791,0.0,0.0,5.7734207791
 11/08  19:00:00,93.7644918408,7.05974196388,14.2962603512,0.0,27.5259009287,37.3340067412,11.582038987,0.0,0.0,11.582038987
 11/08  20:00:00,96.4263423376,7.14975455612,14.5428587954,0.0,33.8341110165,33.3544677425,5.78429455936,0.0,0.0,5.78429455936
 11/08  21:00:00,105.371382907,7.32188983109,15.1616038371,0.0,36.5179666069,38.8247702939,11.5645850673,0.0164976087054,0.0,11.5480874586
 11/08  22:00:00,100.050158799,7.36374077938,15.3134175947,0.0,32.965339924,36.8579353714,11.5924049687,0.0,0.0,11.5924049687
 11/08  23:00:00,72.9966787391,6.93189956063,12.2390435806,0.0,25.6355707503,20.6438685092,11.6411711904,0.0811816474035,0.0,11.559989543
 11/08  24:00:00,50.0814868323,6.53485353566,9.27401872532,0.0,15.0252895274,11.7056064465,6.10162251059,0.334314659858,0.0,5.76730785074
 11/09  01:00:00,43.4185612802,6.36851377787,7.80320743058,0.0,11.6412384099,10.0650221343,0.688321002012,0.668321002012,0.0,0.02
 11/09  02:00:00,40.7924767635,6.26257840105,6.84378222888,0.0,10.0992000411,10.047477231,6.65724936931,0.900080476209,0.0,5.7571688931
 11/09  03:00:00,37.9835159811,6.16510028659,5.99186082665,0.0,8.25718729233,10.0299323277,1.25546072771,1.23546072771,0.0,0.02
 11/09  04:00:00,37.3758250184,6.1044380982,5.44483048855,0.0,8.25718729233,10.0299323277,7.21933271721,1.46215162571,0.0,5.7571810915
 11/09  05:00:00,38.5186033768,6.05648102598,5.02892412319,0.0,8.25718729233,11.6354268332,7.60510203463,1.84223011891,0.0,5.76287191572
 11/09  06:00:00,46.1643742157,6.06445661403,5.08695906663,0.0,12.1011305571,15.3678112995,8.0593085038,2.27992388592,0.0,5.77938461788
 11/09  07:00:00,79.5601834049,6.54743677178,8.47134206608,0.0,19.7275818095,37.2640762949,14.6687996015,3.07405573818,0.0,11.5947438633
 11/09  08:00:00,93.8633028968,6.91798869003,11.3356570516,0.0,24.3117294858,51.2795993405,19.8665019856,2.41762767616,0.0,17.4488743094
 11/09  09:00:00,82.2267610923,6.59673991537,11.2955917396,0.0,23.6694662846,40.6342015617,29.3672622177,0.0,0.0,29.3672622177
 11/09  10:00:00,80.7505152512,6.71146526243,14.7120426012,0.0,23.6694662846,35.6302164847,41.4520561947,0.0,18.025,23.4270561947
 11/09  11:00:00,63.5815433274,6.60921044509,15.242080285,0.0,18.7433767983,22.9618409725,38.5785615029,0.0,18.025,20.5535615029
 11/09  12:00:00,66.2801127385,6.77048205578,17.7816693159,0.0,18.7433767983,22.9618409725,38.3551713861,0.0,18.025,20.3301713861
 11/09  13:00:00,68.4320053488,6.89531348808,19.7652808871,0.0,18.5889407304,23.1597249699,35.5271357842,0.0,18.025,17.5021357842
 11/09  14:00:00,70.7595326716,7.01776995081,21.723855612,0.0,18.7433767983,23.2517909448,41.3587203241,0.0,18.025,23.3337203241
 11/09  15:00:00,71.6954776767,7.06278459805,22.6147791323,0.0,18.7433767983,23.2517909448,35.5273112933,0.0,18.025,17.5023112933
 11/09  16:00:00,71.1396253662,7.06459344821,22.3470730547,0.0,18.7433767983,22.9618409725,41.3561959334,0.0,18.025,23.3311959334
 11/09  17:00:00,73.3430480133,6.98000390662,20.183764424,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/09  18:00:00,88.5630869198,7.09629799399,17.447211707,0.0,17.6635504202,40.6971502883,8.11856651871,0.0,0.0,8.11856651871
 11/09  19:00:00,95.8910549438,7.20819986413,16.27434606,0.0,27.5259009287,37.3340067412,9.22595765897,0.0,0.0,9.22595765897
 11/09  20:00:00,97.8662318346,7.2735978517,15.8588896824,0.0,33.8341110165,33.3544677425,11.5493021393,0.0,0.0,11.5493021393
 11/09  21:00:00,106.068056871,7.39735363692,15.782804732,0.0,36.5179666069,38.8247702939,5.96199921454,0.178091516534,0.0,5.78390769801
 11/09  22:00:00,99.8204318823,7.36596736382,15.0814412816,0.0,32.965339924,36.8579353714,12.8621775423,1.26898311586,0.0,11.5931944264
 11/09  23:00:00,72.2322892114,6.88217921439,11.5243626235,0.0,25.6355707503,20.6438685092,13.9740326594,2.41300372834,0.0,11.5610289311
 11/09  24:00:00,48.7532759987,6.43454475343,8.04610742411,0.0,15.0252895274,11.7056064465,10.6825289423,4.91420121402,0.0,5.76832772827
 11/10  01:00:00,41.7328416586,6.2342353732,6.25175536709,0.0,11.6412384099,10.0650221343,12.2639401637,6.50107666508,0.0,5.76286349862
 11/10  02:00:00,38.7786033757,6.0980400573,4.99444749072,0.0,10.0992000411,10.047477231,7.57349867518,7.55349867518,0.0,0.02
 11/10  03:00:00,35.8687152123,5.98519935693,4.05695301142,0.0,8.25718729233,10.0299323277,14.0609315464,8.30350811108,0.0,5.75742343532
