Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/10  04:00:00,35.1430151351,5.90387704069,3.41257737937,0.0,8.25718729233,10.0299323277,9.69562071563,9.67562071563,0.0,0.02
 11/10  05:00:00,36.2578471341,5.84944939009,2.97519672533,0.0,8.25718729233,11.6354268332,17.031764983,11.2687776051,0.0,5.76298737789
 11/10  06:00:00,43.8112505016,5.84704056459,2.95123622769,0.0,12.1011305571,15.3678112995,23.6224728013,12.0839241971,0.0,11.5385486043
 11/10  07:00:00,76.1972780017,6.21270118485,5.44315262532,0.0,19.7275818095,37.2640762949,24.134493819,12.5419002814,0.0,11.5925935376
 11/10  08:00:00,89.9589273735,6.5439674438,7.80527757567,0.0,24.3117294858,51.2795993405,23.6483853352,11.6777127617,0.0,11.9706725736
 11/10  09:00:00,78.0774759949,6.23043889911,7.51259106936,0.0,23.6694662846,40.6342015617,32.6513914848,3.61355951232,0.0,29.0378319725
 11/10  10:00:00,76.7357802092,6.37352315817,11.0352365518,0.0,23.6694662846,35.6302164847,41.7581558793,0.303272874209,18.025,23.4298830051
 11/10  11:00:00,59.2103653656,6.31866292845,11.1614404012,0.0,18.7433767983,22.9618409725,41.4103915367,0.0,18.025,23.3853915367
 11/10  12:00:00,60.9788658134,6.46512535319,12.7857727472,0.0,18.7433767983,22.9618409725,35.5346475054,0.0,18.025,17.5096475054
 11/10  13:00:00,62.8403382741,6.57296175605,14.4959633069,0.0,18.5889407304,23.1597249699,41.3622677382,0.0,18.025,23.3372677382
 11/10  14:00:00,64.1181842242,6.62371013428,15.4765527683,0.0,18.7433767983,23.2517909448,35.5279527424,0.0,18.025,17.5029527424
 11/10  15:00:00,65.1099579208,6.71272323786,16.3793212859,0.0,18.7433767983,23.2517909448,41.3600091344,0.0,18.025,23.3350091344
 11/10  16:00:00,64.5227520158,6.71858387931,16.0761978088,0.0,18.7433767983,22.9618409725,35.5284099163,0.0,18.025,17.5034099163
 11/10  17:00:00,67.8257784278,6.68642696988,14.9600674493,0.0,18.7433767983,27.431320555,23.7877526717,0.0,18.025,5.76275267169
 11/10  18:00:00,83.2902208018,6.79428392833,12.4763565761,0.0,17.6635504202,40.6971502883,5.77375747927,0.0,0.0,5.77375747927
 11/10  19:00:00,90.6844786638,6.85062876448,11.4253244063,0.0,27.5259009287,37.3340067412,11.9536272482,0.370358747284,0.0,11.5832685009
 11/10  20:00:00,92.7857135376,6.87806900836,11.1738880624,0.0,33.8341110165,33.3544677425,14.214149475,2.66575283198,0.0,11.548396643
 11/10  21:00:00,101.68538974,7.01753758452,11.779938473,0.0,36.5179666069,38.8247702939,10.9392740699,5.15531181963,0.0,5.78396225023
 11/10  22:00:00,95.803949605,7.00204704313,11.4288618708,0.0,32.965339924,36.8579353714,18.9063052972,7.31249319159,0.0,11.5938121056
 11/10  23:00:00,68.5573698466,6.54335429753,8.18824975768,0.0,25.6355707503,20.6438685092,21.54820793,9.9869017658,0.0,11.5613061642
 11/10  24:00:00,45.7679745258,6.15046037676,5.34488261014,0.0,15.0252895274,11.7056064465,17.6837741099,11.9152849892,0.0,5.76848912076
 11/11  01:00:00,40.5874912863,5.98952666755,4.03179124236,0.0,12.925468867,10.100111941,13.6487735752,13.6287735752,0.0,0.02
 11/11  02:00:00,39.7507567363,5.90056791103,3.28516058423,0.0,12.925468867,10.100111941,21.65081137,15.894485012,0.0,5.75632635797
 11/11  03:00:00,34.4331968508,5.82267503632,2.6645321264,0.0,8.34152022915,10.0650221343,23.2326888912,17.4752067526,0.0,5.75748213861
 11/11  04:00:00,34.1248196068,5.7848712663,2.39396152379,0.0,8.34152022915,10.0650221343,17.6630200734,17.6430200734,0.0,0.02
 11/11  05:00:00,35.4674938928,5.75312716512,2.16173262061,0.0,8.34152022915,11.6705166398,23.9316974468,18.1694334769,0.0,5.76226396987
 11/11  06:00:00,39.3805669035,5.7244564771,1.94514219511,0.0,8.80141237637,15.3678112995,24.4018083015,18.6331700689,0.0,5.76863823266
 11/11  07:00:00,60.0353257491,5.8071893383,2.54051364701,0.0,18.5082010057,25.6353820695,23.5335982934,17.7549824764,0.0,5.77861581699
 11/11  08:00:00,70.7421276048,6.01181909344,4.12376194839,0.0,19.4926561212,41.1001056674,26.6105668761,15.0150393946,0.0,11.5955274815
 11/11  09:00:00,99.7697199632,6.47626925392,8.92941706843,0.0,26.3286599382,57.9988325916,39.9142577994,4.49681057059,0.0,35.4174472288
 11/11  10:00:00,87.1803489699,6.45865993809,11.6312108709,0.0,26.2443270014,42.8153538416,41.6259939275,0.099262480145,18.025,23.5017314474
 11/11  11:00:00,61.7720120852,6.18304441083,10.3731892756,0.0,21.7447113004,23.4437158914,46.2205631148,0.0,18.025,28.1955631148
 11/11  12:00:00,59.7928073821,6.18776601903,10.7913566231,0.0,19.3449162599,23.4437158914,36.658446141,0.0,18.025,18.633446141
 11/11  13:00:00,60.9559053928,6.25566126904,11.7444523523,0.0,19.190480192,23.7425572507,41.3603340779,0.0,18.025,23.3353340779
 11/11  14:00:00,64.0348163874,6.45626270883,14.5966359014,0.0,19.260583323,23.698576057,35.5327892501,0.0,18.025,17.5077892501
 11/11  15:00:00,65.0188940814,6.49724434399,15.5397364857,0.0,19.260583323,23.698576057,41.3582945174,0.0,18.025,23.3332945174
 11/11  16:00:00,64.2295502873,6.47725510201,15.0603291612,0.0,19.260583323,23.4086260847,35.5313982751,0.0,18.025,17.5063982751
 11/11  17:00:00,67.1509201598,6.45734724063,13.5502871899,0.0,19.260583323,27.8781056672,23.7878735131,0.0,18.025,5.76287351312
 11/11  18:00:00,78.8120002296,6.5427605692,10.851448955,0.0,18.1807569449,37.5792895564,5.76852839809,0.0,0.0,5.76852839809
 11/11  19:00:00,95.0991676304,6.75751041097,11.1462596384,0.0,32.6059821062,37.0465235296,5.79879650555,0.0249285256248,0.0,5.77386797993
 11/11  20:00:00,95.9237362454,6.88314753541,11.6140448869,0.0,36.8143715336,33.066984531,6.69694283654,0.912768431162,0.0,5.78417440538
 11/11  21:00:00,102.805310319,7.08984381236,12.9294150549,0.0,36.43363367,38.8072253906,13.0397417037,1.49005197327,0.0,11.5496897305
 11/11  22:00:00,100.643971346,7.11789111171,13.0967442774,0.0,36.0963922311,36.7877557581,7.16633029053,1.38163573797,0.0,5.78469455256
 11/11  23:00:00,75.9975829595,6.71023864845,10.1780023623,0.0,30.9507766546,20.6087787026,14.3027231369,2.70719325217,0.0,11.5955298847
 11/11  24:00:00,50.02607859,6.29539651364,7.05594687877,0.0,17.4250845679,11.7056064465,16.5441092842,5.00495901812,0.0,11.5391502661
 11/12  01:00:00,42.1069691291,6.12326720827,5.41752170813,0.0,12.925468867,10.100111941,7.67036535149,7.65036535149,0.0,0.02
 11/12  02:00:00,40.8244084042,6.00298309115,4.25639283369,0.0,12.925468867,10.100111941,15.7027931543,9.94523961961,0.0,5.75755353468
 11/12  03:00:00,34.9899912688,5.86880185305,3.17519422304,0.0,8.34152022915,10.0650221343,18.3127257852,12.5553346496,0.0,5.75739113562
 11/12  04:00:00,34.6159870361,5.82939378079,2.84060205436,0.0,8.34152022915,10.0650221343,12.8686673666,12.8486673666,0.0,0.02
 11/12  05:00:00,36.0589365651,5.80880657989,2.69748992203,0.0,8.34152022915,11.6705166398,18.2468342214,12.4842909635,0.0,5.76254325785
 11/12  06:00:00,39.9853524023,5.78075617315,2.49361963242,0.0,8.80141237637,15.3678112995,18.8817513296,13.1130061515,0.0,5.76874517805
 11/12  07:00:00,60.566292979,5.85297292235,3.02568581433,0.0,18.5082010057,25.6353820695,20.4681132651,14.6898608614,0.0,5.77825240373
 11/12  08:00:00,71.2444312637,6.05929547908,4.57856915828,0.0,19.4926561212,41.1001056674,25.4253902329,13.8293882569,0.0,11.596001976
 11/12  09:00:00,100.853020759,6.60539981719,9.88356098263,0.0,26.3286599382,57.9988325916,41.9435099826,6.52277816353,0.0,35.420731819
 11/12  10:00:00,87.5799699384,6.54338779603,11.9460845639,0.0,26.2443270014,42.8153538416,43.2714931926,1.74404364061,18.025,23.502449552
 11/12  11:00:00,62.3660348381,6.33522358796,10.8150221809,0.0,21.7447113004,23.4437158914,47.8857565853,0.573296932336,18.025,29.2874596529
 11/12  12:00:00,60.9330729789,6.44007919032,11.6792985442,0.0,19.3449162599,23.4437158914,35.5703561181,0.0,18.025,17.5453561181
 11/12  13:00:00,63.110968948,6.60156458262,13.5536053258,0.0,19.190480192,23.7425572507,41.3660336882,0.0,18.025,23.3410336882
 11/12  14:00:00,65.2970111227,6.72342820866,15.5916596078,0.0,19.260583323,23.698576057,35.5341935874,0.0,18.025,17.5091935874
 11/12  15:00:00,66.6980607325,6.79973321577,16.9164101852,0.0,19.260583323,23.698576057,41.3621730197,0.0,18.025,23.3371730197
 11/12  16:00:00,66.5306668632,6.82089833562,17.0177941127,0.0,19.260583323,23.4086260847,35.5302983296,0.0,18.025,17.5052983296
 11/12  17:00:00,69.3845314615,6.74912081068,15.4921222864,0.0,19.260583323,27.8781056672,23.7877661802,0.0,18.025,5.76276618023
 11/12  18:00:00,79.7220463675,6.72989451534,11.5743549848,0.0,18.1807569449,37.5792895564,5.77697619369,0.00839639749675,0.0,5.7685797962
 11/12  19:00:00,95.4660629305,6.8781101539,11.3925467141,0.0,32.6059821062,37.0465235296,6.76263393286,0.989735320147,0.0,5.77289861271
 11/12  20:00:00,96.1292375158,6.96721759765,11.735460436,0.0,36.8143715336,33.066984531,14.4172619635,2.86825308471,0.0,11.5490088788
 11/12  21:00:00,102.20379041,7.09291288405,12.3248157583,0.0,36.43363367,38.8072253906,11.6428416802,5.8585087472,0.0,5.78433293296
 11/12  22:00:00,98.8548697622,7.01092614142,11.4145928802,0.0,36.0963922311,36.7877557581,14.7002547103,8.91541349319,0.0,5.78484121711
 11/12  23:00:00,73.9281792731,6.57079909595,8.24801830866,0.0,30.9507766546,20.6087787026,28.9661288325,11.5830557309,0.0,17.3830731016
 11/12  24:00:00,48.1147238068,6.15530736878,5.2846727148,0.0,17.4250845679,11.7056064465,20.0442041972,14.2653915869,0.0,5.77881261029
 11/13  01:00:00,39.1399199208,5.97954747399,3.91350313235,0.0,11.6412384099,10.0650221343,21.8526925372,16.089700856,0.0,5.76299168119
 11/13  02:00:00,36.5881372424,5.8717760502,3.03023068225,0.0,10.0992000411,10.047477231,18.0397763452,18.0197763452,0.0,0.02
 11/13  03:00:00,34.2877770419,5.82032794712,2.64087061533,0.0,8.25718729233,10.0299323277,23.7249489157,17.9685937264,0.0,5.75635518924
 11/13  04:00:00,33.9512080302,5.78044943254,2.34418532781,0.0,8.25718729233,10.0299323277,18.7665054159,18.7465054159,0.0,0.02
 11/13  05:00:00,35.2629784659,5.74551756879,2.08423843598,0.0,8.25718729233,11.6354268332,25.480810394,19.7176130099,0.0,5.76319738408
 11/13  06:00:00,42.8694754698,5.74925777312,2.10721142587,0.0,12.1011305571,15.3678112995,24.8000464381,19.0201289481,0.0,5.77991748995
 11/13  07:00:00,74.5640058195,6.02844601098,3.99407444502,0.0,19.7275818095,37.2640762949,36.2451382029,18.8623928963,0.0,17.3827453066
 11/13  08:00:00,87.7023257851,6.27250286449,5.82006389685,0.0,24.3117294858,51.2795993405,28.3785347239,16.7367415859,0.0,11.641793138
 11/13  09:00:00,76.5766723784,6.0842926052,6.15788095372,0.0,23.6694662846,40.6342015617,35.7625726261,6.38349488545,0.0,29.3790777406
 11/13  10:00:00,75.6232267831,6.24502081325,10.0511474313,0.0,23.6694662846,35.6302164847,42.1437866736,0.683723778901,18.025,23.4350628947
 11/13  11:00:00,58.9261079822,6.2586826041,10.9371353796,0.0,18.7433767983,22.9618409725,41.4156714384,0.0,18.025,23.3906714384
 11/13  12:00:00,62.5731048906,6.46712791006,14.3779910337,0.0,18.7433767983,22.9618409725,41.3658900089,0.0,18.025,23.3408900089
 11/13  13:00:00,67.1726551986,6.7038069705,18.6974153634,0.0,18.5889407304,23.1597249699,35.5363658057,0.0,18.025,17.5113658057
 11/13  14:00:00,70.1550478673,6.8814022608,21.2557078378,0.0,18.7433767983,23.2517909448,41.3578761999,0.0,18.025,23.3328761999
 11/13  15:00:00,71.0980101566,6.95997816756,22.1200984359,0.0,18.7433767983,23.2517909448,35.5355135944,0.0,18.025,17.5105135944
 11/13  16:00:00,70.3268400212,6.95825667027,21.6405948139,0.0,18.7433767983,22.9618409725,35.5298027564,0.0,18.025,17.5048027564
 11/13  17:00:00,71.6354999129,6.85188159165,18.6043169705,0.0,18.7433767983,27.431320555,23.7868088912,0.0,18.025,5.76180889118
 11/13  18:00:00,85.414554646,6.90155401801,14.4933897525,0.0,17.6635504202,40.6971502883,5.77304989257,0.0,0.0,5.77304989257
 11/13  19:00:00,91.3883398368,6.90748710454,12.0722736218,0.0,27.5259009287,37.3340067412,11.7375101071,0.152488878471,0.0,11.5850212286
 11/13  20:00:00,93.6066156248,6.9522721094,11.9205468486,0.0,33.8341110165,33.3544677425,12.7071697393,1.1561529697,0.0,11.5510167696
 11/13  21:00:00,102.55239609,7.09574733093,12.568696976,0.0,36.5179666069,38.8247702939,8.27617904736,2.49207572588,0.0,5.78410332148
 11/13  22:00:00,96.4915172993,7.06596426475,12.0524529292,0.0,32.965339924,36.8579353714,16.3709468218,4.77421928977,0.0,11.596727532
 11/13  23:00:00,69.2697738588,6.60812628201,8.8358404511,0.0,25.6355707503,20.6438685092,18.2877617874,6.72499298366,0.0,11.5627688038
 11/13  24:00:00,46.2442261189,6.19533933264,5.77623051533,0.0,15.0252895274,11.7056064465,15.0894074107,9.32057178097,0.0,5.76883562972
 11/14  01:00:00,39.8559544066,6.04317200625,4.56590576925,0.0,11.6412384099,10.0650221343,14.743287398,8.9799750029,0.0,5.76331239514
 11/14  02:00:00,37.6523955868,5.96672710092,3.99953319676,0.0,10.0992000411,10.047477231,7.49233214101,7.47233214101,0.0,0.02
 11/14  03:00:00,34.9428353029,5.87891202058,3.23734105198,0.0,8.25718729233,10.0299323277,15.0087547488,9.25107813317,0.0,5.75767661565
 11/14  04:00:00,34.540606298,5.83592255822,2.87810337334,0.0,8.25718729233,10.0299323277,16.0176651618,10.2605767031,0.0,5.75708845875
 11/14  05:00:00,35.8676946287,5.80698692631,2.62748088766,0.0,8.25718729233,11.6354268332,11.4429405589,11.4229405589,0.0,0.02
 11/14  06:00:00,43.3466381654,5.79826033492,2.53535856113,0.0,12.1011305571,15.3678112995,25.1835419906,13.643433512,0.0,11.5401084786
 11/14  07:00:00,75.1398113963,6.08845795816,4.50985246247,0.0,19.7275818095,37.2640762949,26.9179694424,15.3226533211,0.0,11.5953161214
 11/14  08:00:00,91.0103991233,6.43749796282,7.07911339722,0.0,24.3117294858,51.2795993405,29.8985109314,12.4443796456,0.0,17.4541312858
 11/14  09:00:00,77.5069810473,6.16836489918,7.00409976777,0.0,23.6694662846,40.6342015617,27.5789151699,4.07184924612,0.0,23.5070659237
 11/14  10:00:00,75.661347486,6.27069075546,10.0635811856,0.0,23.6694662846,35.6302164847,42.415600054,0.952056544497,18.025,23.4385435095
 11/14  11:00:00,57.6357310536,6.19020938872,9.71522636139,0.0,18.7433767983,22.9618409725,41.9988268695,0.581879999176,18.025,23.3919468703
 11/14  12:00:00,58.6118675687,6.30263136862,10.5812439476,0.0,18.7433767983,22.9618409725,41.3700813329,0.0,18.025,23.3450813329
 11/14  13:00:00,60.1392259141,6.40996531726,11.9578193286,0.0,18.5889407304,23.1597249699,35.5353376648,0.0,18.025,17.5103376648
 11/14  14:00:00,60.9748960982,6.50240154579,12.4545558934,0.0,18.7433767983,23.2517909448,41.3644670775,0.0,18.025,23.3394670775
 11/14  15:00:00,61.6629707727,6.54854818908,13.0964779138,0.0,18.7433767983,23.2517909448,35.5323033966,0.0,18.025,17.5073033966
 11/14  16:00:00,61.4560624682,6.55997523316,13.1680979486,0.0,18.7433767983,22.9618409725,41.3629156709,0.0,18.025,23.3379156709
 11/14  17:00:00,64.3412480024,6.49142393748,11.6705105908,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/14  18:00:00,82.0089148989,6.57737720919,9.52791125296,0.0,17.6635504202,40.6971502883,11.6087805232,0.0801592426297,0.0,11.5286212806
 11/14  19:00:00,88.6712108441,6.66511310756,9.59749960469,0.0,27.5259009287,37.3340067412,13.4864179212,1.90172041949,0.0,11.5846975017
 11/14  20:00:00,91.4405017814,6.73839161129,9.96830201459,0.0,33.8341110165,33.3544677425,9.03999169173,3.25559151783,0.0,5.78440017389
 11/14  21:00:00,100.361700737,6.87912948053,10.5946047148,0.0,36.5179666069,38.8247702939,17.9469058749,6.397064789,0.0,11.5498410859
 11/14  22:00:00,94.4056510215,6.85774942734,10.1747829552,0.0,32.965339924,36.8579353714,20.5845904828,8.9882950455,0.0,11.5962954373
 11/14  23:00:00,67.323815507,6.41021650772,7.08777948356,0.0,25.6355707503,20.6438685092,17.8105929482,12.0194604414,0.0,5.79113250673
 11/14  24:00:00,44.6185642306,6.02691923332,4.31898085927,0.0,15.0252895274,11.7056064465,20.8532384833,15.0842711443,0.0,5.768967339
 11/15  01:00:00,38.3175303754,5.88641081628,3.18423705456,0.0,11.6412384099,10.0650221343,23.1845092916,17.4211685433,0.0,5.76334074828
 11/15  02:00:00,36.05033392,5.81427410597,2.54991478823,0.0,10.0992000411,10.047477231,25.421691179,19.6639159672,0.0,5.75777521184
 11/15  03:00:00,33.6835196371,5.75444614927,2.10249101203,0.0,8.25718729233,10.0299323277,21.361569014,21.341569014,0.0,0.02
 11/15  04:00:00,33.3894934535,5.71764570672,1.84525972867,0.0,8.25718729233,10.0299323277,27.8778952735,22.1203452099,0.0,5.75755006358
 11/15  05:00:00,34.7194201789,5.68280624019,1.603379556,0.0,8.25718729233,11.6354268332,29.5620583444,23.7991662483,0.0,5.76289209609
 11/15  06:00:00,42.2916485717,5.68251220831,1.59610734936,0.0,12.1011305571,15.3678112995,29.675489784,23.8951006945,0.0,5.78038908952
 11/15  07:00:00,73.8176550529,5.94587327862,3.33026277866,0.0,19.7275818095,37.2640762949,35.3100014206,23.7127735351,0.0,11.5972278855
 11/15  08:00:00,88.466974823,6.15237008281,4.82079106977,0.0,24.3117294858,51.2795993405,39.4853570252,22.0314031659,0.0,17.4539538592
 11/15  09:00:00,75.0274750259,5.96201107391,4.73092972401,0.0,23.6694662846,40.6342015617,41.2234724616,11.8419155794,0.0,29.3815568822
 11/15  10:00:00,73.3107455531,6.05622830883,7.92743404772,0.0,23.6694662846,35.6302164847,45.0054935815,3.54528041734,18.025,23.4352131641
 11/15  11:00:00,55.9382911958,6.02447967709,8.18350261793,0.0,18.7433767983,22.9618409725,42.4634961839,1.04535631124,18.025,23.3931398726
 11/15  12:00:00,57.1766703974,6.1471704052,9.30150284333,0.0,18.7433767983,22.9618409725,35.5389244188,0.0,18.025,17.5139244188
 11/15  13:00:00,59.160316513,6.28180334091,11.1070676159,0.0,18.5889407304,23.1597249699,41.364208987,0.0,18.025,23.339208987
 11/15  14:00:00,60.3646340316,6.37396274467,11.972722667,0.0,18.7433767983,23.2517909448,35.5387458229,0.0,18.025,17.5137458229
 11/15  15:00:00,61.326913711,6.41846262925,12.8905038576,0.0,18.7433767983,23.2517909448,41.3624175261,0.0,18.025,23.3374175261
 11/15  16:00:00,61.3294743293,6.45572744975,13.1457482892,0.0,18.7433767983,22.9618409725,35.5350508721,0.0,18.025,17.510050872
 11/15  17:00:00,63.7672356623,6.38688883877,11.2010273065,0.0,18.7433767983,27.431320555,23.7880790392,0.0,18.025,5.76307903924
 11/15  18:00:00,81.0212357379,6.46407100896,8.65353391581,0.0,17.6635504202,40.6971502883,5.96278225718,0.18820120302,0.0,5.77458105416
 11/15  19:00:00,87.5241253856,6.54041676876,8.5750927484,0.0,27.5259009287,37.3340067412,14.3539992871,2.76921140596,0.0,11.5847878811
 11/15  20:00:00,90.3307859634,6.61885330746,8.97811254124,0.0,33.8341110165,33.3544677425,10.5789147148,4.79342310256,0.0,5.78549161225
 11/15  21:00:00,99.344351113,6.76730024848,9.68907206789,0.0,36.5179666069,38.8247702939,20.0888297286,8.53798846453,0.0,11.5508412641
 11/15  22:00:00,93.5265462096,6.75727050007,9.39613819705,0.0,32.965339924,36.8579353714,22.6614129788,11.0638574473,0.0,11.5975555315
 11/15  23:00:00,66.3762886597,6.3053128273,6.24513737355,0.0,25.6355707503,20.6438685092,26.1511929993,14.5890263043,0.0,11.562166695
 11/15  24:00:00,44.0480906656,5.96207458588,3.81334394214,0.0,15.0252895274,11.7056064465,22.5662740458,16.7972767162,0.0,5.76899732958
 11/16  01:00:00,38.0081472611,5.85152525852,2.90973544998,0.0,11.6412384099,10.0650221343,23.7117161811,17.9484366759,0.0,5.7632795052
 11/16  02:00:00,35.8618202134,5.79052587867,2.38514765988,0.0,10.0992000411,10.047477231,19.3914093117,19.3714093117,0.0,0.02
 11/16  03:00:00,33.6232801456,5.7424439302,2.05424376162,0.0,8.25718729233,10.0299323277,25.2939499946,19.5362437913,0.0,5.75770620327
 11/16  04:00:00,33.2837841438,5.70074094893,1.75645596579,0.0,8.25718729233,10.0299323277,21.3542842952,21.3342842952,0.0,0.02
 11/16  05:00:00,34.6104573239,5.6663039266,1.51091111595,0.0,8.25718729233,11.6354268332,29.1806356447,23.4172872286,0.0,5.76334841608
 11/16  06:00:00,42.1915707966,5.66711857112,1.51141285702,0.0,12.1011305571,15.3678112995,29.5232663711,23.7427952483,0.0,5.7804711228
 11/16  07:00:00,73.7351328599,5.92998078277,3.26360923516,0.0,19.7275818095,37.2640762949,41.9779881776,24.5909802279,0.0,17.3870079496
 11/16  08:00:00,88.4919493182,6.15021259304,4.84790106704,0.0,24.3117294858,51.2795993405,33.6630618025,22.0187364771,0.0,11.6443253254
 11/16  09:00:00,75.0412408225,5.9555444675,4.75114573233,0.0,23.6694662846,40.6342015617,40.5118185176,11.1259350029,0.0,29.3858835147
 11/16  10:00:00,73.2632955569,6.04327598158,7.89292261791,0.0,23.6694662846,35.6302164847,45.429056838,3.9651091747,18.025,23.4389476633
 11/16  11:00:00,55.9535013436,6.01077545005,8.21240903796,0.0,18.7433767983,22.9618409725,42.7867223134,1.36760059982,18.025,23.3941217136
 11/16  12:00:00,57.7817289497,6.17207379945,9.88165137483,0.0,18.7433767983,22.9618409725,41.3716412144,0.0,18.025,23.3466412144
 11/16  13:00:00,60.482877318,6.33347343948,12.3779516323,0.0,18.5889407304,23.1597249699,35.5397629822,0.0,18.025,17.5147629822
 11/16  14:00:00,62.8843099287,6.47437809198,14.3919791833,0.0,18.7433767983,23.2517909448,41.3660857012,0.0,18.025,23.3410857012
 11/16  15:00:00,64.1486905801,6.55469819846,15.5760367516,0.0,18.7433767983,23.2517909448,35.5368924801,0.0,18.025,17.5118924801
 11/16  16:00:00,63.6939234642,6.57298743679,15.392934014,0.0,18.7433767983,22.9618409725,41.3646670711,0.0,18.025,23.3396670711
 11/16  17:00:00,65.3164090283,6.48127104279,12.6558121998,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/16  18:00:00,82.2193060086,6.5654571072,9.75020321557,0.0,17.6635504202,40.6971502883,11.5281436763,0.0,0.0,11.5281436763
 11/16  19:00:00,88.8622121578,6.66557513413,9.78800344101,0.0,27.5259009287,37.3340067412,12.6801826216,1.09411789046,0.0,11.5860647312
 11/16  20:00:00,91.4826138677,6.7292339915,10.0195467367,0.0,33.8341110165,33.3544677425,8.75759470752,2.9721170266,0.0,5.78547768092
 11/16  21:00:00,100.375839556,6.8711811416,10.6166665301,0.0,36.5179666069,38.8247702939,17.971697447,6.42098499669,0.0,11.5507124504
 11/16  22:00:00,94.6151741944,6.86659948248,10.3754172819,0.0,32.965339924,36.8579353714,20.1553761044,8.55769133717,0.0,11.5976847672
 11/16  23:00:00,67.7924950536,6.44324941998,7.52339748527,0.0,25.6355707503,20.6438685092,15.4402006276,9.64846410446,0.0,5.79173652315
 11/16  24:00:00,45.3013645604,6.08186737448,4.94681729413,0.0,15.0252895274,11.7056064465,16.3331420351,10.5640197635,0.0,5.7691222716
 11/17  01:00:00,39.0335500009,5.95313764876,3.83351773218,0.0,11.6412384099,10.0650221343,16.8722828338,11.108729078,0.0,5.76355375581
 11/17  02:00:00,36.4844065603,5.85011109441,2.94814050127,0.0,10.0992000411,10.047477231,20.1108775772,14.3529960102,0.0,5.75788156699
 11/17  03:00:00,34.1448590928,5.79771763007,2.52054956866,0.0,8.25718729233,10.0299323277,14.6990992041,14.6790992041,0.0,0.02
 11/17  04:00:00,34.0129718994,5.77870197187,2.4076731961,0.0,8.25718729233,10.0299323277,19.2188567658,13.46117792,0.0,5.75767884574
 11/17  05:00:00,35.4570568265,5.75795084577,2.26585758714,0.0,8.25718729233,11.6354268332,19.15532472,13.3918769979,0.0,5.76344772212
 11/17  06:00:00,43.066668301,5.76301128031,2.29060738557,0.0,12.1011305571,15.3678112995,19.5456725054,13.7651643501,0.0,5.78050815538
 11/17  07:00:00,75.1382068317,6.07702305712,4.51962504645,0.0,19.7275818095,37.2640762949,24.7441729779,13.145538699,0.0,11.598634279
 11/17  08:00:00,90.9437571029,6.41386270627,7.03603162721,0.0,24.3117294858,51.2795993405,28.8432723621,11.3861395093,0.0,17.4571328528
 11/17  09:00:00,77.3911768503,6.13469720117,6.92191100993,0.0,23.6694662846,40.6342015617,33.3612301913,3.97283636534,0.0,29.3883938259
 11/17  10:00:00,75.9555251005,6.26690849134,10.361511271,0.0,23.6694662846,35.6302164847,42.0351928807,0.571763923222,18.025,23.4384289575
 11/17  11:00:00,58.2617325727,6.19932242725,10.3320813044,0.0,18.7433767983,22.9618409725,41.4528241273,0.0328515049889,18.025,23.3949726224
 11/17  12:00:00,60.3519033752,6.35277516725,12.2711181172,0.0,18.7433767983,22.9618409725,35.5392823284,0.0,18.025,17.5142823284
 11/17  13:00:00,63.3084067231,6.54145096621,14.9955002371,0.0,18.5889407304,23.1597249699,41.3697495949,0.0,18.025,23.3447495949
 11/17  14:00:00,66.4507668925,6.7065082142,17.726294843,0.0,18.7433767983,23.2517909448,35.532340162,0.0,18.025,17.507340162
 11/17  15:00:00,68.2104269783,6.79347894434,19.3989919776,0.0,18.7433767983,23.2517909448,41.3700732164,0.0,18.025,23.3450732164
 11/17  16:00:00,67.1452416167,6.78187648392,18.6353516825,0.0,18.7433767983,22.9618409725,35.532618439,0.0,18.025,17.507618439
 11/17  17:00:00,68.9679054303,6.69331873262,16.095260373,0.0,18.7433767983,27.431320555,23.788306948,0.0,18.025,5.76330694801
 11/17  18:00:00,86.0099557936,6.79676565772,13.3095420979,0.0,17.6635504202,40.6971502883,5.77473139791,0.0,0.0,5.77473139791
 11/17  19:00:00,92.2447052426,6.92557238544,12.9104842359,0.0,27.5259009287,37.3340067412,11.5866367782,0.0,0.0,11.5866367782
 11/17  20:00:00,95.06853419,7.02730704779,13.3073790431,0.0,33.8341110165,33.3544677425,11.5518568653,0.0,0.0,11.5518568653
 11/17  21:00:00,104.081831342,7.20298486403,13.990844717,0.0,36.5179666069,38.8247702939,5.80112210968,0.0161049212258,0.0,5.78501718845
 11/17  22:00:00,98.7303797359,7.2467908685,14.1104111267,0.0,32.965339924,36.8579353714,17.3868118029,0.0,0.0,17.3868118029
 11/17  23:00:00,72.0059465386,6.84309556315,11.3369882746,0.0,25.6355707503,20.6438685092,5.7919334673,0.0,0.0,5.7919334673
 11/17  24:00:00,49.2823598986,6.46294551808,8.54672643938,0.0,15.0252895274,11.7056064465,5.96347469966,0.194281469773,0.0,5.76919322989
 11/18  01:00:00,44.1351172819,6.32892461288,7.35939319187,0.0,12.8411359301,10.0650221343,6.23983995526,0.476527290301,0.0,5.76331266496
 11/18  02:00:00,43.2119601619,6.24343306834,6.52288976402,0.0,12.8411359301,10.0650221343,1.04869387194,1.02869387194,0.0,0.02
 11/18  03:00:00,37.5114834609,6.12522114151,5.55966370376,0.0,8.25718729233,10.0299323277,7.14628596635,1.38831837875,0.0,5.7579675876
 11/18  04:00:00,36.9876518593,6.06931783749,5.09173242323,0.0,8.25718729233,10.0299323277,7.2281928177,1.47075529513,0.0,5.75743752257
 11/18  05:00:00,38.1571165697,6.02298014955,4.70088437687,0.0,8.25718729233,11.6354268332,1.90215243133,1.88215243133,0.0,0.02
 11/18  06:00:00,42.1937198954,5.99746877935,4.60465098973,0.0,8.71707943955,15.3327214929,7.52250485141,1.75314467291,0.0,5.7693601785
 11/18  07:00:00,63.7214139462,6.15496521485,5.878743217,0.0,18.5082010057,25.6353820695,13.2488442641,1.70718374802,0.0,11.5416605161
 11/18  08:00:00,77.5483980839,6.51818031756,8.65896056653,0.0,19.4083231844,41.0650158608,13.1080869209,1.50953991624,0.0,11.5985470047
 11/18  09:00:00,105.809880458,7.07783806175,14.367832598,0.0,26.3286599382,57.9988325916,35.4397821056,0.0,0.0,35.4397821056
 11/18  10:00:00,92.1018356163,6.94771524793,15.9441001568,0.0,26.3286599382,42.8504436482,41.5352234031,0.0,18.025,23.5102234031
 11/18  11:00:00,66.5682861978,6.67984567535,14.6725750868,0.0,21.7447113004,23.4437158914,42.1665591972,0.0,18.025,24.1415591972
 11/18  12:00:00,64.609776118,6.68660931675,15.169128397,0.0,19.3027497915,23.426170988,40.7269093859,0.0,18.025,22.7019093859
 11/18  13:00:00,66.6453357575,6.84291228679,16.9063014285,0.0,19.1483137236,23.7250123474,41.3708049201,0.0,18.025,23.3458049201
 11/18  14:00:00,68.1855086456,6.90601587115,18.2378199089,0.0,19.3027497915,23.7161209604,35.5331316182,0.0,18.025,17.5081316182
 11/18  15:00:00,68.4808149555,6.92355365548,18.51559641,0.0,19.3027497915,23.7161209604,41.3713177915,0.0,18.025,23.3463177915
 11/18  16:00:00,67.1028387785,6.86203069475,17.4890857939,0.0,19.3027497915,23.426170988,35.5336690956,0.0,18.025,17.5086690956
 11/18  17:00:00,68.1787517687,6.6896876992,14.2860284489,0.0,19.3027497915,27.8956505705,23.7883330755,0.0,18.025,5.76333307554
 11/18  18:00:00,81.7067128324,6.71852589114,11.6266316002,0.0,18.2229234133,37.5968344597,5.7690425676,0.0,0.0,5.7690425676
 11/18  19:00:00,96.1669660454,6.90806106985,11.9440184177,0.0,32.690315043,37.0816133363,5.78187228308,0.0070521408872,0.0,5.7748201422
 11/18  20:00:00,96.5902890176,7.00232403447,12.1613277834,0.0,36.8143715336,33.066984531,11.8963250326,0.34375272845,0.0,11.5525723041
 11/18  21:00:00,102.645180417,7.14224023292,12.8362256143,0.0,36.3493007332,38.7721355839,7.5215408207,1.73654166716,0.0,5.78499915355
 11/18  22:00:00,100.085559869,7.11089268994,12.4258148699,0.0,36.1807251679,36.8228455648,14.5614889861,3.00866907269,0.0,11.5528199134
 11/18  23:00:00,75.3251622177,6.69088396561,9.4053823269,0.0,31.0351095914,20.6438685092,17.5858466944,5.98743275062,0.0,11.5984139438
 11/18  24:00:00,49.199280797,6.26780000412,6.25667165679,0.0,17.4250845679,11.7056064465,15.5361871785,9.75552125432,0.0,5.78066592414
 11/19  01:00:00,41.4580201414,6.09802449309,4.79376797622,0.0,12.925468867,10.100111941,17.6256473736,11.8619278208,0.0,5.76371955282
 11/19  02:00:00,40.5123739519,5.9916844281,3.95562209046,0.0,12.925468867,10.100111941,19.0247666995,13.2669761592,0.0,5.75779054033
 11/19  03:00:00,34.8931668157,5.8738385486,3.07330425871,0.0,8.34152022915,10.0650221343,14.6315432728,14.6115432728,0.0,0.02
 11/19  04:00:00,34.3954492009,5.81809011556,2.63132977555,0.0,8.34152022915,10.0650221343,22.2167226088,16.4587509685,0.0,5.75797164037
 11/19  05:00:00,35.7044423772,5.78246987978,2.36928964949,0.0,8.34152022915,11.6705166398,23.2313432279,17.4678785448,0.0,5.76346468306
 11/19  06:00:00,39.6242688879,5.75330816347,2.15992968058,0.0,8.80141237637,15.3678112995,23.3282719813,17.5589069278,0.0,5.76936505349
 11/19  07:00:00,60.2113172399,5.82882520136,2.69477828689,0.0,18.5082010057,25.6353820695,23.604388851,17.8234110431,0.0,5.78097780794
 11/19  08:00:00,72.7056673822,6.02728500701,4.18768411766,0.0,19.4926561212,41.1001056674,27.8705983007,16.2707967961,0.0,11.5998015045
 11/19  09:00:00,99.2857804859,6.47857440686,8.44297218317,0.0,26.3286599382,57.9988325916,44.8624330611,9.41483201401,0.0,35.4476010471
 11/19  10:00:00,85.5723817355,6.39245934997,10.0893038448,0.0,26.2443270014,42.8153538416,49.0060868506,6.26063646859,18.025,24.720450382
 11/19  11:00:00,60.0034171009,6.1481729863,8.63936882674,0.0,21.7447113004,23.4437158914,51.4669253982,5.34077874244,18.025,28.1011466557
 11/19  12:00:00,58.001007838,6.20139128625,8.98585832606,0.0,19.3449162599,23.4437158914,45.0149335785,3.59393295528,18.025,23.3960006232
 11/19  13:00:00,58.5232751475,6.26710863622,9.30032539908,0.0,19.190480192,23.7425572507,39.5483050135,4.00535519118,18.025,17.5179498224
 11/19  14:00:00,58.6991671072,6.30569309294,9.41151134339,0.0,19.260583323,23.698576057,42.2140404338,0.8465587437,18.025,23.3424816901
 11/19  15:00:00,58.7484810525,6.30540982644,9.46110670317,0.0,19.260583323,23.698576057,35.9691068993,0.429698607915,18.025,17.5144082914
 11/19  16:00:00,58.0833113202,6.2596217229,9.13167833626,0.0,19.260583323,23.4086260847,43.4489098603,2.08036035694,18.025,23.3435495034
 11/19  17:00:00,60.9151908105,6.15714493998,7.61470889608,0.0,19.260583323,27.8781056672,21.0937958193,3.04879581925,18.025,0.02
 11/19  18:00:00,75.2305051269,6.18076561653,5.74788375256,0.0,18.1807569449,37.5792895564,12.1976302025,6.42832362428,0.0,5.76930657824
 11/19  19:00:00,90.2876143068,6.35801372081,6.7341231841,0.0,32.6059821062,37.0465235296,23.3852693676,11.8551744416,0.0,11.530094926
 11/19  20:00:00,91.2322086194,6.46633604785,7.33922413581,0.0,36.8143715336,33.066984531,19.8809485505,14.0949906151,0.0,5.78595793533
 11/19  21:00:00,97.5319163972,6.61007329873,8.13569132596,0.0,36.43363367,38.8072253906,28.3627690452,16.8109229356,0.0,11.5518461096
 11/19  22:00:00,94.6460618114,6.5654471347,7.65117587893,0.0,36.0963922311,36.7877557581,25.2357276683,19.4493709282,0.0,5.78635674008
 11/19  23:00:00,70.2390364767,6.16268420475,4.96685930474,0.0,30.9507766546,20.6087787026,34.2866467046,22.6871161821,0.0,11.5995305225
 11/19  24:00:00,45.4296640293,5.864348944,2.89049084289,0.0,17.4250845679,11.7056064465,38.7653347549,27.223551599,0.0,11.5417831559
 11/20  01:00:00,37.2324375099,5.77622717368,2.20929991936,0.0,11.6412384099,10.0650221343,29.2677862282,29.2477862282,0.0,0.02
 11/20  02:00:00,35.1422163688,5.70939766246,1.74665104089,0.0,10.0992000411,10.047477231,36.6835488048,30.9255114083,0.0,5.75803739651
 11/20  03:00:00,32.8422765818,5.65037047374,1.36529628531,0.0,8.25718729233,10.0299323277,38.5476547582,32.7895363311,0.0,5.75811842707
 11/20  04:00:00,32.5562927912,5.61124717327,1.11843886577,0.0,8.25718729233,10.0299323277,33.9503383825,33.9303383825,0.0,0.02
 11/20  05:00:00,34.020522442,5.58386798338,0.921280005493,0.0821067975468,8.25718729233,11.6354268332,40.3035212142,34.5402973645,0.0,5.76322384973
 11/20  06:00:00,41.7261909171,5.58429665101,0.876761801275,0.252050134161,12.1011305571,15.3678112995,41.1924271316,35.4114787411,0.0,5.78094839049
 11/20  07:00:00,73.0135518354,5.83129074259,2.59562900936,0.0450145090799,19.7275818095,37.2640762949,45.6703938517,34.0712503982,0.0,11.5991434535
 11/20  08:00:00,87.5344897413,6.03793794224,4.00261590065,0.0,24.3117294858,51.2795993405,47.5364103404,30.0756614245,0.0,17.4607489159
 11/20  09:00:00,73.5887371557,5.83018510588,3.42393418903,0.0,23.6694662846,40.6342015617,48.0394770994,18.64351912,0.0,29.3959579794
 11/20  10:00:00,71.4354123526,5.87314789152,6.23511709672,0.0,23.6694662846,35.6302164847,50.7097298679,9.23886969661,18.025,23.4458601713
 11/20  11:00:00,53.3828179297,5.75328225025,5.89918460994,0.0,18.7433767983,22.9618409725,45.8573749046,4.43204048801,18.025,23.4003344166
 11/20  12:00:00,53.6700081337,5.77145728668,6.17052290417,0.0,18.7433767983,22.9618409725,43.7047069632,2.3294641996,18.025,23.3502427636
 11/20  13:00:00,54.332155045,5.8246989955,6.73598076498,0.0,18.5889407304,23.1597249699,37.3067520383,1.76528417838,18.025,17.5164678599
 11/20  14:00:00,55.5935436559,5.93207345692,7.64349490779,0.0,18.7433767983,23.2517909448,41.374278351,0.0,18.025,23.349278351
 11/20  15:00:00,55.6958746557,5.94251776216,7.73537604859,0.0,18.7433767983,23.2517909448,36.0390603441,0.0,18.025,18.0140603441
 11/20  16:00:00,54.8661207761,5.88380027449,7.25429601358,0.0,18.7433767983,22.9618409725,40.8719566362,0.0,18.025,22.8469566362
 11/20  17:00:00,58.3842283469,5.87523398218,6.32964080437,0.0,18.7433767983,27.431320555,24.3146229106,0.525914284318,18.025,5.76370862623
 11/20  18:00:00,77.2811627763,6.03061534845,5.3468674855,0.0,17.6635504202,40.6971502883,7.57812280038,1.80284581233,0.0,5.77527698806
 11/20  19:00:00,84.3285570372,6.13886343979,5.78099135212,0.0,27.5259009287,37.3340067412,16.4981629999,4.90977691936,0.0,11.5883860806
 11/20  20:00:00,87.6045340314,6.2626792518,6.60797171198,0.0,33.8341110165,33.3544677425,12.3854537163,6.5991843155,0.0,5.78626940076
 11/20  21:00:00,97.1660030803,6.46829986249,7.80966186406,0.0,36.5179666069,38.8247702939,20.5329276568,8.98027554029,0.0,11.5526521165
 11/20  22:00:00,91.9210688701,6.52254627982,8.02529080172,0.0,32.965339924,36.8579353714,21.5397430725,9.93975750815,0.0,11.5999855643
 11/20  23:00:00,65.3844251241,6.14367940847,5.41483728266,0.0,25.6355707503,20.6438685092,22.3310616748,10.7656663287,0.0,11.5653953461
 11/20  24:00:00,43.574932466,5.87445465536,3.42776651029,0.0,15.0252895274,11.7056064465,16.9516962449,11.1832953295,0.0,5.76840091537
 11/21  01:00:00,37.7708546527,5.80420901018,2.71972629788,0.0,11.6412384099,10.0650221343,16.9669427494,11.2032376282,0.0,5.76370512116
 11/21  02:00:00,35.6901849884,5.75409027305,2.24992648743,0.0,10.0992000411,10.047477231,12.641024319,12.621024319,0.0,0.02
 11/21  03:00:00,33.3308460725,5.69855551377,1.80567482181,0.0,8.25718729233,10.0299323277,21.579721079,15.8217025047,0.0,5.7580185743
 11/21  04:00:00,33.0531615356,5.66558070612,1.56096904891,0.0,8.25718729233,10.0299323277,17.9387087212,17.9187087212,0.0,0.02
 11/21  05:00:00,34.4409008528,5.6394181249,1.36821085321,0.0,8.25718729233,11.6354268332,25.3391583219,19.5752337128,0.0,5.76392460905
 11/21  06:00:00,41.926603433,5.62885517771,1.28465260193,0.0,12.1011305571,15.3678112995,34.1594750861,22.6181560519,0.0,11.5413190342
 11/21  07:00:00,73.5655278149,5.90075810883,3.12313683317,0.0,19.7275818095,37.2640762949,34.6324660784,23.0333282728,0.0,11.5991378057
 11/21  08:00:00,88.3204995146,6.12062095181,4.70591484908,0.0,24.3117294858,51.2795993405,38.627034944,21.1664443385,0.0,17.4605906055
 11/21  09:00:00,74.737164507,5.9189146265,4.48361542321,0.0,23.6694662846,40.6342015617,41.6557253349,12.2609890002,0.0,29.3947363347
 11/21  10:00:00,72.8395528487,6.00157007799,7.51082673607,0.0,23.6694662846,35.6302164847,47.0118575572,5.54441614258,18.025,23.4424414146
 11/21  11:00:00,54.8871814538,5.92364041489,7.23317845252,0.0,18.7433767983,22.9618409725,44.9180232378,3.49109254796,18.025,23.4019306899
 11/21  12:00:00,55.865559311,6.03339113388,8.1041356812,0.0,18.7433767983,22.9618409725,37.5089427613,1.96394073343,18.025,17.5200020279
 11/21  13:00:00,56.8706820543,6.1432600936,8.95594217072,0.0,18.5889407304,23.1597249699,42.9869920795,1.61403639043,18.025,23.3479556891
 11/21  14:00:00,57.8002195305,6.22652528427,9.5557075522,0.0,18.7433767983,23.2517909448,35.5421775914,0.0,18.025,17.5171775914
 11/21  15:00:00,58.3313098,6.26337228395,10.0499581216,0.0,18.7433767983,23.2517909448,41.3736328204,0.0,18.025,23.3486328204
 11/21  16:00:00,58.1104558346,6.26068914172,10.1217293576,0.0,18.7433767983,22.9618409725,35.5386501782,0.0,18.025,17.5136501782
 11/21  17:00:00,61.1198436338,6.20094527332,8.73954804252,0.0,18.7433767983,27.431320555,23.7885864854,0.0,18.025,5.76358648545
 11/21  18:00:00,79.0343447552,6.27583057584,6.8548296594,0.0,17.6635504202,40.6971502883,7.81907251307,2.04381699045,0.0,5.77525552262
 11/21  19:00:00,85.6624963367,6.34423883927,6.90954078547,0.0,27.5259009287,37.3340067412,17.9229345511,6.33463705188,0.0,11.5882974992
 11/21  20:00:00,88.6678894281,6.43626237071,7.49772914001,0.0,33.8341110165,33.3544677425,19.8960067105,8.34250404254,0.0,11.553502668
 11/21  21:00:00,97.8248164488,6.59736805927,8.3393973582,0.0,36.5179666069,38.8247702939,17.2282590312,11.4422156377,0.0,5.78604339345
 11/21  22:00:00,91.9984945468,6.58671085423,8.03853229562,0.0,32.965339924,36.8579353714,31.7335188365,14.3438244889,0.0,17.3896943477
 11/21  23:00:00,65.012847318,6.15097408754,5.03595497455,0.0,25.6355707503,20.6438685092,23.6515700217,17.8586153383,0.0,5.7929546834
 11/21  24:00:00,43.0834142699,5.85474023199,2.95595508449,0.0,15.0252895274,11.7056064465,26.4148689832,20.645133666,0.0,5.76973531721
 11/22  01:00:00,37.2021804405,5.76311201322,2.19214261398,0.0,11.6412384099,10.0650221343,28.5913775239,22.8274152468,0.0,5.76396227711
 11/22  02:00:00,35.1619447854,5.70575227111,1.77001482565,0.0,10.0992000411,10.047477231,30.435216903,24.6772025916,0.0,5.75801431145
 11/22  03:00:00,32.91898372,5.65791564698,1.4344529403,0.0,8.25718729233,10.0299323277,25.5209614685,25.5009614685,0.0,0.02
 11/22  04:00:00,32.619457521,5.61800693849,1.17483035059,0.0,8.25718729233,10.0299323277,33.549762769,27.7915170953,0.0,5.75824567366
 11/22  05:00:00,34.0542387462,5.59440823333,1.02655156953,0.0,8.25718729233,11.6354268332,34.3771962823,28.6133453035,0.0,5.76385097884
 11/22  06:00:00,41.6949833328,5.60049311365,1.07865216553,0.00273417238232,12.1011305571,15.3678112995,33.3088636105,27.5275392586,0.0,5.78132435195
 11/22  07:00:00,73.167540354,5.85286684185,2.77302238812,0.0,19.7275818095,37.2640762949,40.2281349978,28.6268673198,0.0,11.601267678
 11/22  08:00:00,87.8133104666,6.06673100913,4.25259378178,0.0,24.3117294858,51.2795993405,43.2668857636,25.8045933643,0.0,17.4622923993
 11/22  09:00:00,73.8400788678,5.83846850759,3.66695868792,0.0,23.6694662846,40.6342015617,44.5863879785,15.1870933905,0.0,29.399294588
 11/22  10:00:00,71.2126663211,5.84891349745,6.03658605234,0.0,23.6694662846,35.6302164847,51.7094915993,10.2358440085,18.025,23.4486475909
 11/22  11:00:00,53.6483733698,5.80881570177,6.10918598398,0.0,18.7433767983,22.9618409725,47.7904740663,6.36272076162,18.025,23.4027533047
 11/22  12:00:00,53.5727448907,5.78588263118,6.05882339976,0.0,18.7433767983,22.9618409725,45.7873767827,4.40812195189,18.025,23.3542548308
 11/22  13:00:00,53.1628290675,5.72652641584,5.6648138661,0.0,18.5889407304,23.1597249699,40.5282480807,4.98630273018,18.025,17.5169453505
 11/22  14:00:00,52.8001017217,5.68097474505,5.10114166105,0.0,18.7433767983,23.2517909448,44.5465683247,3.17223407895,18.025,23.3493342457
 11/22  15:00:00,52.4108590635,5.65190467012,4.74096134553,0.0,18.7433767983,23.2517909448,41.2603530596,5.72395229262,18.025,17.511400767
 11/22  16:00:00,52.0823508899,5.64772363338,4.70659237527,0.0,18.7433767983,22.9618409725,48.7282340419,7.35172616864,18.025,23.3515078732
 11/22  17:00:00,56.0817550854,5.68456997962,4.21781880657,0.0,18.7433767983,27.431320555,31.0001196129,7.21129930957,18.025,5.7638203033
 11/22  18:00:00,74.8436973063,5.79848300095,3.14151514959,0.0,17.6635504202,40.6971502883,14.1871700163,8.41173108295,0.0,5.7754389334
 11/22  19:00:00,82.325067465,5.91299524588,4.0033363226,0.0,27.5259009287,37.3340067412,22.7325948001,11.143731032,0.0,11.588863768
 11/22  20:00:00,85.8029018164,6.04595111023,5.0230439239,0.0,33.8341110165,33.3544677425,16.8390591825,11.0526402778,0.0,5.78641890471
 11/22  21:00:00,95.6070418339,6.26240617229,6.45656886088,0.0,36.5179666069,38.8247702939,23.2272321878,11.6741742051,0.0,11.5530579827
 11/22  22:00:00,90.7930729427,6.36048254312,7.05932210226,0.0,32.965339924,36.8579353714,23.2855673168,11.684678471,0.0,11.6008888458
 11/22  23:00:00,64.3153776564,6.00793614992,4.48150573217,0.0,25.6355707503,20.6438685092,24.695376657,13.1292097094,0.0,11.5661669476
 11/22  24:00:00,42.7849620966,5.78836782038,2.72386779915,0.0,15.0252895274,11.7056064465,20.1555975735,14.3858375072,0.0,5.76976006639
 11/23  01:00:00,38.4797672122,5.734200833,2.17931458242,0.0,12.925468867,10.100111941,20.9087037516,15.144750923,0.0,5.76395282856
 11/23  02:00:00,38.0902825558,5.69613980028,1.82906193854,0.0,12.925468867,10.100111941,17.4000885733,17.3800885733,0.0,0.02
 11/23  03:00:00,32.9542535869,5.63525673333,1.37294942594,0.0,8.34152022915,10.0650221343,24.8444305088,19.086174963,0.0,5.75825554585
 11/23  04:00:00,32.6059797927,5.59349687134,1.06643885601,0.0,8.34152022915,10.0650221343,22.2735610384,22.2535610384,0.0,0.02
 11/23  05:00:00,33.9851299614,5.56441482166,0.868008814887,0.0,8.34152022915,11.6705166398,30.3346018047,24.5704945768,0.0,5.76410722791
 11/23  06:00:00,38.0151596417,5.54582855055,0.738339966601,0.0199293082002,8.80141237637,15.3678112995,30.8175781886,25.0476456025,0.0,5.76993258608
 11/23  07:00:00,58.6201791549,5.62485926586,1.30637673219,0.00118429894518,18.5082010057,25.6353820695,35.6494264773,24.107473923,0.0,11.5419525543
 11/23  08:00:00,71.0301136327,5.81980405251,2.71953637891,0.0,19.4926561212,41.1001056674,33.8521574103,22.2509331729,0.0,11.6012242374
 11/23  09:00:00,95.8885743544,6.08305235882,5.44119073673,0.0,26.3286599382,57.9988325916,49.1291752928,16.2804002316,0.0,32.8487750612
 11/23  10:00:00,81.5534698799,5.92649331817,6.53629779961,0.0,26.2443270014,42.8153538416,58.0309525652,13.8939382418,18.025,26.1120143234
 11/23  11:00:00,55.9996829877,5.69902012926,5.08473746866,0.0,21.7447113004,23.4437158914,60.8693569369,13.5332784391,18.025,29.3110784978
 11/23  12:00:00,53.6844487037,5.71677366084,5.15388016065,0.0,19.3449162599,23.4437158914,53.9496183581,12.5250281269,18.025,23.3995902311
 11/23  13:00:00,53.467669329,5.69361824831,4.81818855071,0.0,19.190480192,23.7425572507,47.939667479,12.3940556165,18.025,17.5206118625
 11/23  14:00:00,54.2690904463,5.7920003554,5.49510370347,0.0,19.260583323,23.698576057,48.3368536648,6.96517803611,18.025,23.3466756287
 11/23  15:00:00,54.6514596741,5.83336734066,5.83610476505,0.0,19.260583323,23.698576057,40.9146095278,5.37149143441,18.025,17.5181180934
 11/23  16:00:00,54.2384418031,5.81714436336,5.72926375908,0.0,19.260583323,23.4086260847,48.1630372222,6.78886172785,18.025,23.3491754944
 11/23  17:00:00,57.3048855912,5.7493887938,4.41213386464,0.0,19.260583323,27.8781056672,32.5562670041,8.76731204484,18.025,5.76395495929
 11/23  18:00:00,71.8631323331,5.79270728765,2.76853822416,0.0,18.1807569449,37.5792895564,18.1864894494,12.4167766992,0.0,5.76971275027
 11/23  19:00:00,86.8267985152,5.93694842021,3.69433626359,0.0,32.6059821062,37.0465235296,23.1431487489,17.3679239049,0.0,5.77522484409
 11/23  20:00:00,87.8329490785,6.04881638657,4.35743692898,0.0,36.8143715336,33.066984531,25.2580970446,19.4709261366,0.0,5.78717090802
 11/23  21:00:00,94.1501895869,6.18414524537,5.17984333176,0.0,36.43363367,38.8072253906,33.983852557,22.4311499807,0.0,11.5527025763
 11/23  22:00:00,91.747292151,6.18609411004,5.1317109396,0.0,36.0963922311,36.7877557581,29.0272307487,23.2397989278,0.0,5.78743182088
 11/23  23:00:00,68.3207649291,5.91375372191,3.29744228607,0.0,30.9507766546,20.6087787026,35.6534140354,24.0513896571,0.0,11.6020243783
 11/23  24:00:00,44.2355894021,5.70917865261,1.85154521307,0.0,17.4250845679,11.7056064465,37.1739397185,25.6306632533,0.0,11.5432764652
 11/24  01:00:00,36.2787021436,5.64544603733,1.3844292949,0.00188974099576,11.6412384099,10.0650221343,33.3045386464,27.5404210259,0.0,5.76411762053
 11/24  02:00:00,34.439263151,5.60333776837,1.08020395975,0.0695393279116,10.0992000411,10.047477231,28.6530749516,28.6330749516,0.0,0.02
 11/24  03:00:00,32.4860354053,5.57360041691,0.800107958213,0.285697636925,8.25718729233,10.0299323277,35.6832709012,29.9251613467,0.0,5.75810955452
 11/24  04:00:00,32.5611663825,5.55874041175,0.591632876622,0.584167942748,8.25718729233,10.0299323277,31.7565481648,31.7365481648,0.0,0.02
 11/24  05:00:00,34.417161192,5.55574431147,0.439929981748,0.988196747895,8.25718729233,11.6354268332,38.6919356793,32.9287423441,0.0,5.76319333522
 11/24  06:00:00,42.4522336424,5.57823176363,0.458288382405,1.40258631565,12.1011305571,15.3678112995,44.4657317984,32.9234780563,0.0,11.5422537421
 11/24  07:00:00,73.0111321943,5.77718688135,2.20999425115,0.482264320824,19.7275818095,37.2640762949,43.7455403476,32.1452607452,0.0,11.6002796024
 11/24  08:00:00,87.1966707181,5.95586486933,3.53838239608,0.208387503736,24.3117294858,51.2795993405,47.2981758733,29.8333890495,0.0,17.4647868238
 11/24  09:00:00,73.0627903439,5.722322128,2.46331876563,0.542466163785,23.6694662846,40.6342015617,50.812774427,21.4088912666,0.0,29.4038831605
 11/24  10:00:00,70.6465709191,5.78574940995,5.10247937279,0.431152336005,23.6694662846,35.6302164847,58.3419040074,16.8692770127,18.025,23.4476269947
 11/24  11:00:00,52.8983546023,5.73940849822,4.94708233813,0.481473649268,18.7433767983,22.9618409725,55.70631798,14.2748470391,18.025,23.406470941
 11/24  12:00:00,53.1962172628,5.78742847866,5.37880646165,0.301931827089,18.7433767983,22.9618409725,45.5396311385,9.99375463611,18.025,17.5208765024
 11/24  13:00:00,53.4321746061,5.82083525054,5.69177316395,0.148069967197,18.5889407304,23.1597249699,48.609572397,7.22989466661,18.025,23.3546777304
 11/24  14:00:00,53.8719078693,5.86086918619,5.96330001732,0.0297362720852,18.7433767983,23.2517909448,44.1617163884,2.78812113463,18.025,23.3485952537
 11/24  15:00:00,54.0556457583,5.87901668405,6.15862931487,0.0,18.7433767983,23.2517909448,37.7777485015,2.23036609812,18.025,17.5223824034
 11/24  16:00:00,53.7095508534,5.87231843629,6.10918360944,0.0,18.7433767983,22.9618409725,45.0605880803,3.68630253054,18.025,23.3492855497
 11/24  17:00:00,56.9019374603,5.81855458296,4.90400686693,0.0,18.7433767983,27.431320555,28.5300370292,5.65558280725,18.025,4.84945422193
 11/24  18:00:00,75.4341207153,5.91427925983,3.61612227743,0.0,17.6635504202,40.6971502883,15.8554786576,9.16425355896,0.0,6.6912250986
 11/24  19:00:00,82.5653088764,5.99624172584,4.16029784095,0.0,27.5259009287,37.3340067412,25.926352244,14.3368820011,0.0,11.589470243
 11/24  20:00:00,85.0209787473,6.03059609504,4.25645243587,0.0,33.8341110165,33.3544677425,25.3899153024,19.6022663597,0.0,5.78764894267
