Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  21:00:00,93.8695270281,6.13927665903,4.84215983882,0.0,36.5179666069,38.8247702939,37.7553974095,26.2017194166,0.0,11.5536779928
 11/24  22:00:00,88.3757167405,6.15257496895,4.84983816757,0.0,32.965339924,36.8579353714,39.6044375704,28.0026111716,0.0,11.6018263988
 11/24  23:00:00,62.6387071298,5.86600962169,2.94673428098,0.0,25.6355707503,20.6438685092,40.2848067969,28.7178898151,0.0,11.5669169818
 11/24  24:00:00,41.5275194536,5.67148058101,1.53942357724,0.0438736969817,15.0252895274,11.7056064465,37.0929966536,31.322983066,0.0,5.77001358763
 11/25  01:00:00,37.463081336,5.62088548153,1.101873874,0.293482631628,12.8411359301,10.0650221343,38.9854291823,33.2213691038,0.0,5.76406007845
 11/25  02:00:00,37.4875244518,5.59683644052,0.857435196654,0.587584040366,12.8411359301,10.0650221343,35.6268357438,35.6068357438,0.0,0.02
 11/25  03:00:00,33.6127824407,5.60600993616,0.555264538016,1.62487410773,8.25718729233,10.0299323277,43.2803344936,37.5218946721,0.0,5.75843982149
 11/25  04:00:00,34.4263265898,5.62837005416,0.387121818656,2.58420587604,8.25718729233,10.0299323277,39.1864289379,39.1664289379,0.0,0.02
 11/25  05:00:00,36.6019482797,5.64335946927,0.271980110861,3.25331161493,8.25718729233,11.6354268332,46.0341847892,40.2698643451,0.0,5.76432044412
 11/25  06:00:00,41.3883632414,5.66714043584,0.194218182227,3.93535049054,8.71707943955,15.3327214929,44.8389651249,39.0690210057,0.0,5.7699441192
 11/25  07:00:00,61.3889105087,5.68259561987,0.471763660119,3.54677434577,18.5082010057,25.6353820695,44.8678247128,39.0862121841,0.0,5.7816125287
 11/25  08:00:00,71.7080897444,5.76073262107,1.64993940777,1.92602926278,19.4083231844,41.0650158608,53.1109786346,35.7169843707,0.0,17.3939942639
 11/25  09:00:00,95.3811130456,6.01559520756,4.4712831229,0.529855956941,26.3286599382,57.9988325916,53.5041146408,23.9462463682,0.0,29.5578682726
 11/25  10:00:00,81.7964982919,5.94923430633,6.17108018731,0.466050904757,26.3286599382,42.8504436482,64.933213724,17.5059360654,18.025,29.4022776586
 11/25  11:00:00,57.0455357508,5.80887486219,5.4316804362,0.589031332352,21.7447113004,23.4437158914,60.041714495,12.7030647435,18.025,29.3136497514
 11/25  12:00:00,54.8369011133,5.8550619221,5.87612620884,0.351612169343,19.3027497915,23.426170988,49.441241213,8.01385121889,18.025,23.4023899941
 11/25  13:00:00,55.295748729,5.90946251404,6.33442201729,0.15570132073,19.1483137236,23.7250123474,40.8103901448,5.26266814783,18.025,17.5227219969
 11/25  14:00:00,55.5829934483,5.94560303129,6.55343591993,0.042245996314,19.3027497915,23.7161209604,42.9278772913,1.55309258948,18.025,23.3497847018
 11/25  15:00:00,55.6848911637,5.96034869325,6.68166418676,0.00116667878243,19.3027497915,23.7161209604,36.9719101354,1.42616469354,18.025,17.5207454419
 11/25  16:00:00,55.0800878107,5.9198414296,6.40849086965,0.0,19.3027497915,23.426170988,44.4490796597,3.07109729284,18.025,23.3529823669
 11/25  17:00:00,57.7781179825,5.80675502889,4.76827556168,0.0,19.3027497915,27.8956505705,29.7603745778,5.9714638309,18.025,5.76391074685
 11/25  18:00:00,72.5077849232,5.86239727501,3.28377411105,0.0,18.2229234133,37.5968344597,14.6411068533,8.87102843242,0.0,5.77007842092
 11/25  19:00:00,87.8128801292,6.03160435766,4.46632222545,0.0,32.690315043,37.0816133363,18.5681926184,12.7922312657,0.0,5.77596135269
 11/25  20:00:00,88.8149491567,6.15025043414,5.23797920021,0.0,36.8143715336,33.066984531,19.4717429799,13.685558256,0.0,5.78618472395
 11/25  21:00:00,95.155397377,6.30327021799,6.18532412452,0.0,36.3493007332,38.7721355839,26.6666664977,15.112166119,0.0,11.5545003787
 11/25  22:00:00,92.829970368,6.29588313152,5.98515399266,0.0,36.1807251679,36.8228455648,22.6266132748,16.8391601786,0.0,5.78745309624
 11/25  23:00:00,69.1316244076,5.99340720254,3.90918921691,0.0,31.0351095914,20.6438685092,36.0888115335,18.6959207619,0.0,17.3928907716
 11/25  24:00:00,44.7902292719,5.7684256624,2.34691976222,0.0,17.4250845679,11.7056064465,24.8675227305,19.0856434121,0.0,5.78187931835
 11/26  01:00:00,38.1579432113,5.7145537928,1.87711907426,0.0,12.925468867,10.100111941,25.5038642137,19.7395060163,0.0,5.76435819741
 11/26  02:00:00,37.8787873211,5.68080864481,1.63288410058,0.0,12.925468867,10.100111941,20.4758045434,20.4558045434,0.0,0.02
 11/26  03:00:00,32.8570284348,5.62672749527,1.2425705854,0.0416708658355,8.34152022915,10.0650221343,27.7129874635,21.9546818135,0.0,5.75830565003
 11/26  04:00:00,32.7020222854,5.60092214159,1.04832887788,0.106711936615,8.34152022915,10.0650221343,28.7024410873,22.9442000997,0.0,5.75824098756
 11/26  05:00:00,34.2138253317,5.58239061702,0.902175044686,0.176536493694,8.34152022915,11.6705166398,23.8676896809,23.8476896809,0.0,0.02
 11/26  06:00:00,38.2801862947,5.56167199028,0.721944338713,0.285485984947,8.80141237637,15.3678112995,32.086351033,26.3160747878,0.0,5.77027624523
 11/26  07:00:00,58.7573369173,5.62403566487,1.15660176903,0.288909167022,18.5082010057,25.6353820695,39.4087685253,27.8648258002,0.0,11.5439427251
 11/26  08:00:00,70.8106263329,5.79267071002,2.43186060558,0.0952706417539,19.4926561212,41.1001056674,37.0678814351,25.464770951,0.0,11.6031104841
 11/26  09:00:00,95.8759437814,6.09016731812,5.39761254505,0.0237639875154,26.3286599382,57.9988325916,51.1554388137,15.6834334356,0.0,35.4720053781
 11/26  10:00:00,82.0239095891,5.98764744431,6.94552995654,0.0,26.2443270014,42.8153538416,57.4080145257,9.97609329857,18.025,29.4069212272
 11/26  11:00:00,57.9968580716,5.89968346843,6.88121711843,0.0,21.7447113004,23.4437158914,44.8170357668,3.33681745617,18.025,23.4552183106
 11/26  12:00:00,57.0658308152,6.04315684934,8.208854318,0.0,19.3449162599,23.4437158914,41.5638162593,0.131599996986,18.025,23.4072162623
 11/26  13:00:00,58.3502533188,6.17336164598,9.2210078794,0.0,19.190480192,23.7425572507,35.5426828852,0.0,18.025,17.5176828852
 11/26  14:00:00,59.1254147362,6.24781232644,9.89560292484,0.0,19.260583323,23.698576057,41.3826032905,0.0,18.025,23.3576032905
 11/26  15:00:00,60.6778150245,6.33790722348,11.3579036989,0.0,19.260583323,23.698576057,41.3747037221,0.0,18.025,23.3497037221
 11/26  16:00:00,60.7078884138,6.35860972805,11.6572241662,0.0,19.260583323,23.4086260847,35.5458080061,0.0,18.025,17.5208080061
 11/26  17:00:00,62.627735319,6.2417444811,9.24261496823,0.0,19.260583323,27.8781056672,23.799435821,0.0103914405993,18.025,5.76404438038
 11/26  18:00:00,76.3079616633,6.24226364681,6.76379259358,0.0,18.1807569449,37.5792895564,6.83544776629,1.06663506183,0.0,5.76881270446
 11/26  19:00:00,91.206501513,6.4270478512,7.58391763775,0.0,32.6059821062,37.0465235296,10.670917029,4.89490740219,0.0,5.77600962681
 11/26  20:00:00,92.4390202861,6.56318745144,8.44909956958,0.0,36.8143715336,33.066984531,18.1434735245,6.58848318092,0.0,11.5549903436
 11/26  21:00:00,98.6211070207,6.69748340225,9.13738908528,0.0,36.43363367,38.8072253906,15.5221986166,9.73440856687,0.0,5.78779004978
 11/26  22:00:00,95.5942587127,6.64294988334,8.5217820693,0.0,36.0963922311,36.7877557581,24.2649987578,12.7105900453,0.0,11.5544087124
 11/26  23:00:00,71.4702854251,6.28005098309,6.08061606905,0.0,30.9507766546,20.6087787026,24.5292409123,12.9264148253,0.0,11.602826087
 11/26  24:00:00,46.4571407168,5.95812067224,3.82412533568,0.0,17.4250845679,11.7056064465,19.3808889269,13.5990053135,0.0,5.78188361336
 11/27  01:00:00,37.8984906604,5.83458987416,2.81694629989,0.0,11.6412384099,10.0650221343,21.2217799159,15.4574305051,0.0,5.76434941081
 11/27  02:00:00,35.7505099896,5.77158781361,2.29272196073,0.0,10.0992000411,10.047477231,21.7468724703,15.9883366306,0.0,5.75853583965
 11/27  03:00:00,33.4803048759,5.72189490824,1.93177183503,0.0,8.25718729233,10.0299323277,17.1142106159,17.0942106159,0.0,0.02
 11/27  04:00:00,33.1663265868,5.68430893721,1.65537679561,0.0,8.25718729233,10.0299323277,24.9788789338,19.2203821227,0.0,5.75849681102
 11/27  05:00:00,34.4656275305,5.64700594612,1.38531175818,0.0,8.25718729233,11.6354268332,28.4902422493,22.7261586636,0.0,5.76408358578
 11/27  06:00:00,42.1848539899,5.66223641558,1.5094633129,0.0,12.1011305571,15.3678112995,25.6371515479,19.8549127701,0.0,5.78223877775
 11/27  07:00:00,73.9833559008,5.95300653117,3.48860704786,0.0,19.7275818095,37.2640762949,29.6865803214,18.0824038167,0.0,11.6041765046
 11/27  08:00:00,90.6194503091,6.16830354332,5.07304250662,0.0,24.3117294858,51.2795993405,35.3996052745,17.9317420337,0.0,17.4678632408
 11/27  09:00:00,74.8581356803,5.92642807356,4.59697591878,0.0,23.6694662846,40.6342015617,40.8364418243,11.4249776823,0.0,29.411464142
 11/27  10:00:00,72.4915348664,5.97140846169,7.1928979501,0.0,23.6694662846,35.6302164847,54.7020914688,7.3626088273,18.025,29.3144826415
 11/27  11:00:00,54.2667791733,5.85049219596,6.68587458337,0.0,18.7433767983,22.9618409725,45.9469757904,4.51251865887,18.025,23.4094571315
 11/27  12:00:00,55.627605937,6.00579825592,7.89374116773,0.0,18.7433767983,22.9618409725,37.6714925442,2.12142783524,18.025,17.525064709
 11/27  13:00:00,56.4763777148,6.10563189764,8.5992321577,0.0,18.5889407304,23.1597249699,43.7738484013,2.394264963,18.025,23.3545834383
 11/27  14:00:00,57.0697735107,6.16416369893,8.88758834636,0.0,18.7433767983,23.2517909448,35.5530583272,0.0105296339367,18.025,17.5175286932
 11/27  15:00:00,57.2593893929,6.17624301364,9.06513295933,0.0,18.7433767983,23.2517909448,41.3834740985,0.0,18.025,23.3584740985
 11/27  16:00:00,56.9626746659,6.16785418573,9.06675221716,0.0,18.7433767983,22.9618409725,41.9154640698,0.537496572944,18.025,23.3529674968
 11/27  17:00:00,60.0142743045,6.10281558706,7.73206846203,0.0,18.7433767983,27.431320555,19.5091795619,1.46417956191,18.025,0.02
 11/27  18:00:00,78.5529086896,6.21423520162,6.43492897274,0.0,17.6635504202,40.6971502883,14.2599669529,2.7279323578,0.0,11.5320345951
 11/27  19:00:00,85.8232447365,6.33758549759,7.07684191909,0.0,27.5259009287,37.3340067412,16.9891748258,5.39875725536,0.0,11.5904175705
 11/27  20:00:00,88.7547158204,6.42423447018,7.59651669465,0.0,33.8341110165,33.3544677425,13.8988165087,8.11088482112,0.0,5.78793168755
 11/27  21:00:00,97.9276076366,6.5874416156,8.4520399467,0.0,36.5179666069,38.8247702939,23.0585441252,11.5032164056,0.0,11.5553277196
 11/27  22:00:00,92.3754448947,6.60609482088,8.39599404282,0.0,32.965339924,36.8579353714,25.0000187346,13.3967599503,0.0,11.6032587843
 11/27  23:00:00,65.3833140942,6.17883612743,5.37847512708,0.0,25.6355707503,20.6438685092,27.4476690203,15.8795087194,0.0,11.5681603008
 11/27  24:00:00,43.2994287296,5.87278714501,3.15387801562,0.0,15.0252895274,11.7056064465,24.606314774,18.8360507905,0.0,5.77026398344
 11/28  01:00:00,37.3663936314,5.77748789323,2.34194605434,0.0,11.6412384099,10.0650221343,26.9239107398,21.1594349931,0.0,5.7644757467
 11/28  02:00:00,35.2551620945,5.71392582567,1.8550358801,0.0,10.0992000411,10.047477231,23.6250951991,23.6050951991,0.0,0.02
 11/28  03:00:00,33.0795456147,5.6740055281,1.57889323943,0.0,8.25718729233,10.0299323277,28.6788629285,22.920376648,0.0,5.75848628047
 11/28  04:00:00,32.8765136865,5.64824822275,1.40162314025,0.0,8.25718729233,10.0299323277,22.8511780202,22.8311780202,0.0,0.02
 11/28  05:00:00,34.2768064773,5.62121937397,1.22227318443,0.0,8.25718729233,11.6354268332,29.876109978,24.111543534,0.0,5.76456644404
 11/28  06:00:00,41.8535337848,5.61945246078,1.2209132951,0.0,12.1011305571,15.3678112995,36.4748108841,24.931521338,0.0,11.5432895461
 11/28  07:00:00,73.4214832956,5.88126051385,2.99846633714,0.0,19.7275818095,37.2640762949,37.1166116246,25.5141823931,0.0,11.6024292316
 11/28  08:00:00,90.0197316223,6.10006699627,4.54153498214,0.0,24.3117294858,51.2795993405,40.0802712793,22.6106617666,0.0,17.4696095127
 11/28  09:00:00,74.1583106664,5.86775529506,3.95580845127,0.0,23.6694662846,40.6342015617,43.5658614061,14.1536598341,0.0,29.412201572
 11/28  10:00:00,71.8291661834,5.92301218432,6.57891933742,0.0,23.6694662846,35.6302164847,51.3761901314,9.89525406978,18.025,23.4559360616
 11/28  11:00:00,53.9581864854,5.861633533,6.36612857847,0.0,18.7433767983,22.9618409725,48.8081054649,7.37308015602,18.025,23.4100253089
 11/28  12:00:00,54.5044482198,5.9279949727,6.84838069564,0.0,18.7433767983,22.9618409725,46.5435075834,5.15872625054,18.025,23.3597813329
 11/28  13:00:00,55.4259192043,6.02928764923,7.62510914571,0.0,18.5889407304,23.1597249699,40.4846368887,4.93298391783,18.025,17.5266529709
 11/28  14:00:00,56.1865508495,6.10693860854,8.06159296973,0.0,18.7433767983,23.2517909448,42.4205799589,1.03864236328,18.025,23.3569375956
 11/28  15:00:00,56.5928745564,6.1430370519,8.43181112802,0.0,18.7433767983,23.2517909448,39.716421868,0.211078176811,18.025,21.4803436912
 11/28  16:00:00,56.4627482671,6.15028455759,8.58439325792,0.0,18.7433767983,22.9618409725,38.6477085021,1.22803289211,18.025,19.39467561
 11/28  17:00:00,59.5639092459,6.08698857018,7.297521696,0.0,18.7433767983,27.431320555,25.9186959786,2.12950306412,18.025,5.76419291453
 11/28  18:00:00,77.6271108407,6.14778088269,5.5755803878,0.0,17.6635504202,40.6971502883,10.5612420486,4.78495159697,0.0,5.77629045163
 11/28  19:00:00,84.7371393314,6.23961211509,6.08869505473,0.0,27.5259009287,37.3340067412,21.0392863305,9.44696710331,0.0,11.5923192272
 11/28  20:00:00,87.8328748289,6.33640195079,6.76249338383,0.0,33.8341110165,33.3544677425,21.9684445243,10.4126814999,0.0,11.5557630244
 11/28  21:00:00,97.0097796094,6.49589196885,7.62575095495,0.0,36.5179666069,38.8247702939,19.2311133989,13.444700669,0.0,5.78641272997
 11/28  22:00:00,90.9364866371,6.4617960422,7.10131515768,0.0,32.965339924,36.8579353714,35.5741645093,18.1787083571,0.0,17.3954561523
 11/28  23:00:00,64.2798469621,6.06196082681,4.39187453441,0.0,25.6355707503,20.6438685092,27.7784679698,21.9843966275,0.0,5.79407134228
 11/28  24:00:00,42.6426636224,5.80490581084,2.56498714728,0.0,15.0252895274,11.7056064465,29.9741201313,24.2037091902,0.0,5.7704109411
 11/29  01:00:00,36.8680631631,5.72307229831,1.8980241897,0.0,11.6412384099,10.0650221343,31.5274759537,25.7629279429,0.0,5.76454801082
 11/29  02:00:00,34.8488350882,5.66548418608,1.49714248862,0.0,10.0992000411,10.047477231,33.6263931722,27.8678362652,0.0,5.75855690701
 11/29  03:00:00,32.6284306947,5.61786765541,1.17988963697,0.00402734460035,8.25718729233,10.0299323277,29.0484060777,29.0284060777,0.0,0.02
 11/29  04:00:00,32.4432480275,5.58660771994,0.949951439715,0.0800384294706,8.25718729233,10.0299323277,35.946490788,30.1879429722,0.0,5.75854781581
 11/29  05:00:00,34.0128241815,5.56807495922,0.77818306748,0.233245326795,8.25718729233,11.6354268332,37.1606191852,31.3963045303,0.0,5.76431465489
 11/29  06:00:00,41.7569803592,5.57539003932,0.776840311296,0.391575201884,12.1011305571,15.3678112995,38.12177093,32.3392869241,0.0,5.78248400588
 11/29  07:00:00,72.9101461082,5.8076694256,2.46856509109,0.092136199521,19.7275818095,37.2640762949,43.7410396297,32.1371175003,0.0,11.6039221294
 11/29  08:00:00,89.2916015755,6.00601926779,3.83271149986,0.0747205918596,24.3117294858,51.2795993405,47.2539460449,29.7851435064,0.0,17.4688025385
 11/29  09:00:00,73.4261415679,5.80049363309,3.10252179156,0.188363308999,23.6694662846,40.6342015617,50.1929119308,20.777185579,0.0,29.4157263518
 11/29  10:00:00,71.1422514474,5.86575367708,5.75725692356,0.191990211192,23.6694662846,35.6302164847,62.2179172382,14.8746913857,18.025,29.3182258525
 11/29  11:00:00,53.4938551237,5.82159123836,5.72860708168,0.213227454972,18.7433767983,22.9618409725,51.4073785863,9.96950478556,18.025,23.4128738007
 11/29  12:00:00,53.9303901397,5.87712586782,6.2106942119,0.114492434477,18.7433767983,22.9618409725,41.2685722065,5.71610102958,18.025,17.5274711769
 11/29  13:00:00,54.3758809698,5.93517574916,6.65234529608,0.0168355997707,18.5889407304,23.1597249699,46.6282102884,5.24510835492,18.025,23.3581019335
 11/29  14:00:00,55.009692586,5.99849295397,6.99316768632,0.0,18.7433767983,23.2517909448,43.0058986111,1.62850877434,18.025,23.3523898367
 11/29  15:00:00,55.0610031307,5.99875151037,7.0442255622,0.0,18.7433767983,23.2517909448,36.9419725417,1.39064384218,18.025,17.5263286995
 11/29  16:00:00,54.5254024385,5.96272198843,6.83460359106,0.0,18.7433767983,22.9618409725,44.1657100064,2.78537317239,18.025,23.355336834
 11/29  17:00:00,57.7820371347,5.9167543953,5.6858768589,0.0,18.7433767983,27.431320555,27.7880262732,3.99861703101,18.025,5.76440924217
 11/29  18:00:00,76.2857157317,6.008433282,4.37351992297,0.0,17.6635504202,40.6971502883,12.845573863,7.06909569549,0.0,5.77647816756
 11/29  19:00:00,83.2297220968,6.07897870487,4.74189474399,0.0,27.5259009287,37.3340067412,24.9472928002,13.3555656374,0.0,11.5917271628
 11/29  20:00:00,85.7353467075,6.12197468211,4.87938402234,0.0,33.8341110165,33.3544677425,23.3562118746,17.5690577688,0.0,5.78715410574
 11/29  21:00:00,94.7510860175,6.25111306419,5.61182326841,0.0,36.5179666069,38.8247702939,32.9532262514,21.3983923632,0.0,11.5548338882
 11/29  22:00:00,89.3369075728,6.27163197723,5.6918846495,0.0,32.965339924,36.8579353714,34.2434557721,22.6390428906,0.0,11.6044128815
 11/29  23:00:00,63.3320907347,5.94750598343,3.55855720603,0.0,25.6355707503,20.6438685092,35.5361243092,23.9672604986,0.0,11.5688638105
 11/29  24:00:00,41.9847429285,5.72928037934,1.98268496434,0.0,15.0252895274,11.7056064465,32.7990400526,27.0285554265,0.0,5.77048462612
 11/30  01:00:00,36.4342908522,5.66701794857,1.51789672168,0.00240347256997,11.6412384099,10.0650221343,33.1964301112,27.4317809059,0.0,5.76464920526
 11/30  02:00:00,34.6238896767,5.62817078128,1.22454916129,0.0849615259979,10.0992000411,10.047477231,28.3498292967,28.3298292967,0.0,0.02
 11/30  03:00:00,32.5849827755,5.59269384311,0.930216348153,0.235418823347,8.25718729233,10.0299323277,35.3404132155,29.5818421818,0.0,5.75857103376
 11/30  04:00:00,32.6030280411,5.56941265439,0.680208446325,0.52675303516,8.25718729233,10.0299323277,38.3528023603,32.5942357516,0.0,5.75856660868
 11/30  05:00:00,34.6757719291,5.57743264006,0.533624870445,1.13139095753,8.25718729233,11.6354268332,33.9639311098,33.9439311098,0.0,0.02
 11/30  06:00:00,42.6061664779,5.59604915693,0.564338534545,1.43259084732,12.1011305571,15.3678112995,44.401682506,32.8566926412,0.0,11.5449898648
 11/30  07:00:00,73.0471048916,5.79417942503,2.34396882031,0.367167885985,19.7275818095,37.2640762949,41.9268893333,30.3221079581,0.0,11.6047813752
 11/30  08:00:00,89.2923388646,5.99105644617,3.79648125517,0.126627534395,24.3117294858,51.2795993405,43.5469546468,26.0763829763,0.0,17.4705716705
 11/30  09:00:00,73.4278893535,5.7695035296,3.03247541913,0.291132509291,23.6694662846,40.6342015617,46.357082546,16.9390579041,0.0,29.4180246419
 11/30  10:00:00,70.998512097,5.81918000282,5.6414495957,0.210621348016,23.6694662846,35.6302164847,52.4035725926,10.9179411565,18.025,23.4606314361
 11/30  11:00:00,53.0736313034,5.74375177887,5.38468845095,0.214753217459,18.7433767983,22.9618409725,48.5693628575,7.12999827439,18.025,23.4143645831
 11/30  12:00:00,53.60794119,5.79133036003,5.96857073694,0.119956501399,18.7433767983,22.9618409725,45.1067369218,3.71952227822,18.025,23.3622146436
 11/30  13:00:00,54.1907905893,5.84708238701,6.54639234248,0.0257847035541,18.5889407304,23.1597249699,44.6856422596,3.3037371428,18.025,23.3569051168
 11/30  14:00:00,54.6405249242,5.88781276707,6.73467658766,0.0,18.7433767983,23.2517909448,35.7371420065,0.18406613088,18.025,17.5280758756
 11/30  15:00:00,54.9092018735,5.91755049213,6.97362130685,0.0,18.7433767983,23.2517909448,41.3846389471,0.0,18.025,23.3596389471
 11/30  16:00:00,54.451897403,5.89521989547,6.82859103761,0.0,18.7433767983,22.9618409725,42.8168466913,1.43935201122,18.025,23.35249468
 11/30  17:00:00,57.5817649902,5.83524356463,5.56711636759,0.0,18.7433767983,27.431320555,20.2686609441,2.22366094413,18.025,0.02
 11/30  18:00:00,76.4600214215,5.9666825766,4.58957086712,0.0,17.6635504202,40.6971502883,14.833693703,3.30101710659,0.0,11.5326765964
 11/30  19:00:00,83.6709442528,6.07505378437,5.18702732855,0.0,27.5259009287,37.3340067412,18.6500712644,7.05722286817,0.0,11.5928483962
 11/30  20:00:00,86.8153521213,6.17848652456,5.90286648317,0.0,33.8341110165,33.3544677425,13.9450021001,8.15672199312,0.0,5.788280107
 11/30  21:00:00,96.318758167,6.36752261045,7.06307544506,0.0,36.5179666069,38.8247702939,21.1129371625,9.55677515092,0.0,11.5561620116
 11/30  22:00:00,91.0115635824,6.41617629785,7.22197988718,0.0,32.965339924,36.8579353714,22.4077786791,10.8029734017,0.0,11.6048052773
 11/30  23:00:00,64.5095587047,6.05383186808,4.62968554932,0.0,25.6355707503,20.6438685092,24.6811288336,13.1122881281,0.0,11.5688407055
 11/30  24:00:00,42.7128431204,5.7939195674,2.64613880734,0.0,15.0252895274,11.7056064465,21.2985254895,15.5288076801,0.0,5.76971780942
 12/01  01:00:00,36.9337755361,5.71846446936,1.96833401371,0.0,11.6412384099,10.0650221343,23.1287958941,17.3641574277,0.0,5.76463846642
 12/01  02:00:00,34.9296532343,5.67035783268,1.57308295997,0.0,10.0992000411,10.047477231,19.197341089,19.177341089,0.0,0.02
 12/01  03:00:00,32.7049860348,5.62625348821,1.25207319501,0.0,8.25718729233,10.0299323277,26.8102877546,21.0517021124,0.0,5.75858564222
 12/01  04:00:00,32.4687951109,5.59511803377,1.04702129541,0.0,8.25718729233,10.0299323277,22.9826502021,22.9626502021,0.0,0.02
 12/01  05:00:00,33.940058045,5.5742649485,0.900902955529,0.0315601314012,8.25718729233,11.6354268332,29.7765375524,24.011806207,0.0,5.7647313454
 12/01  06:00:00,41.6106731163,5.5828702802,0.961129975008,0.053474429344,12.1011305571,15.3678112995,34.7917860242,23.2474370284,0.0,11.5443489958
 12/01  07:00:00,73.1710913709,5.8456490647,2.78363682599,0.0,19.7275818095,37.2640762949,33.4133294797,21.8091098069,0.0,11.6042196728
 12/01  08:00:00,89.7793050438,6.06486058612,4.33624789498,0.0,24.3117294858,51.2795993405,36.8420124139,19.3695515226,0.0,17.4724608912
 12/01  09:00:00,74.0463039087,5.84057344354,3.87093669584,0.0,23.6694662846,40.6342015617,41.3012016045,11.8820654275,0.0,29.419136177
 12/01  10:00:00,71.6800328414,5.9008253426,6.45193857506,0.0,23.6694662846,35.6302164847,49.0732977768,7.58592831967,18.025,23.4623694571
 12/01  11:00:00,54.0650135961,5.85174172327,6.48282425331,0.0,18.7433767983,22.9618409725,45.5693455839,4.12993400027,18.025,23.4144115836
 12/01  12:00:00,55.0630317729,5.95649066888,7.37845139789,0.0,18.7433767983,22.9618409725,43.0681762908,1.67942832328,18.025,23.3637479675
 12/01  13:00:00,55.9631823783,6.05688280227,8.13476250901,0.0,18.5889407304,23.1597249699,42.646556085,1.26514981055,18.025,23.3564062745
 12/01  14:00:00,56.5746118916,6.11321266203,8.44336057481,0.0,18.7433767983,23.2517909448,35.5542444362,0.0,18.025,17.5292444362
 12/01  15:00:00,56.913659287,6.13688808185,8.75873481941,0.0,18.7433767983,23.2517909448,41.3844818743,0.0,18.025,23.3594818743
 12/01  16:00:00,56.6876801696,6.13302513217,8.82656200728,0.0,18.7433767983,22.9618409725,36.4416093562,0.0,18.025,18.4166093562
 12/01  17:00:00,59.8248263079,6.07142190914,7.57399570027,0.0,18.7433767983,27.431320555,23.187154715,0.278661810571,18.025,4.88349290442
 12/01  18:00:00,78.1542409825,6.15922491893,6.09124188414,0.0,17.6635504202,40.6971502883,7.6379254667,1.86146084545,0.0,5.77646462125
 12/01  19:00:00,85.1728966331,6.25994003725,6.50407903167,0.0,27.5259009287,37.3340067412,21.6598119839,4.28009380536,0.0,17.3797181786
 12/01  20:00:00,88.2909623637,6.365645878,7.19130599714,0.0,33.8341110165,33.3544677425,12.0461824294,6.25788601347,0.0,5.78829641591
 12/01  21:00:00,97.8377936863,6.56285814864,8.38676453839,0.0,36.5179666069,38.8247702939,19.6340798656,8.07784130647,0.0,11.5562385591
 12/01  22:00:00,92.4704263849,6.5998022866,8.49720010052,0.0,32.965339924,36.8579353714,20.6831755335,9.07805967998,0.0,11.6051158535
 12/01  23:00:00,65.7128258623,6.19731801162,5.68945398595,0.0,25.6355707503,20.6438685092,22.4928086017,10.9233499634,0.0,11.5694586383
 12/01  24:00:00,43.5651644955,5.89519687239,3.39717589989,0.0,15.0252895274,11.7056064465,19.2950348991,13.5242151727,0.0,5.77081972639
 12/02  01:00:00,38.8676334712,5.80542188625,2.61533153964,0.0,12.8411359301,10.0650221343,20.3943042491,14.6296086185,0.0,5.76469563065
 12/02  02:00:00,38.4716003531,5.76668485014,2.25921807446,0.0,12.8411359301,10.0650221343,15.5172972773,15.4972972773,0.0,0.02
 12/02  03:00:00,33.3342859583,5.70301704198,1.80460543821,0.0,8.25718729233,10.0299323277,22.4778558419,16.7192193505,0.0,5.75863649141
 12/02  04:00:00,33.0815500396,5.67171804355,1.58317203672,0.0,8.25718729233,10.0299323277,17.3890639857,17.3690639857,0.0,0.02
 12/02  05:00:00,34.5064602819,5.6491461633,1.42397862315,0.0,8.25718729233,11.6354268332,23.9039155265,18.1390976736,0.0,5.76481785293
 12/02  06:00:00,38.5018563494,5.62893470209,1.28121810381,0.0,8.71707943955,15.3327214929,24.4240201626,18.6531996145,0.0,5.77082054809
 12/02  07:00:00,59.2024605644,5.70620356321,1.80840709752,0.0,18.5082010057,25.6353820695,29.9645592995,18.4191132794,0.0,11.5454460201
 12/02  08:00:00,73.4467972858,5.90559388116,3.28569928376,0.0,19.4083231844,41.0650158608,28.5013223548,16.8956662908,0.0,11.605656064
 12/02  09:00:00,97.6632609916,6.28595996026,7.01276669535,0.0,26.3286599382,57.9988325916,46.0401024516,10.5470379609,0.0,35.4930644907
 12/02  10:00:00,84.3428692798,6.23081392704,8.90180879631,0.0,26.3286599382,42.8504436482,53.5946261679,6.15298835172,18.025,29.4166378161
 12/02  11:00:00,59.2500926053,6.0538332293,7.98023567249,0.0,21.7447113004,23.4437158914,45.1266395649,3.63555676572,18.025,23.4660827992
 12/02  12:00:00,57.4299883421,6.12559564707,8.55023447183,0.0,19.3027497915,23.426170988,43.5883889044,2.14924982077,18.025,23.4141390836
 12/02  13:00:00,58.178888627,6.2058792474,9.076808277,0.0,19.1483137236,23.7250123474,43.5909108026,2.20671043372,18.025,23.3592003689
 12/02  14:00:00,58.8701226858,6.27157124673,9.55680003615,0.0,19.3027497915,23.7161209604,35.5481176291,0.0,18.025,17.5231176291
 12/02  15:00:00,59.2362649272,6.29824949596,9.89627202014,0.0,19.3027497915,23.7161209604,41.3896506491,0.0,18.025,23.3646506491
 12/02  16:00:00,58.8942050247,6.27463163968,9.86777621464,0.0,19.3027497915,23.426170988,41.3843094707,0.0,18.025,23.3593094707
 12/02  17:00:00,61.7194322131,6.17088768526,8.3454202628,0.0,19.3027497915,27.8956505705,23.9331378987,0.143637981566,18.025,5.76449991716
 12/02  18:00:00,76.5220058178,6.24078377936,6.91955962112,0.0,18.2229234133,37.5968344597,6.8420944708,1.0715041689,0.0,5.77059030191
 12/02  19:00:00,92.0029627789,6.47033193265,8.21761689755,0.0,32.690315043,37.0816133363,8.81818264118,3.04128008094,0.0,5.77690256024
 12/02  20:00:00,93.1300753661,6.61110489932,9.09217131717,0.0,36.8143715336,33.066984531,11.0811053222,5.29219196097,0.0,5.78891336121
 12/02  21:00:00,99.5698643005,6.78703378941,10.1159477968,0.0,36.3493007332,38.7721355839,19.5060703314,7.948526428,0.0,11.5575439034
 12/02  22:00:00,97.4456944305,6.79663921664,10.1000426306,0.0,36.1807251679,36.8228455648,14.3070015618,8.51833625381,0.0,5.78866530796
 12/02  23:00:00,73.5622676324,6.45563810511,7.87748254688,0.0,31.0351095914,20.6438685092,24.7948229247,7.39607710935,0.0,17.3987458153
 12/02  24:00:00,48.2982036191,6.11685952885,5.50639162105,0.0,17.4250845679,11.7056064465,13.2416895026,7.45882241653,0.0,5.78286708608
 12/03  01:00:00,41.1232504751,6.01239306221,4.54454770439,0.0,12.925468867,10.100111941,13.5426248937,7.77878027936,0.0,5.7638446143
 12/03  02:00:00,40.1365776874,5.92745619164,3.6439951387,0.0,12.925468867,10.100111941,15.8309344828,10.0722054556,0.0,5.75872902719
 12/03  03:00:00,34.6120362035,5.82997322001,2.83597645528,0.0,8.34152022915,10.0650221343,11.6380321415,11.6180321415,0.0,0.02
 12/03  04:00:00,34.3870224905,5.80283079298,2.63810157416,0.0,8.34152022915,10.0650221343,17.1252718748,11.3665027234,0.0,5.75876915138
 12/03  05:00:00,35.6477880993,5.76495302153,2.33007128846,0.0,8.34152022915,11.6705166398,19.2652164383,13.5007970605,0.0,5.76441937789
 12/03  06:00:00,39.3501098976,5.71426073811,1.92471653111,0.0,8.80141237637,15.3678112995,22.8858821461,17.1156363033,0.0,5.77024584276
 12/03  07:00:00,59.7352699733,5.77177350816,2.27564002798,0.0,18.5082010057,25.6353820695,26.2929187926,20.509847254,0.0,5.78307153857
 12/03  08:00:00,73.912666145,5.9526551202,3.58506745585,0.0,19.4926561212,41.1001056674,33.9275227218,22.3206005923,0.0,11.6069221296
 12/03  09:00:00,98.1030857281,6.36859205589,7.36993726486,0.0,26.3286599382,57.9988325916,50.8974437257,15.4034564487,0.0,35.493987277
 12/03  10:00:00,84.3292278239,6.28067383518,8.95771941418,0.0,26.2443270014,42.8153538416,59.6593609677,12.2142245428,18.025,29.4201364249
 12/03  11:00:00,59.1376919121,6.08898756153,7.83266635632,0.0,21.7447113004,23.4437158914,51.4947979592,10.0010439515,18.025,23.4687540077
 12/03  12:00:00,57.4313522199,6.17188951138,8.4455838368,0.0,19.3449162599,23.4437158914,53.6396391012,6.35255616116,18.025,29.2620829401
 12/03  13:00:00,58.5273514423,6.28011309386,9.2913204635,0.0,19.190480192,23.7425572507,39.9311624316,4.37592016305,18.025,17.5302422686
 12/03  14:00:00,59.151862873,6.35564456116,9.81417886037,0.0,19.260583323,23.698576057,41.5744362687,0.188430101069,18.025,23.3610061676
 12/03  15:00:00,59.5889677432,6.39362313405,10.2132995527,0.0,19.260583323,23.698576057,35.5463763025,0.0,18.025,17.5213763025
 12/03  16:00:00,59.5592190772,6.4041019574,10.463028865,0.0,19.260583323,23.4086260847,41.3920052264,0.0,18.025,23.3670052264
 12/03  17:00:00,62.689361481,6.32077413732,9.22516882068,0.0,19.260583323,27.8781056672,24.304429719,0.514715691064,18.025,5.7647140279
 12/03  18:00:00,77.0287145732,6.34757362397,7.37918440002,0.0,18.1807569449,37.5792895564,8.19142505144,2.42063320197,0.0,5.77079184947
 12/03  19:00:00,92.1477719906,6.54445246272,8.40772343117,0.0,32.6059821062,37.0465235296,12.3895808751,6.61287515139,0.0,5.7767057237
 12/03  20:00:00,92.9168681964,6.6378655641,8.85219022864,0.0,36.8143715336,33.066984531,21.4873029167,9.93001950907,0.0,11.5572834077
 12/03  21:00:00,98.9717711698,6.75851616141,9.4269404676,0.0,36.43363367,38.8072253906,19.3604999313,13.571387695,0.0,5.7891122363
 12/03  22:00:00,96.1839362581,6.72298738386,9.03134432355,0.0,36.0963922311,36.7877557581,26.5251909093,14.9681799655,0.0,11.5570109438
 12/03  23:00:00,71.7400431941,6.32725457018,6.30305270866,0.0,30.9507766546,20.6087787026,27.616637618,16.0097298403,0.0,11.6069077777
 12/03  24:00:00,46.5804411003,5.982787717,3.92268709936,0.0,17.4250845679,11.7056064465,29.2194209394,17.673308106,0.0,11.5461128333
 12/04  01:00:00,37.9433544104,5.85227292936,2.84408973215,0.0,11.6412384099,10.0650221343,21.5965104725,21.5765104725,0.0,0.02
 12/04  02:00:00,35.8308776291,5.78798573223,2.35666385674,0.0,10.0992000411,10.047477231,28.3522975229,22.5933810078,0.0,5.75891651515
 12/04  03:00:00,33.7553260051,5.75753696649,2.17111832971,0.0,8.25718729233,10.0299323277,25.5084976212,19.7496395651,0.0,5.7588580561
 12/04  04:00:00,33.5903392347,5.73497943794,2.02869272852,0.0,8.25718729233,10.0299323277,18.5534641978,18.5334641978,0.0,0.02
 12/04  05:00:00,35.2082021398,5.73208460001,2.04276986419,0.0,8.25718729233,11.6354268332,21.0996812631,15.3348718568,0.0,5.76480940629
 12/04  06:00:00,43.1201535016,5.76726828705,2.33966008737,0.0,12.1011305571,15.3678112995,17.2466222196,11.4637677461,0.0,5.78285447351
 12/04  07:00:00,75.4450816147,6.10510433842,4.79811897109,0.0,19.7275818095,37.2640762949,26.8271659118,9.42806871699,0.0,17.3990971948
 12/04  08:00:00,93.2941688731,6.44085033779,7.47505739568,0.0,24.3117294858,51.2795993405,25.0850048382,7.60961773932,0.0,17.4753870989
 12/04  09:00:00,76.6072464832,6.01829420205,6.25411529205,0.0,23.6694662846,40.6342015617,32.661942382,3.23658433958,0.0,29.4253580424
 12/04  10:00:00,73.686708167,5.98925440964,8.37015328151,0.0,23.6694662846,35.6302164847,43.1437014789,1.6525975182,18.025,23.4661039607
 12/04  11:00:00,54.8860655249,5.82789735884,7.32769605511,0.0,18.7433767983,22.9618409725,43.2958244961,1.85164941312,18.025,23.419175083
 12/04  12:00:00,54.9244890074,5.8241028539,7.37228082084,0.0,18.7433767983,22.9618409725,42.4062807034,1.01494276226,18.025,23.3663379411
 12/04  13:00:00,55.2534932077,5.86129617622,7.62064456994,0.0,18.5889407304,23.1597249699,42.4521437728,1.06712082532,18.025,23.3600229475
 12/04  14:00:00,56.9198474408,6.02454574125,8.877246526,0.0,18.7433767983,23.2517909448,35.5615918608,0.0048877879193,18.025,17.5317040729
 12/04  15:00:00,57.1053339289,6.03339465789,9.05388776689,0.0,18.7433767983,23.2517909448,41.389112695,0.0,18.025,23.364112695
 12/04  16:00:00,56.8076509218,6.02858665908,9.0509572601,0.0,18.7433767983,22.9618409725,41.3841434544,0.0,18.025,23.3591434544
 12/04  17:00:00,60.5056759957,6.03853243881,8.28771555579,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/04  18:00:00,79.9877418495,6.27510876203,7.80883108366,0.0,17.6635504202,40.6971502883,11.6222457158,0.0885444191178,0.0,11.5337012966
 12/04  19:00:00,85.8228901485,6.30330571171,7.11066093683,0.0,27.5259009287,37.3340067412,17.9458843613,6.35082418013,0.0,11.5950601812
 12/04  20:00:00,87.6746800297,6.30773422385,6.63290294511,0.0,33.8341110165,33.3544677425,18.7629135669,12.9753501806,0.0,5.78756338636
 12/04  21:00:00,96.6400901789,6.46289163236,7.28899361083,0.0,36.5179666069,38.8247702939,29.3321598753,17.7744324074,0.0,11.5577274679
 12/04  22:00:00,90.8211244867,6.45337221477,6.99428014109,0.0,32.965339924,36.8579353714,32.3443108553,20.7367012134,0.0,11.607609642
 12/04  23:00:00,63.9573627456,6.02508446881,4.10618911846,0.0,25.6355707503,20.6438685092,35.2747599525,23.703986526,0.0,11.5707734265
 12/04  24:00:00,42.3187538761,5.77169618935,2.27424583611,0.0,15.0252895274,11.7056064465,32.7078063265,26.9366691529,0.0,5.77113717363
 12/05  01:00:00,36.5724858117,5.68778146971,1.63770441558,0.0,11.6412384099,10.0650221343,35.4071764263,29.6420929542,0.0,5.76508347218
 12/05  02:00:00,34.5793158371,5.63037415575,1.26271235038,0.0,10.0992000411,10.047477231,31.5132641079,31.4932641079,0.0,0.02
 12/05  03:00:00,32.3866513401,5.58601048289,0.973967644956,0.0,8.25718729233,10.0299323277,38.1447661289,32.3859642097,0.0,5.75880191924
 12/05  04:00:00,32.1504635175,5.55448336496,0.769305102321,0.0,8.25718729233,10.0299323277,39.6841639218,33.925656095,0.0,5.75850782679
 12/05  05:00:00,33.625234471,5.53224548325,0.607549258051,0.0520882684689,8.25718729233,11.6354268332,40.6589450582,34.8947187048,0.0,5.7642263534
 12/05  06:00:00,41.3163537887,5.53638260981,0.603778487986,0.162958215342,12.1011305571,15.3678112995,40.7064315517,34.9230543606,0.0,5.78337719111
 12/05  07:00:00,72.6396958073,5.77886660164,2.30340604787,0.0155514984612,19.7275818095,37.2640762949,46.7478352033,35.139673393,0.0,11.6081618103
 12/05  08:00:00,88.8311162063,5.9566671112,3.49602967469,0.000138162928916,24.3117294858,51.2795993405,51.1911968981,33.7151598897,0.0,17.4760370084
 12/05  09:00:00,72.0464198749,5.67009146621,1.88291652691,0.158559857733,23.6694662846,40.6342015617,57.1987059801,27.7684047069,0.0,29.4303012732
 12/05  10:00:00,68.850420304,5.63377503352,3.54968321707,0.33964808109,23.6694662846,35.6302164847,74.2375958976,26.8818329277,18.025,29.3307629699
 12/05  11:00:00,50.8884693361,5.53344558713,2.85105790015,0.773487525526,18.7433767983,22.9618409725,67.6557417108,26.2100973897,18.025,23.420644321
 12/05  12:00:00,51.049617986,5.53472893351,2.81576948636,0.971009877623,18.7433767983,22.9618409725,60.9553086285,25.3990745717,18.025,17.5312340567
 12/05  13:00:00,51.1736148388,5.54370554113,2.63647838624,1.2218748058,18.5889407304,23.1597249699,65.5783171019,24.1843849962,18.025,23.3689321057
 12/05  14:00:00,51.518793063,5.5472375133,2.54774875262,1.40574776883,18.7433767983,23.2517909448,64.7233169889,23.3342921464,18.025,23.3640248424
 12/05  15:00:00,51.6610974586,5.55024328243,2.52659784067,1.56619260975,18.7433767983,23.2517909448,58.3191322407,22.771392538,18.025,17.5227397026
 12/05  16:00:00,51.4583194195,5.55356786894,2.5458696511,1.63077504175,18.7433767983,22.9618409725,65.1339775752,23.7397761412,18.025,23.369201434
 12/05  17:00:00,55.2731960074,5.56484491303,1.74449045596,1.78442345211,18.7433767983,27.431320555,48.0182631122,24.2283590324,18.025,5.76490407976
 12/05  18:00:00,73.3613587979,5.62798903731,1.09432772138,0.73523493312,17.6635504202,40.6971502883,31.1822778889,25.405360442,0.0,5.77691744685
 12/05  19:00:00,80.4119335995,5.70141024316,1.76842601079,0.53315893257,27.5259009287,37.3340067412,41.0499496802,29.4550942522,0.0,11.5948554281
 12/05  20:00:00,83.1700414255,5.76349087769,2.31529189283,0.357200254491,33.8341110165,33.3544677425,41.1598786375,29.6010654133,0.0,11.5588132241
 12/05  21:00:00,92.2145290084,5.89532198285,3.23280757134,0.198187215272,36.5179666069,38.8247702939,36.6538288358,30.8654059393,0.0,5.78842289652
 12/05  22:00:00,86.8615109524,5.92552745675,3.35088911843,0.21160335619,32.965339924,36.8579353714,49.282804677,31.8826682555,0.0,17.4001364215
 12/05  23:00:00,61.7789392378,5.70786624252,1.69990461551,0.545068716577,25.6355707503,20.6438685092,44.836804493,33.2662465435,0.0,11.5705579495
 12/05  24:00:00,41.7299841812,5.5781957931,0.509775862776,1.36919342863,15.0252895274,11.7056064465,41.3932286543,35.6221619021,0.0,5.77106675227
 12/06  01:00:00,38.2268157619,5.62951983945,0.202836009185,3.1474575252,11.6412384099,10.0650221343,37.0636003688,37.0436003688,0.0,0.02
 12/06  02:00:00,38.0131997281,5.69098411849,0.12014383747,4.51583619092,10.0992000411,10.047477231,44.548158862,38.7892203512,0.0,5.7589385108
 12/06  03:00:00,37.3542779182,5.74803023952,0.0820809541787,5.69748763551,8.25718729233,10.0299323277,46.3841908254,40.6261924034,0.0,5.75799842205
 12/06  04:00:00,37.9636181031,5.77691606774,0.0601339787406,6.29989322215,8.25718729233,10.0299323277,40.9473825914,40.9273825914,0.0,0.02
 12/06  05:00:00,39.7862924233,5.78692393936,0.0465662716537,6.51944392969,8.25718729233,11.6354268332,45.927905712,40.1627348937,0.0,5.76517081829
 12/06  06:00:00,47.0544319937,5.77129198176,0.0552310401669,6.21466471704,12.1011305571,15.3678112995,47.3888738988,38.1884703146,0.0,9.20040358426
 12/06  07:00:00,73.9637050816,5.71590581575,1.15026882621,2.55564276169,19.7275818095,37.2640762949,51.8976987768,37.933768633,0.0,13.9639301438
 12/06  08:00:00,88.9030336851,5.83346356267,2.60405566153,1.08721095694,24.3117294858,51.2795993405,52.7789227246,35.3024162803,0.0,17.4765064443
 12/06  09:00:00,74.0055486122,5.66025808365,0.851223387081,3.15920097464,23.6694662846,40.6342015617,57.1939258799,27.7639743023,0.0,29.4299515775
 12/06  10:00:00,71.6190044693,5.68243333094,2.64889952387,3.96034854187,23.6694662846,35.6302164847,67.7554307254,26.2595892514,18.025,23.4708414739
 12/06  11:00:00,56.2686740884,5.77046260795,2.56727688564,6.20044856529,18.7433767983,22.9618409725,67.6586739883,26.2114149442,18.025,23.422259044
 12/06  12:00:00,56.6929206285,5.79175390508,2.58689252535,6.58615986131,18.7433767983,22.9618409725,67.7771054526,26.3819694609,18.025,23.3701359917
 12/06  13:00:00,56.6854998773,5.79756712211,2.43106823666,6.68530262987,18.5889407304,23.1597249699,67.1821150594,25.7910499998,18.025,23.3660650596
 12/06  14:00:00,57.0166832371,5.80501839816,2.3743840426,6.81921247724,18.7433767983,23.2517909448,60.2849837216,24.7333243355,18.025,17.5266593861
 12/06  15:00:00,57.0117256816,5.80578872696,2.36857112327,6.81930378822,18.7433767983,23.2517909448,65.3664323594,23.9708113461,18.025,23.3706210133
 12/06  16:00:00,56.1193663994,5.77483102168,2.41103989994,6.20538253611,18.7433767983,22.9618409725,65.1986542716,23.8092400246,18.025,23.364414247
 12/06  17:00:00,59.5262854347,5.76332797227,1.60447629274,5.97903556467,18.7433767983,27.431320555,47.291595704,23.5017893452,18.025,5.76480635874
 12/06  18:00:00,75.6867663702,5.67180536525,0.250758520961,3.86038357693,17.6635504202,40.6971502883,30.2337720097,24.4566063687,0.0,5.77716564101
 12/06  19:00:00,80.7308497158,5.6285774265,0.750317572277,1.94300134305,27.5259009287,37.3340067412,39.4709135428,27.8753697969,0.0,11.5955437458
 12/06  20:00:00,82.7891418817,5.65327170298,1.33996937479,1.06183539109,33.8341110165,33.3544677425,40.038172063,28.4807586344,0.0,11.5574134285
 12/06  21:00:00,91.7860138944,5.77460166995,2.31819527686,0.804993444354,36.5179666069,38.8247702939,37.7423880193,31.9532591387,0.0,5.78912888057
 12/06  22:00:00,86.3360405994,5.7894141179,2.33144393305,0.841674030981,32.965339924,36.8579353714,52.8234500336,35.4229551793,0.0,17.4004948543
 12/06  23:00:00,61.859900494,5.60412773829,0.621500700275,1.80816175688,25.6355707503,20.6438685092,44.6215890202,38.8260622387,0.0,5.79552678152
 12/06  24:00:00,45.5924127167,5.73259188491,0.119148429467,5.46784704697,15.0252895274,11.7056064465,46.5240550252,40.7527249467,0.0,5.77133007853
 12/07  01:00:00,42.4586852972,5.82296165861,0.0661127137857,7.32260138194,11.6412384099,10.0650221343,49.1422542746,43.3773460595,0.0,5.76490821512
 12/07  02:00:00,42.1667224517,5.88428075759,0.0470059682928,8.54919482394,10.0992000411,10.047477231,50.9127181596,45.1536982044,0.0,5.75901995522
 12/07  03:00:00,41.7557772806,5.95514877008,0.0380791756086,9.93587014219,8.25718729233,10.0299323277,47.3180166436,47.2980166436,0.0,0.02
 12/07  04:00:00,43.1052132863,6.02040781974,0.0306913515318,11.2274324379,8.25718729233,10.0299323277,55.2702815218,49.511154292,0.0,5.75912722978
 12/07  05:00:00,45.8376493667,6.07558755664,0.0246412324296,12.3040564037,8.25718729233,11.6354268332,56.8416319282,51.0765751031,0.0,5.76505682502
 12/07  06:00:00,53.6633058988,6.0847620067,0.0232146401082,12.5420787607,12.1011305571,15.3678112995,56.4404074883,50.6569671088,0.0,5.78344037953
 12/07  07:00:00,78.9468258648,5.86702987759,0.13036060334,8.40752753148,19.7275818095,37.2640762949,67.6373840538,50.2342184731,0.0,17.4031655807
 12/07  08:00:00,91.6648331542,5.8077574654,0.877571924787,5.6011809579,24.3117294858,51.2795993405,65.5143578741,48.0370503451,0.0,17.477307529
 12/07  09:00:00,79.5087779382,5.89191374587,0.211115801729,9.07086919359,23.6694662846,40.6342015617,68.2922613757,38.8594996527,0.0,29.432761723
 12/07  10:00:00,75.9618942052,5.87718319756,2.11659816065,8.64078170521,23.6694662846,35.6302164847,77.2543673726,35.7606644531,18.025,23.4687029194
 12/07  11:00:00,59.1427778199,5.90561356322,2.28091822582,9.22575072897,18.7433767983,22.9618409725,75.1238037554,33.6754579077,18.025,23.4233458477
 12/07  12:00:00,57.3681484886,5.82541911962,2.48878681476,7.32582217178,18.7433767983,22.9618409725,71.76665492,30.3692645124,18.025,23.3723904076
 12/07  13:00:00,56.6925720247,5.79712541923,2.24450421524,6.87937498604,18.5889407304,23.1597249699,69.7609621016,28.3725026401,18.025,23.3634594615
 12/07  14:00:00,56.6085792453,5.78300453676,2.20234556514,6.60515811129,18.7433767983,23.2517909448,62.4373247462,26.8791326765,18.025,17.5331920697
 12/07  15:00:00,56.2317660416,5.76354464307,2.24452403059,6.20563114301,18.7433767983,23.2517909448,67.6177693186,26.2242298528,18.025,23.3685394658
 12/07  16:00:00,56.3067068367,5.78165420765,2.2427381347,6.55419398021,18.7433767983,22.9618409725,69.6173630821,28.2298190299,18.025,23.3625440523
 12/07  17:00:00,59.9667790435,5.7831088521,1.41665544565,6.58756744374,18.7433767983,27.431320555,46.7121206487,28.6671206487,18.025,0.02
 12/07  18:00:00,76.6669904562,5.70762936749,0.205577772915,4.84995650961,17.6635504202,40.6971502883,42.1293039331,30.5946411125,0.0,11.5346628205
 12/07  19:00:00,82.16014766,5.67567810311,0.474530798219,3.60097139983,27.5259009287,37.3340067412,46.8088835513,35.2139433752,0.0,11.5949401761
 12/07  20:00:00,83.6235192076,5.65038074707,0.769454092737,2.46960967568,33.8341110165,33.3544677425,41.6530518832,35.8643747975,0.0,5.78867708576
 12/07  21:00:00,91.7611242861,5.72090294516,1.72872949889,1.42325794367,36.5179666069,38.8247702939,48.431510199,36.873242056,0.0,11.558268143
 12/07  22:00:00,86.4524045041,5.76269710466,2.06669198645,1.24949283237,32.965339924,36.8579353714,47.8522668306,36.2436428307,0.0,11.6086239999
 12/07  23:00:00,62.4790444454,5.62553198543,0.575202213448,2.45218718896,25.6355707503,20.6438685092,48.3999575333,36.8280187165,0.0,11.5719388167
 12/07  24:00:00,46.0487522603,5.74691377105,0.0807351397977,5.94827172966,15.0252895274,11.7056064465,44.3531352678,38.5827371339,0.0,5.77039813393
 12/08  01:00:00,42.4212006273,5.81533465063,0.0507889224612,7.30806194775,11.6412384099,10.0650221343,45.8216870257,40.0567080255,0.0,5.76497900027
 12/08  02:00:00,41.6405536356,5.85431495577,0.0440181024071,8.05597630492,10.0992000411,10.047477231,46.6091314707,40.8501964031,0.0,5.75893506757
 12/08  03:00:00,40.5322677022,5.89171858304,0.0368092441952,8.77705746586,8.25718729233,10.0299323277,41.437742444,41.417742444,0.0,0.02
 12/08  04:00:00,40.8590960814,5.90840185012,0.031697933995,9.09230989371,8.25718729233,10.0299323277,46.8671854516,41.1081387977,0.0,5.75904665392
 12/08  05:00:00,42.7400900492,5.92199610882,0.0273130912247,9.35741177222,8.25718729233,11.6354268332,46.7353002422,40.9701685079,0.0,5.76513173426
 12/08  06:00:00,49.93678262,5.90213824354,0.0273413519147,8.9940441228,12.1011305571,15.3678112995,45.1891669904,39.4054971214,0.0,5.78366986897
 12/08  07:00:00,75.4087131014,5.71295111,0.34580203213,4.8080374444,19.7275818095,37.2640762949,55.7167143245,38.3139000919,0.0,17.4028142327
 12/08  08:00:00,88.710230785,5.71579209912,1.51625191762,2.09984265361,24.3117294858,51.2795993405,53.4644918008,35.9866569667,0.0,17.4778348342
 12/08  09:00:00,76.2665403501,5.73644551169,0.467149956772,5.7280522582,23.6694662846,40.6342015617,58.1931882188,28.7588543313,0.0,29.4343338876
 12/08  10:00:00,73.8577509825,5.7671580334,2.35326500817,6.40998679737,23.6694662846,35.6302164847,69.3427465277,27.8464678109,18.025,23.4712787168
 12/08  11:00:00,58.3570772494,5.86633164055,2.51676646462,8.24347630025,18.7433767983,22.9618409725,69.0676912434,27.6176677997,18.025,23.4250234436
 12/08  12:00:00,58.3550787724,5.8674502603,2.55189124569,8.2076120034,18.7433767983,22.9618409725,68.3913162412,26.9939944339,18.025,23.3723218073
 12/08  13:00:00,57.9205950537,5.85288007652,2.40099786704,7.89514408706,18.5889407304,23.1597249699,67.3812545414,25.9912475043,18.025,23.3650070371
 12/08  14:00:00,57.812730336,5.83938477795,2.34728419671,7.60798635861,18.7433767983,23.2517909448,60.3290894613,24.7696904242,18.025,17.5343990371
 12/08  15:00:00,57.5377251242,5.82823865981,2.32701518176,7.36439991506,18.7433767983,23.2517909448,65.9161693613,24.52186822,18.025,23.3693011413
 12/08  16:00:00,56.7421580785,5.80355496372,2.35525340689,6.85522411904,18.7433767983,22.9618409725,66.3870117941,24.9985462028,18.025,23.3634655913
 12/08  17:00:00,59.9977111705,5.78459953443,1.54272352665,6.49093588434,18.7433767983,27.431320555,43.1711166236,25.1261166236,18.025,0.02
 12/08  18:00:00,76.4309050414,5.69464443699,0.137177885032,4.69524833771,17.6635504202,40.6971502883,39.1481097607,27.6132259981,0.0,11.5348837626
 12/08  19:00:00,81.739619675,5.64244613428,0.277467032636,3.41072528167,27.5259009287,37.3340067412,44.0244990408,32.4285396309,0.0,11.5959594099
 12/08  20:00:00,83.103425135,5.61266155878,0.572887203501,2.18379124161,33.8341110165,33.3544677425,38.9257264416,33.136850696,0.0,5.78887574561
 12/08  21:00:00,91.2256246443,5.66697115123,1.35177275038,1.31863679763,36.5179666069,38.8247702939,46.8135996892,35.2548873905,0.0,11.5587122987
 12/08  22:00:00,86.0815106928,5.71407618209,1.71138524196,1.28251112797,32.965339924,36.8579353714,48.2912118389,36.6819279478,0.0,11.6092838911
 12/08  23:00:00,62.6478755168,5.61682909654,0.374924405764,2.82998767392,25.6355707503,20.6438685092,49.6688370367,38.0979914598,0.0,11.5708455769
