Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  24:00:00,46.5760312663,5.77202895029,0.0688426603892,6.46232166186,15.0252895274,11.7056064465,45.2638942625,39.4924269878,0.0,5.77146727474
 12/09  01:00:00,44.1900536268,5.84298989653,0.0501536229595,7.84999265226,12.8411359301,10.0650221343,46.6265118592,40.861297152,0.0,5.76521470718
 12/09  02:00:00,45.1069792893,5.88776941353,0.0439547303029,8.72952610555,12.8411359301,10.0650221343,47.7972038087,42.0380387837,0.0,5.75916502492
 12/09  03:00:00,41.7854845513,5.95282800925,0.0344644543376,9.9715057656,8.25718729233,10.0299323277,42.8540913319,42.8340913319,0.0,0.02
 12/09  04:00:00,42.8544501282,6.00553735346,0.0275614908107,10.9946611875,8.25718729233,10.0299323277,49.9110088506,44.151708973,0.0,5.75929987761
 12/09  05:00:00,45.2943312638,6.04454134953,0.0222246948788,11.794190968,8.25718729233,11.6354268332,51.3836904174,45.6182820806,0.0,5.76540833678
 12/09  06:00:00,49.813124454,6.061630969,0.0184138389157,12.1413301669,8.71707943955,15.3327214929,50.5022969758,44.7308297708,0.0,5.77146720503
 12/09  07:00:00,68.7088967247,5.99593643071,0.0262731301278,10.9987784335,18.5082010057,25.6353820695,50.4671053742,44.684693379,0.0,5.78241199519
 12/09  08:00:00,78.810347866,5.86516824736,0.0768646699751,8.61269665997,19.4083231844,41.0650158608,62.2646018734,44.8598790969,0.0,17.4047227765
 12/09  09:00:00,95.4154071307,5.7502253383,1.4004718178,3.90002908964,26.3286599382,57.9988325916,70.4777447178,34.9688545201,0.0,35.5088901978
 12/09  10:00:00,82.0513685924,5.73418595474,3.10483014796,4.00200836313,26.3286599382,42.8504436482,76.5517067986,29.0923808187,18.025,29.4343259799
 12/09  11:00:00,58.7289559696,5.72695405302,2.87912694459,4.90677876935,21.7447113004,23.4437158914,67.4680622716,25.9656344924,18.025,23.4774277792
 12/09  12:00:00,55.8281185113,5.73917195479,3.39312851224,3.94160627001,19.3027497915,23.426170988,63.7421875992,22.294862934,18.025,23.4223246652
 12/09  13:00:00,55.2712966146,5.74315576037,3.5734120403,3.05849285859,19.1483137236,23.7250123474,62.2654392193,20.8730461954,18.025,23.3673930239
 12/09  14:00:00,54.6148445151,5.72293337359,3.66169099689,2.18843434358,19.3027497915,23.7161209604,58.8279292849,17.441413882,18.025,23.3615154028
 12/09  15:00:00,53.8147252325,5.6876645514,3.73607533774,1.34920393105,19.3027497915,23.7161209604,50.408067832,14.8472125489,18.025,17.5358552831
 12/09  16:00:00,52.8929267358,5.65062304611,3.75157580055,0.738898227824,19.3027497915,23.426170988,55.2658182529,13.8713656529,18.025,23.3694526
 12/09  17:00:00,56.0468305353,5.59873709118,2.57390061032,0.671028492101,19.3027497915,27.8956505705,39.8365804274,16.0463109439,18.025,5.76526948354
 12/09  18:00:00,70.3902363358,5.60346588702,1.07368626204,0.351374985951,18.2229234133,37.5968344597,25.4984427896,19.7269806164,0.0,5.77146217313
 12/09  19:00:00,84.9088841494,5.67307769016,1.67780082177,0.242938626564,32.690315043,37.0816133363,31.8433901164,26.0657220718,0.0,5.77766804457
 12/09  20:00:00,85.5079850955,5.7348335048,2.10542733562,0.240850557563,36.8143715336,33.066984531,40.9008719788,29.3426447538,0.0,11.5582272249
 12/09  21:00:00,91.6260535568,5.84421389066,2.84155018445,0.273335609245,36.3493007332,38.7721355839,37.9347749309,32.1451575791,0.0,5.78961735173
 12/09  22:00:00,89.5454722831,5.84779307788,2.78192761667,0.366660771224,36.1807251679,36.8228455648,45.3217621451,33.7619431924,0.0,11.5598189527
 12/09  23:00:00,66.9964230711,5.66250550025,1.3506001215,0.754064636067,31.0351095914,20.6438685092,47.6448981007,36.0353510936,0.0,11.6095470072
 12/09  24:00:00,45.1751022724,5.62209900568,0.50258920522,2.37539277305,17.4250845679,11.7056064465,49.2499834807,37.7021008239,0.0,11.5478826568
 12/10  01:00:00,40.2500957279,5.65763031974,0.268115939806,3.75800651302,12.925468867,10.100111941,40.2637581919,40.2437581919,0.0,0.02
 12/10  02:00:00,41.3106585246,5.69855580025,0.122748172234,4.92420041644,12.925468867,10.100111941,47.8517774178,42.092574389,0.0,5.75920302875
 12/10  03:00:00,38.7488463163,5.79402011675,0.0442299298087,6.96447925121,8.34152022915,10.0650221343,49.2559632063,43.4968589762,0.0,5.75910423016
 12/10  04:00:00,40.2040628158,5.86446654862,0.033414545188,8.36006884251,8.34152022915,10.0650221343,44.5687188783,44.5487188783,0.0,0.02
 12/10  05:00:00,43.0395438387,5.92340188724,0.0275959227829,9.53574484253,8.34152022915,11.6705166398,51.5989597198,45.8334452688,0.0,5.765514451
 12/10  06:00:00,48.0369444558,5.96420871379,0.0228651235745,10.3386923053,8.80141237637,15.3678112995,50.8235617631,45.0519026845,0.0,5.77165907861
 12/10  07:00:00,66.7365507456,5.89796585084,0.0314273259476,9.11923517571,18.5082010057,25.6353820695,54.4947642246,42.9466469442,0.0,11.5481172804
 12/10  08:00:00,77.0949843701,5.81868143087,0.593651859584,6.30759899631,19.4926561212,41.1001056674,52.0022616497,40.3922780935,0.0,11.6099835562
 12/10  09:00:00,95.6119141148,5.86747636346,2.69770509817,2.68203159354,26.3286599382,57.9988325916,66.8084099361,31.2873112538,0.0,35.5210986823
 12/10  10:00:00,82.2016069706,5.83218236195,4.11372543471,3.16476734155,26.2443270014,42.8153538416,74.5641105442,27.1032862174,18.025,29.4358243268
 12/10  11:00:00,58.8040730928,5.80469394899,3.69391300108,4.08935800393,21.7447113004,23.4437158914,66.3771435649,24.8749133409,18.025,23.477230224
 12/10  12:00:00,56.1137766093,5.81633354124,3.99250928429,3.49100210707,19.3449162599,23.4437158914,68.742513497,21.4405756762,18.025,29.2769378208
 12/10  13:00:00,55.5895852585,5.81394461944,4.03966115953,2.78002609343,19.190480192,23.7425572507,55.1152719882,19.5535726082,18.025,17.53669938
 12/10  14:00:00,55.0419828615,5.80345425857,4.16272928314,2.0937259201,19.260583323,23.698576057,56.6361011208,15.2405187902,18.025,23.3705823306
 12/10  15:00:00,54.5678457014,5.78089013768,4.18747167065,1.61740662483,19.260583323,23.698576057,55.6108501155,14.2208076278,18.025,23.3650424877
 12/10  16:00:00,53.8238882337,5.74603129689,4.07199834733,1.31372973313,19.260583323,23.4086260847,51.1595643129,15.6049085143,18.025,17.5296557987
 12/10  17:00:00,56.9849991533,5.68725150135,2.90443227538,1.24986830296,19.260583323,27.8781056672,41.1485498812,17.3583149918,18.025,5.76523488934
 12/10  18:00:00,71.1793004976,5.67349999729,1.33757348481,0.866229514117,18.1807569449,37.5792895564,27.4629243737,21.6915930586,0.0,5.77133131517
 12/10  19:00:00,85.3960231487,5.73508986757,1.98310714347,0.482175897282,32.6059821062,37.0465235296,33.5850954276,27.8075201323,0.0,5.77757529532
 12/10  20:00:00,86.1604215044,5.80345568573,2.50799918104,0.422082952929,36.8143715336,33.066984531,41.2020218008,29.6417492651,0.0,11.5602725356
 12/10  21:00:00,92.3299906554,5.90942432373,3.23484160865,0.399338621443,36.43363367,38.8072253906,44.0342092326,32.4751158894,0.0,11.5590933432
 12/10  22:00:00,89.9439848783,5.90509680023,3.09983095488,0.509383374634,36.0963922311,36.7877557581,40.3755211202,34.5853737672,0.0,5.79014735308
 12/10  23:00:00,67.3654970691,5.70753752599,1.56770613465,0.980403908756,30.9507766546,20.6087787026,55.518464382,38.1132395812,0.0,17.4052248008
 12/10  24:00:00,46.4092728278,5.69646746872,0.671720143112,3.36605915845,17.4250845679,11.7056064465,47.2090204904,41.4250506065,0.0,5.78396988395
 12/11  01:00:00,40.1430361282,5.72688367625,0.395447482419,4.77367454905,11.6412384099,10.0650221343,49.8435934147,44.0781491839,0.0,5.76544423083
 12/11  02:00:00,40.210872789,5.78759729396,0.185480453802,6.55154161116,10.0992000411,10.047477231,51.3744707308,45.6153292185,0.0,5.75914151233
 12/11  03:00:00,40.572141444,5.88543629554,0.0573978251122,8.80261251641,8.25718729233,10.0299323277,47.8953956324,47.8753956324,0.0,0.02
 12/11  04:00:00,42.0999234985,5.95758296911,0.0298648496481,10.2857775619,8.25718729233,10.0299323277,55.1923890165,49.4330949849,0.0,5.75929403164
 12/11  05:00:00,44.6267550876,6.00250011541,0.024368907691,11.1665036122,8.25718729233,11.6354268332,55.7188360359,49.9536306398,0.0,5.76520539609
 12/11  06:00:00,52.3811817554,6.00917695352,0.0229698280413,11.3357489993,12.1011305571,15.3678112995,54.9633392404,49.1791847497,0.0,5.7841544907
 12/11  07:00:00,78.2738468237,5.86978280506,0.673762007759,7.18833634888,19.7275818095,37.2640762949,59.546624304,47.9356048575,0.0,11.6110194466
 12/11  08:00:00,91.0211395205,5.84296083535,1.7235578304,4.0762169091,24.3117294858,51.2795993405,67.7742493623,44.4724989141,0.0,23.3017504483
 12/11  09:00:00,78.6745335022,5.86167047079,0.457394041183,8.02053559116,23.6694662846,40.6342015617,65.3199397943,35.8805453421,0.0,29.4393944522
 12/11  10:00:00,75.7695488243,5.86632020422,2.1911794752,8.38467880005,23.6694662846,35.6302164847,74.9654598647,33.4652858087,18.025,23.475174056
 12/11  11:00:00,59.7016950069,5.93101129924,2.34127986964,9.69887923306,18.7433767983,22.9618409725,72.8802236412,31.4262263191,18.025,23.4289973221
 12/11  12:00:00,59.0684953722,5.89964257981,2.4341960313,9.00651709101,18.7433767983,22.9618409725,70.0735461661,28.6718696012,18.025,23.3766765649
 12/11  13:00:00,57.565779806,5.83100450805,2.34000946739,7.62317974205,18.5889407304,23.1597249699,66.5151602965,25.1225391507,18.025,23.3676211457
 12/11  14:00:00,57.3881121348,5.81445274964,2.32932922497,7.22623853893,18.7433767983,23.2517909448,58.889665588,23.3318055759,18.025,17.5328600121
 12/11  15:00:00,56.7681910909,5.78519093134,2.38140700524,6.58350784077,18.7433767983,23.2517909448,63.3629027619,21.9631967884,18.025,23.3747059736
 12/11  16:00:00,56.0076882655,5.7629559906,2.40493931027,6.1116550943,18.7433767983,22.9618409725,64.3361153338,22.9417867112,18.025,23.3693286226
 12/11  17:00:00,59.4918650968,5.75619592455,1.55810325107,5.99809518834,18.7433767983,27.431320555,48.0792733151,24.2890777638,18.025,5.76519555124
 12/11  18:00:00,75.9815541738,5.68595519526,0.317332366994,4.07441008344,17.6635504202,40.6971502883,31.9553455565,26.1775225473,0.0,5.77782300913
 12/11  19:00:00,81.2027556378,5.64631559731,0.666117142696,2.48130028018,27.5259009287,37.3340067412,41.7341745779,30.1369683501,0.0,11.5972062278
 12/11  20:00:00,83.2006874665,5.65834533981,1.11172394557,1.69650186289,33.8341110165,33.3544677425,42.9249803271,31.365372787,0.0,11.5596075402
 12/11  21:00:00,91.7212859711,5.74244361878,1.93351543633,1.15705192567,36.5179666069,38.8247702939,39.751828937,33.9614770881,0.0,5.79035184893
 12/11  22:00:00,86.4329339754,5.77704895248,2.19201550852,1.09028689833,32.965339924,36.8579353714,52.722446238,35.3166363306,0.0,17.4058099074
 12/11  23:00:00,62.2787907161,5.62531817715,0.690330771465,2.1369740474,25.6355707503,20.6438685092,43.1465917673,37.3501945522,0.0,5.7963972151
 12/11  24:00:00,45.6676679509,5.72733466286,0.0860140935576,5.5814616972,15.0252895274,11.7056064465,50.9813845057,39.4580434485,0.0,11.5233410572
 12/12  01:00:00,42.4884883258,5.81700853806,0.0506347755712,7.37381207809,11.6412384099,10.0650221343,41.7127514598,41.6927514598,0.0,0.02
 12/12  02:00:00,42.3354276617,5.88547879744,0.0419247029719,8.7217654171,10.0992000411,10.047477231,49.4857675027,43.7265178733,0.0,5.75924962942
 12/12  03:00:00,41.4487922399,5.93447318575,0.0343466654131,9.65327142073,8.25718729233,10.0299323277,49.9086279745,44.1493287634,0.0,5.75929921111
 12/12  04:00:00,42.4525662164,5.98184698229,0.028473238178,10.6155484097,8.25718729233,10.0299323277,45.7266655253,45.7066655253,0.0,0.02
 12/12  05:00:00,45.1902915293,6.03480507518,0.0223560947895,11.6997421839,8.25718729233,11.6354268332,53.5329806472,47.7674649525,0.0,5.76551569465
 12/12  06:00:00,52.9556057811,6.04104870922,0.0211413132253,11.8801189047,12.1011305571,15.3678112995,58.9486529746,47.4009030183,0.0,11.5477499563
 12/12  07:00:00,78.3454348946,5.83463363386,0.189571650388,7.77925217137,19.7275818095,37.2640762949,58.3987176188,46.7892374268,0.0,11.6094801919
 12/12  08:00:00,91.2655777352,5.80010851096,1.12980652822,4.95723895155,24.3117294858,51.2795993405,61.9373974095,44.4540202185,0.0,17.4833771911
 12/12  09:00:00,78.3453921795,5.83692504329,0.450716284432,7.72280427316,23.6694662846,40.6342015617,63.0390190159,33.5948398498,0.0,29.4441791661
 12/12  10:00:00,74.1307097947,5.80624051472,2.6969699692,6.30011396353,23.6694662846,35.6302164847,74.5877418718,27.2201840681,18.025,29.3425578036
 12/12  11:00:00,56.6571681318,5.80206329661,2.89109002792,6.23348632857,18.7433767983,22.9618409725,65.1517752112,23.6971876839,18.025,23.4295875272
 12/12  12:00:00,55.6584019779,5.78850009929,3.41470684409,4.7270515382,18.7433767983,22.9618409725,56.0424794633,20.4806493881,18.025,17.5368300753
 12/12  13:00:00,54.6701089338,5.77835454883,3.62452429781,3.49563955615,18.5889407304,23.1597249699,57.3866733661,15.9841932927,18.025,23.3774800734
 12/12  14:00:00,54.0223287457,5.73989082533,3.6155633443,2.64878269033,18.7433767983,23.2517909448,55.8398314338,14.4431553397,18.025,23.3716760941
 12/12  15:00:00,53.2982860796,5.69893996412,3.5214089852,2.05984207285,18.7433767983,23.2517909448,55.9025034704,14.5105460027,18.025,23.3669574676
 12/12  16:00:00,52.3182670507,5.64239835168,3.29448221384,1.65323990731,18.7433767983,22.9618409725,51.7900883684,16.2337696045,18.025,17.5313187639
 12/12  17:00:00,55.6123006982,5.61038913819,2.2541306535,1.56831606284,18.7433767983,27.431320555,42.1238604215,18.3335546815,18.025,5.76530574001
 12/12  18:00:00,73.4021048113,5.62712989504,1.05229922457,0.818818127129,17.6635504202,40.6971502883,27.4685863694,21.690751974,0.0,5.77783439544
 12/12  19:00:00,80.054597045,5.65088150901,1.41738595976,0.577296348992,27.5259009287,37.3340067412,45.2959312075,27.9095236231,0.0,17.3864075845
 12/12  20:00:00,82.7237683459,5.68819860697,1.71937067192,0.582074696489,33.8341110165,33.3544677425,36.1943130282,30.4039740943,0.0,5.79033893389
 12/12  21:00:00,91.6419440495,5.79385414467,2.47221856474,0.487585735922,36.5179666069,38.8247702939,44.2421520503,32.682334655,0.0,11.5598173953
 12/12  22:00:00,86.4178074189,5.83567159415,2.71512731443,0.493414198699,32.965339924,36.8579353714,44.8899299205,33.2791465363,0.0,11.6107833842
 12/12  23:00:00,61.810378921,5.65824846201,1.23741062439,1.08853981848,25.6355707503,20.6438685092,46.6286139393,35.0551993137,0.0,11.5734146256
 12/12  24:00:00,43.4677570538,5.64727324861,0.401012210877,3.14660913216,15.0252895274,11.7056064465,43.0798456936,37.3079660545,0.0,5.77187963909
 12/13  01:00:00,39.4715961141,5.67611231777,0.152234144137,4.39620991741,11.6412384099,10.0650221343,45.1894467716,39.4240757875,0.0,5.7653709841
 12/13  02:00:00,39.4374000271,5.74689979686,0.0729141655223,5.93132439223,10.0992000411,10.047477231,46.5402107499,40.7810280031,0.0,5.75918274684
 12/13  03:00:00,39.0266123163,5.81526776633,0.0377627947472,7.34688057367,8.25718729233,10.0299323277,42.3166305431,42.2966305431,0.0,0.02
 12/13  04:00:00,40.2157166101,5.87236554689,0.0310701435372,8.48557563604,8.25718729233,10.0299323277,49.8178308436,44.0584595562,0.0,5.7593712874
 12/13  05:00:00,42.8014863871,5.91885067358,0.0254427009937,9.42379987357,8.25718729233,11.6354268332,51.4742940957,45.708584818,0.0,5.76570927774
 12/13  06:00:00,50.3458356305,5.91538942441,0.0248648612812,9.39227958838,12.1011305571,15.3678112995,50.3523464812,44.5678820749,0.0,5.78446440629
 12/13  07:00:00,76.2258302408,5.77051558933,0.615284511387,5.29803442585,19.7275818095,37.2640762949,60.2440507692,42.8378314743,0.0,17.4062192949
 12/13  08:00:00,89.145609389,5.78427796164,2.00583599921,1.97705283776,24.3117294858,51.2795993405,50.6332767866,33.1518881423,0.0,17.4813886444
 12/13  09:00:00,76.0059084873,5.73556560279,0.636230459046,5.29915320261,23.6694662846,40.6342015617,58.0257960179,28.5812073386,0.0,29.4445886793
 12/13  10:00:00,74.3211447419,5.79500019776,2.29604303211,6.90271174455,23.6694662846,35.6302164847,72.20097825,30.6971135683,18.025,23.4788646817
 12/13  11:00:00,58.6186997298,5.8782641366,2.40239285278,8.6075047986,18.7433767983,22.9618409725,71.8176320601,30.361488589,18.025,23.4311434711
 12/13  12:00:00,58.2926769035,5.86270366661,2.47295385401,8.2288716436,18.7433767983,22.9618409725,70.1285709766,28.7259235383,18.025,23.3776474383
 12/13  13:00:00,57.449333102,5.82748572823,2.37551898066,7.47473348004,18.5889407304,23.1597249699,67.5431642768,26.144384178,18.025,23.3737800988
 12/13  14:00:00,56.7219431745,5.78323459696,2.38259642,6.53801223094,18.7433767983,23.2517909448,64.2199722577,22.8255371791,18.025,23.3694350786
 12/13  15:00:00,55.9068433849,5.74342930908,2.42222236766,5.72309162059,18.7433767983,23.2517909448,56.4467251032,20.8856041106,18.025,17.5361209926
 12/13  16:00:00,54.9647108015,5.70877795028,2.47054228562,5.05724606821,18.7433767983,22.9618409725,62.4090408672,21.0076792278,18.025,23.3763616394
 12/13  17:00:00,57.8396408659,5.66952415325,1.70334348682,4.28729447474,18.7433767983,27.431320555,43.736150747,19.9458011217,18.025,5.76534962529
 12/13  18:00:00,74.2981136245,5.60928622595,0.374593116027,2.41036602865,17.6635504202,40.6971502883,27.0472066342,21.2694243367,0.0,5.77778229746
 12/13  19:00:00,80.1325575689,5.59779083118,0.781687435775,1.34403018502,27.5259009287,37.3340067412,37.1938649353,25.5953683018,0.0,11.5984966334
 12/13  20:00:00,82.6585984158,5.64571197526,1.36442450934,0.91432417133,33.8341110165,33.3544677425,37.2271045737,25.6663156462,0.0,11.5607889276
 12/13  21:00:00,91.5889209487,5.76568722626,2.37792465602,0.55701642587,36.5179666069,38.8247702939,38.4040467813,26.8446088907,0.0,11.5594378906
 12/13  22:00:00,86.2340569484,5.80575013642,2.66523617518,0.389461001916,32.965339924,36.8579353714,38.1006887056,26.490873317,0.0,11.6098153886
 12/13  23:00:00,61.3608979292,5.61871115838,1.03347715158,0.882517687123,25.6355707503,20.6438685092,39.2512978348,27.6779804199,0.0,11.5733174149
 12/13  24:00:00,42.0524330075,5.56547031106,0.2097940559,2.0042999775,15.0252895274,11.7056064465,36.1081087919,30.336255153,0.0,5.7718536389
 12/14  01:00:00,38.3392218627,5.62547250235,0.107065691378,3.35963967772,11.6412384099,10.0650221343,36.5622092935,30.7964838198,0.0,5.76572547374
 12/14  02:00:00,37.4943847375,5.6607880776,0.0707413118947,4.07659325158,10.0992000411,10.047477231,30.6706845829,30.6506845829,0.0,0.02
 12/14  03:00:00,36.152326462,5.68733521511,0.0502573639285,4.58802579623,8.25718729233,10.0299323277,36.1459417245,30.3863934802,0.0,5.75954824424
 12/14  04:00:00,36.5799996253,5.70826437551,0.0444797334536,5.00054788811,8.25718729233,10.0299323277,36.8487085481,31.0893410791,0.0,5.75936746897
 12/14  05:00:00,38.5250253655,5.724613902,0.038833999979,5.32818159116,8.25718729233,11.6354268332,31.8928863819,31.8728863819,0.0,0.02
 12/14  06:00:00,45.9630082422,5.71600414264,0.0383903139618,5.19530063113,12.1011305571,15.3678112995,43.2980966259,31.750302773,0.0,11.5477938528
 12/14  07:00:00,72.4981016353,5.60601806929,0.696424123116,1.65365344968,19.7275818095,37.2640762949,43.1412118543,31.5291605956,0.0,11.6120512588
 12/14  08:00:00,90.2546354284,5.78424119279,2.37855655589,0.829376191022,24.3117294858,51.2795993405,45.2169001204,27.7324655049,0.0,17.4844346155
 12/14  09:00:00,72.3147949766,5.55836004293,1.00132845168,1.420134046,23.6694662846,40.6342015617,54.9779991834,19.644345815,0.0,35.3336533684
 12/14  10:00:00,69.8370861633,5.5760657815,2.99357636519,1.94004579899,23.6694662846,35.6302164847,59.976738838,18.4738382724,18.025,23.4779005655
 12/14  11:00:00,53.8593099271,5.6355570955,2.89077290458,3.60243461006,18.7433767983,22.9618409725,60.2385374027,18.7833830513,18.025,23.4301543514
 12/14  12:00:00,53.9255777586,5.6394258082,2.91582945325,3.6421691693,18.7433767983,22.9618409725,60.1569016071,18.7523811739,18.025,23.3795204332
 12/14  13:00:00,53.5403249676,5.62704270841,2.78101506723,3.36066756545,18.5889407304,23.1597249699,58.438487914,17.0425908904,18.025,23.3708970236
 12/14  14:00:00,53.2834074932,5.60525353921,2.75208157811,2.90796652981,18.7433767983,23.2517909448,51.0256849659,15.4659250609,18.025,17.5347599049
 12/14  15:00:00,53.0043622528,5.59107146412,2.76845577906,2.62673571851,18.7433767983,23.2517909448,56.3086098637,14.9047075174,18.025,23.3789023463
 12/14  16:00:00,52.4394741194,5.57790627306,2.79837932007,2.33503782201,18.7433767983,22.9618409725,57.4211963358,16.0222267035,18.025,23.3739696323
 12/14  17:00:00,55.6608984617,5.56020605206,1.97879579663,1.94241101619,18.7433767983,27.431320555,39.6496250324,15.8590424437,18.025,5.76558258873
 12/14  18:00:00,72.7890857755,5.54773508387,0.573754148446,0.763719218197,17.6635504202,40.6971502883,22.3085037025,16.5302764902,0.0,5.7782272123
 12/14  19:00:00,79.7271825711,5.59805102193,1.13666941915,0.583400188453,27.5259009287,37.3340067412,32.6948942283,21.0960030199,0.0,11.5988912083
 12/14  20:00:00,82.5197470843,5.6576518149,1.64400726594,0.483941256148,33.8341110165,33.3544677425,36.001737098,24.4404350791,0.0,11.561302019
 12/14  21:00:00,91.5614918789,5.78198640786,2.58935515457,0.301847726462,36.5179666069,38.8247702939,34.1999596488,28.4103895048,0.0,5.78957014397
 12/14  22:00:00,86.1627461409,5.8088123878,2.70530663839,0.27500234295,32.965339924,36.8579353714,46.9832239561,29.5767310142,0.0,17.406492942
 12/14  23:00:00,61.2452383529,5.60797894105,0.957759183032,0.853298591134,25.6355707503,20.6438685092,43.5849420229,32.0112590847,0.0,11.5736829382
 12/14  24:00:00,42.131314029,5.56548950391,0.166817960936,2.12613177748,15.0252895274,11.7056064465,40.3172286726,34.5453569314,0.0,5.77187174118
 12/15  01:00:00,39.1894481865,5.66713104681,0.103227630705,4.17204196981,11.6412384099,10.0650221343,41.1800121184,35.4142187122,0.0,5.7657934062
 12/15  02:00:00,39.0334879534,5.73625538115,0.0689340637625,5.54203214115,10.0992000411,10.047477231,37.0118636915,36.9918636915,0.0,0.02
 12/15  03:00:00,38.2257265786,5.786147242,0.0483736426457,6.56449328248,8.25718729233,10.0299323277,43.9784591911,38.2191282496,0.0,5.75933094144
 12/15  04:00:00,38.9283839759,5.81983440827,0.0422525182334,7.23958759658,8.25718729233,10.0299323277,38.8402762264,38.8202762264,0.0,0.02
 12/15  05:00:00,41.4820615209,5.86491696865,0.036237820766,8.14750595007,8.25718729233,11.6354268332,46.2127508732,40.4469403765,0.0,5.76581049668
 12/15  06:00:00,49.6143395251,5.88931773934,0.0342831098865,8.6774164913,12.1011305571,15.3678112995,52.8015621443,41.2526515078,0.0,11.5489106365
 12/15  07:00:00,75.5348455033,5.72736525272,0.401825378722,4.86363687476,19.7275818095,37.2640762949,51.5126321421,39.9005404864,0.0,11.6120916557
 12/15  08:00:00,91.2652235121,5.76911545078,1.74143631087,2.49219150611,24.3117294858,51.2795993405,55.7856208932,38.3012868452,0.0,17.484334048
 12/15  09:00:00,76.3433016408,5.75332470219,0.629114450272,5.62587680949,23.6694662846,40.6342015617,58.6430582212,29.1923308413,0.0,29.4507273798
 12/15  10:00:00,72.2423311612,5.73003597026,3.16776687258,4.01712058744,23.6694662846,35.6302164847,70.7491231092,23.3790957069,18.025,29.3450274023
 12/15  11:00:00,54.7028733441,5.69806451869,3.04461215831,4.22964503704,18.7433767983,22.9618409725,61.3433821836,19.8845881949,18.025,23.4337939887
 12/15  12:00:00,54.0820074785,5.71326176873,3.83307460215,2.80751382174,18.7433767983,22.9618409725,55.9514930518,14.5451301051,18.025,23.3813629467
 12/15  13:00:00,53.716402166,5.74383281421,4.53795757109,1.66300651492,18.5889407304,23.1597249699,50.5243815849,9.12801804659,18.025,23.3713635383
 12/15  14:00:00,53.1436815606,5.71737450267,4.60077472846,0.807423387059,18.7433767983,23.2517909448,40.2200883111,4.65718674027,18.025,17.5379015708
 12/15  15:00:00,52.2838511874,5.64140223343,4.32706171871,0.297283670608,18.7433767983,23.2517909448,45.1283787449,3.72446944209,18.025,23.3789093029
 12/15  16:00:00,51.9710570273,5.64711008431,4.39341377145,0.202377404345,18.7433767983,22.9618409725,46.8014297053,5.40229002202,18.025,23.3741396833
 12/15  17:00:00,55.1083146369,5.59819663728,3.16085950722,0.169768376156,18.7433767983,27.431320555,32.1405566611,8.35104470634,18.025,5.7645119548
 12/15  18:00:00,73.4618134047,5.66591197193,1.85249937076,0.0395175833287,17.6635504202,40.6971502883,17.0173333119,11.239919002,0.0,5.77741430993
 12/15  19:00:00,80.5317282795,5.73358391729,2.3860036179,0.00306629420624,27.5259009287,37.3340067412,27.9709636911,16.3722779939,0.0,11.5986856972
 12/15  20:00:00,83.5517897576,5.81814422725,2.99948991505,0.0,33.8341110165,33.3544677425,28.8233582699,17.2620165683,0.0,11.5613417016
 12/15  21:00:00,92.7813792658,5.96073545769,3.93161905712,0.000712798324479,36.5179666069,38.8247702939,25.2014473725,19.4118377305,0.0,5.78960964191
 12/15  22:00:00,87.497826863,6.00134445528,4.10721491726,0.0156283980597,32.965339924,36.8579353714,37.8472785936,20.4403605729,0.0,17.4069180207
 12/15  23:00:00,62.1113192474,5.77641836026,2.49095168128,0.0177373989264,25.6355707503,20.6438685092,31.8043156072,20.2303966064,0.0,11.5739190008
 12/15  24:00:00,41.2243790959,5.61503411116,1.20381307406,0.132651381354,15.0252895274,11.7056064465,27.6438048589,21.8718688539,0.0,5.77193600507
 12/16  01:00:00,37.2160522283,5.58515612715,0.909280892466,0.274665671247,12.8411359301,10.0650221343,28.3509725468,22.5851206992,0.0,5.76585184766
 12/16  02:00:00,37.2279239633,5.57270894671,0.771719415303,0.437745010258,12.8411359301,10.0650221343,23.9284715935,23.9084715935,0.0,0.02
 12/16  03:00:00,32.6094003185,5.54989501469,0.52001465484,0.712774856959,8.25718729233,10.0299323277,31.5229642477,25.7635812257,0.0,5.75938302201
 12/16  04:00:00,32.8448560509,5.55179611907,0.412141327159,1.05420571622,8.25718729233,10.0299323277,26.562516013,26.542516013,0.0,0.02
 12/16  05:00:00,34.685002861,5.55608822099,0.325966633118,1.36954270571,8.25718729233,11.6354268332,31.9671016093,26.2012081815,0.0,5.76589342779
 12/16  06:00:00,39.1369197408,5.56135801699,0.222296650566,1.76147392399,8.71707943955,15.3327214929,32.3876348969,26.6154788827,0.0,5.77215601426
 12/16  07:00:00,59.2101657752,5.58502488931,0.553785179303,1.38338404153,18.5082010057,25.6353820695,39.5138727097,27.9644621033,0.0,11.5494106064
 12/16  08:00:00,74.2443894976,5.70815252555,1.76271647031,0.633807552428,19.4083231844,41.0650158608,38.801210844,27.1885958203,0.0,11.6126150237
 12/16  09:00:00,94.8213671711,5.94704492797,4.29741252249,0.212098094914,26.3286599382,57.9988325916,56.9495876858,21.4143938294,0.0,35.5351938564
 12/16  10:00:00,81.2979946637,5.87851199671,5.93236200187,0.276686339163,26.3286599382,42.8504436482,64.4133015548,16.9413601374,18.025,29.4469414175
 12/16  11:00:00,56.3607384547,5.73911172248,4.95083444519,0.454629414819,21.7447113004,23.4437158914,62.1046474162,14.727199546,18.025,29.3524478702
 12/16  12:00:00,54.131746058,5.77948328383,5.21650029867,0.381501331364,19.3027497915,23.426170988,52.5858568761,11.1287871476,18.025,23.4320697286
 12/16  13:00:00,54.4267915982,5.82914519761,5.44586118393,0.255517739375,19.1483137236,23.7250123474,49.5977556618,8.19882780128,18.025,23.3739278605
 12/16  14:00:00,54.8982857461,5.87653058627,5.84814802289,0.131790251482,19.3027497915,23.7161209604,44.3745093526,2.98038325892,18.025,23.3691260937
 12/16  15:00:00,55.1469952766,5.90437855175,6.15416700961,0.0466346932735,19.3027497915,23.7161209604,37.5149842038,1.9497405109,18.025,17.5402436929
 12/16  16:00:00,54.778981326,5.89323223451,6.12532924031,0.00855865752628,19.3027497915,23.426170988,44.6427603104,3.23852060403,18.025,23.3792397063
 12/16  17:00:00,57.8264535018,5.81102170008,4.81223607285,0.0,19.3027497915,27.8956505705,28.6987909329,4.90820561891,18.025,5.76558531395
 12/16  18:00:00,72.1807601488,5.82498805709,2.99402276207,0.0,18.2229234133,37.5968344597,15.2862104988,9.51411514115,0.0,5.77209535768
 12/16  19:00:00,87.1701742811,5.96456748577,3.89049057676,0.0,32.690315043,37.0816133363,20.9957808283,15.217343775,0.0,5.77843705338
 12/16  20:00:00,87.8538717713,6.05423036369,4.37269850092,0.0,36.8143715336,33.066984531,29.6456507364,18.084671085,0.0,11.5609796514
 12/16  21:00:00,93.9512974209,6.17673768408,5.10753928119,0.0,36.3493007332,38.7721355839,27.2926425475,21.5026635063,0.0,5.78997904125
 12/16  22:00:00,91.7150292381,6.17022814086,4.99564680113,0.0,36.1807251679,36.8228455648,35.0911392512,23.5301349719,0.0,11.5610042793
 12/16  23:00:00,68.1349091298,5.87902191678,3.0265315656,0.0,31.0351095914,20.6438685092,43.0957414585,25.6868480102,0.0,17.4088934483
 12/16  24:00:00,44.02750066,5.68289259075,1.61214693773,0.0573842143803,17.4250845679,11.7056064465,34.1092111478,28.3243256482,0.0,5.78488549966
 12/17  01:00:00,37.7315494392,5.64363274545,1.28345993488,0.238078453129,12.925468867,10.100111941,34.0850399104,28.3191032768,0.0,5.76593663364
 12/17  02:00:00,37.626499404,5.6199041048,1.08413475599,0.357283592818,12.925468867,10.100111941,27.671872331,27.651872331,0.0,0.02
 12/17  03:00:00,32.8254602195,5.58042497351,0.76865138138,0.530244600903,8.34152022915,10.0650221343,34.8694249287,29.1098465658,0.0,5.75957836295
 12/17  04:00:00,33.0220128976,5.57812406427,0.646606150733,0.851141231071,8.34152022915,10.0650221343,34.8052771541,29.0458436446,0.0,5.75943350952
 12/17  05:00:00,34.8398532654,5.5834182467,0.588617622571,1.11498449617,8.34152022915,11.6705166398,33.1347666217,27.3692388151,0.0,5.7655278066
 12/17  06:00:00,39.3639015789,5.59111639799,0.485267080541,1.57629810408,8.80141237637,15.3678112995,33.7728307573,28.0009959872,0.0,5.77183477003
 12/17  07:00:00,59.2987918784,5.61668883913,0.830060868032,1.16406641537,18.5082010057,25.6353820695,34.2548556477,28.4699352653,0.0,5.78492038248
 12/17  08:00:00,74.5580718385,5.74581734631,1.96487285642,0.588228719362,19.4926561212,41.1001056674,46.3288297426,28.9197981224,0.0,17.4090316202
 12/17  09:00:00,95.0557566269,5.99270972567,4.48081441511,0.217402210279,26.3286599382,57.9988325916,56.6307099299,21.0982037937,0.0,35.5325061361
 12/17  10:00:00,80.9314468238,5.86932477166,5.73405676945,0.237041898777,26.2443270014,42.8153538416,63.9634615044,16.4877497868,18.025,29.4507117176
 12/17  11:00:00,56.2576314597,5.72833039085,4.94068116162,0.372449918025,21.7447113004,23.4437158914,54.7900331806,13.2779315617,18.025,23.4871016189
 12/17  12:00:00,54.3164509349,5.78926578323,5.44173442326,0.271472360117,19.3449162599,23.4437158914,50.3241177628,8.86562619393,18.025,23.4334915689
 12/17  13:00:00,54.6824872202,5.82772805155,5.75063072941,0.148143857563,19.190480192,23.7425572507,47.2518130679,5.84503041849,18.025,23.3817826494
 12/17  14:00:00,55.168946141,5.89561420312,6.24323753724,0.0479885389424,19.260583323,23.698576057,42.8194792741,1.41742745679,18.025,23.3770518174
 12/17  15:00:00,55.4708888497,5.92473857581,6.56182680325,0.00221499369757,19.260583323,23.698576057,42.1725607226,0.775000066898,18.025,23.3725606557
 12/17  16:00:00,54.97215853,5.89536169674,6.38463585673,0.0,19.260583323,23.4086260847,37.7438236319,2.1873497128,18.025,17.5314739191
 12/17  17:00:00,57.7891764983,5.80045830165,4.84523936299,0.0,19.260583323,27.8781056672,28.4544251459,4.66379624593,18.025,5.76562889994
 12/17  18:00:00,72.325917838,5.84273765021,3.18114152945,0.0,18.1807569449,37.5792895564,14.6028859498,8.83185284196,0.0,5.77103310787
 12/17  19:00:00,87.4680368449,6.0047572945,4.26757883981,0.0,32.6059821062,37.0465235296,24.7553080622,13.2182221632,0.0,11.537085899
 12/17  20:00:00,88.1194163641,6.08266729504,4.60980235926,0.0,36.8143715336,33.066984531,23.4298191657,17.6388957946,0.0,5.79092337115
 12/17  21:00:00,94.2632780312,6.20123144055,5.27559305935,0.0,36.43363367,38.8072253906,33.4947405374,21.9335349084,0.0,11.561205629
 12/17  22:00:00,91.7788741648,6.19472610042,5.15440758192,0.0,36.0963922311,36.7877557581,35.1539689029,23.5921698805,0.0,11.5617990224
 12/17  23:00:00,68.0973184016,5.89194419895,3.09542952502,0.0,30.9507766546,20.6087787026,37.981565219,26.3693227134,0.0,11.6122425057
 12/17  24:00:00,44.0918375156,5.69539445408,1.71016444982,0.0111948304458,17.4250845679,11.7056064465,34.4862317429,28.7014076662,0.0,5.78482407669
 12/18  01:00:00,36.3632092408,5.64262150222,1.29021708422,0.183309320442,11.6412384099,10.0650221343,35.8828559495,30.1168369906,0.0,5.76601895885
 12/18  02:00:00,34.6538202856,5.60079059393,0.941558874671,0.425191007082,10.0992000411,10.047477231,38.2326734394,32.4729533177,0.0,5.75972012171
 12/18  03:00:00,32.7948528388,5.57512320884,0.683332518975,0.70967683209,8.25718729233,10.0299323277,40.0487314875,34.2891339472,0.0,5.75959754029
 12/18  04:00:00,33.4719627362,5.59373070134,0.519985917056,1.53152717516,8.25718729233,10.0299323277,35.9483215894,35.9283215894,0.0,0.02
 12/18  05:00:00,35.7269371882,5.61345451717,0.397626356233,2.28244076718,8.25718729233,11.6354268332,42.7985901879,37.0329693761,0.0,5.76562081186
 12/18  06:00:00,43.7227531803,5.63079316141,0.396737575059,2.68187754127,12.1011305571,15.3678112995,42.8021093494,37.0174554941,0.0,5.78465385531
 12/18  07:00:00,73.3074906788,5.75844391832,1.92147667632,1.08551017853,19.7275818095,37.2640762949,54.4862983921,37.0773285726,0.0,17.4089698195
 12/18  08:00:00,91.0454996712,5.91259748744,3.13731872489,0.733050438527,24.3117294858,51.2795993405,52.4114571796,34.9243060044,0.0,17.4871511752
 12/18  09:00:00,73.8319646585,5.75015087466,2.09970995754,1.64708251771,23.6694662846,40.6342015617,55.8163732447,26.3603096266,0.0,29.4560636182
 12/18  10:00:00,71.4613394402,5.80864468884,4.59283710445,1.73242143157,23.6694662846,35.6302164847,68.4925175983,21.1141569241,18.025,29.3533606742
 12/18  11:00:00,54.1245484624,5.78810382005,4.55653403927,2.04934053556,18.7433767983,22.9618409725,57.9054698507,16.4424951518,18.025,23.437974699
 12/18  12:00:00,54.0183239317,5.81648327491,4.99365666838,1.48001457833,18.7433767983,22.9618409725,53.462180563,12.0541601428,18.025,23.3830204202
 12/18  13:00:00,53.7257357616,5.83511519276,5.42697834455,0.69202199159,18.5889407304,23.1597249699,49.043098899,7.64577432582,18.025,23.3723245732
 12/18  14:00:00,53.7491661897,5.84901807378,5.62424174719,0.25778753605,18.7433767983,23.2517909448,38.5512562304,2.98281324199,18.025,17.5434429884
 12/18  15:00:00,53.9138044819,5.85995587272,5.89766974925,0.138061866432,18.7433767983,23.2517909448,43.300822525,1.89510011624,18.025,23.3807224088
 12/18  16:00:00,53.7761957747,5.86934568074,6.13660330306,0.0420775332455,18.7433767983,22.9618409725,44.0036914594,2.60229933287,18.025,23.3763921265
 12/18  17:00:00,57.0738518098,5.82105061492,5.0659321999,0.00736579249345,18.7433767983,27.431320555,27.1553280197,3.36447235873,18.025,5.76585566101
 12/18  18:00:00,75.3447597082,5.89012598101,3.55072912226,0.0,17.6635504202,40.6971502883,13.2337827836,7.45515729202,0.0,5.77862549159
 12/18  19:00:00,82.2496173889,5.95184032201,3.88866591583,0.0,27.5259009287,37.3340067412,25.5451781379,13.9443869781,0.0,11.6007911598
 12/18  20:00:00,84.8868924714,6.00597655331,4.14673334002,0.0,33.8341110165,33.3544677425,28.4036982741,16.8413745546,0.0,11.5623237195
 12/18  21:00:00,94.1916950902,6.1667984932,5.13655774827,0.0,36.5179666069,38.8247702939,24.9500103166,19.1598641021,0.0,5.79014621449
 12/18  22:00:00,89.0789801435,6.22402722108,5.4812749441,0.0,32.965339924,36.8579353714,35.712445584,18.3030167556,0.0,17.4094288285
 12/18  23:00:00,63.107851879,5.91109099204,3.37051831926,0.0,25.6355707503,20.6438685092,30.6460798923,19.0720393683,0.0,11.5740405241
 12/18  24:00:00,41.9110032561,5.71304080417,1.92097433094,0.00409090884231,15.0252895274,11.7056064465,26.4773017154,20.704949402,0.0,5.77235231338
 12/19  01:00:00,36.4332080191,5.65814006031,1.45108639279,0.0769156096483,11.6412384099,10.0650221343,27.1297838241,21.3636647558,0.0,5.76611906832
 12/19  02:00:00,34.6473199383,5.62106333821,1.15650321299,0.183474395387,10.0992000411,10.047477231,22.4144641213,22.3944641213,0.0,0.02
 12/19  03:00:00,32.6240164099,5.5949437727,0.96236050985,0.239986965672,8.25718729233,10.0299323277,27.543654158,21.7840702403,0.0,5.75958391767
 12/19  04:00:00,32.531376949,5.5798803053,0.854077668514,0.270695145011,8.25718729233,10.0299323277,27.1502221222,21.390760961,0.0,5.75946116115
 12/19  05:00:00,34.0612777022,5.56668495075,0.749406672685,0.311767821732,8.25718729233,11.6354268332,21.7589439387,21.7389439387,0.0,0.02
 12/19  06:00:00,41.7382323066,5.57855439367,0.841128322149,0.305197090123,12.1011305571,15.3678112995,31.9858191803,20.4356117408,0.0,11.5502074394
 12/19  07:00:00,73.1714822188,5.83627720362,2.7828864569,0.0102454536248,19.7275818095,37.2640762949,30.0926183771,18.4783042392,0.0,11.6143141379
 12/19  08:00:00,91.6630238561,6.05136982874,4.34910299915,0.0,24.3117294858,51.2795993405,39.1437466683,15.8327951015,0.0,23.3109515668
 12/19  09:00:00,74.0420303475,5.81663076385,3.89036713161,0.0,23.6694662846,40.6342015617,38.8268139892,9.37076905528,0.0,29.456044934
 12/19  10:00:00,71.6771058099,5.87566102118,6.46199864337,0.0120033592488,23.6694662846,35.6302164847,47.8294897438,6.31980653442,18.025,23.4846832094
 12/19  11:00:00,53.8717185571,5.81996910546,6.26449083047,0.0566810826007,18.7433767983,22.9618409725,45.7489564052,4.2866023201,18.025,23.4373540851
 12/19  12:00:00,54.5047869654,5.89740295135,6.85138020636,0.0278302998329,18.7433767983,22.9618409725,44.3855959255,2.97609596,18.025,23.3844999655
 12/19  13:00:00,55.1479459353,5.97273701933,7.4020814101,0.00150683400904,18.5889407304,23.1597249699,44.736510406,3.33148102439,18.025,23.3800293816
 12/19  14:00:00,55.6391938595,6.02667543284,7.59439418834,0.0,18.7433767983,23.2517909448,41.5883642737,0.186026915795,18.025,23.3773373579
 12/19  15:00:00,55.7478065047,6.04210964584,7.6875700893,0.0,18.7433767983,23.2517909448,41.3965829446,0.0,18.025,23.3715829446
 12/19  16:00:00,55.1677287466,6.00774106071,7.43181313254,0.0,18.7433767983,22.9618409725,36.8783614563,1.31281869594,18.025,17.5405427604
 12/19  17:00:00,58.3264274085,5.94621891668,6.20071057828,0.0,18.7433767983,27.431320555,26.0788591964,2.28796937675,18.025,5.76588981966
 12/19  18:00:00,76.9434854687,6.04512134696,4.99445831883,0.0,17.6635504202,40.6971502883,9.33604177478,3.55854264558,0.0,5.77749912921
 12/19  19:00:00,83.9269301796,6.12924962388,5.38855842795,0.0,27.5259009287,37.3340067412,25.9603243623,8.56907311861,0.0,17.3912512436
 12/19  20:00:00,86.9108242248,6.21614836625,5.9604881009,0.0,33.8341110165,33.3544677425,16.0695985231,10.2780058095,0.0,5.79159271362
 12/19  21:00:00,96.3093638234,6.39506217038,7.0259539606,0.0,36.5179666069,38.8247702939,23.8755172921,12.3148761602,0.0,11.5606411319
 12/19  22:00:00,90.8249881088,6.42266851349,7.02862846228,0.0,32.965339924,36.8579353714,26.064288745,14.4496519795,0.0,11.6146367654
 12/19  23:00:00,64.2555077876,6.04825473096,4.38100295571,0.0,25.6355707503,20.6438685092,28.8347908143,17.2590846268,0.0,11.5757061876
 12/19  24:00:00,42.5526936317,5.78657227854,2.49321892716,0.0,15.0252895274,11.7056064465,25.4764967239,19.7040062574,0.0,5.77249046641
 12/20  01:00:00,36.8705514548,5.71813059436,1.90535058847,0.0,11.6412384099,10.0650221343,26.4082715812,20.6420597858,0.0,5.76621179544
 12/20  02:00:00,35.014567615,5.68258746345,1.6456938305,0.0,10.0992000411,10.047477231,26.1422101107,20.3823558962,0.0,5.75985421446
 12/20  03:00:00,32.8496561847,5.6443183653,1.37861224114,0.0,8.25718729233,10.0299323277,21.0310051742,21.0110051742,0.0,0.02
 12/20  04:00:00,32.6601882469,5.61833734035,1.20412962294,0.0109950145202,8.25718729233,10.0299323277,27.4949789749,21.7352250092,0.0,5.75975396566
 12/20  05:00:00,34.1992540768,5.60655686696,1.12172240934,0.0375503604275,8.25718729233,11.6354268332,27.1081115057,21.3426557705,0.0,5.76545573521
 12/20  06:00:00,41.8261314873,5.60940824233,1.14385900887,0.0595060403589,12.1011305571,15.3678112995,27.8518025735,22.066623333,0.0,5.78517924051
 12/20  07:00:00,73.2999023002,5.86039395962,2.89742112115,0.0,19.7275818095,37.2640762949,40.9740264404,23.5644817829,0.0,17.4095446575
 12/20  08:00:00,91.663305598,6.06628712184,4.33445145851,0.0,24.3117294858,51.2795993405,39.7629083083,22.2737173342,0.0,17.489190974
 12/20  09:00:00,73.1543841372,5.75388500475,3.06545481109,0.0,23.6694662846,40.6342015617,45.7305566717,16.2710762953,0.0,29.4594803764
 12/20  10:00:00,69.8361942725,5.71037672421,4.79836478455,0.0,23.6694662846,35.6302164847,63.5240945386,16.1424064307,18.025,29.3566881079
 12/20  11:00:00,51.3093246656,5.57808631127,3.87993926492,0.120716332862,18.7433767983,22.9618409725,59.1704232052,17.7069268152,18.025,23.43849639
 12/20  12:00:00,51.1498308668,5.565183442,3.63959313493,0.216876663177,18.7433767983,22.9618409725,59.5620701918,18.1512978338,18.025,23.3857723579
 12/20  13:00:00,50.9811644237,5.55804830018,3.37443160427,0.277057305783,18.5889407304,23.1597249699,58.5155479599,17.112121345,18.025,23.3784266149
 12/20  14:00:00,51.1804322541,5.55615515502,3.31497225119,0.291175556528,18.7433767983,23.2517909448,51.6036182319,16.0341882995,18.025,17.5444299324
 12/20  15:00:00,51.1364446675,5.55106224425,3.26068982818,0.306567655618,18.7433767983,23.2517909448,57.0670513654,15.6577565747,18.025,23.3842947907
 12/20  16:00:00,50.8554745041,5.55202569382,3.26720317358,0.308069198696,18.7433767983,22.9618409725,58.1370594938,16.7318212062,18.025,23.3802382876
 12/20  17:00:00,54.5604602094,5.56081514704,2.50136725198,0.31876568017,18.7433767983,27.431320555,41.0696154971,17.2785450111,18.025,5.76607048601
 12/20  18:00:00,73.4260946573,5.67852922119,1.72342714971,0.120221454671,17.6635504202,40.6971502883,23.658234567,17.8794998224,0.0,5.7787347446
 12/20  19:00:00,80.6326861528,5.75992579423,2.43600479606,0.0276201686543,27.5259009287,37.3340067412,32.723984073,21.1228137848,0.0,11.6011702882
 12/20  20:00:00,83.6073094398,5.83655721352,3.00787692505,0.0286744805789,33.8341110165,33.3544677425,33.4883574361,21.9257054704,0.0,11.5626519657
 12/20  21:00:00,92.8517652053,5.9811237302,3.93933896316,0.0429478218864,36.5179666069,38.8247702939,35.51689983,23.9555465449,0.0,11.5613532851
 12/20  22:00:00,87.5868834305,6.02267866739,4.13387529806,0.0566261147313,32.965339924,36.8579353714,36.4967226977,24.8833336533,0.0,11.6133890444
 12/20  23:00:00,62.0647646562,5.77661312118,2.39256752276,0.0693222633477,25.6355707503,20.6438685092,38.0061831942,26.4302273872,0.0,11.575955807
 12/20  24:00:00,41.2788138502,5.61325156323,1.10967978222,0.282974987734,15.0252895274,11.7056064465,33.7721670911,27.9996301374,0.0,5.77253695374
 12/21  01:00:00,36.1656540649,5.57705757102,0.749532733376,0.591988648975,11.6412384099,10.0650221343,34.4560168155,28.6898322796,0.0,5.76618453584
 12/21  02:00:00,34.5572656072,5.55388494061,0.517332460977,0.799761887575,10.0992000411,10.047477231,29.1758342868,29.1558342868,0.0,0.02
 12/21  03:00:00,32.7782476946,5.54068341921,0.321598432714,1.08923656197,8.25718729233,10.0299323277,35.3147169374,29.5549142043,0.0,5.75980273317
 12/21  04:00:00,33.1141288733,5.54797190695,0.211772994942,1.52765242564,8.25718729233,10.0299323277,35.6745641652,29.9148610453,0.0,5.75970311994
 12/21  05:00:00,35.0467967644,5.55921506359,0.153136489582,1.90101775435,8.25718729233,11.6354268332,36.1904132215,30.4245016353,0.0,5.76591158615
 12/21  06:00:00,42.6885695589,5.56579621241,0.199760284535,1.9096484306,12.1011305571,15.3678112995,34.7385005715,28.9542145163,0.0,5.78428605522
 12/21  07:00:00,73.0045174336,5.75697489169,2.14330990988,0.562130774284,19.7275818095,37.2640762949,45.0509619505,27.6385599322,0.0,17.4124020183
 12/21  08:00:00,90.8966293909,5.92935248939,3.4952292821,0.209464495057,24.3117294858,51.2795993405,42.989537515,25.4997496511,0.0,17.4897878638
 12/21  09:00:00,72.7858721953,5.6673959852,2.14410781474,0.639312470767,23.6694662846,40.6342015617,48.8926773305,19.4338258957,0.0,29.4588514348
 12/21  10:00:00,70.0473310069,5.68441307863,4.40653761187,0.628917688736,23.6694662846,35.6302164847,64.8127613938,17.4282872737,18.025,29.3594741201
 12/21  11:00:00,52.2321283797,5.62117644075,3.95787154072,0.922493244972,18.7433767983,22.9618409725,58.0462726707,16.5807130031,18.025,23.4405596676
 12/21  12:00:00,52.2789158662,5.63781596621,3.99237237212,0.920545513067,18.7433767983,22.9618409725,57.3691356689,15.9602719218,18.025,23.3838637472
 12/21  13:00:00,52.1206539833,5.66173820814,4.11008170541,0.577203443631,18.5889407304,23.1597249699,49.0281733876,13.4575157429,18.025,17.5456576447
 12/21  14:00:00,52.0848123531,5.65503190655,4.05087666537,0.360774356023,18.7433767983,23.2517909448,53.6993180857,12.290302464,18.025,23.3840156217
 12/21  15:00:00,51.912119991,5.64307005332,3.99600773806,0.254911087914,18.7433767983,23.2517909448,52.9241374988,11.5190365555,18.025,23.3801009433
 12/21  16:00:00,51.543994342,5.63506943548,4.00272964182,0.178011958379,18.7433767983,22.9618409725,53.782641597,12.3814575335,18.025,23.3761840635
 12/21  17:00:00,55.0097190998,5.61357879615,3.07531943741,0.1413082663,18.7433767983,27.431320555,37.0769443713,13.285897303,18.025,5.76604706835
 12/21  18:00:00,73.7103859245,5.71300234271,2.07376518961,0.01969505255,17.6635504202,40.6971502883,19.9168315363,14.1379190594,0.0,5.77891247686
 12/21  19:00:00,80.9506817147,5.79463284139,2.74690373596,0.0,27.5259009287,37.3340067412,29.9095721525,18.3079414379,0.0,11.6016307147
 12/21  20:00:00,83.8388278172,5.86360573794,3.24101619716,0.0,33.8341110165,33.3544677425,32.1390613122,20.5764887796,0.0,11.5625725326
 12/21  21:00:00,92.984066571,5.99976878004,4.0905804314,0.00535221696069,36.5179666069,38.8247702939,29.2717792149,23.481682902,0.0,5.79009631295
 12/21  22:00:00,87.7027428767,6.03877037613,4.26471113226,0.0255434154115,32.965339924,36.8579353714,41.225203819,23.8146716401,0.0,17.4105321789
 12/21  23:00:00,62.187471829,5.79160502096,2.51909635071,0.0505005225453,25.6355707503,20.6438685092,36.8801667377,25.3043719357,0.0,11.575794802
 12/21  24:00:00,41.3395788404,5.62344941757,1.19798004877,0.245236355985,15.0252895274,11.7056064465,33.2874214918,27.5148567585,0.0,5.77256473332
 12/22  01:00:00,36.2362011508,5.58730480658,0.827118803009,0.57469947721,11.6412384099,10.0650221343,34.8970411077,29.1309257961,0.0,5.76611531163
 12/22  02:00:00,34.8259131063,5.57370306947,0.600356552594,0.965564855644,10.0992000411,10.047477231,30.6441144185,30.6241144185,0.0,0.02
 12/22  03:00:00,33.457101184,5.58199112222,0.416982658257,1.631392699,8.25718729233,10.0299323277,37.1676116205,31.4076701681,0.0,5.75994145246
 12/22  04:00:00,33.7984693975,5.59161336473,0.314832275546,2.06529091726,8.25718729233,10.0299323277,37.8608056928,32.1013340021,0.0,5.75947169066
 12/22  05:00:00,35.830470026,5.6007420373,0.200941523283,2.59535569574,8.25718729233,11.6354268332,34.1629790272,34.1429790272,0.0,0.02
 12/22  06:00:00,43.8493076023,5.62105374872,0.205195436349,3.00968381186,12.1011305571,15.3678112995,46.4802874109,34.9305300526,0.0,11.5497573583
 12/22  07:00:00,73.1682650842,5.74184714849,1.88472259531,0.999584955523,19.7275818095,37.2640762949,45.70928188,34.0937701044,0.0,11.6155117756
 12/22  08:00:00,90.8975730009,5.9010735556,3.18870344538,0.545194878443,24.3117294858,51.2795993405,54.3561594522,31.0415472584,0.0,23.3146121938
 12/22  09:00:00,72.7922029986,5.65027815583,1.67709640171,1.12976200599,23.6694662846,40.6342015617,52.7980603292,23.3359015155,0.0,29.4621588137
 12/22  10:00:00,70.0578421864,5.63831787175,3.50336329624,1.58869309784,23.6694662846,35.6302164847,63.7503904702,22.2345860663,18.025,23.4908044039
 12/22  11:00:00,53.2730376057,5.61735871379,2.85574678628,3.06933669721,18.7433767983,22.9618409725,69.8139833659,22.4917732087,18.025,29.2972101572
 12/22  12:00:00,53.4892100454,5.62928424779,2.87111250862,3.26062767372,18.7433767983,22.9618409725,57.0844197515,21.5125584215,18.025,17.54686133
 12/22  13:00:00,53.2859821291,5.62466753615,2.75833901107,3.13134281995,18.5889407304,23.1597249699,61.1210737614,19.7103881179,18.025,23.3856856435
