Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  14:00:00,53.1278454338,5.60831520535,2.75405627101,2.74733903708,18.7433767983,23.2517909448,59.3599749203,17.9531168852,18.025,23.3818580352
 12/22  15:00:00,52.7106906214,5.58772497627,2.78103763468,2.32379145841,18.7433767983,23.2517909448,57.9503724453,16.5473080843,18.025,23.378064361
 12/22  16:00:00,52.1232669538,5.5740741596,2.83049276483,1.99051130416,18.7433767983,22.9618409725,58.7357276844,17.3364505172,18.025,23.3742771672
 12/22  17:00:00,55.3146532827,5.55736267848,2.08065306529,1.49712646261,18.7433767983,27.431320555,34.7380777371,16.6930777371,18.025,0.02
 12/22  18:00:00,73.3670404595,5.62378699776,1.22196935183,0.617356466307,17.6635504202,40.6971502883,28.0095906878,16.472712946,0.0,11.5368777418
 12/22  19:00:00,80.498331742,5.7033597339,2.005301166,0.380516332016,27.5259009287,37.3340067412,31.5122399085,19.9106581534,0.0,11.6015817551
 12/22  20:00:00,83.240961049,5.76211496062,2.52764170352,0.216991837882,33.8341110165,33.3544677425,33.2168385017,21.6552559961,0.0,11.5615825056
 12/22  21:00:00,92.3102557932,5.88981265362,3.42457100108,0.107499720826,36.5179666069,38.8247702939,29.9924577591,24.200895747,0.0,5.79156201208
 12/22  22:00:00,86.9180666636,5.91695884998,3.50114896467,0.126228183155,32.965339924,36.8579353714,43.5939996917,26.1822694705,0.0,17.4117302212
 12/22  23:00:00,61.600052719,5.69446125932,1.77344152158,0.305871073827,25.6355707503,20.6438685092,39.5216767951,27.9452365002,0.0,11.5764402949
 12/22  24:00:00,41.2453236848,5.56251216783,0.577225000397,0.832667599452,15.0252895274,11.7056064465,34.7591441673,28.9864159957,0.0,5.77272817158
 12/23  01:00:00,37.4651883934,5.54570442367,0.34797304938,1.12453209684,12.8411359301,10.0650221343,29.4657168466,29.4457168466,0.0,0.02
 12/23  02:00:00,37.9709587093,5.56232297218,0.252313204758,1.71054858242,12.8411359301,10.0650221343,36.2849535676,30.5250195454,0.0,5.75993402221
 12/23  03:00:00,34.4987793203,5.6119989401,0.140928571765,2.91911385951,8.25718729233,10.0299323277,37.0284551388,31.2685913688,0.0,5.75986377005
 12/23  04:00:00,35.2877623437,5.64824025687,0.0974996481668,3.71528777894,8.25718729233,10.0299323277,32.4391272128,32.4191272128,0.0,0.02
 12/23  05:00:00,37.4132770988,5.67258650737,0.0781509769883,4.22910418936,8.25718729233,11.6354268332,39.0544544065,33.2889338317,0.0,5.76552057484
 12/23  06:00:00,42.0890729818,5.69664977571,0.0605676255846,4.74002728195,8.71707943955,15.3327214929,39.2732019157,33.5003623598,0.0,5.77283955594
 12/23  07:00:00,61.4601184086,5.66353397635,0.153491265989,3.9550697332,18.5082010057,25.6353820695,45.8534026065,34.3022443819,0.0,11.5511582246
 12/23  08:00:00,74.4735190293,5.65810728439,1.12186903813,1.55374060723,19.4083231844,41.0650158608,44.8035351442,33.187615076,0.0,11.6159200682
 12/23  09:00:00,94.3720117018,5.86027094068,3.35395167493,0.792858505192,26.3286599382,57.9988325916,62.5776914354,27.0197355815,0.0,35.5579558539
 12/23  10:00:00,79.967431366,5.69053176225,3.91959758722,1.14678747976,26.3286599382,42.8504436482,79.8584564344,26.4836515378,18.025,35.3498048966
 12/23  11:00:00,56.8525163357,5.62596214896,2.74817746751,3.26215734579,21.7447113004,23.4437158914,68.7304848398,27.2097067666,18.025,23.4957780732
 12/23  12:00:00,55.0360611122,5.65606445985,2.77463409132,3.8510588324,19.3027497915,23.426170988,67.4674655779,26.0012308897,18.025,23.4412346882
 12/23  13:00:00,54.5280857186,5.63529249131,2.69291970898,3.3035758853,19.1483137236,23.7250123474,65.7881947569,24.3751091998,18.025,23.388085557
 12/23  14:00:00,53.3101678855,5.59743422367,3.19971469789,1.4711777324,19.3027497915,23.7161209604,57.1105517052,15.7013744527,18.025,23.3841772525
 12/23  15:00:00,52.8053884451,5.57369446694,3.31040623408,0.879445036404,19.3027497915,23.7161209604,54.2884658623,12.8829529857,18.025,23.3805128766
 12/23  16:00:00,52.2463928369,5.56316753008,3.3816060389,0.549724643877,19.3027497915,23.426170988,54.2486328767,12.8467727221,18.025,23.3768601546
 12/23  17:00:00,55.769350505,5.55795224735,2.57720579974,0.43097073595,19.3027497915,27.8956505705,31.9263725559,13.8813725559,18.025,0.02
 12/23  18:00:00,70.3397125476,5.59274427536,1.08874126086,0.296440886184,18.2229234133,37.5968344597,29.0090442755,17.4836880066,0.0,11.5253562689
 12/23  19:00:00,85.1613033378,5.70473775874,2.05485860158,0.086545253814,32.690315043,37.0816133363,29.3357840435,23.5565677979,0.0,5.77921624558
 12/23  20:00:00,85.8344535923,5.77664439713,2.55057671482,0.0802339903398,36.8143715336,33.066984531,33.0700886104,27.2792857828,0.0,5.79080282762
 12/23  21:00:00,91.9218226286,5.88737014927,3.25764760598,0.109725907757,36.3493007332,38.7721355839,41.1906899788,29.6274572382,0.0,11.5632327407
 12/23  22:00:00,89.7580918593,5.88937923751,3.15319597133,0.166300378798,36.1807251679,36.8228455648,42.9233791762,31.3607244554,0.0,11.5626547208
 12/23  23:00:00,66.9916780877,5.69147704854,1.6357351251,0.43502420313,31.0351095914,20.6438685092,45.5115991717,33.8960549095,0.0,11.6155442621
 12/23  24:00:00,44.0043981375,5.56536140405,0.468982615142,1.29492245566,17.4250845679,11.7056064465,47.639332835,36.0880311268,0.0,11.5513017082
 12/24  01:00:00,39.1198295322,5.60304278704,0.224028637605,2.72635178798,12.925468867,10.100111941,44.3163791673,38.5500649388,0.0,5.76631422854
 12/24  02:00:00,40.804658322,5.68161101768,0.146638558929,4.4112107235,12.925468867,10.100111941,40.4355229021,40.4155229021,0.0,0.02
 12/24  03:00:00,37.5240781428,5.74626237428,0.0807556684099,5.75089678654,8.34152022915,10.0650221343,45.5047236974,39.7449745886,0.0,5.75974910886
 12/24  04:00:00,38.2371095477,5.78051580756,0.061457658021,6.44897431727,8.34152022915,10.0650221343,44.6144773906,38.854796847,0.0,5.75968054364
 12/24  05:00:00,40.3953991418,5.80605737916,0.0455228059036,6.99095742825,8.34152022915,11.6705166398,38.9200093146,38.9000093146,0.0,0.02
 12/24  06:00:00,44.9863935462,5.82645679636,0.0392322485399,7.4094479681,8.80141237637,15.3678112995,44.2599401374,38.2987177612,0.0,5.96122237618
 12/24  07:00:00,64.0921708628,5.7828408671,0.096669244582,6.52463247216,18.5082010057,25.6353820695,49.9748732529,38.6121356955,0.0,11.3627375574
 12/24  08:00:00,76.6518516214,5.73956584444,0.920645931085,3.73240146073,19.4926561212,41.1001056674,47.522391314,35.9065843201,0.0,11.6158069939
 12/24  09:00:00,94.7564208689,5.86118551965,3.13307668304,1.39721211384,26.3286599382,57.9988325916,70.6385860826,29.1615412265,0.0,41.4770448561
 12/24  10:00:00,80.7482615631,5.72654163147,3.71600396791,2.21461415935,26.2443270014,42.8153538416,76.8350031361,29.34739337,18.025,29.4626097661
 12/24  11:00:00,58.3637091403,5.70586502455,2.70893125317,4.73268553696,21.7447113004,23.4437158914,70.9834284922,29.4629042016,18.025,23.4955242907
 12/24  12:00:00,55.8053207926,5.69792783437,2.74767361833,4.54569797137,19.3449162599,23.4437158914,75.4904500892,28.1694609388,18.025,29.2959891504
 12/24  13:00:00,54.6910719659,5.65357296733,2.77986423738,3.30161948491,19.190480192,23.7425572507,61.5483408099,25.9766456081,18.025,17.5466952018
 12/24  14:00:00,53.9750037254,5.66035270976,3.38949986612,1.94301880322,19.260583323,23.698576057,60.0987520104,18.6850653157,18.025,23.3886866947
 12/24  15:00:00,53.3514865356,5.64857899401,3.7568087538,0.963965541177,19.260583323,23.698576057,54.9156045022,13.505453584,18.025,23.3851509183
 12/24  16:00:00,52.5532018223,5.62364826147,3.85563243309,0.381736120492,19.260583323,23.4086260847,52.5992985413,11.1926605438,18.025,23.3816379975
 12/24  17:00:00,55.8734533342,5.58076543102,2.87081808639,0.278350275946,19.260583323,27.8781056672,34.7479762945,10.9566759302,18.025,5.76630036426
 12/24  18:00:00,70.4082646048,5.61452689623,1.29861300009,0.193043171913,18.1807569449,37.5792895564,20.8212721812,15.0484330777,0.0,5.77283910341
 12/24  19:00:00,85.1517296701,5.72272566521,2.13313667746,0.100122786208,32.6059821062,37.0465235296,28.5337098628,22.7556415494,0.0,5.77806831343
 12/24  20:00:00,85.9948406423,5.80090860733,2.68975494818,0.0771694549661,36.8143715336,33.066984531,37.227081982,25.663938282,0.0,11.5631437
 12/24  21:00:00,92.1866649607,5.90933244869,3.37970749933,0.111113061992,36.43363367,38.8072253906,34.3476706358,28.5572336595,0.0,5.79043697625
 12/24  22:00:00,89.8259053267,5.91841051171,3.33799370901,0.139701302806,36.0963922311,36.7877557581,40.7309463975,29.1667727645,0.0,11.564173633
 12/24  23:00:00,66.9815521448,5.71961767753,1.86076574127,0.291135534399,30.9507766546,20.6087787026,47.6773591394,30.5852581982,0.0,17.0921009413
 12/24  24:00:00,44.0253456365,5.5868955695,0.676620547614,1.08669374543,17.4250845679,11.7056064465,39.5647839179,33.4595892469,0.0,6.10519467095
 12/25  01:00:00,38.8363267532,5.60485074025,0.394411419325,2.27065347321,12.925468867,10.100111941,41.3212583058,35.5547298644,0.0,5.76652844136
 12/25  02:00:00,39.840124628,5.64032784685,0.232196859062,3.40239778439,12.925468867,10.100111941,36.9843763535,36.9643763535,0.0,0.02
 12/25  03:00:00,37.0962135045,5.72400626671,0.0900933110594,5.33595041527,8.34152022915,10.0650221343,44.8920051515,39.1318801737,0.0,5.76012497771
 12/25  04:00:00,38.5423405704,5.79138297026,0.0472240578004,6.75756720769,8.34152022915,10.0650221343,47.7772626926,42.0171943673,0.0,5.76006832533
 12/25  05:00:00,41.2108954294,5.84185517272,0.0391738153363,7.77699992519,8.34152022915,11.6705166398,49.7645777613,43.9981932928,0.0,5.76638446848
 12/25  06:00:00,46.1867515691,5.88109279702,0.0341070956909,8.56029104112,8.80141237637,15.3678112995,49.6655309815,43.8926361232,0.0,5.77289485839
 12/25  07:00:00,64.9220367216,5.81854608341,0.071473987836,7.34398360239,18.5082010057,25.6353820695,47.2367508812,41.4508662346,0.0,5.78588464654
 12/25  08:00:00,77.6413171435,5.77919138525,0.83652643486,4.76634624923,19.4926561212,41.1001056674,55.93283907,38.5180473938,0.0,17.4147916762
 12/25  09:00:00,95.235266138,5.89450912905,3.2400178354,1.73578031825,26.3286599382,57.9988325916,65.4694096989,29.9084849173,0.0,35.5609247816
 12/25  10:00:00,81.7890586131,5.83744450806,4.58307255433,2.27743042915,26.2443270014,42.8153538416,72.4809290201,24.991114533,18.025,29.4648144871
 12/25  11:00:00,58.0677511158,5.7814276972,4.19720424008,2.87288159892,21.7447113004,23.4437158914,66.8839916439,19.4915355478,18.025,29.3674560961
 12/25  12:00:00,55.3025767451,5.7980549883,4.8027311577,1.88776487041,19.3449162599,23.4437158914,54.3087035518,12.8395225848,18.025,23.4441809669
 12/25  13:00:00,54.9559655089,5.8116874534,5.17842022558,1.00984141175,19.190480192,23.7425572507,49.7468851966,8.33965796739,18.025,23.3822272292
 12/25  14:00:00,54.5814240428,5.81455386392,5.40153775038,0.383190969414,19.260583323,23.698576057,44.4335709728,3.0322127577,18.025,23.3763582151
 12/25  15:00:00,54.5694675596,5.81791100936,5.57918231331,0.190235204225,19.260583323,23.698576057,37.4116835831,1.84018286236,18.025,17.5465007208
 12/25  16:00:00,54.2656064158,5.81206449002,5.66392110415,0.0974348747628,19.260583323,23.4086260847,44.0605046138,2.64650557537,18.025,23.3889990384
 12/25  17:00:00,57.3761873667,5.74959949353,4.41523818683,0.0678300192756,19.260583323,27.8781056672,28.2377378219,4.4465871503,18.025,5.76615067157
 12/25  18:00:00,71.6027835405,5.75134918005,2.54112179045,0.00822910680761,18.1807569449,37.5792895564,14.491525382,8.71869410818,0.0,5.77283127379
 12/25  19:00:00,86.3665619867,5.87322131591,3.29759058483,0.0,32.6059821062,37.0465235296,21.3038939834,15.5248446619,0.0,5.77904932152
 12/25  20:00:00,87.0834993609,5.94976799553,3.70671448932,0.0,36.8143715336,33.066984531,31.6000634629,20.0356620325,0.0,11.5644014304
 12/25  21:00:00,93.3979317879,6.08054371225,4.53086989706,0.0,36.43363367,38.8072253906,34.1027617758,22.5391114955,0.0,11.5636502803
 12/25  22:00:00,90.8861071617,6.07229281967,4.37592691064,0.0080818310761,36.0963922311,36.7877557581,30.1955411976,24.4038196194,0.0,5.79172157815
 12/25  23:00:00,67.6244130074,5.82427252745,2.63557136829,0.0545233550416,30.9507766546,20.6087787026,44.3561223796,26.9411530472,0.0,17.4149693324
 12/25  24:00:00,43.914328388,5.65226077878,1.37058335602,0.216343245012,17.4250845679,11.7056064465,33.1634860464,27.377696162,0.0,5.78578988442
 12/26  01:00:00,36.2911749434,5.6079951364,0.9954504136,0.440635378924,11.6412384099,10.0650221343,34.3968913931,28.6302730818,0.0,5.76661831123
 12/26  02:00:00,34.8875890479,5.58959477649,0.721229624299,0.89046061338,10.0992000411,10.047477231,37.0000438631,31.240055898,0.0,5.75998796513
 12/26  03:00:00,33.7307163451,5.60659338754,0.518469897669,1.77890866414,8.25718729233,10.0299323277,38.4289149756,32.6689632097,0.0,5.75995176583
 12/26  04:00:00,34.0843326187,5.61227466386,0.39657651514,2.24873810965,8.25718729233,10.0299323277,32.7270761396,32.7070761396,0.0,0.02
 12/26  05:00:00,35.9386574514,5.61490542315,0.300429075732,2.58987517623,8.25718729233,11.6354268332,38.5769887077,32.8107979952,0.0,5.76619071244
 12/26  06:00:00,43.6006467387,5.61971877168,0.329761292153,2.63776525318,12.1011305571,15.3678112995,43.6032572257,32.0522109788,0.0,11.5510462469
 12/26  07:00:00,73.0552288849,5.73534217637,1.82367301774,0.954057595573,19.7275818095,37.2640762949,43.9560806848,32.340899201,0.0,11.6151814838
 12/26  08:00:00,90.8192309754,5.89944107669,3.16502926165,0.4920975358,24.3117294858,51.2795993405,46.8615809792,29.36664553,0.0,17.4949354492
 12/26  09:00:00,73.1612541148,5.70870959934,2.24719996856,0.870234754172,23.6694662846,40.6342015617,54.5642823036,21.049038088,0.0,33.5152442156
 12/26  10:00:00,70.6847763677,5.76078537398,4.76769577058,0.828798433492,23.6694662846,35.6302164847,60.1549895291,16.8003324764,18.025,25.3296570527
 12/26  11:00:00,53.5042560001,5.75467264957,4.84534234074,1.17362235607,18.7433767983,22.9618409725,53.626720107,12.1564038629,18.025,23.4453162441
 12/26  12:00:00,53.6149823136,5.79987949168,5.47287901549,0.614023343097,18.7433767983,22.9618409725,47.855572724,6.44044477906,18.025,23.390127945
 12/26  13:00:00,53.9913865672,5.84578714163,6.1174420639,0.256510053563,18.5889407304,23.1597249699,45.9160273498,4.50329205072,18.025,23.3877352991
 12/26  14:00:00,54.4382241672,5.88193819666,6.41829595197,0.119839213817,18.7433767983,23.2517909448,41.781443186,0.371593290276,18.025,23.3848498957
 12/26  15:00:00,54.9376866463,5.94204692447,6.95542365678,0.0220639332475,18.7433767983,23.2517909448,41.4050117275,0.0,18.025,23.3800117275
 12/26  16:00:00,54.6210823752,5.93742166274,6.95545692923,0.0,18.7433767983,22.9618409725,42.3605407893,0.958795782218,18.025,23.3767450071
 12/26  17:00:00,57.7363639704,5.87187940831,5.68495996123,0.0,18.7433767983,27.431320555,19.9865113805,1.94151138052,18.025,0.02
 12/26  18:00:00,76.3164957411,5.96756271361,4.44498371286,0.0,17.6635504202,40.6971502883,14.9920958582,3.45459170643,0.0,11.5375041518
 12/26  19:00:00,83.2319687061,6.04305293178,4.77971926157,0.0,27.5259009287,37.3340067412,20.3165537262,8.71367668442,0.0,11.6028770418
 12/26  20:00:00,86.0956861366,6.11743059444,5.24401220725,0.0,33.8341110165,33.3544677425,22.4177839996,10.8551266921,0.0,11.5626573076
 12/26  21:00:00,95.4413392536,6.28558473694,6.26735062715,0.0,36.5179666069,38.8247702939,18.5766064829,12.7844274632,0.0,5.79217901967
 12/26  22:00:00,90.1195571307,6.32503700473,6.42074252103,0.0,32.965339924,36.8579353714,30.9248529166,13.5107195375,0.0,17.4141333792
 12/26  23:00:00,63.7823787526,5.98448225324,3.97158239236,0.0,25.6355707503,20.6438685092,27.2205068815,15.6430346866,0.0,11.577472195
 12/26  24:00:00,42.2667014146,5.75055727579,2.2432062583,0.0,15.0252895274,11.7056064465,23.1611112443,17.3880024592,0.0,5.77310878507
 12/27  01:00:00,36.6098207723,5.68469134472,1.67803225358,0.0,11.6412384099,10.0650221343,24.3167215729,18.5500673597,0.0,5.76665421325
 12/27  02:00:00,34.6702849872,5.63685645436,1.3273880529,0.0197371576493,10.0992000411,10.047477231,21.3175409504,21.2975409504,0.0,0.02
 12/27  03:00:00,32.6270691491,5.6082347627,1.11364431152,0.0784409548077,8.25718729233,10.0299323277,27.1541582946,21.3940386549,0.0,5.76011963977
 12/27  04:00:00,32.5483225917,5.59249378944,0.989252000141,0.139829543759,8.25718729233,10.0299323277,26.683455185,20.9237578888,0.0,5.75969729614
 12/27  05:00:00,34.0611115523,5.57512626191,0.853982655837,0.198552482433,8.25718729233,11.6354268332,21.898417568,21.878417568,0.0,0.02
 12/27  06:00:00,41.6859600167,5.57746067553,0.867680032692,0.227411325123,12.1011305571,15.3678112995,34.331314736,22.779312935,0.0,11.552001801
 12/27  07:00:00,73.003198061,5.81805923453,2.62964849387,0.0133212483596,19.7275818095,37.2640762949,35.6443716852,24.0268691611,0.0,11.6175025241
 12/27  08:00:00,91.2310215315,6.0056010265,3.92387200641,0.0388704300549,24.3117294858,51.2795993405,47.2943750441,23.9751590651,0.0,23.319215979
 12/27  09:00:00,73.3045231362,5.76635634107,3.11439148222,0.0886564778537,23.6694662846,40.6342015617,46.027758019,16.5561033952,0.0,29.4716546238
 12/27  10:00:00,71.0643541,5.83295840275,5.82651335705,0.0773741231746,23.6694662846,35.6302164847,58.3958386658,11.0036574373,18.025,29.3671812285
 12/27  11:00:00,53.2222894839,5.77432521725,5.52130389548,0.196038944248,18.7433767983,22.9618409725,50.9120053115,9.44055973297,18.025,23.4464455786
 12/27  12:00:00,53.7909655687,5.84453351755,6.07106715939,0.147161150008,18.7433767983,22.9618409725,47.435057849,6.01944530121,18.025,23.3906125478
 12/27  13:00:00,54.7896660241,5.94571398298,7.0313142945,0.040982409105,18.5889407304,23.1597249699,39.9935871517,4.42307709007,18.025,17.5455100616
 12/27  14:00:00,55.7876852897,6.04315384692,7.72637964098,0.0,18.7433767983,23.2517909448,41.6573964427,0.240137853009,18.025,23.3922585897
 12/27  15:00:00,56.3330411102,6.09113093835,8.22375790239,0.0,18.7433767983,23.2517909448,41.4141174079,0.0,18.025,23.3891174079
 12/27  16:00:00,56.4680702965,6.11686876015,8.62299788977,0.0,18.7433767983,22.9618409725,41.4109964572,0.0,18.025,23.3859964572
 12/27  17:00:00,59.8639721512,6.07718132527,7.60725142273,0.0,18.7433767983,27.431320555,23.9324713966,0.142152149967,18.025,5.76531924664
 12/27  18:00:00,78.1067109266,6.15390415274,6.04884887657,0.0,17.6635504202,40.6971502883,7.76117310476,1.98167820653,0.0,5.77949489822
 12/27  19:00:00,84.7460703343,6.2189356615,6.11792334017,0.0,27.5259009287,37.3340067412,18.0904406436,6.48704791345,0.0,11.6033927301
 12/27  20:00:00,87.3831236489,6.27825969936,6.37060919442,0.0,33.8341110165,33.3544677425,22.0718645598,10.506966795,0.0,11.5648977648
 12/27  21:00:00,96.5501846832,6.43959199964,7.22218164188,0.0,36.5179666069,38.8247702939,25.8877359181,14.323547739,0.0,11.564188179
 12/27  22:00:00,90.831327069,6.43995655611,7.01758557265,0.0,32.965339924,36.8579353714,28.5131546618,16.8963646652,0.0,11.6167899966
 12/27  23:00:00,64.1995094757,6.04729135695,4.32589491529,0.0,25.6355707503,20.6438685092,31.4708005645,19.8926125051,0.0,11.5781880594
 12/27  24:00:00,42.5172475709,5.7868867438,2.45741900779,0.0,15.0252895274,11.7056064465,27.6799230427,21.9068197942,0.0,5.77310324851
 12/28  01:00:00,36.7420369127,5.70562609476,1.78930895858,0.0,11.6412384099,10.0650221343,30.1567130469,24.3913287941,0.0,5.76538425287
 12/28  02:00:00,34.7607853688,5.65235018607,1.42212597685,0.0,10.0992000411,10.047477231,32.2951067796,26.5350142955,0.0,5.76009248408
 12/28  03:00:00,32.6293648749,5.61163071562,1.12958864482,0.0613975122059,8.25718729233,10.0299323277,27.3133768458,27.2933768458,0.0,0.02
 12/28  04:00:00,32.5360203659,5.58913587853,0.941749005013,0.178384712245,8.25718729233,10.0299323277,33.4465223339,27.6864465773,0.0,5.76007575666
 12/28  05:00:00,34.0551346081,5.56856538147,0.769483282047,0.283630173791,8.25718729233,11.6354268332,34.658676366,28.8920558964,0.0,5.76662046951
 12/28  06:00:00,41.7972911007,5.58723113571,0.909426537242,0.287221540532,12.1011305571,15.3678112995,31.3299039174,25.544100186,0.0,5.78580373142
 12/28  07:00:00,73.1115532607,5.83202112994,2.69462007569,0.0427311988114,19.7275818095,37.2640762949,42.787492433,25.3732061694,0.0,17.4142862635
 12/28  08:00:00,91.2435717935,6.009291412,3.8989490441,0.072640657515,24.3117294858,51.2795993405,44.2715802754,26.776456869,0.0,17.4951234064
 12/28  09:00:00,73.1659371883,5.76442029232,2.83868036415,0.227707002791,23.6694662846,40.6342015617,50.658951289,21.186936005,0.0,29.4720152841
 12/28  10:00:00,70.5202783159,5.79156764878,5.05360566219,0.34759366729,23.6694662846,35.6302164847,67.3503298409,19.9603551995,18.025,29.3649746414
 12/28  11:00:00,52.4042448409,5.69745715479,4.54267448674,0.433484022236,18.7433767983,22.9618409725,58.8282336351,17.356144763,18.025,23.4470888721
 12/28  12:00:00,52.6712621736,5.73589800986,4.88772744408,0.319429166987,18.7433767983,22.9618409725,54.3783657266,12.9627387776,18.025,23.390626949
 12/28  13:00:00,53.0166691697,5.78185276256,5.27282441844,0.190337928827,18.5889407304,23.1597249699,49.7683943538,8.3561021612,18.025,23.3872921926
 12/28  14:00:00,53.2306248514,5.7888157698,5.34247825012,0.0811727439888,18.7433767983,23.2517909448,46.3498017597,4.93819821685,18.025,23.3866035429
 12/28  15:00:00,53.441953151,5.80731486228,5.60578715063,0.0106919548285,18.7433767983,23.2517909448,44.5381123529,3.13186196255,18.025,23.3812503903
 12/28  16:00:00,53.0017198239,5.78658960245,5.48691957387,0.0,18.7433767983,22.9618409725,46.1396710364,4.73643771437,18.025,23.3782333221
 12/28  17:00:00,56.5580302469,5.76620897971,4.61228966547,0.0,18.7433767983,27.431320555,23.4969688065,5.45196880653,18.025,0.02
 12/28  18:00:00,75.5267425655,5.89674186146,3.72604068631,0.0,17.6635504202,40.6971502883,18.5650690846,7.0271248309,0.0,11.5379442537
 12/28  19:00:00,82.6725032466,5.98700387456,4.27628313722,0.0,27.5259009287,37.3340067412,23.8036330189,12.1999860588,0.0,11.6036469601
 12/28  20:00:00,85.3415436963,6.050152121,4.55713361055,0.0,33.8341110165,33.3544677425,27.4141186307,15.8507959026,0.0,11.5633227282
 12/28  21:00:00,94.2439234629,6.17639152445,5.17911287493,0.0,36.5179666069,38.8247702939,27.7524645643,21.9599121925,0.0,5.79255237182
 12/28  22:00:00,88.5711078486,6.17135176161,5.02595665264,0.0,32.965339924,36.8579353714,43.8438246498,26.4280955828,0.0,17.415729067
 12/28  23:00:00,62.6244311635,5.86277518708,2.93532553183,0.0,25.6355707503,20.6438685092,40.3055192051,28.7277977052,0.0,11.5777214999
 12/28  24:00:00,41.548069626,5.67570208027,1.59706381737,0.0023570343329,15.0252895274,11.7056064465,35.6241698944,29.8509701051,0.0,5.77319978929
 12/29  01:00:00,36.1879055885,5.62437508936,1.18365087651,0.132774951683,11.6412384099,10.0650221343,36.0906770864,30.323969042,0.0,5.76670804444
 12/29  02:00:00,34.5073877136,5.58840514903,0.880500758111,0.352173515522,10.0992000411,10.047477231,31.7372771422,31.7172771422,0.0,0.02
 12/29  03:00:00,32.6045976543,5.56295837295,0.64180632829,0.573078857984,8.25718729233,10.0299323277,38.0291580603,32.2690434581,0.0,5.76011460222
 12/29  04:00:00,32.9776942873,5.56737379958,0.497960712687,1.08560637936,8.25718729233,10.0299323277,39.1998516231,33.4397549915,0.0,5.76009663165
 12/29  05:00:00,35.0155814329,5.58024322944,0.40955570224,1.59232490257,8.25718729233,11.6354268332,33.7467150028,33.7267150028,0.0,0.02
 12/29  06:00:00,42.6875383393,5.5885426967,0.46354150494,1.62203490902,12.1011305571,15.3678112995,43.3201980498,31.7676912923,0.0,11.5525067575
 12/29  07:00:00,73.009910796,5.77547874786,2.23820837668,0.454031851859,19.7275818095,37.2640762949,41.717361131,30.0996902705,0.0,11.6176708605
 12/29  08:00:00,90.9375822307,5.94829487075,3.53663053774,0.189951041067,24.3117294858,51.2795993405,51.2646818594,27.9442916826,0.0,23.3203901767
 12/29  09:00:00,72.7435565372,5.68468166528,2.12249714508,0.601240105075,23.6694662846,40.6342015617,51.3518917418,21.878388797,0.0,29.4735029448
 12/29  10:00:00,69.8503307347,5.68073751089,4.14314368247,0.698926965891,23.6694662846,35.6302164847,67.9971789624,20.603695226,18.025,29.3684837364
 12/29  11:00:00,52.4082227718,5.63021438836,3.66367971716,1.3836972563,18.7433767983,22.9618409725,61.548112439,20.0747613381,18.025,23.4483511009
 12/29  12:00:00,52.7035452128,5.68230415267,4.01611930357,1.27691102219,18.7433767983,22.9618409725,59.9925903102,18.574889833,18.025,23.3927004772
 12/29  13:00:00,52.4852421076,5.70152470386,4.08689392043,0.925163265753,18.5889407304,23.1597249699,57.1274483151,15.718351092,18.025,23.3840972231
 12/29  14:00:00,52.0566933178,5.65475508857,3.844582232,0.539192422725,18.7433767983,23.2517909448,50.0759150923,14.5091846269,18.025,17.5417304655
 12/29  15:00:00,51.8021302712,5.63803705528,3.81778073275,0.328153314213,18.7433767983,23.2517909448,54.9038752085,13.4842350119,18.025,23.3946401966
 12/29  16:00:00,51.4896543308,5.64079057156,3.88973764624,0.230917261925,18.7433767983,22.9618409725,55.6256946436,14.2089744351,18.025,23.3917202084
 12/29  17:00:00,55.0993161173,5.63335891056,3.09946582821,0.186947823958,18.7433767983,27.431320555,38.6064597772,14.8149029647,18.025,5.76655681245
 12/29  18:00:00,73.7577697865,5.72239270483,2.08776300084,0.0436469160871,17.6635504202,40.6971502883,21.5867848125,15.807319,0.0,5.77946581246
 12/29  19:00:00,81.0631330965,5.81215918258,2.84019703292,0.00154502634367,27.5259009287,37.3340067412,35.7603317603,18.363563469,0.0,17.3967682913
 12/29  20:00:00,83.9936669161,5.88557693064,3.37382355345,0.0,33.8341110165,33.3544677425,25.4224475596,19.6298169397,0.0,5.79263061994
 12/29  21:00:00,93.1588399443,6.02500262726,4.24286564316,0.00254565061228,36.5179666069,38.8247702939,33.8878407833,22.324844304,0.0,11.5629964792
 12/29  22:00:00,87.8612892305,6.06207570154,4.40042473087,0.0249801907872,32.965339924,36.8579353714,34.916721038,23.2990516352,0.0,11.6176694028
 12/29  23:00:00,62.3481707278,5.81370411224,2.66343158544,0.044697647396,25.6355707503,20.6438685092,36.0973623815,24.5187749254,0.0,11.5785874561
 12/29  24:00:00,41.4646219572,5.64489634336,1.36120539561,0.185568555404,15.0252895274,11.7056064465,31.5130286923,25.7397290752,0.0,5.77329961705
 12/30  01:00:00,37.4869316227,5.61049598346,1.03788471771,0.391545839251,12.8411359301,10.0650221343,32.071647868,26.3048701391,0.0,5.76677772886
 12/30  02:00:00,37.4934731295,5.59354906757,0.85672047617,0.597408685072,12.8411359301,10.0650221343,33.2417210091,27.4814014819,0.0,5.7603195272
 12/30  03:00:00,32.9876738282,5.5740100789,0.575829061594,1.01107810041,8.25718729233,10.0299323277,34.0647226301,28.3044005301,0.0,5.76032209994
 12/30  04:00:00,33.298247372,5.57853724276,0.452524369484,1.44043249294,8.25718729233,10.0299323277,28.6678241303,28.6478241303,0.0,0.02
 12/30  05:00:00,35.0740125577,5.57965836904,0.373350152851,1.68754197873,8.25718729233,11.6354268332,34.6959499621,28.9291645576,0.0,5.76678540442
 12/30  06:00:00,39.3485131085,5.5795466088,0.311093511663,1.86601270018,8.71707943955,15.3327214929,34.215109911,28.4418769991,0.0,5.77323291197
 12/30  07:00:00,59.3082697627,5.6047322399,0.715587414578,1.29988086555,18.5082010057,25.6353820695,39.8589630748,28.3061337044,0.0,11.5528293705
 12/30  08:00:00,74.4572445759,5.74430414908,2.00256500876,0.570495929722,19.4083231844,41.0650158608,38.7591182674,27.1410571961,0.0,11.6180610712
 12/30  09:00:00,94.8039167913,5.95309710125,4.31890291275,0.166882955878,26.3286599382,57.9988325916,56.255150664,20.679366141,0.0,35.575784523
 12/30  10:00:00,80.4575657779,5.78330748983,5.17416094518,0.289513957701,26.3286599382,42.8504436482,72.6434364828,19.2522311272,18.025,35.3662053555
 12/30  11:00:00,55.2249813639,5.58512286461,3.68490398373,0.738683837661,21.7447113004,23.4437158914,61.1430448428,19.6161061343,18.025,23.5019387085
 12/30  12:00:00,52.6327163336,5.56949725948,3.49837752231,0.81050002562,19.3027497915,23.426170988,66.3694099229,19.0424511154,18.025,29.3019588075
 12/30  13:00:00,52.5726455272,5.56786290231,3.36489599044,0.74356099159,19.1483137236,23.7250123474,54.1879838501,18.0401552525,18.025,18.1228285976
 12/30  14:00:00,52.6008457009,5.56439826967,3.30472253608,0.689858871345,19.3027497915,23.7161209604,56.5084681494,15.6688936023,18.025,22.8145745471
 12/30  15:00:00,52.5110100433,5.5586873839,3.26319652191,0.64726091867,19.3027497915,23.7161209604,57.2459744874,15.8277652474,18.025,23.39320924
 12/30  16:00:00,52.1180617425,5.54938515662,3.21096695771,0.605793593459,19.3027497915,23.426170988,58.4155094509,17.000078896,18.025,23.3904305549
 12/30  17:00:00,55.6413687092,5.5407762347,2.31410838399,0.583231739516,19.3027497915,27.8956505705,40.6754816222,16.883830223,18.025,5.76665139914
 12/30  18:00:00,70.5781848979,5.61871499798,1.24677315302,0.350877372943,18.2229234133,37.5968344597,22.9097953123,17.1377397465,0.0,5.77205556577
 12/30  19:00:00,85.5327246903,5.74968171693,2.38734553556,0.0804973116822,32.690315043,37.0816133363,26.2206065184,20.4410871429,0.0,5.77951937552
 12/30  20:00:00,86.3692895471,5.84180257795,3.05130997588,0.0491224597812,36.8143715336,33.066984531,32.8924094793,21.3273284418,0.0,11.5650810375
 12/30  21:00:00,92.608872331,5.97385357373,3.91369743885,0.0541908186874,36.3493007332,38.7721355839,33.9423517799,22.3781208127,0.0,11.5642309672
 12/30  22:00:00,90.473089893,5.98219137814,3.87662583358,0.0650075586645,36.1807251679,36.8228455648,29.1479899202,23.3558917926,0.0,5.79209812756
 12/30  23:00:00,67.3581943422,5.7632502756,2.29256970214,0.0728515732192,31.0351095914,20.6438685092,42.1157119642,24.6983698346,0.0,17.4173421296
 12/30  24:00:00,43.5955086449,5.60344908656,1.05290995926,0.26397686218,17.4250845679,11.7056064465,31.4962394587,25.7099377187,0.0,5.78630174002
 12/31  01:00:00,37.4691961994,5.57957089744,0.791925681218,0.531267701788,12.925468867,10.100111941,31.9229085059,26.1560992051,0.0,5.76680930078
 12/31  02:00:00,37.447459878,5.56216276467,0.609164490131,0.710911900201,12.925468867,10.100111941,32.8553727605,27.0950762816,0.0,5.76029647889
 12/31  03:00:00,32.7006271283,5.53095584527,0.32267076812,0.900819707183,8.34152022915,10.0650221343,33.5318550654,27.7715469022,0.0,5.7603081632
 12/31  04:00:00,32.9157353076,5.53132265625,0.205067218213,1.23316642131,8.34152022915,10.0650221343,28.7669707873,28.7469707873,0.0,0.02
 12/31  05:00:00,35.0594716455,5.5525577401,0.143338382581,1.81068737505,8.34152022915,11.6705166398,36.5939753984,30.8273071248,0.0,5.76666827356
 12/31  06:00:00,40.1842581747,5.59895706731,0.0947422234167,2.77927139321,8.80141237637,15.3678112995,38.4048568663,32.6315587951,0.0,5.7732980712
 12/31  07:00:00,59.5654709636,5.57877206866,0.2667275634,2.03189611047,18.5082010057,25.6353820695,44.6169557912,33.0649718681,0.0,11.5519839231
 12/31  08:00:00,74.4602953874,5.69033177954,1.53294521223,0.977706050114,19.4926561212,41.1001056674,44.0560665645,32.4372251065,0.0,11.6188414581
 12/31  09:00:00,94.0300644705,5.84637475493,3.22042222111,0.598221761054,26.3286599382,57.9988325916,63.3804856724,27.8046048902,0.0,35.5758807821
 12/31  10:00:00,79.6382395457,5.68785633643,3.85573278392,1.00347959719,26.2443270014,42.8153538416,80.9933719201,27.6021585407,18.025,35.3662133794
 12/31  11:00:00,56.0993155953,5.5919456588,2.66932558486,2.62176718111,21.7447113004,23.4437158914,70.8937382904,29.3656736231,18.025,23.5030646673
 12/31  12:00:00,55.1084721994,5.66040985278,2.6037056041,4.03029847536,19.3449162599,23.4437158914,77.5736962202,30.2445268416,18.025,29.3041693786
 12/31  13:00:00,55.731185843,5.69443295192,2.37926087672,4.70145223288,19.190480192,23.7425572507,66.8418332494,31.2675119152,18.025,17.5493213342
 12/31  14:00:00,56.0503142218,5.71209654567,2.31608535794,5.03997469886,19.260583323,23.698576057,70.9963646856,29.5752708372,18.025,23.3960938484
 12/31  15:00:00,56.1183282733,5.71562501905,2.33382036433,5.08672569655,19.260583323,23.698576057,70.1951835104,28.7767898706,18.025,23.3933936398
 12/31  16:00:00,56.2469418915,5.73645238295,2.32334582196,5.4949355477,19.260583323,23.4086260847,72.2642862476,30.8485521358,18.025,23.3907341118
 12/31  17:00:00,60.403960033,5.76306289165,1.47540910611,6.02194334938,19.260583323,27.8781056672,55.3998403131,31.6087248767,18.025,5.76611543639
 12/31  18:00:00,74.454101143,5.72923094643,0.196182824936,5.2265749602,18.1807569449,37.5792895564,39.8195259132,34.0462540353,0.0,5.77327187789
 12/31  19:00:00,86.8773781425,5.68913258991,0.655693888516,3.3367691066,32.6059821062,37.0465235296,45.5352126476,39.7556900906,0.0,5.77952255691
 12/31  20:00:00,86.4124256284,5.69555947296,1.25263726946,2.03716740273,36.8143715336,33.066984531,53.6206019313,42.0554291273,0.0,11.5651728039
 12/31  21:00:00,92.1685312206,5.77529444515,2.01834115862,1.58833582847,36.43363367,38.8072253906,56.0021516746,44.4377945131,0.0,11.5643571616
 12/31  22:00:00,89.8861070179,5.77569653043,1.96645401104,1.71410729043,36.0963922311,36.7877557581,52.1586805985,46.3670071869,0.0,5.79167341167
 12/31  23:00:00,70.0319709153,5.7298347085,0.539557553747,4.65246851538,30.9507766546,20.6087787026,67.4170771491,49.99926341,0.0,17.4178137391
 12/31  24:00:00,52.1531818287,5.92214608388,0.0813635509902,9.47449353606,17.4250845679,11.7056064465,59.4987225889,53.7123162224,0.0,5.78640636655
